Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,165.0,15.0,2.6,2.5,29.5,68.46,0.0
2016,1,1,8,0,330.0,30.0,2.7,3.0,59.0,147.53,100.1
2016,1,1,8,15,429.0,39.0,2.7,3.5,98.0,200.02,154.61
2016,1,1,8,30,528.0,48.0,2.7,4.0,137.0,257.91,206.73
2016,1,1,8,45,587.0,54.0,2.75,4.5,177.0,301.39,246.41
2016,1,1,9,0,646.0,60.0,2.8,5.0,217.0,346.35,286.38
2016,1,1,9,15,685.5,64.0,2.8,5.5,255.0,381.51,317.31
2016,1,1,9,30,725.0,68.0,2.8,6.0,293.0,416.31,347.0
2016,1,1,9,45,756.5,70.0,2.85,6.5,327.5,443.01,369.43
2016,1,1,10,0,788.0,72.0,2.9,7.0,362.0,469.97,391.41
2016,1,1,10,15,806.0,74.0,2.85,7.0,390.0,488.46,406.52
2016,1,1,10,30,824.0,76.0,2.8,7.0,418.0,504.71,419.45
2016,1,1,10,45,836.5,77.5,2.8,7.5,439.5,515.18,426.81
2016,1,1,11,0,849.0,79.0,2.8,8.0,461.0,523.03,431.81
2016,1,1,11,15,856.5,80.0,2.75,8.0,475.5,525.06,432.62
2016,1,1,11,30,864.0,81.0,2.7,8.0,490.0,524.29,431.01
2016,1,1,11,45,867.0,81.5,2.65,8.5,497.5,517.93,424.02
2016,1,1,12,0,870.0,82.0,2.6,9.0,505.0,508.79,414.65
2016,1,1,12,15,870.0,82.0,2.55,9.0,504.5,494.98,402.12
2016,1,1,12,30,870.0,82.0,2.5,9.0,504.0,478.55,387.22
2016,1,1,12,45,868.5,80.5,2.45,9.0,496.0,457.43,368.28
2016,1,1,13,0,867.0,79.0,2.4,9.0,488.0,433.93,347.01
2016,1,1,13,15,859.0,78.0,2.35,9.0,472.5,406.15,321.89
2016,1,1,13,30,851.0,77.0,2.3,9.0,457.0,376.55,294.8
2016,1,1,13,45,839.0,75.5,2.25,9.5,435.0,343.54,264.01
2016,1,1,14,0,827.0,74.0,2.2,10.0,413.0,309.33,231.88
2016,1,1,14,15,808.0,72.0,2.15,9.5,384.0,271.86,197.84
2016,1,1,14,30,789.0,70.0,2.1,9.0,355.0,234.14,163.52
2016,1,1,14,45,762.0,66.5,2.05,9.0,320.5,193.59,127.45
2016,1,1,15,0,735.0,63.0,2.0,9.0,286.0,153.95,93.8
2016,1,1,15,15,695.0,59.0,1.9,8.5,247.5,113.83,63.6
2016,1,1,15,30,655.0,55.0,1.8,8.0,209.0,73.29,38.25
2016,1,1,15,45,592.0,49.5,1.75,7.5,168.5,36.91,27.94
2016,1,1,16,0,529.0,44.0,1.7,7.0,128.0,32.47,23.64
2016,1,1,16,15,426.0,35.5,1.8,6.5,89.5,27.07,18.17
2016,1,1,16,30,323.0,27.0,1.9,6.0,51.0,21.47,10.03
2016,1,1,16,45,161.5,13.5,2.0,5.5,25.5,13.27,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.0,3.5,12.0,11.58,0.0
2016,1,2,8,0,0.0,24.0,3.1,4.0,24.0,23.41,12.37
2016,1,2,8,15,0.0,39.5,3.1,4.0,39.5,39.77,28.29
2016,1,2,8,30,0.0,55.0,3.1,4.0,55.0,55.67,42.78
2016,1,2,8,45,2.0,71.0,3.1,4.5,71.5,72.67,57.97
2016,1,2,9,0,4.0,87.0,3.1,5.0,88.0,89.6,72.93
2016,1,2,9,15,9.0,101.0,3.05,5.0,104.0,105.61,87.03
2016,1,2,9,30,14.0,115.0,3.0,5.0,120.0,121.78,101.11
2016,1,2,9,45,18.5,127.5,3.0,5.5,134.5,136.21,113.35
2016,1,2,10,0,23.0,140.0,3.0,6.0,149.0,150.72,125.5
2016,1,2,10,15,79.5,160.0,2.95,6.5,192.5,203.16,170.07
2016,1,2,10,30,136.0,180.0,2.9,7.0,236.0,256.44,214.47
2016,1,2,10,45,173.0,187.5,2.85,7.5,263.5,282.07,235.2
2016,1,2,11,0,210.0,195.0,2.8,8.0,291.0,307.35,255.42
2016,1,2,11,15,230.5,199.5,2.7,8.0,307.5,320.36,265.68
2016,1,2,11,30,251.0,204.0,2.6,8.0,324.0,335.58,277.62
2016,1,2,11,45,246.5,208.0,2.55,8.5,327.0,333.26,274.65
2016,1,2,12,0,242.0,212.0,2.5,9.0,330.0,330.18,271.1
2016,1,2,12,15,252.0,210.5,2.4,9.0,333.5,327.84,268.63
2016,1,2,12,30,262.0,209.0,2.3,9.0,337.0,324.45,265.2
2016,1,2,12,45,265.0,205.0,2.2,9.5,332.5,314.48,255.89
2016,1,2,13,0,268.0,201.0,2.1,10.0,328.0,303.67,245.83
2016,1,2,13,15,174.5,197.0,2.0,10.0,279.0,254.74,206.14
2016,1,2,13,30,81.0,193.0,1.9,10.0,230.0,211.3,171.37
2016,1,2,13,45,45.5,171.0,1.85,10.5,191.5,175.89,142.41
2016,1,2,14,0,10.0,149.0,1.8,11.0,153.0,144.27,116.75
2016,1,2,14,15,5.0,115.0,1.7,11.0,117.0,110.94,89.08
2016,1,2,14,30,0.0,81.0,1.6,11.0,81.0,77.96,61.43
2016,1,2,14,45,0.0,73.0,1.5,11.0,73.0,70.32,55.01
2016,1,2,15,0,0.0,65.0,1.4,11.0,65.0,62.7,48.52
2016,1,2,15,15,0.0,56.0,1.4,10.5,56.0,54.11,41.21
2016,1,2,15,30,0.0,47.0,1.4,10.0,47.0,45.4,33.67
2016,1,2,15,45,0.0,38.0,1.45,10.0,38.0,36.7,27.5
2016,1,2,16,0,0.0,29.0,1.5,10.0,29.0,27.99,19.38
2016,1,2,16,15,0.0,20.0,1.65,9.5,20.0,19.3,11.21
2016,1,2,16,30,0.0,11.0,1.8,9.0,11.0,10.6,2.25
2016,1,2,16,45,0.0,5.5,1.95,8.5,5.5,5.41,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,2.4,5.5,7.5,7.23,0.0
2016,1,3,8,0,0.0,15.0,2.4,6.0,15.0,14.47,5.41
2016,1,3,8,15,0.0,25.5,2.3,6.0,25.5,24.61,15.25
2016,1,3,8,30,0.0,36.0,2.2,6.0,36.0,34.77,24.47
2016,1,3,8,45,0.0,47.0,2.1,6.5,47.0,45.5,34.06
2016,1,3,9,0,0.0,58.0,2.0,7.0,58.0,56.46,43.74
2016,1,3,9,15,0.0,68.5,2.0,7.0,68.5,66.87,52.9
2016,1,3,9,30,0.0,79.0,2.0,7.0,79.0,77.25,61.92
2016,1,3,9,45,0.0,88.0,2.0,7.5,88.0,86.05,69.37
2016,1,3,10,0,0.0,97.0,2.0,8.0,97.0,94.85,76.71
2016,1,3,10,15,0.0,112.0,2.05,8.0,112.0,109.73,89.33
2016,1,3,10,30,0.0,127.0,2.1,8.0,127.0,124.54,101.79
2016,1,3,10,45,46.5,162.0,2.2,8.5,183.0,186.71,154.27
2016,1,3,11,0,93.0,197.0,2.3,9.0,239.0,245.95,203.12
2016,1,3,11,15,90.0,203.0,2.45,9.0,244.5,249.01,205.27
2016,1,3,11,30,87.0,209.0,2.6,9.0,250.0,251.8,207.38
2016,1,3,11,45,46.0,188.0,2.8,9.0,209.5,208.29,171.11
2016,1,3,12,0,5.0,167.0,3.0,9.0,169.0,164.51,134.43
2016,1,3,12,15,9.0,172.5,3.1,9.0,176.5,171.29,140.19
2016,1,3,12,30,13.0,178.0,3.2,9.0,184.0,177.83,145.66
2016,1,3,12,45,124.5,192.5,3.3,9.0,251.5,240.92,197.96
2016,1,3,13,0,236.0,207.0,3.4,9.0,319.0,296.22,242.29
2016,1,3,13,15,332.0,184.5,3.25,9.0,336.5,304.67,247.27
2016,1,3,13,30,428.0,162.0,3.1,9.0,354.0,306.67,246.12
2016,1,3,13,45,334.0,167.5,3.0,9.5,313.0,265.97,212.13
2016,1,3,14,0,240.0,173.0,2.9,10.0,272.0,229.93,182.82
2016,1,3,14,15,176.0,163.5,2.7,10.0,233.5,195.58,155.12
2016,1,3,14,30,112.0,154.0,2.5,10.0,195.0,164.39,130.59
2016,1,3,14,45,103.0,140.5,2.4,10.0,175.5,144.59,113.94
2016,1,3,15,0,94.0,127.0,2.3,10.0,156.0,125.4,97.92
2016,1,3,15,15,86.5,111.0,2.2,9.5,135.0,105.05,81.29
2016,1,3,15,30,79.0,95.0,2.1,9.0,114.0,85.38,65.61
2016,1,3,15,45,63.5,78.0,2.05,9.0,91.5,68.58,56.24
2016,1,3,16,0,48.0,61.0,2.0,9.0,69.0,53.84,42.51
2016,1,3,16,15,24.5,44.5,2.05,8.5,48.5,39.98,29.39
2016,1,3,16,30,1.0,28.0,2.1,8.0,28.0,26.33,14.51
2016,1,3,16,45,0.5,14.0,2.15,8.0,14.0,13.76,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.5,2.6,9.5,14.5,14.0,0.0
2016,1,4,8,0,0.0,29.0,2.6,10.0,29.0,29.84,16.79
2016,1,4,8,15,19.0,45.5,2.6,10.0,48.5,56.19,40.9
2016,1,4,8,30,38.0,62.0,2.6,10.0,68.0,80.97,62.67
2016,1,4,8,45,48.5,78.5,2.6,10.5,89.0,103.11,82.08
2016,1,4,9,0,59.0,95.0,2.6,11.0,110.0,125.48,101.44
2016,1,4,9,15,64.5,111.0,2.65,11.5,129.0,145.26,118.32
2016,1,4,9,30,70.0,127.0,2.7,12.0,148.0,164.99,134.85
2016,1,4,9,45,72.0,140.0,2.8,12.5,164.5,179.55,146.81
2016,1,4,10,0,74.0,153.0,2.9,13.0,181.0,193.95,158.43
2016,1,4,10,15,37.0,128.5,2.95,13.0,142.5,148.28,120.17
2016,1,4,10,30,0.0,104.0,3.0,13.0,104.0,101.33,80.47
2016,1,4,10,45,0.0,86.0,3.1,13.5,86.0,83.29,65.12
2016,1,4,11,0,0.0,68.0,3.2,14.0,68.0,65.74,50.16
2016,1,4,11,15,0.0,43.0,3.3,14.0,43.0,41.54,29.68
2016,1,4,11,30,0.0,18.0,3.4,14.0,18.0,17.38,9.15
2016,1,4,11,45,84.5,119.0,3.5,14.0,160.5,161.24,130.52
2016,1,4,12,0,169.0,220.0,3.6,14.0,303.0,301.03,244.06
2016,1,4,12,15,84.5,185.5,3.6,14.0,227.0,221.17,178.58
2016,1,4,12,30,0.0,151.0,3.6,14.0,151.0,145.9,116.65
2016,1,4,12,45,23.0,174.5,3.65,14.0,185.5,178.18,143.39
2016,1,4,13,0,46.0,198.0,3.7,14.0,220.0,208.92,168.4
2016,1,4,13,15,23.0,172.0,3.6,13.5,183.0,173.65,139.82
2016,1,4,13,30,0.0,146.0,3.5,13.0,146.0,139.8,112.4
2016,1,4,13,45,0.0,124.5,3.4,13.0,124.5,119.31,95.47
2016,1,4,14,0,0.0,103.0,3.3,13.0,103.0,98.94,78.51
2016,1,4,14,15,0.0,83.0,3.15,13.0,83.0,80.02,62.66
2016,1,4,14,30,0.0,63.0,3.0,13.0,63.0,60.89,46.51
2016,1,4,14,45,0.0,57.0,2.9,13.0,57.0,55.08,41.62
2016,1,4,15,0,0.0,51.0,2.8,13.0,51.0,49.27,36.68
2016,1,4,15,15,0.0,44.0,2.65,12.5,44.0,42.49,30.93
2016,1,4,15,30,0.0,37.0,2.5,12.0,37.0,35.72,25.11
2016,1,4,15,45,0.0,30.0,2.45,12.0,30.0,28.95,19.16
2016,1,4,16,0,0.0,23.0,2.4,12.0,23.0,22.19,14.08
2016,1,4,16,15,0.0,16.0,2.4,12.0,16.0,15.43,7.77
2016,1,4,16,30,0.0,9.0,2.4,12.0,9.0,8.67,1.04
2016,1,4,16,45,0.0,4.5,2.45,12.0,4.5,4.33,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,11.0,2.15,10.5,11.0,10.61,0.0
2016,1,5,8,0,0.0,22.0,2.3,11.0,22.0,21.24,10.29
2016,1,5,8,15,0.0,37.0,2.4,11.0,37.0,36.8,25.01
2016,1,5,8,30,0.0,52.0,2.5,11.0,52.0,52.18,38.68
2016,1,5,8,45,0.0,67.5,2.65,11.5,67.5,67.9,52.4
2016,1,5,9,0,0.0,83.0,2.8,12.0,83.0,83.46,65.82
2016,1,5,9,15,2.0,97.0,2.85,12.0,98.0,98.15,78.44
2016,1,5,9,30,4.0,111.0,2.9,12.0,113.0,112.87,90.95
2016,1,5,9,45,6.5,122.5,3.0,12.0,125.5,125.19,101.31
2016,1,5,10,0,9.0,134.0,3.1,12.0,138.0,137.58,111.64
2016,1,5,10,15,4.5,70.5,3.2,12.0,72.5,70.42,54.76
2016,1,5,10,30,0.0,7.0,3.3,12.0,7.0,6.75,0.16
2016,1,5,10,45,49.0,103.0,3.4,12.0,125.0,127.34,103.35
2016,1,5,11,0,98.0,199.0,3.5,12.0,243.0,250.94,205.77
2016,1,5,11,15,49.0,135.0,3.55,12.0,157.0,158.86,129.05
2016,1,5,11,30,0.0,71.0,3.6,12.0,71.0,68.65,52.88
2016,1,5,11,45,0.0,73.5,3.7,12.0,73.5,71.07,54.96
2016,1,5,12,0,0.0,76.0,3.8,12.0,76.0,73.49,56.99
2016,1,5,12,15,0.0,98.0,3.8,12.0,98.0,94.81,74.97
2016,1,5,12,30,0.0,120.0,3.8,12.0,120.0,116.01,92.76
2016,1,5,12,45,0.0,73.0,3.85,12.0,73.0,70.59,54.52
2016,1,5,13,0,0.0,26.0,3.9,12.0,26.0,25.11,15.87
2016,1,5,13,15,0.0,28.0,3.8,12.0,28.0,27.04,17.55
2016,1,5,13,30,0.0,30.0,3.7,12.0,30.0,28.97,19.23
2016,1,5,13,45,0.0,75.5,3.65,12.0,75.5,73.0,56.84
2016,1,5,14,0,0.0,121.0,3.6,12.0,121.0,115.72,93.01
2016,1,5,14,15,251.0,116.5,3.55,12.0,209.5,173.29,133.79
2016,1,5,14,30,502.0,112.0,3.5,12.0,298.0,213.06,156.4
2016,1,5,14,45,470.5,108.0,3.45,12.0,269.5,181.8,129.25
2016,1,5,15,0,439.0,104.0,3.4,12.0,241.0,152.21,104.63
2016,1,5,15,15,411.0,93.5,3.15,11.5,209.0,119.31,78.86
2016,1,5,15,30,383.0,83.0,2.9,11.0,177.0,88.34,57.35
2016,1,5,15,45,413.5,67.5,2.7,11.0,152.0,56.19,38.37
2016,1,5,16,0,444.0,52.0,2.5,11.0,127.0,39.26,29.34
2016,1,5,16,15,344.5,42.0,2.35,10.5,90.5,32.67,22.94
2016,1,5,16,30,245.0,32.0,2.2,10.0,54.0,24.91,14.08
2016,1,5,16,45,122.5,16.0,2.1,10.0,27.0,12.48,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,3.65,11.0,13.0,12.55,0.0
2016,1,6,8,0,0.0,26.0,3.6,11.0,26.0,25.92,13.79
2016,1,6,8,15,6.5,43.5,3.55,11.0,45.0,46.84,33.21
2016,1,6,8,30,13.0,61.0,3.5,11.0,64.0,67.52,51.45
2016,1,6,8,45,16.5,78.0,3.45,11.5,82.0,86.45,68.0
2016,1,6,9,0,20.0,95.0,3.4,12.0,100.0,105.34,84.29
2016,1,6,9,15,27.5,111.0,3.35,12.0,119.0,129.03,104.56
2016,1,6,9,30,35.0,127.0,3.3,12.0,138.0,148.96,121.45
2016,1,6,9,45,43.0,138.5,3.25,12.0,154.0,164.14,134.19
2016,1,6,10,0,51.0,150.0,3.2,12.0,170.0,179.48,146.94
2016,1,6,10,15,25.5,82.5,3.2,11.5,92.5,94.67,75.66
2016,1,6,10,30,0.0,15.0,3.2,11.0,15.0,14.47,6.86
2016,1,6,10,45,27.0,102.5,3.25,11.0,115.0,115.53,93.49
2016,1,6,11,0,54.0,190.0,3.3,11.0,215.0,218.9,179.66
2016,1,6,11,15,194.5,192.5,3.35,11.0,285.5,296.22,243.94
2016,1,6,11,30,335.0,195.0,3.4,11.0,356.0,371.56,305.23
2016,1,6,11,45,181.0,194.0,3.45,11.0,281.5,285.47,234.05
2016,1,6,12,0,27.0,193.0,3.5,11.0,207.0,200.89,163.61
2016,1,6,12,15,109.0,207.0,3.4,11.0,261.5,256.18,209.5
2016,1,6,12,30,191.0,221.0,3.3,11.0,316.0,304.19,248.19
2016,1,6,12,45,129.0,214.0,3.25,11.0,278.0,264.4,215.31
2016,1,6,13,0,67.0,207.0,3.2,11.0,240.0,226.54,184.34
2016,1,6,13,15,119.5,204.5,3.1,11.0,260.0,241.89,196.44
2016,1,6,13,30,172.0,202.0,3.0,11.0,280.0,253.55,204.85
2016,1,6,13,45,155.5,192.5,2.95,11.0,260.5,232.13,186.87
2016,1,6,14,0,139.0,183.0,2.9,11.0,241.0,211.46,169.61
2016,1,6,14,15,147.5,170.5,2.85,11.0,228.5,195.72,155.75
2016,1,6,14,30,156.0,158.0,2.8,11.0,216.0,179.13,140.99
2016,1,6,14,45,144.0,145.5,2.8,11.0,195.5,157.75,122.98
2016,1,6,15,0,132.0,133.0,2.8,11.0,175.0,137.1,105.81
2016,1,6,15,15,121.5,117.0,2.75,10.5,151.5,114.66,87.59
2016,1,6,15,30,111.0,101.0,2.7,10.0,128.0,93.08,70.66
2016,1,6,15,45,91.5,83.5,2.65,10.0,103.5,71.21,54.42
2016,1,6,16,0,72.0,66.0,2.6,10.0,79.0,55.3,43.76
2016,1,6,16,15,46.5,48.5,2.55,9.5,56.0,41.45,30.78
2016,1,6,16,30,21.0,31.0,2.5,9.0,33.0,28.43,17.3
2016,1,6,16,45,10.5,15.5,2.5,9.0,16.5,14.77,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,87.0,18.0,0.6,9.0,25.5,50.56,0.0
2016,1,7,8,0,174.0,36.0,0.6,9.0,51.0,109.0,72.49
2016,1,7,8,15,268.5,48.5,0.65,9.0,86.5,158.18,120.08
2016,1,7,8,30,363.0,61.0,0.7,9.0,122.0,213.31,167.72
2016,1,7,8,45,451.5,65.5,0.8,9.5,162.5,262.69,210.0
2016,1,7,9,0,540.0,70.0,0.9,10.0,203.0,315.87,254.73
2016,1,7,9,15,583.0,75.5,0.9,10.0,240.0,352.52,285.81
2016,1,7,9,30,626.0,81.0,0.9,10.0,277.0,389.21,316.19
2016,1,7,9,45,687.0,77.0,0.95,10.5,314.5,423.85,343.97
2016,1,7,10,0,748.0,73.0,1.0,11.0,352.0,457.04,370.02
2016,1,7,10,15,767.0,75.5,1.0,11.0,380.0,476.75,385.39
2016,1,7,10,30,786.0,78.0,1.0,11.0,408.0,494.37,398.87
2016,1,7,10,45,486.5,139.5,1.05,11.0,347.0,404.72,327.91
2016,1,7,11,0,187.0,201.0,1.1,11.0,286.0,303.5,246.31
2016,1,7,11,15,232.0,203.0,1.15,11.0,312.0,326.92,265.72
2016,1,7,11,30,277.0,205.0,1.2,11.0,338.0,352.58,285.88
2016,1,7,11,45,274.0,210.0,1.25,11.5,343.5,351.9,284.31
2016,1,7,12,0,271.0,215.0,1.3,12.0,349.0,350.32,282.15
2016,1,7,12,15,382.0,192.0,1.35,12.0,381.0,375.39,301.87
2016,1,7,12,30,493.0,169.0,1.4,12.0,413.0,398.05,318.84
2016,1,7,12,45,429.0,179.5,1.45,12.0,390.0,367.64,293.96
2016,1,7,13,0,365.0,190.0,1.5,12.0,367.0,337.76,269.78
2016,1,7,13,15,431.0,170.5,1.5,12.0,373.0,334.65,265.79
2016,1,7,13,30,497.0,151.0,1.5,12.0,379.0,326.4,256.82
2016,1,7,13,45,655.0,111.0,1.55,12.0,397.0,325.84,251.62
2016,1,7,14,0,813.0,71.0,1.6,12.0,415.0,314.65,235.91
2016,1,7,14,15,796.0,69.0,1.55,12.0,387.0,278.15,202.62
2016,1,7,14,30,779.0,67.0,1.5,12.0,359.0,241.22,168.97
2016,1,7,14,45,760.0,63.0,1.45,12.0,327.0,201.86,133.74
2016,1,7,15,0,741.0,59.0,1.4,12.0,295.0,162.71,99.85
2016,1,7,15,15,705.5,55.5,1.3,11.5,257.5,122.69,68.58
2016,1,7,15,30,670.0,52.0,1.2,11.0,220.0,84.81,43.54
2016,1,7,15,45,620.0,46.5,1.1,10.5,180.5,47.23,26.26
2016,1,7,16,0,570.0,41.0,1.0,10.0,141.0,31.62,22.75
2016,1,7,16,15,481.0,34.0,1.0,10.0,102.0,24.8,16.24
2016,1,7,16,30,392.0,27.0,1.0,10.0,63.0,20.55,11.16
2016,1,7,16,45,196.0,13.5,1.05,10.0,31.5,9.93,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,16.5,15.0,1.65,6.5,16.5,21.73,0.0
2016,1,8,8,0,33.0,30.0,1.7,7.0,33.0,47.44,29.89
2016,1,8,8,15,56.5,47.0,1.7,7.0,55.5,75.09,56.62
2016,1,8,8,30,80.0,64.0,1.7,7.0,78.0,103.41,81.96
2016,1,8,8,45,92.0,81.0,1.75,7.0,101.0,128.04,104.07
2016,1,8,9,0,104.0,98.0,1.8,7.0,124.0,152.85,126.03
2016,1,8,9,15,111.0,114.5,1.75,7.0,146.0,174.95,145.33
2016,1,8,9,30,118.0,131.0,1.7,7.0,168.0,196.89,164.13
2016,1,8,9,45,120.5,144.5,1.65,7.5,186.0,213.02,177.41
2016,1,8,10,0,123.0,158.0,1.6,8.0,204.0,228.79,190.12
2016,1,8,10,15,106.5,169.5,1.55,8.5,211.5,232.33,192.33
2016,1,8,10,30,90.0,181.0,1.5,9.0,219.0,230.86,190.36
2016,1,8,10,45,142.5,191.0,1.45,9.5,254.5,271.7,223.57
2016,1,8,11,0,195.0,201.0,1.4,10.0,290.0,308.08,252.4
2016,1,8,11,15,122.0,201.5,1.45,10.0,258.0,268.5,219.48
2016,1,8,11,30,49.0,202.0,1.5,10.0,226.0,225.97,184.24
2016,1,8,11,45,41.0,200.5,1.55,10.5,221.0,218.82,178.05
2016,1,8,12,0,33.0,199.0,1.6,11.0,216.0,211.79,171.87
2016,1,8,12,15,47.0,206.0,1.6,11.0,229.5,223.9,181.75
2016,1,8,12,30,61.0,213.0,1.6,11.0,243.0,235.28,190.87
2016,1,8,12,45,109.5,215.0,1.65,11.5,268.5,256.45,207.52
2016,1,8,13,0,158.0,217.0,1.7,12.0,294.0,275.6,222.05
2016,1,8,13,15,179.0,209.5,1.65,12.0,294.0,271.1,217.69
2016,1,8,13,30,200.0,202.0,1.6,12.0,294.0,265.06,211.95
2016,1,8,13,45,231.0,189.0,1.6,12.0,290.5,255.08,202.65
2016,1,8,14,0,262.0,176.0,1.6,12.0,287.0,243.0,191.19
2016,1,8,14,15,131.0,130.0,1.5,11.5,185.5,156.68,123.14
2016,1,8,14,30,0.0,84.0,1.4,11.0,84.0,80.85,63.77
2016,1,8,14,45,0.0,76.0,1.35,11.0,76.0,73.2,57.45
2016,1,8,15,0,0.0,68.0,1.3,11.0,68.0,65.58,50.98
2016,1,8,15,15,0.0,59.5,1.3,10.5,59.5,57.5,44.15
2016,1,8,15,30,0.0,51.0,1.3,10.0,51.0,49.27,37.07
2016,1,8,15,45,0.0,41.5,1.3,10.0,41.5,40.08,28.99
2016,1,8,16,0,0.0,32.0,1.3,10.0,32.0,30.89,22.12
2016,1,8,16,15,0.0,23.0,1.35,9.5,23.0,22.19,14.0
2016,1,8,16,30,0.0,14.0,1.4,9.0,14.0,13.5,5.56
2016,1,8,16,45,0.0,7.0,1.5,9.0,7.0,6.75,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.5,3.05,9.0,12.5,12.06,0.0
2016,1,9,8,0,0.0,25.0,3.1,9.0,25.0,24.6,13.07
2016,1,9,8,15,1.0,42.0,3.1,9.0,42.5,43.07,30.48
2016,1,9,8,30,2.0,59.0,3.1,9.0,60.0,61.03,46.51
2016,1,9,8,45,10.0,75.5,3.1,9.5,78.0,80.93,63.9
2016,1,9,9,0,18.0,92.0,3.1,10.0,96.0,101.07,81.33
2016,1,9,9,15,23.0,107.0,3.05,10.0,113.5,122.38,99.71
2016,1,9,9,30,28.0,122.0,3.0,10.0,131.0,140.06,114.8
2016,1,9,9,45,28.0,133.5,2.95,10.0,143.5,151.42,124.36
2016,1,9,10,0,28.0,145.0,2.9,10.0,156.0,162.73,133.75
2016,1,9,10,15,14.0,84.5,2.75,10.0,90.0,89.1,71.21
2016,1,9,10,30,0.0,24.0,2.6,10.0,24.0,23.17,14.43
2016,1,9,10,45,0.0,62.0,2.5,10.5,62.0,59.92,45.99
2016,1,9,11,0,0.0,100.0,2.4,11.0,100.0,97.03,77.3
2016,1,9,11,15,3.0,134.0,2.25,11.0,135.5,132.09,106.65
2016,1,9,11,30,6.0,168.0,2.1,11.0,171.0,167.04,135.54
2016,1,9,11,45,3.0,161.5,2.0,11.0,163.0,158.63,128.35
2016,1,9,12,0,0.0,155.0,1.9,11.0,155.0,150.39,121.44
2016,1,9,12,15,27.0,183.0,1.8,11.0,197.0,191.8,155.75
2016,1,9,12,30,54.0,211.0,1.7,11.0,239.0,230.25,186.97
2016,1,9,12,45,65.5,212.0,1.6,11.0,244.5,234.09,189.76
2016,1,9,13,0,77.0,213.0,1.5,11.0,250.0,237.16,191.98
2016,1,9,13,15,38.5,162.5,1.35,11.0,181.0,171.2,138.16
2016,1,9,13,30,0.0,112.0,1.2,11.0,112.0,107.87,86.08
2016,1,9,13,45,0.5,128.5,1.1,11.0,129.0,123.34,99.26
2016,1,9,14,0,1.0,145.0,1.0,11.0,146.0,138.32,111.79
2016,1,9,14,15,0.5,131.0,0.95,11.0,131.5,124.7,100.53
2016,1,9,14,30,0.0,117.0,0.9,11.0,117.0,111.2,89.39
2016,1,9,14,45,0.0,106.5,0.85,11.0,106.5,101.06,80.98
2016,1,9,15,0,0.0,96.0,0.8,11.0,96.0,90.95,72.5
2016,1,9,15,15,0.0,83.5,0.8,11.0,83.5,79.09,62.44
2016,1,9,15,30,0.0,71.0,0.8,11.0,71.0,67.28,52.31
2016,1,9,15,45,0.0,58.0,0.85,11.0,58.0,55.12,41.73
2016,1,9,16,0,0.0,45.0,0.9,11.0,45.0,43.09,32.92
2016,1,9,16,15,0.0,32.5,0.9,10.5,32.5,31.39,22.08
2016,1,9,16,30,0.0,20.0,0.9,10.0,20.0,19.3,10.49
2016,1,9,16,45,0.0,10.0,0.95,10.0,10.0,9.64,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,146.5,15.5,2.75,7.5,28.5,64.9,0.0
2016,1,10,8,0,293.0,31.0,2.9,8.0,57.0,139.03,93.76
2016,1,10,8,15,387.5,41.0,2.85,8.0,95.0,190.77,146.01
2016,1,10,8,30,482.0,51.0,2.8,8.0,133.0,247.89,196.98
2016,1,10,8,45,547.0,56.5,2.8,8.5,173.5,292.92,237.24
2016,1,10,9,0,612.0,62.0,2.8,9.0,214.0,339.89,278.18
2016,1,10,9,15,477.0,90.0,2.75,9.0,220.0,321.52,265.71
2016,1,10,9,30,342.0,118.0,2.7,9.0,226.0,297.51,247.16
2016,1,10,9,45,368.5,125.0,2.7,9.5,253.0,322.36,267.9
2016,1,10,10,0,395.0,132.0,2.7,10.0,280.0,346.87,287.73
2016,1,10,10,15,547.0,110.0,2.6,10.5,332.0,406.44,336.09
2016,1,10,10,30,699.0,88.0,2.5,11.0,384.0,465.29,382.69
2016,1,10,10,45,715.5,89.5,2.45,11.5,406.0,477.84,391.31
2016,1,10,11,0,732.0,91.0,2.4,12.0,428.0,488.18,398.19
2016,1,10,11,15,567.0,138.0,2.3,12.0,404.5,445.56,362.7
2016,1,10,11,30,402.0,185.0,2.2,12.0,381.0,402.87,327.18
2016,1,10,11,45,224.0,196.5,2.1,12.5,306.5,314.69,255.2
2016,1,10,12,0,46.0,208.0,2.0,13.0,232.0,227.46,183.3
2016,1,10,12,15,45.5,208.0,1.95,13.0,231.5,225.43,181.79
2016,1,10,12,30,45.0,208.0,1.9,13.0,231.0,223.27,179.92
2016,1,10,12,45,56.0,209.5,1.85,13.0,237.5,227.62,183.35
2016,1,10,13,0,67.0,211.0,1.8,13.0,244.0,231.24,186.1
2016,1,10,13,15,129.5,208.0,1.75,13.0,269.5,250.79,201.3
2016,1,10,13,30,192.0,205.0,1.7,13.0,295.0,266.08,212.38
2016,1,10,13,45,361.0,168.0,1.7,13.0,327.0,282.51,222.12
2016,1,10,14,0,530.0,131.0,1.7,13.0,359.0,286.87,220.24
2016,1,10,14,15,442.0,136.5,1.65,13.0,318.5,246.63,187.34
2016,1,10,14,30,354.0,142.0,1.6,13.0,278.0,213.39,160.98
2016,1,10,14,45,339.5,131.5,1.55,13.0,252.5,185.29,136.86
2016,1,10,15,0,325.0,121.0,1.5,13.0,227.0,157.8,113.65
2016,1,10,15,15,310.5,107.5,1.4,12.5,199.0,128.57,90.06
2016,1,10,15,30,296.0,94.0,1.3,12.0,171.0,100.26,68.87
2016,1,10,15,45,272.0,79.5,1.25,11.5,141.0,68.51,47.74
2016,1,10,16,0,248.0,65.0,1.2,11.0,111.0,48.62,37.84
2016,1,10,16,15,209.0,50.0,1.3,10.5,81.5,38.0,27.92
2016,1,10,16,30,170.0,35.0,1.4,10.0,52.0,26.98,17.07
2016,1,10,16,45,85.0,17.5,1.5,10.0,26.0,13.49,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,36.0,15.5,2.15,9.0,19.0,27.71,0.0
2016,1,11,8,0,72.0,31.0,2.2,9.0,38.0,65.65,43.08
2016,1,11,8,15,102.0,47.5,2.2,9.0,62.5,96.07,72.92
2016,1,11,8,30,132.0,64.0,2.2,9.0,87.0,127.72,101.26
2016,1,11,8,45,148.0,81.0,2.25,9.5,113.0,155.61,126.02
2016,1,11,9,0,164.0,98.0,2.3,10.0,139.0,178.66,146.29
2016,1,11,9,15,174.5,114.0,2.25,10.0,163.5,203.25,167.63
2016,1,11,9,30,185.0,130.0,2.2,10.0,188.0,227.66,188.4
2016,1,11,9,45,193.5,143.5,2.2,10.5,210.5,247.99,205.09
2016,1,11,10,0,202.0,157.0,2.2,11.0,233.0,267.95,221.12
2016,1,11,10,15,145.5,169.5,2.2,11.0,226.5,252.95,208.24
2016,1,11,10,30,89.0,182.0,2.2,11.0,220.0,231.9,190.3
2016,1,11,10,45,50.5,175.5,2.25,11.5,197.5,203.65,166.25
2016,1,11,11,0,12.0,169.0,2.3,12.0,175.0,172.33,139.59
2016,1,11,11,15,6.0,143.0,2.25,12.0,146.0,142.62,114.87
2016,1,11,11,30,0.0,117.0,2.2,12.0,117.0,113.55,90.54
2016,1,11,11,45,13.5,157.0,2.15,12.5,164.0,159.65,128.72
2016,1,11,12,0,27.0,197.0,2.1,13.0,211.0,205.19,165.62
2016,1,11,12,15,34.0,202.0,2.05,13.0,220.0,214.04,172.61
2016,1,11,12,30,41.0,207.0,2.0,13.0,229.0,220.56,177.8
2016,1,11,12,45,20.5,169.5,2.0,13.0,180.5,172.79,138.83
2016,1,11,13,0,0.0,132.0,2.0,13.0,132.0,127.28,101.48
2016,1,11,13,15,79.5,170.0,1.95,13.0,207.5,195.28,157.19
2016,1,11,13,30,159.0,208.0,1.9,13.0,283.0,256.92,205.82
2016,1,11,13,45,93.0,188.5,1.9,13.5,232.0,210.08,167.83
2016,1,11,14,0,27.0,169.0,1.9,14.0,181.0,168.61,134.91
2016,1,11,14,15,13.5,149.5,1.8,14.0,155.5,145.28,116.17
2016,1,11,14,30,0.0,130.0,1.7,14.0,130.0,123.06,98.31
2016,1,11,14,45,0.0,118.5,1.6,14.0,118.5,111.92,89.18
2016,1,11,15,0,0.0,107.0,1.5,14.0,107.0,100.8,79.97
2016,1,11,15,15,325.0,81.5,1.4,13.5,166.5,106.4,70.6
2016,1,11,15,30,650.0,56.0,1.3,13.0,226.0,94.95,50.52
2016,1,11,15,45,598.0,51.0,1.2,12.5,186.5,55.09,28.93
2016,1,11,16,0,546.0,46.0,1.1,12.0,147.0,32.62,23.52
2016,1,11,16,15,463.0,38.5,1.1,11.5,108.5,28.22,19.28
2016,1,11,16,30,380.0,31.0,1.1,11.0,70.0,23.67,14.39
2016,1,11,16,45,190.0,15.5,1.15,11.0,35.0,11.33,0.0
