Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.5,3.05,14.0,7.5,7.23,0.0
2016,1,22,8,0,0.0,15.0,2.9,14.0,15.0,14.47,5.88
2016,1,22,8,15,0.0,23.5,2.85,14.0,23.5,22.68,13.29
2016,1,22,8,30,0.0,32.0,2.8,14.0,32.0,30.89,20.53
2016,1,22,8,45,0.0,41.5,2.75,14.0,41.5,40.08,28.54
2016,1,22,9,0,0.0,51.0,2.7,14.0,51.0,49.27,36.49
2016,1,22,9,15,0.0,60.0,2.75,14.0,60.0,57.98,43.95
2016,1,22,9,30,0.0,69.0,2.8,14.0,69.0,66.78,51.39
2016,1,22,9,45,0.0,94.0,2.9,14.0,94.0,91.92,72.55
2016,1,22,10,0,0.0,119.0,3.0,14.0,119.0,117.1,93.51
2016,1,22,10,15,5.5,141.0,3.05,14.0,144.0,142.1,114.2
2016,1,22,10,30,11.0,163.0,3.1,14.0,169.0,167.08,134.7
2016,1,22,10,45,6.0,162.0,3.2,14.0,165.5,162.64,130.73
2016,1,22,11,0,1.0,161.0,3.3,14.0,162.0,158.29,126.92
2016,1,22,11,15,3.0,168.0,3.35,14.0,170.0,165.96,133.12
2016,1,22,11,30,5.0,175.0,3.4,14.0,178.0,173.59,139.28
2016,1,22,11,45,2.5,136.5,3.5,14.0,138.0,133.9,106.53
2016,1,22,12,0,0.0,98.0,3.6,14.0,98.0,94.85,74.13
2016,1,22,12,15,0.0,100.0,3.55,14.0,100.0,96.77,75.75
2016,1,22,12,30,0.0,102.0,3.5,14.0,102.0,98.68,77.33
2016,1,22,12,45,0.0,102.5,3.5,14.0,102.5,99.13,77.72
2016,1,22,13,0,0.0,103.0,3.5,14.0,103.0,99.56,78.13
2016,1,22,13,15,0.0,110.0,3.35,14.0,110.0,106.21,83.71
2016,1,22,13,30,0.0,117.0,3.2,14.0,117.0,112.78,89.24
2016,1,22,13,45,0.0,112.0,3.1,14.0,112.0,107.89,85.27
2016,1,22,14,0,0.0,107.0,3.0,14.0,107.0,103.01,81.31
2016,1,22,14,15,0.0,107.5,3.0,14.0,107.5,103.29,81.68
2016,1,22,14,30,0.0,108.0,3.0,14.0,108.0,103.48,81.97
2016,1,22,14,45,0.0,99.0,3.0,14.0,99.0,94.82,74.85
2016,1,22,15,0,0.0,90.0,3.0,14.0,90.0,86.19,67.7
2016,1,22,15,15,0.0,80.0,3.0,14.0,80.0,76.66,59.73
2016,1,22,15,30,0.0,70.0,3.0,14.0,70.0,67.15,51.7
2016,1,22,15,45,0.0,59.0,3.0,14.0,59.0,56.78,42.84
2016,1,22,16,0,0.0,48.0,3.0,14.0,48.0,46.37,33.84
2016,1,22,16,15,0.0,37.0,3.0,13.5,37.0,35.73,26.06
2016,1,22,16,30,0.0,26.0,3.0,13.0,26.0,25.09,16.3
2016,1,22,16,45,0.0,16.5,3.0,13.0,16.5,15.92,7.45
2016,1,22,17,0,0.0,7.0,3.0,13.0,7.0,6.75,0.0
2016,1,22,17,15,0.0,3.5,3.0,13.0,3.5,3.44,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,37.5,24.0,3.9,11.5,28.0,40.69,10.32
2016,1,23,8,0,75.0,48.0,4.0,12.0,56.0,86.79,62.55
2016,1,23,8,15,147.5,67.0,4.05,12.0,92.5,139.61,108.67
2016,1,23,8,30,220.0,86.0,4.1,12.0,129.0,192.39,154.31
2016,1,23,8,45,273.0,101.0,4.15,12.0,166.5,235.85,192.27
2016,1,23,9,0,326.0,116.0,4.2,12.0,204.0,281.78,231.84
2016,1,23,9,15,170.5,121.5,4.25,12.0,168.0,214.02,176.54
2016,1,23,9,30,15.0,127.0,4.3,12.0,132.0,134.95,109.62
2016,1,23,9,45,47.0,148.5,4.35,12.5,167.0,178.06,145.87
2016,1,23,10,0,79.0,170.0,4.4,13.0,202.0,217.61,178.56
2016,1,23,10,15,171.0,180.5,4.4,13.0,256.0,283.11,233.23
2016,1,23,10,30,263.0,191.0,4.4,13.0,310.0,349.96,288.13
2016,1,23,10,45,154.5,198.0,4.4,13.0,269.0,291.47,238.97
2016,1,23,11,0,46.0,205.0,4.4,13.0,228.0,232.19,188.86
2016,1,23,11,15,25.5,190.5,4.45,13.0,203.5,201.18,163.07
2016,1,23,11,30,5.0,176.0,4.5,13.0,179.0,174.59,140.76
2016,1,23,11,45,2.5,160.5,4.55,13.0,162.0,157.48,126.55
2016,1,23,12,0,0.0,145.0,4.6,13.0,145.0,140.66,112.56
2016,1,23,12,15,148.0,189.0,4.6,13.0,269.0,265.42,216.75
2016,1,23,12,30,296.0,233.0,4.6,13.0,393.0,382.36,311.15
2016,1,23,12,45,547.5,169.0,4.7,13.0,461.0,438.68,356.57
2016,1,23,13,0,799.0,105.0,4.8,13.0,529.0,483.43,391.12
2016,1,23,13,15,399.5,115.0,4.8,13.0,327.0,290.68,235.54
2016,1,23,13,30,0.0,125.0,4.8,13.0,125.0,120.4,95.84
2016,1,23,13,45,104.5,166.0,4.8,13.0,215.5,198.08,159.72
2016,1,23,14,0,209.0,207.0,4.8,13.0,306.0,267.35,214.5
2016,1,23,14,15,470.0,151.0,4.7,13.0,356.5,289.0,225.83
2016,1,23,14,30,731.0,95.0,4.6,13.0,407.0,292.65,219.19
2016,1,23,14,45,553.0,113.5,4.55,13.0,339.0,235.67,173.98
2016,1,23,15,0,375.0,132.0,4.5,13.0,271.0,190.45,140.58
2016,1,23,15,15,343.0,124.0,4.35,12.5,241.0,162.61,117.63
2016,1,23,15,30,311.0,116.0,4.2,12.0,211.0,134.43,95.53
2016,1,23,15,45,418.5,91.0,4.05,12.0,198.0,101.32,65.74
2016,1,23,16,0,526.0,66.0,3.9,12.0,185.0,61.24,38.21
2016,1,23,16,15,448.5,57.5,3.7,11.5,144.0,43.12,32.89
2016,1,23,16,30,371.0,49.0,3.5,11.0,103.0,38.4,28.2
2016,1,23,16,45,262.5,36.0,3.3,11.0,67.5,27.86,17.67
2016,1,23,17,0,154.0,23.0,3.1,11.0,32.0,18.12,0.0
2016,1,23,17,15,77.0,11.5,3.05,10.5,16.0,11.3,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,71.5,19.5,1.95,9.5,27.5,47.79,15.47
2016,1,24,8,0,143.0,39.0,1.9,10.0,55.0,100.26,72.95
2016,1,24,8,15,186.0,55.5,1.85,10.0,86.0,138.31,107.9
2016,1,24,8,30,229.0,72.0,1.8,10.0,117.0,178.58,143.59
2016,1,24,8,45,259.0,87.0,1.8,10.0,149.0,213.42,174.44
2016,1,24,9,0,289.0,102.0,1.8,10.0,181.0,249.24,205.51
2016,1,24,9,15,315.5,113.0,1.75,10.0,211.5,279.42,231.3
2016,1,24,9,30,342.0,124.0,1.7,10.0,242.0,315.88,261.59
2016,1,24,9,45,336.0,140.0,1.7,10.5,266.0,329.23,272.05
2016,1,24,10,0,330.0,156.0,1.7,11.0,290.0,347.02,285.73
2016,1,24,10,15,309.5,172.0,1.7,11.5,305.5,355.42,291.43
2016,1,24,10,30,289.0,188.0,1.7,12.0,321.0,362.11,295.6
2016,1,24,10,45,396.5,177.0,1.7,12.5,368.5,415.81,338.12
2016,1,24,11,0,504.0,166.0,1.7,13.0,416.0,464.7,375.8
2016,1,24,11,15,543.0,160.0,1.65,13.0,438.0,478.64,385.97
2016,1,24,11,30,582.0,154.0,1.6,13.0,460.0,492.72,396.24
2016,1,24,11,45,408.5,198.0,1.6,13.5,414.5,432.57,346.83
2016,1,24,12,0,235.0,242.0,1.6,14.0,369.0,369.52,295.38
2016,1,24,12,15,301.0,231.5,1.7,14.0,395.0,391.74,313.44
2016,1,24,12,30,367.0,221.0,1.8,14.0,421.0,408.6,326.53
2016,1,24,12,45,622.0,149.0,1.9,14.0,483.0,459.82,366.87
2016,1,24,13,0,877.0,77.0,2.0,14.0,545.0,496.66,394.19
2016,1,24,13,15,870.5,76.5,2.15,14.0,531.5,470.41,371.84
2016,1,24,13,30,864.0,76.0,2.3,14.0,518.0,442.08,347.63
2016,1,24,13,45,849.0,76.5,2.45,14.0,496.0,407.8,318.16
2016,1,24,14,0,834.0,77.0,2.6,14.0,474.0,373.67,288.06
2016,1,24,14,15,819.0,75.0,2.6,13.5,446.5,336.21,254.95
2016,1,24,14,30,804.0,73.0,2.6,13.0,419.0,298.04,220.63
2016,1,24,14,45,782.0,71.0,2.65,13.0,385.5,257.65,184.0
2016,1,24,15,0,760.0,69.0,2.7,13.0,352.0,217.59,147.83
2016,1,24,15,15,729.5,65.5,2.55,12.5,314.0,175.34,111.37
2016,1,24,15,30,699.0,62.0,2.4,12.0,276.0,134.7,78.52
2016,1,24,15,45,659.5,57.0,2.25,12.0,235.5,93.92,50.01
2016,1,24,16,0,620.0,52.0,2.1,12.0,195.0,53.05,28.44
2016,1,24,16,15,551.5,45.5,2.0,11.5,153.0,31.97,23.0
2016,1,24,16,30,483.0,39.0,1.9,11.0,111.0,28.57,19.63
2016,1,24,16,45,370.0,29.5,1.85,10.5,73.5,22.24,13.2
2016,1,24,17,0,257.0,20.0,1.8,10.0,36.0,15.57,0.26
2016,1,24,17,15,128.5,10.0,1.75,9.5,18.0,9.83,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,29.5,5.0,0.85,10.0,5.5,0.0,0.0
2016,1,25,7,30,59.0,10.0,0.8,10.0,11.0,25.05,0.0
2016,1,25,7,45,193.0,23.5,0.8,10.5,42.0,95.22,39.79
2016,1,25,8,0,327.0,37.0,0.8,11.0,73.0,165.09,120.85
2016,1,25,8,15,413.5,46.0,0.75,11.0,113.0,217.53,168.32
2016,1,25,8,30,500.0,55.0,0.7,11.0,153.0,274.78,217.73
2016,1,25,8,45,273.0,81.5,0.7,11.5,137.0,219.56,177.04
2016,1,25,9,0,46.0,108.0,0.7,12.0,121.0,135.64,109.3
2016,1,25,9,15,53.0,124.0,0.65,12.0,141.0,156.01,126.76
2016,1,25,9,30,60.0,140.0,0.6,12.0,161.0,176.48,143.61
2016,1,25,9,45,143.0,155.0,0.55,12.5,212.0,240.73,196.05
2016,1,25,10,0,226.0,170.0,0.5,13.0,263.0,307.46,248.72
2016,1,25,10,15,256.5,180.0,0.45,13.0,292.5,335.89,270.27
2016,1,25,10,30,287.0,190.0,0.4,13.0,322.0,364.1,291.59
2016,1,25,10,45,289.5,200.5,0.4,13.5,339.5,376.41,299.85
2016,1,25,11,0,292.0,211.0,0.4,14.0,357.0,387.66,307.31
2016,1,25,11,15,237.5,225.5,0.35,14.0,347.0,365.37,288.9
2016,1,25,11,30,183.0,240.0,0.3,14.0,337.0,346.6,273.41
2016,1,25,11,45,139.0,242.5,0.3,14.0,317.0,321.3,253.4
2016,1,25,12,0,95.0,245.0,0.3,14.0,297.0,293.65,231.59
2016,1,25,12,15,166.5,245.0,0.3,14.0,336.5,331.56,261.47
2016,1,25,12,30,238.0,245.0,0.3,14.0,376.0,364.27,286.2
2016,1,25,12,45,522.0,171.5,0.3,14.0,453.5,432.46,338.41
2016,1,25,13,0,806.0,98.0,0.3,14.0,531.0,485.91,376.73
2016,1,25,13,15,799.5,97.0,0.3,14.0,517.5,460.41,355.12
2016,1,25,13,30,793.0,96.0,0.3,14.0,504.0,433.05,332.55
2016,1,25,13,45,723.0,106.5,0.35,14.5,467.0,388.12,296.52
2016,1,25,14,0,653.0,117.0,0.4,15.0,430.0,346.94,263.17
2016,1,25,14,15,527.0,137.5,0.45,15.0,381.0,299.1,225.98
2016,1,25,14,30,401.0,158.0,0.5,15.0,332.0,258.96,195.36
2016,1,25,14,45,430.5,139.5,0.55,15.0,313.0,231.72,171.09
2016,1,25,15,0,460.0,121.0,0.6,15.0,294.0,201.58,143.85
2016,1,25,15,15,435.5,112.5,0.6,14.5,262.5,168.07,116.26
2016,1,25,15,30,411.0,104.0,0.6,14.0,231.0,136.09,91.03
2016,1,25,15,45,384.5,91.5,0.6,14.0,197.0,102.29,66.34
2016,1,25,16,0,358.0,79.0,0.6,14.0,163.0,70.62,47.07
2016,1,25,16,15,395.0,61.5,0.65,13.5,136.0,45.47,34.8
2016,1,25,16,30,432.0,44.0,0.7,13.0,109.0,32.94,23.37
2016,1,25,16,45,324.0,33.5,0.8,12.5,72.5,25.83,16.27
2016,1,25,17,0,216.0,23.0,0.9,12.0,36.0,18.33,3.2
2016,1,25,17,15,108.0,11.5,0.9,12.0,18.0,11.3,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.0,1.25,9.0,6.0,0.0,0.0
2016,1,26,7,30,0.0,12.0,1.3,9.0,12.0,11.8,0.0
2016,1,26,7,45,187.5,23.5,1.4,9.5,44.5,93.9,43.39
2016,1,26,8,0,375.0,35.0,1.5,10.0,77.0,180.12,133.29
2016,1,26,8,15,459.5,43.0,1.5,10.0,118.0,232.48,181.5
2016,1,26,8,30,544.0,51.0,1.5,10.0,159.0,289.52,231.78
2016,1,26,8,45,600.5,56.5,1.55,10.5,202.0,335.58,272.06
2016,1,26,9,0,657.0,62.0,1.6,11.0,245.0,383.27,312.5
2016,1,26,9,15,328.5,77.0,1.6,11.5,168.5,252.87,208.25
2016,1,26,9,30,0.0,92.0,1.6,12.0,92.0,90.23,71.4
2016,1,26,9,45,0.0,105.0,1.6,12.5,105.0,103.1,82.27
2016,1,26,10,0,0.0,118.0,1.6,13.0,118.0,115.93,92.68
2016,1,26,10,15,0.0,127.5,1.55,13.0,127.5,125.14,100.14
2016,1,26,10,30,0.0,137.0,1.5,13.0,137.0,134.33,107.55
2016,1,26,10,45,0.0,144.0,1.5,13.5,144.0,140.98,112.63
2016,1,26,11,0,0.0,151.0,1.5,14.0,151.0,147.62,117.69
2016,1,26,11,15,82.5,198.0,1.45,14.0,242.0,245.02,197.71
2016,1,26,11,30,165.0,245.0,1.4,14.0,333.0,342.1,274.53
2016,1,26,11,45,168.0,248.0,1.4,14.0,339.0,343.74,274.94
2016,1,26,12,0,171.0,251.0,1.4,14.0,345.0,344.76,275.43
2016,1,26,12,15,214.0,248.0,1.4,14.0,366.0,360.91,288.1
2016,1,26,12,30,257.0,245.0,1.4,14.0,387.0,377.01,300.4
2016,1,26,12,45,360.5,221.0,1.4,14.0,417.5,398.99,317.46
2016,1,26,13,0,464.0,197.0,1.4,14.0,448.0,417.08,330.75
2016,1,26,13,15,424.5,200.5,1.4,14.0,425.5,388.19,307.17
2016,1,26,13,30,385.0,204.0,1.4,14.0,403.0,360.04,284.37
2016,1,26,13,45,448.0,181.0,1.4,14.5,404.0,349.81,274.27
2016,1,26,14,0,511.0,158.0,1.4,15.0,405.0,334.74,259.44
2016,1,26,14,15,430.0,163.5,1.4,14.5,363.5,292.51,225.76
2016,1,26,14,30,349.0,169.0,1.4,14.0,322.0,256.62,197.46
2016,1,26,14,45,449.5,137.5,1.4,14.0,319.0,236.48,176.43
2016,1,26,15,0,550.0,106.0,1.4,14.0,316.0,209.63,148.6
2016,1,26,15,15,516.5,101.5,1.3,13.5,282.5,174.11,118.83
2016,1,26,15,30,483.0,97.0,1.2,13.0,249.0,140.81,92.35
2016,1,26,15,45,448.5,87.0,1.1,13.0,212.5,105.15,66.33
2016,1,26,16,0,414.0,77.0,1.0,13.0,176.0,72.22,46.75
2016,1,26,16,15,368.5,64.5,1.05,12.5,139.0,47.69,36.94
2016,1,26,16,30,323.0,52.0,1.1,12.0,102.0,39.24,29.04
2016,1,26,16,45,240.5,38.0,1.2,11.5,68.5,29.18,19.33
2016,1,26,17,0,158.0,24.0,1.3,11.0,35.0,18.71,4.97
2016,1,26,17,15,79.0,12.0,1.3,11.0,17.5,11.8,0.0
2016,1,26,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,12.78,0.0
2016,1,27,7,45,168.5,25.5,2.35,9.5,45.0,91.83,46.05
2016,1,27,8,0,337.0,38.0,2.4,10.0,77.0,171.4,127.91
2016,1,27,8,15,422.0,47.5,2.3,10.0,118.0,224.71,176.6
2016,1,27,8,30,507.0,57.0,2.2,10.0,159.0,282.76,227.76
2016,1,27,8,45,564.0,63.5,2.15,10.5,201.5,329.39,268.51
2016,1,27,9,0,621.0,70.0,2.1,11.0,244.0,377.69,309.43
2016,1,27,9,15,658.5,74.5,2.1,11.0,284.0,415.44,341.49
2016,1,27,9,30,696.0,79.0,2.1,11.0,324.0,452.95,372.54
2016,1,27,9,45,740.0,78.0,2.15,11.5,363.0,485.63,398.64
2016,1,27,10,0,784.0,77.0,2.2,12.0,402.0,519.46,424.99
2016,1,27,10,15,802.0,79.0,2.05,12.5,433.0,540.77,440.15
2016,1,27,10,30,820.0,81.0,1.9,13.0,464.0,559.87,453.15
2016,1,27,10,45,834.0,82.0,1.8,13.5,488.5,573.19,461.59
2016,1,27,11,0,848.0,83.0,1.7,14.0,513.0,583.89,467.79
2016,1,27,11,15,856.0,84.0,1.55,14.0,530.5,588.37,469.64
2016,1,27,11,30,864.0,85.0,1.4,14.0,548.0,589.98,469.16
2016,1,27,11,45,869.5,85.0,1.3,14.5,558.0,586.22,464.01
2016,1,27,12,0,875.0,85.0,1.2,15.0,568.0,579.55,456.6
2016,1,27,12,15,876.0,85.0,1.15,15.0,570.0,567.51,446.27
2016,1,27,12,30,877.0,85.0,1.1,15.0,572.0,552.68,433.72
2016,1,27,12,45,881.5,82.5,1.05,15.0,567.5,534.73,418.65
2016,1,27,13,0,886.0,80.0,1.0,15.0,563.0,514.05,401.21
2016,1,27,13,15,880.5,79.5,1.0,15.0,549.5,487.95,379.63
2016,1,27,13,30,875.0,79.0,1.0,15.0,536.0,459.68,355.91
2016,1,27,13,45,868.5,77.0,1.0,15.5,516.0,427.56,328.07
2016,1,27,14,0,862.0,75.0,1.0,16.0,496.0,391.72,296.83
2016,1,27,14,15,848.5,73.0,0.95,16.0,468.5,353.58,263.6
2016,1,27,14,30,835.0,71.0,0.9,16.0,441.0,314.54,229.07
2016,1,27,14,45,817.5,68.5,0.9,16.0,407.5,273.32,192.62
2016,1,27,15,0,800.0,66.0,0.9,16.0,374.0,231.99,155.98
2016,1,27,15,15,772.0,63.0,0.8,15.5,335.5,188.49,118.8
2016,1,27,15,30,744.0,60.0,0.7,15.0,297.0,146.3,84.55
2016,1,27,15,45,704.0,56.0,0.65,15.0,255.0,103.78,54.23
2016,1,27,16,0,664.0,52.0,0.6,15.0,213.0,64.26,33.01
2016,1,27,16,15,601.0,46.0,0.65,14.5,169.5,34.85,25.35
2016,1,27,16,30,538.0,40.0,0.7,14.0,126.0,28.87,19.79
2016,1,27,16,45,432.5,31.5,0.75,13.5,85.5,23.52,14.49
2016,1,27,17,0,327.0,23.0,0.8,13.0,45.0,17.92,5.61
2016,1,27,17,15,163.5,11.5,0.8,12.5,22.5,11.3,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.95,10.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,1.0,10.0,6.0,5.9,0.0
2016,1,28,7,45,0.0,19.5,1.05,10.0,19.5,18.83,6.25
2016,1,28,8,0,0.0,33.0,1.1,10.0,33.0,32.7,21.43
2016,1,28,8,15,0.0,50.5,1.1,10.0,50.5,51.02,37.77
2016,1,28,8,30,0.0,68.0,1.1,10.0,68.0,68.95,53.57
2016,1,28,8,45,2.5,84.5,1.15,10.5,85.5,86.6,68.84
2016,1,28,9,0,5.0,101.0,1.2,11.0,103.0,104.28,83.87
2016,1,28,9,15,9.5,116.0,1.15,11.5,120.0,121.33,98.1
2016,1,28,9,30,14.0,131.0,1.1,12.0,137.0,138.53,112.22
2016,1,28,9,45,7.0,106.0,1.1,12.5,109.0,107.78,86.11
2016,1,28,10,0,0.0,81.0,1.1,13.0,81.0,78.43,61.15
2016,1,28,10,15,160.5,135.5,1.2,13.0,211.0,231.38,189.95
2016,1,28,10,30,321.0,190.0,1.3,13.0,341.0,386.55,313.99
2016,1,28,10,45,321.5,200.5,1.45,13.5,358.5,398.04,321.33
2016,1,28,11,0,322.0,211.0,1.6,14.0,376.0,408.32,328.61
2016,1,28,11,15,179.5,215.5,1.55,14.0,308.5,323.92,260.48
2016,1,28,11,30,37.0,220.0,1.5,14.0,241.0,240.26,192.07
2016,1,28,11,45,38.5,224.5,1.5,14.5,246.0,244.16,195.01
2016,1,28,12,0,40.0,229.0,1.5,15.0,251.0,247.88,197.45
2016,1,28,12,15,20.5,201.0,1.5,15.0,212.5,206.25,163.97
2016,1,28,12,30,1.0,173.0,1.5,15.0,174.0,167.93,133.03
2016,1,28,12,45,17.5,197.5,1.55,15.5,207.5,199.62,158.59
2016,1,28,13,0,34.0,222.0,1.6,16.0,241.0,230.48,182.9
2016,1,28,13,15,163.5,223.5,1.55,16.0,310.5,290.55,230.52
2016,1,28,13,30,293.0,225.0,1.5,16.0,380.0,342.25,269.7
2016,1,28,13,45,151.5,200.5,1.5,16.0,280.5,251.29,198.25
2016,1,28,14,0,10.0,176.0,1.5,16.0,181.0,171.34,135.68
2016,1,28,14,15,17.0,174.0,1.45,16.0,182.0,170.75,135.46
2016,1,28,14,30,24.0,172.0,1.4,16.0,183.0,169.44,134.35
2016,1,28,14,45,12.0,136.0,1.35,16.0,141.5,132.01,104.23
2016,1,28,15,0,0.0,100.0,1.3,16.0,100.0,95.58,74.77
2016,1,28,15,15,0.0,89.5,1.2,15.5,89.5,85.55,66.72
2016,1,28,15,30,0.0,79.0,1.1,15.0,79.0,75.55,58.53
2016,1,28,15,45,0.0,68.0,1.05,15.0,68.0,65.13,49.76
2016,1,28,16,0,0.0,57.0,1.0,15.0,57.0,54.75,40.9
2016,1,28,16,15,0.0,45.5,1.0,14.5,45.5,43.96,33.42
2016,1,28,16,30,0.0,34.0,1.0,14.0,34.0,32.83,23.29
2016,1,28,16,45,0.0,23.0,1.0,13.5,23.0,22.2,13.43
2016,1,28,17,0,0.0,12.0,1.0,13.0,12.0,11.57,2.2
2016,1,28,17,15,0.0,6.0,1.0,13.0,6.0,5.9,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,2.4,14.0,1.0,0.0,0.0
2016,1,29,7,30,0.0,2.0,2.5,14.0,2.0,1.97,0.0
2016,1,29,7,45,0.0,6.5,2.65,14.0,6.5,6.26,0.0
2016,1,29,8,0,0.0,11.0,2.8,14.0,11.0,10.6,3.03
2016,1,29,8,15,0.0,16.5,2.8,14.0,16.5,15.91,7.74
2016,1,29,8,30,0.0,22.0,2.8,14.0,22.0,21.22,12.42
2016,1,29,8,45,0.0,28.0,2.85,14.5,28.0,27.02,17.44
2016,1,29,9,0,0.0,34.0,2.9,15.0,34.0,32.82,22.39
2016,1,29,9,15,0.0,39.5,2.9,15.0,39.5,38.14,26.93
2016,1,29,9,30,0.0,45.0,2.9,15.0,45.0,43.46,31.42
2016,1,29,9,45,0.0,29.5,2.95,15.0,29.5,28.48,18.64
2016,1,29,10,0,0.0,14.0,3.0,15.0,14.0,13.51,5.86
2016,1,29,10,15,0.0,10.5,3.0,15.0,10.5,10.13,2.97
2016,1,29,10,30,0.0,7.0,3.0,15.0,7.0,6.76,0.08
2016,1,29,10,45,0.0,68.5,3.0,15.0,68.5,66.23,50.27
2016,1,29,11,0,0.0,130.0,3.0,15.0,130.0,126.62,100.3
2016,1,29,11,15,0.0,105.5,3.0,15.0,105.5,102.29,80.01
2016,1,29,11,30,0.0,81.0,3.0,15.0,81.0,78.35,60.1
2016,1,29,11,45,0.0,82.5,3.0,15.0,82.5,79.81,61.29
2016,1,29,12,0,0.0,84.0,3.0,15.0,84.0,81.26,62.46
2016,1,29,12,15,0.0,53.0,3.0,15.0,53.0,51.23,37.42
2016,1,29,12,30,0.0,22.0,3.0,15.0,22.0,21.25,12.27
2016,1,29,12,45,0.0,74.5,3.0,15.0,74.5,72.06,54.86
2016,1,29,13,0,0.0,127.0,3.0,15.0,127.0,122.67,96.74
2016,1,29,13,15,0.0,88.5,3.0,15.0,88.5,85.62,66.12
2016,1,29,13,30,0.0,50.0,3.0,15.0,50.0,48.32,35.08
2016,1,29,13,45,96.0,135.5,3.0,15.0,183.5,168.97,134.72
2016,1,29,14,0,192.0,221.0,3.0,15.0,317.0,278.87,221.88
2016,1,29,14,15,192.0,208.0,3.0,14.5,299.5,258.27,204.65
2016,1,29,14,30,192.0,195.0,3.0,14.0,282.0,237.35,187.3
2016,1,29,14,45,96.0,104.0,3.0,14.0,147.5,122.48,94.84
2016,1,29,15,0,0.0,13.0,3.0,14.0,13.0,12.54,5.08
2016,1,29,15,15,0.0,11.5,3.0,14.0,11.5,11.09,3.87
2016,1,29,15,30,0.0,10.0,3.0,14.0,10.0,9.64,2.63
2016,1,29,15,45,0.0,8.5,3.0,14.0,8.5,8.19,1.39
2016,1,29,16,0,0.0,7.0,3.0,14.0,7.0,6.75,0.13
2016,1,29,16,15,0.0,5.5,2.95,14.0,5.5,5.3,0.0
2016,1,29,16,30,0.0,4.0,2.9,14.0,4.0,3.85,0.0
2016,1,29,16,45,0.0,2.5,2.9,14.0,2.5,2.41,0.0
2016,1,29,17,0,0.0,1.0,2.9,14.0,1.0,0.96,0.0
2016,1,29,17,15,0.0,0.5,2.8,13.5,0.5,0.49,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.0,2.4,9.0,5.0,0.0,0.0
2016,1,30,7,30,0.0,10.0,2.5,9.0,10.0,9.83,0.0
2016,1,30,7,45,37.5,26.5,2.65,9.5,31.5,44.8,24.53
2016,1,30,8,0,75.0,43.0,2.8,10.0,53.0,78.04,57.84
2016,1,30,8,15,92.0,62.0,2.85,10.0,78.5,107.83,84.78
2016,1,30,8,30,109.0,81.0,2.9,10.0,104.0,137.99,111.65
2016,1,30,8,45,121.5,99.0,2.95,10.5,130.0,165.39,135.61
2016,1,30,9,0,134.0,117.0,3.0,11.0,156.0,193.0,159.26
2016,1,30,9,15,141.0,134.0,3.0,11.0,180.5,216.83,179.54
2016,1,30,9,30,148.0,151.0,3.0,11.0,205.0,240.46,199.29
2016,1,30,9,45,491.5,107.5,3.05,11.5,311.5,390.23,324.67
2016,1,30,10,0,835.0,64.0,3.1,12.0,418.0,541.83,446.8
2016,1,30,10,15,466.0,136.5,3.1,12.0,337.0,418.61,345.16
2016,1,30,10,30,97.0,209.0,3.1,12.0,256.0,269.56,220.28
2016,1,30,10,45,147.0,221.0,3.1,12.5,295.5,315.1,257.52
2016,1,30,11,0,197.0,233.0,3.1,13.0,335.0,355.62,289.62
2016,1,30,11,15,209.5,240.0,3.1,13.0,351.5,368.24,299.27
2016,1,30,11,30,222.0,247.0,3.1,13.0,368.0,380.08,308.34
2016,1,30,11,45,219.0,252.0,3.15,13.5,373.5,379.97,307.25
2016,1,30,12,0,216.0,257.0,3.2,14.0,379.0,379.14,305.62
2016,1,30,12,15,560.5,166.5,3.2,14.0,483.5,481.96,389.82
2016,1,30,12,30,905.0,76.0,3.2,14.0,588.0,569.12,458.43
2016,1,30,12,45,896.5,78.0,3.2,14.0,581.0,548.53,440.43
2016,1,30,13,0,888.0,80.0,3.2,14.0,574.0,525.55,420.87
2016,1,30,13,15,506.0,162.0,3.2,14.0,442.0,397.29,318.39
2016,1,30,13,30,124.0,244.0,3.2,14.0,310.0,286.8,229.8
2016,1,30,13,45,315.5,205.0,3.2,14.0,365.0,324.4,259.02
2016,1,30,14,0,507.0,166.0,3.2,14.0,420.0,348.73,275.08
2016,1,30,14,15,264.0,169.5,3.2,13.5,301.0,248.39,196.4
2016,1,30,14,30,21.0,173.0,3.2,13.0,182.0,169.79,136.58
2016,1,30,14,45,106.0,170.0,3.25,13.0,212.5,183.5,145.73
2016,1,30,15,0,191.0,167.0,3.3,13.0,243.0,193.59,150.6
2016,1,30,15,15,182.0,152.0,3.15,12.5,218.5,168.52,129.58
2016,1,30,15,30,173.0,137.0,3.0,12.0,194.0,144.03,109.38
2016,1,30,15,45,164.5,119.0,2.95,12.0,167.5,117.92,88.25
2016,1,30,16,0,156.0,101.0,2.9,12.0,141.0,92.58,69.04
2016,1,30,16,15,138.5,82.5,2.75,11.5,113.0,68.2,55.47
2016,1,30,16,30,121.0,64.0,2.6,11.0,85.0,53.87,42.29
2016,1,30,16,45,90.5,46.0,2.5,10.5,59.0,39.49,28.8
2016,1,30,17,0,60.0,28.0,2.4,10.0,33.0,24.71,13.01
2016,1,30,17,15,30.0,14.0,2.4,9.5,16.5,13.76,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,8.0,10.5,0.0,0.0
2016,1,31,7,30,0.0,21.0,2.3,8.0,21.0,20.64,0.0
2016,1,31,7,45,249.0,27.0,2.4,8.0,58.5,123.51,77.54
2016,1,31,8,0,498.0,33.0,2.5,8.0,96.0,223.11,170.49
2016,1,31,8,15,576.0,39.5,2.6,8.0,140.5,277.59,221.27
2016,1,31,8,30,654.0,46.0,2.7,8.0,185.0,335.92,273.91
2016,1,31,8,45,708.0,49.5,2.8,8.5,230.5,383.42,316.21
2016,1,31,9,0,762.0,53.0,2.9,9.0,276.0,432.08,358.17
2016,1,31,9,15,794.0,56.0,3.0,9.5,318.0,469.85,390.16
2016,1,31,9,30,826.0,59.0,3.1,10.0,360.0,506.8,420.54
2016,1,31,9,45,845.5,62.0,3.25,10.5,397.5,535.79,443.89
2016,1,31,10,0,865.0,65.0,3.4,11.0,435.0,560.35,463.23
2016,1,31,10,15,881.0,67.0,3.5,11.0,467.0,582.22,480.71
2016,1,31,10,30,897.0,69.0,3.6,11.0,499.0,601.64,495.96
2016,1,31,10,45,911.0,69.0,3.7,11.5,525.0,615.05,505.43
2016,1,31,11,0,925.0,69.0,3.8,12.0,551.0,625.65,512.52
2016,1,31,11,15,931.5,70.0,3.95,12.0,569.0,629.9,515.57
2016,1,31,11,30,938.0,71.0,4.1,12.0,587.0,631.07,516.1
2016,1,31,11,45,942.0,71.5,4.3,12.0,597.5,627.1,512.98
2016,1,31,12,0,946.0,72.0,4.5,12.0,608.0,620.01,507.23
2016,1,31,12,15,946.5,72.0,4.65,12.0,610.0,607.32,496.7
2016,1,31,12,30,947.0,72.0,4.8,12.0,612.0,591.62,483.54
2016,1,31,12,45,937.0,74.5,4.95,12.0,604.5,569.97,465.28
2016,1,31,13,0,927.0,77.0,5.1,12.0,597.0,545.84,444.66
2016,1,31,13,15,921.5,76.5,5.1,12.0,583.0,518.66,420.86
2016,1,31,13,30,916.0,76.0,5.1,12.0,569.0,489.17,394.72
2016,1,31,13,45,901.5,77.0,5.2,12.0,547.0,455.18,364.58
2016,1,31,14,0,887.0,78.0,5.3,12.0,525.0,419.75,332.63
2016,1,31,14,15,873.5,76.0,5.3,11.5,496.5,378.49,295.76
2016,1,31,14,30,860.0,74.0,5.3,11.0,468.0,338.17,258.86
2016,1,31,14,45,835.0,73.0,5.3,11.0,432.5,294.89,218.82
2016,1,31,15,0,810.0,72.0,5.3,11.0,397.0,252.04,179.16
2016,1,31,15,15,782.0,69.0,5.2,10.5,357.5,207.52,139.12
2016,1,31,15,30,754.0,66.0,5.1,10.0,318.0,164.3,101.83
2016,1,31,15,45,711.5,62.0,5.05,10.0,274.5,120.32,67.83
2016,1,31,16,0,669.0,58.0,5.0,10.0,231.0,76.4,39.87
2016,1,31,16,15,606.0,52.0,4.95,9.5,186.0,37.03,27.9
2016,1,31,16,30,543.0,46.0,4.9,9.0,141.0,33.35,24.34
2016,1,31,16,45,440.5,37.0,4.85,9.0,99.0,27.78,18.79
2016,1,31,17,0,338.0,28.0,4.8,9.0,57.0,21.95,11.52
2016,1,31,17,15,169.0,14.0,4.95,9.0,28.5,13.76,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,12.0,3.35,6.5,12.0,11.8,0.0
2016,2,1,7,30,0.0,24.0,3.4,7.0,24.0,23.59,0.0
2016,2,1,7,45,278.5,27.5,3.5,7.5,63.5,134.92,87.9
2016,2,1,8,0,557.0,31.0,3.6,8.0,103.0,243.57,187.19
2016,2,1,8,15,631.0,37.0,3.7,8.5,149.0,298.13,238.22
2016,2,1,8,30,705.0,43.0,3.8,9.0,195.0,356.27,290.63
2016,2,1,8,45,750.0,46.5,3.95,9.5,240.5,401.4,331.28
2016,2,1,9,0,795.0,50.0,4.1,10.0,286.0,447.14,371.19
2016,2,1,9,15,824.5,53.0,4.1,10.0,328.5,481.93,401.54
2016,2,1,9,30,854.0,56.0,4.1,10.0,371.0,518.45,432.33
2016,2,1,9,45,861.5,62.0,4.15,10.5,407.0,545.08,453.62
2016,2,1,10,0,869.0,68.0,4.2,11.0,443.0,571.73,474.25
2016,2,1,10,15,883.5,69.5,4.1,11.0,474.5,589.79,488.24
2016,2,1,10,30,898.0,71.0,4.0,11.0,506.0,607.88,501.96
2016,2,1,10,45,903.5,74.0,3.95,11.5,530.0,619.59,509.57
2016,2,1,11,0,909.0,77.0,3.9,12.0,554.0,628.34,514.7
2016,2,1,11,15,915.0,78.0,3.85,12.0,571.5,632.26,516.94
2016,2,1,11,30,921.0,79.0,3.8,12.0,589.0,633.14,516.72
2016,2,1,11,45,923.0,80.0,3.75,12.0,598.5,628.58,512.19
2016,2,1,12,0,925.0,81.0,3.7,12.0,608.0,620.96,505.19
2016,2,1,12,15,925.5,81.0,3.6,12.0,610.0,608.46,494.16
2016,2,1,12,30,926.0,81.0,3.5,12.0,612.0,593.01,480.67
2016,2,1,12,45,924.0,80.5,3.45,12.0,606.0,572.87,463.45
