Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,922.0,80.0,3.4,12.0,600.0,550.03,443.82
2016,2,1,13,15,916.0,79.0,3.35,12.0,586.0,522.18,419.89
2016,2,1,13,30,910.0,78.0,3.3,12.0,572.0,492.08,393.72
2016,2,1,13,45,903.5,76.0,3.3,12.0,551.0,458.71,364.49
2016,2,1,14,0,897.0,74.0,3.3,12.0,530.0,423.46,333.06
2016,2,1,14,15,675.0,117.0,3.25,12.0,450.0,347.76,271.72
2016,2,1,14,30,453.0,160.0,3.2,12.0,370.0,288.56,225.03
2016,2,1,14,45,641.5,113.5,3.15,12.0,386.5,279.25,209.84
2016,2,1,15,0,830.0,67.0,3.1,12.0,403.0,255.29,179.98
2016,2,1,15,15,803.0,64.5,2.9,11.5,363.5,210.42,139.83
2016,2,1,15,30,776.0,62.0,2.7,11.0,324.0,166.71,102.22
2016,2,1,15,45,740.0,57.5,2.55,11.0,280.5,121.71,67.06
2016,2,1,16,0,704.0,53.0,2.4,11.0,237.0,79.27,40.12
2016,2,1,16,15,645.0,48.0,2.4,10.5,192.0,39.12,29.71
2016,2,1,16,30,586.0,43.0,2.4,10.0,147.0,33.38,24.32
2016,2,1,16,45,490.0,35.0,2.4,9.5,104.5,25.73,17.05
2016,2,1,17,0,394.0,27.0,2.4,9.0,62.0,20.77,11.02
2016,2,1,17,15,197.0,13.5,2.45,8.5,31.0,10.16,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,4.0,2.05,9.0,4.0,3.93,0.0
2016,2,2,7,30,0.0,8.0,2.0,9.0,8.0,7.86,0.0
2016,2,2,7,45,0.0,23.0,1.95,9.0,23.0,22.25,11.08
2016,2,2,8,0,0.0,38.0,1.9,9.0,38.0,37.93,26.26
2016,2,2,8,15,0.0,56.0,1.85,9.0,56.0,56.69,42.94
2016,2,2,8,30,0.0,74.0,1.8,9.0,74.0,75.08,59.19
2016,2,2,8,45,4.5,91.5,1.75,9.5,93.0,94.73,76.18
2016,2,2,9,0,9.0,109.0,1.7,10.0,112.0,114.51,92.99
2016,2,2,9,15,14.0,124.5,1.6,10.0,129.5,132.48,108.19
2016,2,2,9,30,19.0,140.0,1.5,10.0,147.0,150.61,123.32
2016,2,2,9,45,12.5,146.5,1.4,10.5,151.5,152.96,124.68
2016,2,2,10,0,6.0,153.0,1.3,11.0,156.0,155.22,125.94
2016,2,2,10,15,131.0,181.0,1.3,11.0,245.0,265.98,218.5
2016,2,2,10,30,256.0,209.0,1.3,11.0,334.0,374.53,305.71
2016,2,2,10,45,167.0,221.0,1.3,11.5,304.5,328.64,266.6
2016,2,2,11,0,78.0,233.0,1.3,12.0,275.0,281.89,227.44
2016,2,2,11,15,482.0,158.5,1.35,12.0,426.5,459.37,373.09
2016,2,2,11,30,886.0,84.0,1.4,12.0,578.0,621.16,498.2
2016,2,2,11,45,895.0,82.5,1.45,12.0,589.5,618.36,494.14
2016,2,2,12,0,904.0,81.0,1.5,12.0,601.0,612.52,489.3
2016,2,2,12,15,905.0,81.5,1.55,12.0,603.0,601.09,480.04
2016,2,2,12,30,906.0,82.0,1.6,12.0,605.0,586.75,468.4
2016,2,2,12,45,908.5,79.5,1.65,12.5,600.5,567.38,451.93
2016,2,2,13,0,911.0,77.0,1.7,13.0,596.0,545.22,433.03
2016,2,2,13,15,905.5,76.5,1.7,13.0,582.0,518.37,410.66
2016,2,2,13,30,900.0,76.0,1.7,13.0,568.0,489.26,386.06
2016,2,2,13,45,889.5,75.5,1.75,13.0,546.5,455.89,357.77
2016,2,2,14,0,879.0,75.0,1.8,13.0,525.0,420.89,327.48
2016,2,2,14,15,583.0,134.0,1.8,12.5,426.0,333.25,259.4
2016,2,2,14,30,287.0,193.0,1.8,12.0,327.0,267.94,210.74
2016,2,2,14,45,547.5,131.0,1.8,12.0,363.5,270.89,204.96
2016,2,2,15,0,808.0,69.0,1.8,12.0,400.0,255.05,180.16
2016,2,2,15,15,781.0,66.0,1.75,11.5,360.5,210.52,140.62
2016,2,2,15,30,754.0,63.0,1.7,11.0,321.0,167.2,103.44
2016,2,2,15,45,710.0,60.0,1.7,11.0,277.5,123.57,69.55
2016,2,2,16,0,666.0,57.0,1.7,11.0,234.0,83.33,43.93
2016,2,2,16,15,606.5,51.5,1.7,10.5,189.5,41.02,31.44
2016,2,2,16,30,547.0,46.0,1.7,10.0,145.0,32.88,23.92
2016,2,2,16,45,443.0,38.0,1.75,9.5,103.0,28.24,19.34
2016,2,2,17,0,339.0,30.0,1.8,9.0,61.0,23.44,13.55
2016,2,2,17,15,169.5,15.0,1.85,8.5,30.5,11.4,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,5.5,12.0,11.8,0.0
2016,2,3,7,30,0.0,24.0,1.9,6.0,24.0,26.9,0.0
2016,2,3,7,45,204.0,32.5,1.95,6.5,60.0,118.72,81.64
2016,2,3,8,0,408.0,41.0,2.0,7.0,96.0,207.88,161.85
2016,2,3,8,15,485.0,49.0,2.0,7.0,139.0,261.02,210.46
2016,2,3,8,30,562.0,57.0,2.0,7.0,182.0,318.27,261.5
2016,2,3,8,45,607.5,63.5,2.05,7.5,225.0,362.85,300.78
2016,2,3,9,0,653.0,70.0,2.1,8.0,268.0,408.42,339.65
2016,2,3,9,15,687.5,74.5,2.1,8.5,309.0,446.63,371.35
2016,2,3,9,30,722.0,79.0,2.1,9.0,350.0,484.44,401.76
2016,2,3,9,45,444.5,134.5,2.1,9.5,307.0,401.26,332.76
2016,2,3,10,0,167.0,190.0,2.1,10.0,264.0,297.17,245.17
2016,2,3,10,15,410.5,154.5,2.05,10.0,352.5,412.74,341.71
2016,2,3,10,30,654.0,119.0,2.0,10.0,441.0,525.11,431.8
2016,2,3,10,45,732.5,109.5,2.0,10.5,486.5,565.12,461.49
2016,2,3,11,0,811.0,100.0,2.0,11.0,532.0,602.72,489.29
2016,2,3,11,15,586.0,165.5,2.0,11.0,483.0,531.57,431.06
2016,2,3,11,30,361.0,231.0,2.0,11.0,434.0,454.88,368.42
2016,2,3,11,45,245.5,249.5,2.0,11.5,389.0,400.22,323.52
2016,2,3,12,0,130.0,268.0,2.0,12.0,344.0,343.24,276.38
2016,2,3,12,15,65.0,206.0,1.95,12.0,244.0,238.87,192.68
2016,2,3,12,30,0.0,144.0,1.9,12.0,144.0,139.36,110.98
2016,2,3,12,45,0.0,145.5,1.9,12.0,145.5,140.65,112.28
2016,2,3,13,0,0.0,147.0,1.9,12.0,147.0,141.91,113.37
2016,2,3,13,15,0.0,152.5,1.85,12.0,152.5,146.96,117.59
2016,2,3,13,30,0.0,158.0,1.8,12.0,158.0,151.91,121.75
2016,2,3,13,45,129.5,191.5,1.75,12.0,258.5,237.58,191.51
2016,2,3,14,0,259.0,225.0,1.7,12.0,359.0,312.62,249.67
2016,2,3,14,15,197.5,216.5,1.6,12.0,315.5,272.21,216.71
2016,2,3,14,30,136.0,208.0,1.5,12.0,272.0,234.82,187.02
2016,2,3,14,45,150.0,192.5,1.45,12.0,258.5,217.55,172.19
2016,2,3,15,0,164.0,177.0,1.4,12.0,245.0,198.98,155.91
2016,2,3,15,15,152.5,161.5,1.35,11.5,220.0,173.91,135.32
2016,2,3,15,30,141.0,146.0,1.3,11.0,195.0,149.69,115.57
2016,2,3,15,45,130.5,128.0,1.3,11.0,168.5,124.56,95.18
2016,2,3,16,0,120.0,110.0,1.3,11.0,142.0,100.42,76.33
2016,2,3,16,15,104.5,90.5,1.35,10.5,115.0,76.21,58.83
2016,2,3,16,30,89.0,71.0,1.4,10.0,88.0,59.28,47.51
2016,2,3,16,45,63.5,52.5,1.45,10.0,62.5,44.68,33.81
2016,2,3,17,0,38.0,34.0,1.5,10.0,37.0,29.66,18.92
2016,2,3,17,15,19.0,17.0,1.45,10.0,18.5,15.37,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,94.0,8.5,2.5,7.0,13.0,31.64,0.0
2016,2,4,7,30,188.0,17.0,2.5,7.0,26.0,81.55,0.0
2016,2,4,7,45,313.5,28.5,2.55,7.0,63.0,150.57,105.41
2016,2,4,8,0,439.0,40.0,2.6,7.0,100.0,219.52,171.68
2016,2,4,8,15,514.5,47.5,2.55,7.5,144.0,272.83,220.38
2016,2,4,8,30,590.0,55.0,2.5,8.0,188.0,330.13,271.13
2016,2,4,8,45,635.5,60.5,2.5,8.5,231.5,374.61,310.3
2016,2,4,9,0,681.0,66.0,2.5,9.0,275.0,420.04,348.96
2016,2,4,9,15,714.0,70.0,2.5,9.0,316.0,456.02,379.58
2016,2,4,9,30,747.0,74.0,2.5,9.0,357.0,493.48,410.53
2016,2,4,9,45,740.0,78.5,2.55,9.5,382.5,508.2,422.0
2016,2,4,10,0,733.0,83.0,2.6,10.0,408.0,520.28,431.03
2016,2,4,10,15,778.0,84.0,2.55,10.0,450.5,556.54,459.46
2016,2,4,10,30,823.0,85.0,2.5,10.0,493.0,591.3,486.03
2016,2,4,10,45,835.5,86.5,2.5,10.5,518.0,604.95,495.1
2016,2,4,11,0,848.0,88.0,2.5,11.0,543.0,615.94,502.07
2016,2,4,11,15,680.5,141.0,2.4,11.5,513.5,568.84,461.68
2016,2,4,11,30,513.0,194.0,2.3,12.0,484.0,515.05,416.46
2016,2,4,11,45,511.5,199.0,2.25,12.5,492.5,513.68,414.16
2016,2,4,12,0,510.0,204.0,2.2,13.0,501.0,510.53,410.1
2016,2,4,12,15,692.0,147.5,2.05,13.0,552.5,552.49,443.12
2016,2,4,12,30,874.0,91.0,1.9,13.0,604.0,585.51,467.94
2016,2,4,12,45,872.0,90.5,1.8,13.5,598.5,565.87,450.12
2016,2,4,13,0,870.0,90.0,1.7,14.0,593.0,543.68,430.57
2016,2,4,13,15,689.0,140.5,1.6,14.0,533.0,478.83,378.52
2016,2,4,13,30,508.0,191.0,1.5,14.0,473.0,419.84,331.34
2016,2,4,13,45,509.5,182.5,1.45,14.0,456.5,394.62,310.56
2016,2,4,14,0,511.0,174.0,1.4,14.0,440.0,368.13,288.13
2016,2,4,14,15,482.5,170.0,1.3,14.0,410.5,333.48,259.12
2016,2,4,14,30,454.0,166.0,1.2,14.0,381.0,299.86,230.75
2016,2,4,14,45,475.0,148.5,1.2,14.0,359.5,269.84,204.09
2016,2,4,15,0,496.0,131.0,1.2,14.0,338.0,237.47,174.87
2016,2,4,15,15,471.5,123.5,1.1,13.5,305.5,202.09,144.78
2016,2,4,15,30,447.0,116.0,1.0,13.0,273.0,168.17,116.58
2016,2,4,15,45,428.5,102.5,0.95,13.0,237.5,131.5,87.19
2016,2,4,16,0,410.0,89.0,0.9,13.0,202.0,96.22,61.86
2016,2,4,16,15,472.0,69.5,0.95,12.5,176.5,59.26,39.37
2016,2,4,16,30,534.0,50.0,1.0,12.0,151.0,35.96,26.52
2016,2,4,16,45,444.5,40.5,1.05,11.5,109.0,30.09,20.91
2016,2,4,17,0,355.0,31.0,1.1,11.0,67.0,23.94,14.38
2016,2,4,17,15,177.5,15.5,1.15,10.5,33.5,11.59,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.5,2.35,6.5,14.0,32.02,0.0
2016,2,5,7,30,181.0,19.0,2.4,7.0,28.0,82.8,0.0
2016,2,5,7,45,304.0,31.0,2.45,7.5,66.0,151.13,107.51
2016,2,5,8,0,427.0,43.0,2.5,8.0,104.0,219.91,172.08
2016,2,5,8,15,503.5,51.5,2.5,8.5,148.5,274.74,221.67
2016,2,5,8,30,580.0,60.0,2.5,9.0,193.0,333.6,273.41
2016,2,5,8,45,629.5,66.0,2.5,9.5,237.5,380.48,314.22
2016,2,5,9,0,679.0,72.0,2.5,10.0,282.0,428.51,354.67
2016,2,5,9,15,713.0,76.0,2.5,10.5,324.0,466.91,386.23
2016,2,5,9,30,747.0,80.0,2.5,11.0,366.0,504.79,416.44
2016,2,5,9,45,602.5,115.5,2.5,11.5,361.0,475.67,391.73
2016,2,5,10,0,458.0,151.0,2.5,12.0,356.0,436.13,358.43
2016,2,5,10,15,646.5,120.0,2.4,12.5,431.0,522.0,426.98
2016,2,5,10,30,835.0,89.0,2.3,13.0,506.0,606.24,491.58
2016,2,5,10,45,844.0,91.5,2.25,13.5,531.0,618.96,499.05
2016,2,5,11,0,853.0,94.0,2.2,14.0,556.0,628.92,504.77
2016,2,5,11,15,860.0,95.5,2.05,14.0,573.5,633.75,506.93
2016,2,5,11,30,867.0,97.0,1.9,14.0,591.0,635.65,506.76
2016,2,5,11,45,863.5,100.5,1.75,14.0,599.5,630.3,500.98
2016,2,5,12,0,860.0,104.0,1.6,14.0,608.0,622.09,492.99
2016,2,5,12,15,860.0,104.0,1.45,14.0,610.0,609.6,481.82
2016,2,5,12,30,860.0,104.0,1.3,14.0,612.0,594.37,468.47
2016,2,5,12,45,862.5,101.5,1.15,14.5,607.0,575.33,451.32
2016,2,5,13,0,865.0,99.0,1.0,15.0,602.0,553.61,432.0
2016,2,5,13,15,859.5,98.0,1.0,15.0,588.5,526.75,410.45
2016,2,5,13,30,854.0,97.0,1.0,15.0,575.0,497.77,386.85
2016,2,5,13,45,666.0,140.5,1.0,15.0,505.0,427.14,331.81
2016,2,5,14,0,478.0,184.0,1.0,15.0,435.0,366.01,284.37
2016,2,5,14,15,655.0,133.5,1.05,15.0,458.0,366.65,281.33
2016,2,5,14,30,832.0,83.0,1.1,15.0,481.0,354.33,265.46
2016,2,5,14,45,816.5,80.0,1.15,15.0,447.5,312.36,228.42
2016,2,5,15,0,801.0,77.0,1.2,15.0,414.0,270.11,190.81
2016,2,5,15,15,775.5,74.0,1.2,14.5,375.0,225.73,152.08
2016,2,5,15,30,750.0,71.0,1.2,14.0,336.0,182.45,115.13
2016,2,5,15,45,704.5,68.0,1.2,13.5,292.0,135.18,78.08
2016,2,5,16,0,659.0,65.0,1.2,13.0,248.0,94.11,50.7
2016,2,5,16,15,600.5,58.5,1.2,12.5,202.5,53.54,31.47
2016,2,5,16,30,542.0,52.0,1.2,12.0,157.0,37.51,27.93
2016,2,5,16,45,440.5,43.5,1.2,11.5,113.5,32.64,23.21
2016,2,5,17,0,339.0,35.0,1.2,11.0,70.0,27.63,17.69
2016,2,5,17,15,169.5,17.5,1.2,11.0,35.0,13.29,0.0
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,109.0,9.5,2.25,7.5,15.0,36.98,0.0
2016,2,6,7,30,218.0,19.0,2.3,8.0,30.0,94.94,0.0
2016,2,6,7,45,338.0,30.0,2.35,8.5,68.5,162.47,116.79
2016,2,6,8,0,458.0,41.0,2.4,9.0,107.0,230.83,180.46
2016,2,6,8,15,530.5,48.0,2.3,9.5,151.0,283.65,228.25
2016,2,6,8,30,603.0,55.0,2.2,10.0,195.0,340.24,277.79
2016,2,6,8,45,656.0,58.5,2.1,10.5,240.0,386.72,317.83
2016,2,6,9,0,709.0,62.0,2.0,11.0,285.0,432.85,356.22
2016,2,6,9,15,740.0,65.5,1.9,11.5,326.5,470.33,386.39
2016,2,6,9,30,771.0,69.0,1.8,12.0,368.0,507.06,414.9
2016,2,6,9,45,792.5,72.0,1.75,13.0,404.5,536.77,436.45
2016,2,6,10,0,814.0,75.0,1.7,14.0,441.0,564.74,455.95
2016,2,6,10,15,829.0,76.5,1.6,14.0,472.0,585.18,470.64
2016,2,6,10,30,844.0,78.0,1.5,14.0,503.0,603.26,483.2
2016,2,6,10,45,857.0,78.5,1.4,14.5,528.5,614.31,489.42
2016,2,6,11,0,870.0,79.0,1.3,15.0,554.0,625.05,495.14
2016,2,6,11,15,876.5,80.0,1.35,15.0,571.0,629.47,498.1
2016,2,6,11,30,883.0,81.0,1.4,15.0,588.0,630.97,498.87
2016,2,6,11,45,739.0,128.0,1.45,15.5,557.5,586.8,463.06
2016,2,6,12,0,595.0,175.0,1.5,16.0,527.0,538.66,424.53
2016,2,6,12,15,564.5,187.0,1.5,16.0,521.5,521.17,410.74
2016,2,6,12,30,534.0,199.0,1.5,16.0,516.0,504.2,396.98
2016,2,6,12,45,704.5,142.5,1.55,16.0,557.0,531.84,418.89
2016,2,6,13,0,875.0,86.0,1.6,16.0,598.0,550.23,432.6
2016,2,6,13,15,870.0,85.0,1.6,16.0,585.0,523.81,410.76
2016,2,6,13,30,865.0,84.0,1.6,16.0,572.0,495.19,387.12
2016,2,6,13,45,624.5,146.0,1.6,16.5,492.0,416.65,324.78
2016,2,6,14,0,384.0,208.0,1.6,17.0,412.0,352.11,274.07
2016,2,6,14,15,384.5,196.0,1.55,17.0,391.0,325.49,252.12
2016,2,6,14,30,385.0,184.0,1.5,17.0,370.0,298.1,228.97
2016,2,6,14,45,414.5,164.5,1.45,17.0,352.0,269.94,204.15
2016,2,6,15,0,444.0,145.0,1.4,17.0,334.0,240.47,177.58
2016,2,6,15,15,415.5,134.5,1.25,16.5,298.0,203.52,146.87
2016,2,6,15,30,387.0,124.0,1.1,16.0,262.0,168.55,118.31
2016,2,6,15,45,367.5,110.5,1.0,15.5,228.5,134.29,91.11
2016,2,6,16,0,348.0,97.0,0.9,15.0,195.0,101.56,67.31
2016,2,6,16,15,454.0,72.0,0.95,14.5,176.0,64.5,41.56
2016,2,6,16,30,560.0,47.0,1.0,14.0,157.0,32.87,23.6
2016,2,6,16,45,471.0,39.0,1.05,14.0,114.5,28.27,19.19
2016,2,6,17,0,382.0,31.0,1.1,14.0,72.0,23.48,14.14
2016,2,6,17,15,191.0,15.5,1.1,13.5,36.0,11.34,0.0
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,156.0,9.0,2.35,10.0,17.5,48.88,0.0
2016,2,7,7,30,312.0,18.0,2.4,10.0,35.0,120.67,13.29
2016,2,7,7,45,432.5,26.0,2.5,10.5,75.5,187.58,135.22
2016,2,7,8,0,553.0,34.0,2.6,11.0,116.0,257.22,199.91
2016,2,7,8,15,620.5,39.5,2.65,11.5,162.0,310.28,248.22
2016,2,7,8,30,688.0,45.0,2.7,12.0,208.0,366.52,297.7
2016,2,7,8,45,731.0,48.5,2.8,12.5,253.0,411.45,336.84
2016,2,7,9,0,774.0,52.0,2.9,13.0,298.0,456.94,375.13
2016,2,7,9,15,803.0,55.0,2.8,13.5,340.5,494.6,405.58
2016,2,7,9,30,832.0,58.0,2.7,14.0,383.0,528.47,432.09
2016,2,7,9,45,844.5,62.5,2.65,14.5,419.5,556.23,453.02
2016,2,7,10,0,857.0,67.0,2.6,15.0,456.0,581.78,471.63
2016,2,7,10,15,872.0,68.5,2.5,15.0,488.0,603.09,487.32
2016,2,7,10,30,887.0,70.0,2.4,15.0,520.0,621.95,500.8
2016,2,7,10,45,898.0,71.0,2.35,15.5,545.5,635.14,509.04
2016,2,7,11,0,909.0,72.0,2.3,16.0,571.0,645.48,514.97
2016,2,7,11,15,915.5,73.0,2.3,16.5,589.0,650.04,516.72
2016,2,7,11,30,922.0,74.0,2.3,17.0,607.0,651.54,516.12
2016,2,7,11,45,926.0,74.0,2.3,17.5,617.5,647.33,511.27
2016,2,7,12,0,930.0,74.0,2.3,18.0,628.0,640.02,504.08
2016,2,7,12,15,930.5,74.0,2.25,18.0,630.5,627.55,493.67
2016,2,7,12,30,931.0,74.0,2.2,18.0,633.0,612.1,480.91
2016,2,7,12,45,930.5,73.0,2.2,18.0,627.5,592.17,464.88
2016,2,7,13,0,930.0,72.0,2.2,18.0,622.0,569.45,446.46
2016,2,7,13,15,925.0,71.5,2.2,18.0,608.0,542.24,424.26
2016,2,7,13,30,920.0,71.0,2.2,18.0,594.0,512.66,399.8
2016,2,7,13,45,912.5,70.0,2.2,18.5,573.0,479.27,371.16
2016,2,7,14,0,905.0,69.0,2.2,19.0,552.0,443.99,340.51
2016,2,7,14,15,893.5,67.5,2.1,19.0,524.0,405.01,306.8
2016,2,7,14,30,882.0,66.0,2.0,19.0,496.0,364.82,271.46
2016,2,7,14,45,866.0,64.0,1.95,19.0,461.5,321.81,233.45
2016,2,7,15,0,850.0,62.0,1.9,19.0,427.0,278.38,194.67
2016,2,7,15,15,826.0,59.5,1.75,18.5,387.5,232.59,154.55
2016,2,7,15,30,802.0,57.0,1.6,18.0,348.0,184.32,113.26
2016,2,7,15,45,769.0,54.0,1.45,17.5,304.5,138.75,76.84
2016,2,7,16,0,736.0,51.0,1.3,17.0,261.0,95.4,46.89
2016,2,7,16,15,685.0,46.5,1.3,16.5,215.5,52.73,26.12
2016,2,7,16,30,634.0,42.0,1.3,16.0,170.0,31.12,21.88
2016,2,7,16,45,550.0,35.5,1.3,15.5,125.5,27.29,18.23
2016,2,7,17,0,466.0,29.0,1.3,15.0,81.0,23.38,14.11
2016,2,7,17,15,233.0,14.5,1.3,14.5,40.5,11.16,0.05
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,10.5,2.95,10.5,17.5,43.05,0.0
2016,2,8,7,30,252.0,21.0,3.0,11.0,35.0,110.18,26.02
2016,2,8,7,45,371.0,31.0,3.15,11.5,75.0,177.18,129.17
2016,2,8,8,0,490.0,41.0,3.3,12.0,115.0,246.34,192.15
2016,2,8,8,15,563.0,47.5,3.2,12.5,161.0,300.51,240.79
2016,2,8,8,30,636.0,54.0,3.1,13.0,207.0,358.45,291.19
2016,2,8,8,45,679.0,59.5,3.05,13.5,252.0,401.92,328.7
2016,2,8,9,0,722.0,65.0,3.0,14.0,297.0,448.45,367.3
2016,2,8,9,15,753.5,68.5,2.9,14.5,339.5,486.86,398.16
2016,2,8,9,30,785.0,72.0,2.8,15.0,382.0,524.5,427.39
2016,2,8,9,45,814.0,72.5,2.75,15.5,421.0,556.25,451.42
2016,2,8,10,0,843.0,73.0,2.7,16.0,460.0,586.48,473.66
2016,2,8,10,15,858.5,75.0,2.65,16.5,492.0,608.36,488.94
2016,2,8,10,30,874.0,77.0,2.6,17.0,524.0,625.37,500.31
2016,2,8,10,45,884.5,78.5,2.55,17.5,549.5,638.69,508.59
2016,2,8,11,0,895.0,80.0,2.5,18.0,575.0,649.19,514.59
2016,2,8,11,15,901.5,80.5,2.45,18.0,593.0,653.17,516.64
2016,2,8,11,30,908.0,81.0,2.4,18.0,611.0,654.13,516.41
2016,2,8,11,45,912.0,81.5,2.35,18.5,621.0,650.48,511.73
2016,2,8,12,0,916.0,82.0,2.3,19.0,631.0,643.76,504.74
2016,2,8,12,15,916.5,82.0,2.25,19.0,633.5,631.38,494.47
2016,2,8,12,30,917.0,82.0,2.2,19.0,636.0,616.06,481.9
2016,2,8,12,45,921.0,79.5,2.15,19.0,631.5,597.33,466.69
2016,2,8,13,0,925.0,77.0,2.1,19.0,627.0,575.67,449.02
2016,2,8,13,15,920.0,76.5,2.0,19.0,613.5,548.49,426.64
2016,2,8,13,30,915.0,76.0,1.9,19.0,600.0,518.95,402.09
2016,2,8,13,45,907.0,75.0,1.85,19.5,579.0,485.37,373.48
2016,2,8,14,0,899.0,74.0,1.8,20.0,558.0,449.94,342.94
2016,2,8,14,15,887.0,72.5,1.75,19.5,529.5,410.85,310.27
2016,2,8,14,30,875.0,71.0,1.7,19.0,501.0,370.59,275.83
2016,2,8,14,45,857.5,69.5,1.65,19.0,466.5,327.69,238.18
2016,2,8,15,0,840.0,68.0,1.6,19.0,432.0,281.55,197.54
2016,2,8,15,15,816.0,65.5,1.5,18.5,392.5,235.85,157.67
2016,2,8,15,30,792.0,63.0,1.4,18.0,353.0,191.03,119.2
2016,2,8,15,45,756.5,59.5,1.3,18.0,309.0,144.96,82.17
2016,2,8,16,0,721.0,56.0,1.2,18.0,265.0,101.4,51.64
2016,2,8,16,15,668.5,51.0,1.2,17.0,219.0,58.76,30.1
2016,2,8,16,30,616.0,46.0,1.2,16.0,173.0,34.62,24.99
2016,2,8,16,45,529.5,39.0,1.3,15.5,128.0,27.88,18.78
2016,2,8,17,0,443.0,32.0,1.4,15.0,83.0,24.01,14.76
2016,2,8,17,15,286.0,21.0,1.4,15.0,48.0,16.1,3.8
2016,2,8,17,30,129.0,10.0,1.4,15.0,13.0,9.83,0.0
2016,2,8,17,45,64.5,5.0,1.45,15.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,137.0,10.5,2.6,9.5,19.0,46.37,0.0
2016,2,9,7,30,274.0,21.0,2.7,10.0,38.0,118.61,40.89
2016,2,9,7,45,393.5,31.0,2.8,10.5,79.5,186.26,137.57
2016,2,9,8,0,513.0,41.0,2.9,11.0,121.0,256.98,201.64
2016,2,9,8,15,584.0,47.5,2.9,11.5,167.5,311.45,250.68
2016,2,9,8,30,655.0,54.0,2.9,12.0,214.0,367.14,299.44
2016,2,9,8,45,701.0,58.5,2.95,12.5,260.0,414.2,339.96
2016,2,9,9,0,747.0,63.0,3.0,13.0,306.0,461.98,379.74
2016,2,9,9,15,573.5,101.5,2.9,13.5,303.0,431.75,354.89
2016,2,9,9,30,400.0,140.0,2.8,14.0,300.0,386.16,316.87
2016,2,9,9,45,509.5,129.5,2.7,14.5,352.5,444.35,363.69
2016,2,9,10,0,619.0,119.0,2.6,15.0,405.0,508.28,413.35
2016,2,9,10,15,646.0,120.5,2.4,15.5,437.0,533.3,430.87
2016,2,9,10,30,673.0,122.0,2.2,16.0,469.0,556.74,446.89
2016,2,9,10,45,670.0,130.5,2.05,16.5,490.0,566.91,452.31
2016,2,9,11,0,667.0,139.0,1.9,17.0,511.0,574.62,455.76
2016,2,9,11,15,792.5,110.5,1.8,17.0,566.0,621.64,491.08
2016,2,9,11,30,918.0,82.0,1.7,17.0,621.0,665.4,522.87
2016,2,9,11,45,694.5,154.5,1.6,17.5,566.0,595.77,466.12
2016,2,9,12,0,471.0,227.0,1.5,18.0,511.0,520.62,406.05
2016,2,9,12,15,696.0,156.0,1.35,18.0,578.0,578.31,450.69
2016,2,9,12,30,921.0,85.0,1.2,18.0,645.0,625.36,484.82
2016,2,9,12,45,920.5,84.0,1.1,18.5,639.5,605.48,467.0
2016,2,9,13,0,920.0,83.0,1.0,19.0,634.0,582.83,447.63
2016,2,9,13,15,690.0,149.0,0.85,19.0,557.5,502.13,385.12
2016,2,9,13,30,460.0,215.0,0.7,19.0,481.0,429.72,329.21
2016,2,9,13,45,416.0,216.5,0.55,19.5,450.5,394.16,300.84
2016,2,9,14,0,372.0,218.0,0.4,20.0,420.0,361.06,274.02
2016,2,9,14,15,311.5,216.0,0.3,19.5,379.5,320.0,242.75
2016,2,9,14,30,251.0,214.0,0.2,19.0,339.0,282.58,214.35
2016,2,9,14,45,157.5,199.0,0.15,19.0,275.5,229.93,174.96
2016,2,9,15,0,64.0,184.0,0.1,19.0,212.0,185.45,142.5
2016,2,9,15,15,239.0,154.5,0.15,18.5,245.5,189.1,139.81
2016,2,9,15,30,414.0,125.0,0.2,18.0,279.0,178.86,123.97
2016,2,9,15,45,387.5,114.0,0.25,18.0,244.0,144.26,96.78
2016,2,9,16,0,361.0,103.0,0.3,18.0,209.0,111.77,73.33
2016,2,9,16,15,331.0,88.5,0.35,17.5,173.0,78.55,52.73
2016,2,9,16,30,301.0,74.0,0.4,17.0,137.0,54.73,42.48
2016,2,9,16,45,258.5,57.5,0.5,17.0,102.0,43.32,32.09
2016,2,9,17,0,216.0,41.0,0.6,17.0,67.0,31.43,20.99
2016,2,9,17,15,108.0,26.0,0.65,16.5,39.0,21.73,8.32
2016,2,9,17,30,0.0,11.0,0.7,16.0,11.0,10.81,0.0
2016,2,9,17,45,0.0,5.5,0.75,16.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,37.5,11.5,1.15,11.5,14.0,21.3,0.0
2016,2,10,7,30,75.0,23.0,1.1,12.0,28.0,55.57,21.44
2016,2,10,7,45,129.5,40.5,1.1,12.5,57.5,100.47,73.59
2016,2,10,8,0,184.0,58.0,1.1,13.0,87.0,145.05,113.03
2016,2,10,8,15,212.0,76.0,1.15,13.0,120.5,182.51,146.16
2016,2,10,8,30,240.0,94.0,1.2,13.0,154.0,221.18,179.68
2016,2,10,8,45,255.5,112.0,1.25,13.5,186.5,254.79,207.96
2016,2,10,9,0,271.0,130.0,1.3,14.0,219.0,288.45,235.48
2016,2,10,9,15,289.0,143.5,1.2,14.0,249.5,318.17,259.39
2016,2,10,9,30,307.0,157.0,1.1,14.0,280.0,347.87,282.69
2016,2,10,9,45,480.5,133.5,1.0,14.5,348.0,434.0,350.55
2016,2,10,10,0,654.0,110.0,0.9,15.0,416.0,522.34,417.24
2016,2,10,10,15,746.5,99.0,0.85,15.0,470.0,574.52,455.38
2016,2,10,10,30,839.0,88.0,0.8,15.0,524.0,625.51,492.09
2016,2,10,10,45,849.5,89.5,0.8,15.5,549.0,638.42,499.5
2016,2,10,11,0,860.0,91.0,0.8,16.0,574.0,648.57,505.2
2016,2,10,11,15,718.5,136.5,0.85,16.0,548.5,606.1,472.41
2016,2,10,11,30,577.0,182.0,0.9,16.0,523.0,556.78,434.82
2016,2,10,11,45,497.5,212.0,0.95,16.5,510.0,531.43,414.44
2016,2,10,12,0,418.0,242.0,1.0,17.0,497.0,504.85,392.83
2016,2,10,12,15,651.5,167.5,1.0,17.0,566.5,565.92,440.61
2016,2,10,12,30,885.0,93.0,1.0,17.0,636.0,616.2,478.33
2016,2,10,12,45,885.5,92.0,1.05,17.5,631.0,597.48,462.59
2016,2,10,13,0,886.0,91.0,1.1,18.0,626.0,576.05,445.31
2016,2,10,13,15,747.5,129.0,1.1,18.0,573.5,515.71,398.9
2016,2,10,13,30,609.0,167.0,1.1,18.0,521.0,460.85,356.49
2016,2,10,13,45,733.5,127.0,1.15,18.5,539.0,459.41,353.73
2016,2,10,14,0,858.0,87.0,1.2,19.0,557.0,450.22,343.37
2016,2,10,14,15,720.0,115.0,1.15,19.0,496.0,388.27,294.29
2016,2,10,14,30,582.0,143.0,1.1,19.0,435.0,336.1,253.22
2016,2,10,14,45,494.0,151.5,1.1,19.0,387.5,290.11,216.71
2016,2,10,15,0,406.0,160.0,1.1,19.0,340.0,250.58,185.63
2016,2,10,15,15,328.5,155.0,1.05,18.5,292.0,210.96,155.15
2016,2,10,15,30,251.0,150.0,1.0,18.0,244.0,175.02,128.4
2016,2,10,15,45,233.0,134.5,1.0,17.5,213.5,145.23,104.95
2016,2,10,16,0,215.0,119.0,1.0,17.0,183.0,116.95,83.69
2016,2,10,16,15,196.5,100.5,1.05,16.5,151.5,87.99,63.58
2016,2,10,16,30,178.0,82.0,1.1,16.0,120.0,64.33,51.08
2016,2,10,16,45,149.5,63.0,1.15,15.5,89.5,50.39,38.48
2016,2,10,17,0,121.0,44.0,1.2,15.0,59.0,35.94,25.13
2016,2,10,17,15,60.5,27.0,1.2,15.0,34.5,22.53,9.94
2016,2,10,17,30,0.0,10.0,1.2,15.0,10.0,9.83,0.0
2016,2,10,17,45,0.0,5.0,1.2,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,113.0,12.0,1.8,11.5,19.5,42.3,0.0
2016,2,11,7,30,226.0,24.0,1.8,12.0,39.0,110.65,54.21
2016,2,11,7,45,311.5,37.0,1.8,12.5,77.0,167.02,124.42
2016,2,11,8,0,397.0,50.0,1.8,13.0,115.0,225.78,176.88
2016,2,11,8,15,454.0,60.5,1.7,13.0,157.0,275.48,220.99
2016,2,11,8,30,511.0,71.0,1.6,13.0,199.0,327.97,266.22
2016,2,11,8,45,543.5,80.5,1.5,13.0,240.5,369.66,301.56
2016,2,11,9,0,576.0,90.0,1.4,13.0,282.0,411.67,335.96
2016,2,11,9,15,621.5,89.5,1.25,13.0,321.0,449.86,366.31
2016,2,11,9,30,667.0,89.0,1.1,13.0,360.0,488.18,395.76
2016,2,11,9,45,681.5,94.5,1.0,13.5,394.5,514.78,414.61
2016,2,11,10,0,696.0,100.0,0.9,14.0,429.0,539.68,431.58
2016,2,11,10,15,758.0,96.5,0.85,14.5,476.0,580.81,460.94
2016,2,11,10,30,820.0,93.0,0.8,15.0,523.0,622.66,489.8
2016,2,11,10,45,555.0,170.5,0.8,15.5,467.5,538.92,423.07
2016,2,11,11,0,290.0,248.0,0.8,16.0,412.0,445.02,348.65
2016,2,11,11,15,386.0,233.0,0.8,16.0,459.0,488.65,383.11
2016,2,11,11,30,482.0,218.0,0.8,16.0,506.0,535.39,417.89
2016,2,11,11,45,479.0,224.5,0.8,16.5,514.5,534.5,415.31
2016,2,11,12,0,476.0,231.0,0.8,17.0,523.0,531.91,411.96
2016,2,11,12,15,387.0,253.0,0.8,17.0,491.5,488.05,378.19
2016,2,11,12,30,298.0,275.0,0.8,17.0,460.0,448.2,347.47
2016,2,11,12,45,288.5,274.5,0.8,17.5,451.5,433.88,336.05
2016,2,11,13,0,279.0,274.0,0.8,18.0,443.0,419.04,324.0
2016,2,11,13,15,334.5,255.5,0.7,18.0,454.5,421.0,325.03
2016,2,11,13,30,390.0,237.0,0.6,18.0,466.0,419.37,322.78
2016,2,11,13,45,466.0,207.0,0.55,18.5,471.0,412.23,315.74
2016,2,11,14,0,542.0,177.0,0.5,19.0,476.0,399.32,303.65
2016,2,11,14,15,508.0,176.0,0.4,19.0,445.5,363.13,274.38
2016,2,11,14,30,474.0,175.0,0.3,19.0,415.0,328.27,246.13
2016,2,11,14,45,459.5,164.5,0.2,19.0,384.0,292.76,216.92
2016,2,11,15,0,445.0,154.0,0.1,19.0,353.0,257.68,187.81
2016,2,11,15,15,424.5,142.0,0.25,18.5,318.5,220.49,158.13
2016,2,11,15,30,404.0,130.0,0.4,18.0,284.0,184.6,129.34
2016,2,11,15,45,361.5,123.0,0.55,18.0,248.5,151.36,103.88
2016,2,11,16,0,319.0,116.0,0.7,18.0,213.0,125.01,85.57
2016,2,11,16,15,284.5,100.0,0.85,17.5,175.5,92.19,64.18
2016,2,11,16,30,250.0,84.0,1.0,17.0,138.0,65.82,52.2
2016,2,11,16,45,201.0,66.0,1.15,16.5,102.5,52.64,40.33
2016,2,11,17,0,152.0,48.0,1.3,16.0,67.0,39.01,27.73
2016,2,11,17,15,76.0,29.5,1.35,15.5,39.0,24.51,12.14
2016,2,11,17,30,0.0,11.0,1.4,15.0,11.0,10.81,0.0
2016,2,11,17,45,0.0,5.5,1.45,14.5,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
