Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.0,15.5,1.85,9.5,42.0,102.93,43.54
2016,2,22,7,30,464.0,31.0,1.9,10.0,84.0,213.84,160.58
2016,2,22,7,45,550.0,38.5,1.95,10.5,132.0,275.18,217.67
2016,2,22,8,0,636.0,46.0,2.0,11.0,180.0,342.13,276.81
2016,2,22,8,15,689.5,51.0,2.0,11.5,229.5,395.9,323.79
2016,2,22,8,30,743.0,56.0,2.0,12.0,279.0,451.65,370.61
2016,2,22,8,45,777.5,60.0,2.05,12.5,326.5,497.54,408.17
2016,2,22,9,0,812.0,64.0,2.1,13.0,374.0,543.32,444.39
2016,2,22,9,15,616.5,113.0,2.1,13.5,364.5,503.83,411.14
2016,2,22,9,30,421.0,162.0,2.1,14.0,355.0,446.52,363.45
2016,2,22,9,45,658.5,118.0,2.15,14.5,448.0,560.27,454.2
2016,2,22,10,0,896.0,74.0,2.2,15.0,541.0,672.44,539.96
2016,2,22,10,15,909.0,76.0,2.2,15.0,574.5,694.61,554.71
2016,2,22,10,30,922.0,78.0,2.2,15.0,608.0,714.08,567.8
2016,2,22,10,45,930.0,79.5,2.2,15.5,634.5,726.69,574.85
2016,2,22,11,0,938.0,81.0,2.2,16.0,661.0,736.24,579.79
2016,2,22,11,15,944.0,82.0,2.15,16.0,679.5,740.71,581.92
2016,2,22,11,30,950.0,83.0,2.1,16.0,698.0,741.95,581.88
2016,2,22,11,45,952.5,83.5,2.1,16.5,708.5,737.01,576.83
2016,2,22,12,0,955.0,84.0,2.1,17.0,719.0,728.84,569.67
2016,2,22,12,15,956.0,84.5,2.1,17.0,721.5,716.46,560.33
2016,2,22,12,30,957.0,85.0,2.1,17.0,724.0,700.94,548.25
2016,2,22,12,45,951.5,86.5,2.15,17.0,717.5,679.28,531.81
2016,2,22,13,0,946.0,88.0,2.2,17.0,711.0,654.89,513.09
2016,2,22,13,15,942.0,87.5,2.2,17.0,697.0,626.8,491.1
2016,2,22,13,30,938.0,87.0,2.2,17.0,683.0,596.22,466.81
2016,2,22,13,45,795.5,122.5,2.2,17.5,616.5,525.27,410.48
2016,2,22,14,0,653.0,158.0,2.2,18.0,550.0,459.96,358.4
2016,2,22,14,15,640.0,153.0,2.1,17.5,522.5,423.56,329.19
2016,2,22,14,30,627.0,148.0,2.0,17.0,495.0,386.77,298.85
2016,2,22,14,45,621.0,139.0,1.95,17.0,464.0,348.61,266.28
2016,2,22,15,0,615.0,130.0,1.9,17.0,433.0,309.87,232.62
2016,2,22,15,15,652.5,108.5,1.75,16.5,406.5,271.27,197.61
2016,2,22,15,30,690.0,87.0,1.6,16.0,380.0,228.66,158.49
2016,2,22,15,45,647.0,87.5,1.45,16.0,338.5,186.75,122.81
2016,2,22,16,0,604.0,88.0,1.3,16.0,297.0,148.31,92.1
2016,2,22,16,15,568.5,79.0,1.3,15.5,253.0,105.8,61.65
2016,2,22,16,30,533.0,70.0,1.3,15.0,209.0,66.54,40.11
2016,2,22,16,45,469.0,61.0,1.3,14.5,164.5,44.1,33.6
2016,2,22,17,0,405.0,52.0,1.3,14.0,120.0,39.34,29.05
2016,2,22,17,15,313.5,38.5,1.35,13.5,80.5,29.86,20.02
2016,2,22,17,30,222.0,25.0,1.4,13.0,41.0,19.81,7.1
2016,2,22,17,45,111.0,12.5,1.45,13.0,20.5,12.29,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,12.78,0.0
2016,2,23,7,15,222.5,24.0,1.55,10.5,50.5,112.19,56.99
2016,2,23,7,30,445.0,35.0,1.6,11.0,88.0,217.3,164.08
2016,2,23,7,45,535.0,43.0,1.65,11.5,136.5,279.88,221.13
2016,2,23,8,0,625.0,51.0,1.7,12.0,185.0,348.65,281.06
2016,2,23,8,15,680.0,56.5,1.8,12.0,235.5,400.69,326.94
2016,2,23,8,30,735.0,62.0,1.9,12.0,286.0,457.8,375.39
2016,2,23,8,45,774.5,65.5,2.0,12.5,335.0,505.82,414.57
2016,2,23,9,0,814.0,69.0,2.1,13.0,384.0,553.99,452.65
2016,2,23,9,15,839.0,72.0,2.1,13.0,429.0,592.66,482.78
2016,2,23,9,30,864.0,75.0,2.1,13.0,474.0,629.98,511.18
2016,2,23,9,45,883.5,77.0,2.1,13.5,514.0,661.0,533.26
2016,2,23,10,0,903.0,79.0,2.1,14.0,554.0,686.8,551.09
2016,2,23,10,15,915.5,81.0,1.95,14.5,587.5,708.73,564.15
2016,2,23,10,30,928.0,83.0,1.8,15.0,621.0,727.91,574.67
2016,2,23,10,45,936.0,84.5,1.7,15.5,647.5,740.53,580.73
2016,2,23,11,0,944.0,86.0,1.6,16.0,674.0,750.06,584.61
2016,2,23,11,15,949.5,87.0,1.55,16.0,692.5,754.13,586.25
2016,2,23,11,30,955.0,88.0,1.5,16.0,711.0,754.95,585.76
2016,2,23,11,45,955.0,89.5,1.45,16.5,720.5,749.22,579.73
2016,2,23,12,0,955.0,91.0,1.4,17.0,730.0,740.27,571.64
2016,2,23,12,15,955.0,91.0,1.3,17.0,732.0,726.61,560.64
2016,2,23,12,30,955.0,91.0,1.2,17.0,734.0,709.85,547.01
2016,2,23,12,45,949.5,92.0,1.2,17.5,726.5,687.61,529.36
2016,2,23,13,0,944.0,93.0,1.2,18.0,719.0,662.63,509.6
2016,2,23,13,15,939.0,92.5,1.1,18.0,704.5,633.91,486.99
2016,2,23,13,30,934.0,92.0,1.0,18.0,690.0,602.74,462.28
2016,2,23,13,45,924.5,91.5,0.95,18.0,667.0,566.97,434.2
2016,2,23,14,0,915.0,91.0,0.9,18.0,644.0,529.37,404.21
2016,2,23,14,15,903.5,89.5,0.85,18.0,614.5,488.32,370.98
2016,2,23,14,30,892.0,88.0,0.8,18.0,585.0,443.53,334.2
2016,2,23,14,45,874.0,86.5,0.75,18.0,548.0,397.58,295.69
2016,2,23,15,0,856.0,85.0,0.7,18.0,511.0,351.43,256.19
2016,2,23,15,15,819.5,76.5,0.65,18.0,457.5,293.82,207.75
2016,2,23,15,30,783.0,68.0,0.6,18.0,404.0,238.35,160.75
2016,2,23,15,45,726.0,74.0,0.55,18.0,359.5,194.59,124.38
2016,2,23,16,0,669.0,80.0,0.5,18.0,315.0,152.1,91.21
2016,2,23,16,15,627.0,73.5,0.55,17.5,268.5,107.85,60.01
2016,2,23,16,30,585.0,67.0,0.6,17.0,222.0,67.42,38.39
2016,2,23,16,45,504.0,60.5,0.7,16.5,174.0,43.38,32.71
2016,2,23,17,0,423.0,54.0,0.8,16.0,126.0,40.98,30.29
2016,2,23,17,15,320.5,40.5,0.9,15.5,84.5,31.57,21.4
2016,2,23,17,30,218.0,27.0,1.0,15.0,43.0,21.6,9.14
2016,2,23,17,45,109.0,13.5,1.1,15.0,21.5,13.27,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,38.5,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,77.0,10.0,1.1,11.0,12.0,31.42,0.0
2016,2,24,7,15,214.5,24.5,1.2,11.0,47.0,112.38,63.72
2016,2,24,7,30,352.0,39.0,1.3,11.0,82.0,189.57,144.26
2016,2,24,7,45,444.0,48.0,1.4,11.5,128.0,250.99,199.21
2016,2,24,8,0,536.0,57.0,1.5,12.0,174.0,318.79,257.9
2016,2,24,8,15,592.0,63.5,1.45,12.0,222.0,372.06,303.91
2016,2,24,8,30,648.0,70.0,1.4,12.0,270.0,427.77,350.37
2016,2,24,8,45,692.0,73.5,1.4,12.5,318.0,475.36,388.52
2016,2,24,9,0,736.0,77.0,1.4,13.0,366.0,521.72,424.54
2016,2,24,9,15,529.5,131.0,1.3,13.5,351.0,473.88,384.05
2016,2,24,9,30,323.0,185.0,1.2,14.0,336.0,407.4,328.78
2016,2,24,9,45,578.0,136.5,1.2,14.5,433.0,534.28,429.13
2016,2,24,10,0,833.0,88.0,1.2,15.0,530.0,657.63,521.51
2016,2,24,10,15,846.0,90.0,1.15,15.0,562.5,678.78,534.6
2016,2,24,10,30,859.0,92.0,1.1,15.0,595.0,697.37,546.32
2016,2,24,10,45,868.0,93.5,1.1,15.5,620.0,709.93,553.15
2016,2,24,11,0,877.0,95.0,1.1,16.0,645.0,717.13,556.31
2016,2,24,11,15,883.0,96.0,1.05,16.5,663.0,721.44,557.02
2016,2,24,11,30,889.0,97.0,1.0,17.0,681.0,722.71,555.73
2016,2,24,11,45,891.0,97.5,1.0,17.5,691.0,717.64,550.75
2016,2,24,12,0,893.0,98.0,1.0,18.0,701.0,709.54,543.88
2016,2,24,12,15,893.5,98.5,0.95,18.0,703.0,697.43,534.24
2016,2,24,12,30,894.0,99.0,0.9,18.0,705.0,682.4,522.4
2016,2,24,12,45,890.5,99.0,0.85,18.0,698.5,661.47,506.32
2016,2,24,13,0,887.0,99.0,0.8,18.0,692.0,637.94,488.24
2016,2,24,13,15,882.0,98.5,0.75,18.0,677.5,610.56,467.19
2016,2,24,13,30,877.0,98.0,0.7,18.0,663.0,580.91,444.17
2016,2,24,13,45,869.0,96.5,0.7,18.0,641.5,545.15,416.82
2016,2,24,14,0,861.0,95.0,0.7,18.0,620.0,508.74,388.34
2016,2,24,14,15,849.5,93.5,0.7,18.0,591.0,469.21,356.79
2016,2,24,14,30,838.0,92.0,0.7,18.0,562.0,428.6,323.58
2016,2,24,14,45,821.5,89.5,0.7,18.0,527.0,384.35,286.8
2016,2,24,15,0,805.0,87.0,0.7,18.0,492.0,339.89,248.98
2016,2,24,15,15,782.5,84.0,0.7,18.0,451.0,293.33,208.97
2016,2,24,15,30,760.0,81.0,0.7,18.0,410.0,247.62,169.33
2016,2,24,15,45,729.5,77.0,0.7,18.0,365.5,200.6,129.41
2016,2,24,16,0,699.0,73.0,0.7,18.0,321.0,152.58,90.42
2016,2,24,16,15,654.5,67.5,0.8,17.5,273.5,107.3,58.14
2016,2,24,16,30,610.0,62.0,0.9,17.0,226.0,66.04,35.66
2016,2,24,16,45,543.5,54.5,1.0,16.5,178.5,37.83,27.85
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,34.14,24.35
2016,2,24,17,15,369.5,36.5,1.2,15.5,88.5,27.45,17.95
2016,2,24,17,30,262.0,26.0,1.3,15.0,46.0,20.36,9.03
2016,2,24,17,45,131.0,13.0,1.4,14.5,23.0,12.78,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,32.5,6.0,0.8,11.5,6.5,0.0,0.0
2016,2,25,7,0,65.0,12.0,0.8,12.0,13.0,30.29,0.0
2016,2,25,7,15,189.0,27.5,0.85,12.0,48.0,108.91,66.46
2016,2,25,7,30,313.0,43.0,0.9,12.0,83.0,180.71,137.8
2016,2,25,7,45,392.0,54.5,0.95,12.5,127.5,238.63,188.98
2016,2,25,8,0,471.0,66.0,1.0,13.0,172.0,301.87,243.16
2016,2,25,8,15,528.0,74.0,0.95,13.5,219.0,355.42,287.99
2016,2,25,8,30,585.0,82.0,0.9,14.0,266.0,411.51,333.17
2016,2,25,8,45,625.5,88.0,0.9,14.5,312.0,458.33,369.84
2016,2,25,9,0,666.0,94.0,0.9,15.0,358.0,505.72,405.77
2016,2,25,9,15,694.0,98.0,0.9,15.5,400.5,543.46,433.37
2016,2,25,9,30,722.0,102.0,0.9,16.0,443.0,580.38,459.65
2016,2,25,9,45,750.0,103.0,0.9,16.5,482.0,612.82,482.11
2016,2,25,10,0,778.0,104.0,0.9,17.0,521.0,642.17,501.92
2016,2,25,10,15,792.5,106.0,0.9,17.0,552.5,663.56,516.49
2016,2,25,10,30,807.0,108.0,0.9,17.0,584.0,682.59,529.28
2016,2,25,10,45,607.5,182.0,0.95,17.5,549.0,626.05,483.9
2016,2,25,11,0,408.0,256.0,1.0,18.0,514.0,554.56,428.06
2016,2,25,11,15,473.5,240.0,0.95,18.5,547.5,586.84,451.46
2016,2,25,11,30,539.0,224.0,0.9,19.0,581.0,612.4,468.74
2016,2,25,11,45,543.0,226.0,0.85,19.5,590.0,611.05,465.66
2016,2,25,12,0,547.0,228.0,0.8,20.0,599.0,607.73,461.46
2016,2,25,12,15,704.0,169.0,0.75,20.0,648.5,646.23,490.3
2016,2,25,12,30,861.0,110.0,0.7,20.0,698.0,676.27,512.03
2016,2,25,12,45,867.0,106.5,0.65,20.0,694.0,657.98,497.58
2016,2,25,13,0,873.0,103.0,0.6,20.0,690.0,637.05,481.67
2016,2,25,13,15,868.5,102.5,0.55,20.0,677.0,609.58,460.84
2016,2,25,13,30,864.0,102.0,0.5,20.0,664.0,580.1,438.29
2016,2,25,13,45,853.0,102.5,0.45,20.5,642.0,546.06,411.27
2016,2,25,14,0,842.0,103.0,0.4,21.0,620.0,510.49,382.76
2016,2,25,14,15,830.5,101.0,0.4,20.5,591.5,471.03,352.73
2016,2,25,14,30,819.0,99.0,0.4,20.0,563.0,430.54,321.01
2016,2,25,14,45,798.5,98.0,0.4,20.0,527.5,386.82,285.44
2016,2,25,15,0,778.0,97.0,0.4,20.0,492.0,343.27,249.18
2016,2,25,15,15,756.0,93.5,0.5,19.5,451.5,297.44,211.32
2016,2,25,15,30,734.0,90.0,0.6,19.0,411.0,249.43,171.06
2016,2,25,15,45,702.5,85.5,0.75,19.0,366.5,202.6,131.83
2016,2,25,16,0,671.0,81.0,0.9,19.0,322.0,158.04,95.79
2016,2,25,16,15,626.5,75.0,0.95,18.0,274.5,113.51,63.91
2016,2,25,16,30,582.0,69.0,1.0,17.0,227.0,73.09,41.26
2016,2,25,16,45,527.0,59.5,1.1,16.5,181.0,41.94,31.48
2016,2,25,17,0,472.0,50.0,1.2,16.0,135.0,36.63,26.56
2016,2,25,17,15,367.0,38.5,1.2,15.5,92.0,29.11,19.44
2016,2,25,17,30,262.0,27.0,1.2,15.0,49.0,21.13,10.17
2016,2,25,17,45,131.0,13.5,1.25,15.0,24.5,13.27,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,43.0,7.0,0.85,12.0,8.5,0.0,0.0
2016,2,26,7,0,86.0,14.0,0.9,12.0,17.0,38.61,0.0
2016,2,26,7,15,214.5,28.5,1.0,12.0,53.0,120.53,77.98
2016,2,26,7,30,343.0,43.0,1.1,12.0,89.0,193.72,148.69
2016,2,26,7,45,425.0,53.5,1.2,12.5,134.5,253.3,201.38
2016,2,26,8,0,507.0,64.0,1.3,13.0,180.0,318.45,257.35
2016,2,26,8,15,345.0,97.5,1.35,13.5,184.5,292.58,238.6
2016,2,26,8,30,183.0,131.0,1.4,14.0,189.0,243.0,198.51
2016,2,26,8,45,200.0,148.5,1.5,14.5,221.0,275.69,225.39
2016,2,26,9,0,217.0,166.0,1.6,15.0,253.0,315.52,256.94
2016,2,26,9,15,271.5,178.0,1.6,15.0,299.0,365.7,296.97
2016,2,26,9,30,326.0,190.0,1.6,15.0,345.0,417.74,337.68
2016,2,26,9,45,231.0,217.5,1.65,15.5,332.0,383.24,307.93
2016,2,26,10,0,136.0,245.0,1.7,16.0,319.0,350.87,279.87
2016,2,26,10,15,309.0,230.0,1.7,16.0,410.5,459.4,366.67
2016,2,26,10,30,482.0,215.0,1.7,16.0,502.0,571.39,452.41
2016,2,26,10,45,501.0,217.5,1.7,16.5,526.5,588.48,462.94
2016,2,26,11,0,520.0,220.0,1.7,17.0,551.0,603.95,472.95
2016,2,26,11,15,488.5,240.0,1.7,17.0,557.5,599.67,468.27
2016,2,26,11,30,457.0,260.0,1.7,17.0,564.0,593.33,462.28
2016,2,26,11,45,497.0,247.5,1.75,17.0,583.0,602.92,469.99
2016,2,26,12,0,537.0,235.0,1.8,17.0,602.0,610.27,475.86
2016,2,26,12,15,516.0,244.0,1.85,17.0,597.5,595.02,463.97
2016,2,26,12,30,495.0,253.0,1.9,17.0,593.0,578.51,451.26
2016,2,26,12,45,682.0,179.5,2.0,17.0,644.0,615.08,481.51
2016,2,26,13,0,869.0,106.0,2.1,17.0,695.0,641.02,502.73
2016,2,26,13,15,862.5,105.5,2.15,17.0,680.0,612.62,480.57
2016,2,26,13,30,856.0,105.0,2.2,17.0,665.0,582.09,456.78
2016,2,26,13,45,849.0,102.5,2.3,17.0,643.0,547.42,429.58
2016,2,26,14,0,842.0,100.0,2.4,17.0,621.0,511.02,400.35
2016,2,26,14,15,829.5,98.0,2.45,16.5,591.5,471.03,368.13
2016,2,26,14,30,817.0,96.0,2.5,16.0,562.0,430.09,334.21
2016,2,26,14,45,805.0,92.0,2.6,16.0,527.5,386.75,296.95
2016,2,26,15,0,793.0,88.0,2.7,16.0,493.0,342.89,258.34
2016,2,26,15,15,771.0,85.0,2.7,15.5,452.5,296.74,217.74
2016,2,26,15,30,749.0,82.0,2.7,15.0,412.0,251.42,177.43
2016,2,26,15,45,537.5,107.5,2.7,15.0,332.0,192.74,133.78
2016,2,26,16,0,326.0,133.0,2.7,15.0,252.0,159.3,113.92
2016,2,26,16,15,303.5,117.0,2.55,14.5,215.5,125.15,87.7
2016,2,26,16,30,281.0,101.0,2.4,14.0,179.0,93.13,65.94
2016,2,26,16,45,249.0,83.0,2.3,13.5,142.0,65.06,52.41
2016,2,26,17,0,217.0,65.0,2.2,13.0,105.0,51.93,40.43
2016,2,26,17,15,163.5,47.5,2.05,12.5,72.0,38.68,28.08
2016,2,26,17,30,110.0,30.0,1.9,12.0,39.0,24.95,13.79
2016,2,26,17,45,55.0,15.0,1.8,12.0,19.5,14.74,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,10.32,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,20.64,0.0
2016,2,27,7,15,221.5,29.5,1.5,11.0,60.0,125.16,84.78
2016,2,27,7,30,443.0,38.0,1.5,11.0,99.0,228.15,176.77
2016,2,27,7,45,523.0,46.0,1.55,11.5,146.5,288.25,230.6
2016,2,27,8,0,603.0,54.0,1.6,12.0,194.0,353.75,287.36
2016,2,27,8,15,653.5,59.5,1.55,12.5,243.0,406.33,331.95
2016,2,27,8,30,704.0,65.0,1.5,13.0,292.0,458.77,374.75
2016,2,27,8,45,738.5,68.5,1.5,13.5,339.0,503.74,410.35
2016,2,27,9,0,773.0,72.0,1.5,14.0,386.0,548.65,444.7
2016,2,27,9,15,797.0,75.0,1.4,14.0,429.5,586.09,472.53
2016,2,27,9,30,821.0,78.0,1.3,14.0,473.0,622.23,498.57
2016,2,27,9,45,837.5,81.0,1.2,14.5,511.5,651.84,518.03
2016,2,27,10,0,854.0,84.0,1.1,15.0,550.0,679.3,535.19
2016,2,27,10,15,867.0,85.5,1.05,15.0,582.5,697.27,546.12
2016,2,27,10,30,880.0,87.0,1.0,15.0,615.0,715.87,557.56
2016,2,27,10,45,889.5,88.0,0.95,15.5,641.0,728.69,563.84
2016,2,27,11,0,899.0,89.0,0.9,16.0,667.0,738.59,568.14
2016,2,27,11,15,904.5,90.0,0.9,16.0,685.0,742.6,570.15
2016,2,27,11,30,910.0,91.0,0.9,16.0,703.0,743.49,570.21
2016,2,27,11,45,912.5,92.0,0.95,16.5,713.0,739.12,566.38
2016,2,27,12,0,915.0,93.0,1.0,17.0,723.0,731.62,560.55
2016,2,27,12,15,669.5,188.5,1.0,17.0,650.5,648.34,497.82
2016,2,27,12,30,424.0,284.0,1.0,17.0,578.0,563.62,432.85
2016,2,27,12,45,517.5,245.5,1.0,17.0,601.0,575.11,443.31
2016,2,27,13,0,611.0,207.0,1.0,17.0,624.0,582.32,449.31
2016,2,27,13,15,346.5,254.5,1.0,17.0,490.0,450.41,349.11
2016,2,27,13,30,82.0,302.0,1.0,17.0,356.0,333.49,258.58
2016,2,27,13,45,167.5,293.0,1.05,17.0,399.0,365.31,284.46
2016,2,27,14,0,253.0,284.0,1.1,17.0,442.0,390.17,303.32
2016,2,27,14,15,365.5,245.0,1.1,17.0,461.5,394.78,306.17
2016,2,27,14,30,478.0,206.0,1.1,17.0,481.0,388.6,299.71
2016,2,27,14,45,651.5,146.0,1.1,17.0,496.0,378.54,288.2
2016,2,27,15,0,825.0,86.0,1.1,17.0,511.0,354.82,263.56
2016,2,27,15,15,804.0,83.0,1.1,16.5,470.0,307.4,222.68
2016,2,27,15,30,783.0,80.0,1.1,16.0,429.0,260.66,181.89
2016,2,27,15,45,760.0,75.0,1.1,16.0,384.5,212.64,140.01
2016,2,27,16,0,737.0,70.0,1.1,16.0,340.0,166.0,100.75
2016,2,27,16,15,695.0,65.5,1.15,15.5,291.5,119.6,66.19
2016,2,27,16,30,653.0,61.0,1.2,15.0,243.0,73.55,38.25
2016,2,27,16,45,594.0,54.0,1.25,14.5,195.0,36.77,27.2
2016,2,27,17,0,535.0,47.0,1.3,14.0,147.0,33.48,24.08
2016,2,27,17,15,429.0,37.5,1.35,13.5,102.0,27.74,18.56
2016,2,27,17,30,323.0,28.0,1.4,13.0,57.0,21.68,11.58
2016,2,27,17,45,161.5,14.0,1.5,12.5,28.5,10.72,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.0,2.0,10.5,6.0,5.9,0.0
2016,2,28,7,0,0.0,12.0,2.0,11.0,12.0,11.58,0.0
2016,2,28,7,15,18.0,31.5,2.0,11.0,34.0,41.56,26.32
2016,2,28,7,30,36.0,51.0,2.0,11.0,56.0,70.75,53.32
2016,2,28,7,45,50.5,72.0,2.05,11.5,82.5,100.98,79.93
2016,2,28,8,0,65.0,93.0,2.1,12.0,109.0,131.71,106.64
2016,2,28,8,15,74.0,114.5,2.1,12.5,136.0,160.93,131.56
2016,2,28,8,30,83.0,136.0,2.1,13.0,163.0,190.36,156.08
2016,2,28,8,45,91.0,155.0,2.1,13.5,189.0,216.45,177.31
2016,2,28,9,0,99.0,174.0,2.1,14.0,215.0,242.72,198.24
2016,2,28,9,15,171.5,190.5,2.05,14.0,270.5,312.99,255.66
2016,2,28,9,30,244.0,207.0,2.0,14.0,326.0,386.57,314.26
2016,2,28,9,45,146.0,218.5,1.95,14.5,291.5,329.61,266.09
2016,2,28,10,0,48.0,230.0,1.9,15.0,257.0,269.01,215.05
2016,2,28,10,15,140.5,253.0,1.85,15.0,337.0,363.11,290.85
2016,2,28,10,30,233.0,276.0,1.8,15.0,417.0,452.19,360.03
2016,2,28,10,45,314.5,271.5,1.8,15.5,470.0,510.65,404.02
2016,2,28,11,0,396.0,267.0,1.8,16.0,523.0,562.97,442.8
2016,2,28,11,15,473.5,246.0,1.8,16.0,561.0,599.53,470.42
2016,2,28,11,30,551.0,225.0,1.8,16.0,599.0,629.39,493.04
2016,2,28,11,45,347.0,279.5,1.85,16.0,516.5,529.53,415.02
2016,2,28,12,0,143.0,334.0,1.9,16.0,434.0,432.19,337.89
2016,2,28,12,15,233.0,324.0,1.95,16.0,486.5,479.37,375.87
2016,2,28,12,30,323.0,314.0,2.0,16.0,539.0,525.32,411.37
2016,2,28,12,45,232.0,322.0,2.05,16.0,483.0,463.25,362.95
2016,2,28,13,0,141.0,330.0,2.1,16.0,427.0,406.17,318.42
2016,2,28,13,15,241.0,310.0,2.1,16.0,472.0,440.86,346.58
2016,2,28,13,30,341.0,290.0,2.1,16.0,517.0,469.34,368.77
2016,2,28,13,45,433.0,251.5,2.1,16.0,529.5,469.0,368.71
2016,2,28,14,0,525.0,213.0,2.1,16.0,542.0,462.02,362.96
2016,2,28,14,15,509.0,208.0,2.05,16.0,515.5,428.03,335.31
2016,2,28,14,30,493.0,203.0,2.0,16.0,489.0,394.15,307.48
2016,2,28,14,45,424.5,205.0,2.0,16.0,440.5,346.61,269.28
2016,2,28,15,0,356.0,207.0,2.0,16.0,392.0,306.42,236.93
2016,2,28,15,15,360.0,188.0,1.95,16.0,362.5,272.61,208.22
2016,2,28,15,30,364.0,169.0,1.9,16.0,333.0,238.1,178.51
2016,2,28,15,45,280.0,160.0,1.9,16.0,278.5,193.52,143.93
2016,2,28,16,0,196.0,151.0,1.9,16.0,224.0,160.42,119.83
2016,2,28,16,15,175.5,133.5,1.85,15.5,192.0,131.4,97.51
2016,2,28,16,30,155.0,116.0,1.8,15.0,160.0,104.35,77.99
2016,2,28,16,45,138.0,95.0,1.75,14.5,128.5,77.54,63.23
2016,2,28,17,0,121.0,74.0,1.7,14.0,97.0,61.55,48.8
2016,2,28,17,15,87.5,53.5,1.8,13.5,67.5,45.42,33.96
2016,2,28,17,30,54.0,33.0,1.9,13.0,38.0,28.82,17.64
2016,2,28,17,45,27.0,16.5,2.0,12.5,19.0,14.85,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.0,32.91,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,26.0,87.1,0.0
2016,2,29,7,15,314.5,29.5,1.45,10.5,66.5,161.66,117.9
2016,2,29,7,30,447.0,41.0,1.5,11.0,107.0,239.42,188.1
2016,2,29,7,45,534.5,48.0,1.55,11.5,156.5,303.03,244.31
2016,2,29,8,0,622.0,55.0,1.6,12.0,206.0,372.55,303.87
2016,2,29,8,15,671.0,60.0,1.55,12.5,255.5,423.0,346.31
2016,2,29,8,30,720.0,65.0,1.5,13.0,305.0,477.78,390.45
2016,2,29,8,45,455.5,120.0,1.5,13.5,280.0,407.9,333.41
2016,2,29,9,0,191.0,175.0,1.5,14.0,255.0,306.66,249.65
2016,2,29,9,15,509.0,128.0,1.5,14.5,371.0,472.62,384.65
2016,2,29,9,30,827.0,81.0,1.5,15.0,487.0,641.35,513.65
2016,2,29,9,45,836.5,86.0,1.5,15.5,524.0,668.74,530.75
2016,2,29,10,0,846.0,91.0,1.5,16.0,561.0,693.68,546.54
2016,2,29,10,15,858.5,92.5,1.45,16.0,593.0,714.31,559.56
2016,2,29,10,30,871.0,94.0,1.4,16.0,625.0,729.28,568.53
2016,2,29,10,45,883.5,93.5,1.35,16.5,651.5,742.59,575.32
2016,2,29,11,0,896.0,93.0,1.3,17.0,678.0,753.03,580.12
2016,2,29,11,15,901.5,94.0,1.3,17.0,695.5,756.96,582.1
2016,2,29,11,30,907.0,95.0,1.3,17.0,713.0,757.77,582.11
2016,2,29,11,45,917.5,92.0,1.3,17.5,725.0,754.91,578.64
2016,2,29,12,0,928.0,89.0,1.3,18.0,737.0,748.83,573.11
2016,2,29,12,15,928.5,89.0,1.25,18.0,739.0,735.57,563.3
2016,2,29,12,30,929.0,89.0,1.2,18.0,741.0,719.28,551.54
2016,2,29,12,45,927.5,89.0,1.2,18.5,735.0,698.68,535.73
2016,2,29,13,0,926.0,89.0,1.2,19.0,729.0,675.27,517.4
2016,2,29,13,15,691.5,174.0,1.15,19.0,647.0,588.54,451.15
2016,2,29,13,30,457.0,259.0,1.1,19.0,565.0,510.1,390.83
2016,2,29,13,45,675.0,174.5,1.05,19.5,609.5,533.08,408.5
2016,2,29,14,0,893.0,90.0,1.0,20.0,654.0,542.81,413.83
2016,2,29,14,15,882.0,88.5,0.9,20.0,624.5,502.14,380.73
2016,2,29,14,30,871.0,87.0,0.8,20.0,595.0,460.24,346.44
2016,2,29,14,45,849.5,87.0,0.75,20.0,558.0,411.74,306.87
2016,2,29,15,0,828.0,87.0,0.7,20.0,521.0,365.96,268.45
2016,2,29,15,15,807.0,84.0,0.6,20.0,479.5,318.02,227.49
2016,2,29,15,30,786.0,81.0,0.5,20.0,438.0,270.77,186.66
2016,2,29,15,45,755.5,78.0,0.4,20.0,392.0,222.48,145.55
2016,2,29,16,0,725.0,75.0,0.3,20.0,346.0,176.33,107.45
2016,2,29,16,15,683.5,70.0,0.25,19.5,297.5,126.27,69.86
2016,2,29,16,30,642.0,65.0,0.2,19.0,249.0,83.01,43.18
2016,2,29,16,45,569.5,59.5,0.2,19.0,199.5,43.15,32.27
2016,2,29,17,0,497.0,54.0,0.2,19.0,150.0,39.01,28.48
2016,2,29,17,15,396.5,43.0,0.2,18.5,105.5,32.16,22.12
2016,2,29,17,30,296.0,32.0,0.2,18.0,61.0,24.9,14.7
2016,2,29,17,45,148.0,16.0,0.2,18.0,30.5,12.18,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,13.5,1.6,11.5,13.5,13.27,0.0
2016,3,1,7,0,0.0,27.0,1.6,12.0,27.0,30.15,2.48
2016,3,1,7,15,178.5,37.5,1.65,12.5,64.5,123.23,90.47
2016,3,1,7,30,357.0,48.0,1.7,13.0,102.0,213.27,167.48
2016,3,1,7,45,423.0,59.0,1.8,13.5,146.5,268.92,216.52
2016,3,1,8,0,489.0,70.0,1.9,14.0,191.0,328.89,267.96
2016,3,1,8,15,541.0,75.0,1.9,14.5,236.0,378.76,309.84
2016,3,1,8,30,593.0,80.0,1.9,15.0,281.0,430.74,352.06
2016,3,1,8,45,601.0,92.5,1.95,15.5,321.5,467.31,380.69
2016,3,1,9,0,609.0,105.0,2.0,16.0,362.0,502.45,407.36
2016,3,1,9,15,568.0,130.5,2.1,16.0,389.5,518.7,419.06
2016,3,1,9,30,527.0,156.0,2.2,16.0,417.0,528.05,425.27
2016,3,1,9,45,542.5,164.0,2.3,16.5,451.0,556.1,445.67
2016,3,1,10,0,558.0,172.0,2.4,17.0,485.0,582.84,464.65
2016,3,1,10,15,733.0,127.0,2.45,17.0,562.5,668.17,530.69
2016,3,1,10,30,908.0,82.0,2.5,17.0,640.0,747.06,587.77
2016,3,1,10,45,919.0,82.0,2.55,17.0,666.5,760.2,595.97
2016,3,1,11,0,930.0,82.0,2.6,17.0,693.0,770.33,602.66
2016,3,1,11,15,935.5,82.5,2.6,17.0,711.0,773.82,604.42
2016,3,1,11,30,941.0,83.0,2.6,17.0,729.0,774.1,604.06
2016,3,1,11,45,946.5,82.5,2.6,17.5,740.0,770.08,599.66
2016,3,1,12,0,952.0,82.0,2.6,18.0,751.0,762.78,593.1
2016,3,1,12,15,952.0,82.0,2.55,18.0,752.5,748.87,582.78
2016,3,1,12,30,952.0,82.0,2.5,18.0,754.0,731.86,570.4
2016,3,1,12,45,949.0,82.5,2.5,18.0,747.5,710.32,555.0
2016,3,1,13,0,946.0,83.0,2.5,18.0,741.0,685.95,536.37
2016,3,1,13,15,940.5,82.0,2.5,17.5,725.5,655.88,514.28
2016,3,1,13,30,935.0,81.0,2.5,17.0,710.0,623.41,489.92
2016,3,1,13,45,928.0,80.0,2.5,17.0,687.5,587.86,461.76
2016,3,1,14,0,921.0,79.0,2.5,17.0,665.0,550.33,431.47
2016,3,1,14,15,909.5,77.5,2.45,17.0,634.5,508.4,396.96
2016,3,1,14,30,898.0,76.0,2.4,17.0,604.0,465.22,360.67
2016,3,1,14,45,883.0,74.0,2.4,17.0,567.0,419.17,321.41
2016,3,1,15,0,868.0,72.0,2.4,17.0,530.0,372.63,280.81
2016,3,1,15,15,847.5,70.0,2.35,16.5,488.0,324.14,238.35
2016,3,1,15,30,827.0,68.0,2.3,16.0,446.0,272.53,192.78
2016,3,1,15,45,797.5,65.5,2.3,16.0,399.5,222.81,148.74
2016,3,1,16,0,768.0,63.0,2.3,16.0,353.0,175.04,107.62
2016,3,1,16,15,728.0,59.0,2.1,15.5,304.0,126.99,70.06
2016,3,1,16,30,688.0,55.0,1.9,15.0,255.0,82.49,41.4
2016,3,1,16,45,623.0,50.0,1.75,14.5,205.5,40.72,30.74
2016,3,1,17,0,558.0,45.0,1.6,14.0,156.0,30.97,21.94
2016,3,1,17,15,460.5,37.0,1.5,13.5,110.5,26.51,17.67
2016,3,1,17,30,363.0,29.0,1.4,13.0,65.0,21.83,12.65
2016,3,1,17,45,181.5,14.5,1.35,13.0,32.5,10.69,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.0,0.9,12.5,4.0,3.93,0.0
2016,3,2,7,0,0.0,8.0,1.0,13.0,8.0,7.71,0.0
2016,3,2,7,15,0.0,18.0,1.05,13.0,18.0,17.36,8.5
2016,3,2,7,30,0.0,28.0,1.1,13.0,28.0,27.03,17.18
2016,3,2,7,45,0.0,40.0,1.15,13.5,40.0,38.63,27.31
2016,3,2,8,0,0.0,52.0,1.2,14.0,52.0,50.24,37.32
2016,3,2,8,15,0.0,64.5,1.2,14.5,64.5,62.51,47.71
2016,3,2,8,30,0.0,77.0,1.2,15.0,77.0,74.95,58.04
2016,3,2,8,45,0.0,95.0,1.2,15.5,95.0,93.04,72.9
2016,3,2,9,0,0.0,113.0,1.2,16.0,113.0,111.09,87.46
2016,3,2,9,15,2.0,140.0,1.2,16.0,141.0,139.7,110.67
2016,3,2,9,30,4.0,167.0,1.2,16.0,169.0,168.33,133.54
2016,3,2,9,45,25.0,201.5,1.3,16.5,215.5,217.77,173.01
2016,3,2,10,0,46.0,236.0,1.4,17.0,262.0,274.37,217.19
2016,3,2,10,15,125.0,262.0,1.45,17.0,338.5,363.87,287.7
2016,3,2,10,30,204.0,288.0,1.5,17.0,415.0,447.85,352.07
2016,3,2,10,45,413.5,240.5,1.6,17.5,510.5,562.27,440.46
2016,3,2,11,0,623.0,193.0,1.7,18.0,606.0,668.69,520.02
2016,3,2,11,15,586.0,213.0,1.8,18.0,609.5,657.31,510.07
2016,3,2,11,30,549.0,233.0,1.9,18.0,613.0,646.01,501.14
2016,3,2,11,45,531.0,244.0,2.0,18.0,615.5,637.51,494.66
2016,3,2,12,0,513.0,255.0,2.1,18.0,618.0,627.25,486.85
2016,3,2,12,15,479.5,270.0,2.15,18.0,610.0,608.48,472.28
2016,3,2,12,30,446.0,285.0,2.2,18.0,602.0,588.82,457.07
2016,3,2,12,45,358.5,306.5,2.3,18.0,559.5,537.69,418.0
2016,3,2,13,0,271.0,328.0,2.4,18.0,517.0,490.79,381.82
2016,3,2,13,15,259.0,329.0,2.4,17.5,507.0,474.01,369.75
2016,3,2,13,30,247.0,330.0,2.4,17.0,497.0,457.36,357.5
2016,3,2,13,45,214.5,316.0,2.45,17.0,458.0,415.89,325.75
2016,3,2,14,0,182.0,302.0,2.5,17.0,419.0,376.2,295.22
2016,3,2,14,15,299.0,266.5,2.5,16.5,448.5,389.43,306.32
2016,3,2,14,30,416.0,231.0,2.5,16.0,478.0,392.95,308.43
2016,3,2,14,45,318.0,233.5,2.5,16.0,415.5,338.01,264.7
2016,3,2,15,0,220.0,236.0,2.5,16.0,353.0,291.5,228.24
2016,3,2,15,15,120.0,204.5,2.45,15.5,267.5,221.1,173.8
2016,3,2,15,30,20.0,173.0,2.4,15.0,182.0,166.97,132.85
2016,3,2,15,45,186.5,155.5,2.35,15.0,227.5,178.07,136.06
2016,3,2,16,0,353.0,138.0,2.3,15.0,273.0,171.42,122.87
2016,3,2,16,15,316.0,126.5,2.15,14.5,235.0,141.24,99.79
2016,3,2,16,30,279.0,115.0,2.0,14.0,197.0,110.46,78.46
2016,3,2,16,45,261.5,95.0,1.9,14.0,160.5,77.14,57.85
2016,3,2,17,0,244.0,75.0,1.8,14.0,124.0,59.3,47.0
2016,3,2,17,15,191.0,56.5,1.8,13.5,88.0,45.54,34.35
2016,3,2,17,30,138.0,38.0,1.8,13.0,52.0,31.28,20.73
2016,3,2,17,45,69.0,19.0,1.8,13.0,26.0,16.09,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.55,13.0,9.5,9.34,0.0
2016,3,3,7,0,0.0,19.0,1.6,13.0,19.0,18.35,4.26
2016,3,3,7,15,18.0,38.5,1.55,13.0,41.5,49.06,34.23
2016,3,3,7,30,36.0,58.0,1.5,13.0,64.0,78.35,60.02
2016,3,3,7,45,49.5,79.0,1.5,13.5,90.0,108.33,86.03
2016,3,3,8,0,63.0,100.0,1.5,14.0,116.0,138.85,112.1
2016,3,3,8,15,72.5,120.5,1.4,14.0,143.0,167.25,136.06
2016,3,3,8,30,82.0,141.0,1.3,14.0,170.0,195.97,159.78
2016,3,3,8,45,51.0,151.0,1.2,14.0,170.0,188.8,153.09
2016,3,3,9,0,20.0,161.0,1.1,14.0,170.0,174.15,140.14
2016,3,3,9,15,35.0,185.5,1.1,14.0,203.0,215.39,173.56
2016,3,3,9,30,50.0,210.0,1.1,14.0,236.0,251.22,201.93
2016,3,3,9,45,44.0,221.5,1.1,14.5,245.5,258.54,206.53
