Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,0,38.0,233.0,1.1,15.0,255.0,265.54,210.96
2016,3,3,10,15,23.5,220.0,1.1,15.0,234.0,234.58,185.81
2016,3,3,10,30,9.0,207.0,1.1,15.0,213.0,210.22,165.94
2016,3,3,10,45,11.0,219.0,1.15,15.0,226.5,223.27,176.19
2016,3,3,11,0,13.0,231.0,1.2,15.0,240.0,236.24,186.2
2016,3,3,11,15,9.5,218.0,1.3,15.0,225.0,220.14,173.29
2016,3,3,11,30,6.0,205.0,1.4,15.0,210.0,204.25,160.63
2016,3,3,11,45,6.5,207.5,1.5,15.0,212.5,206.68,162.59
2016,3,3,12,0,7.0,210.0,1.6,15.0,215.0,209.08,164.49
2016,3,3,12,15,10.0,225.5,1.5,15.0,232.5,225.85,177.66
2016,3,3,12,30,13.0,241.0,1.4,15.0,250.0,242.34,190.5
2016,3,3,12,45,30.5,273.5,1.35,15.0,295.0,285.51,224.39
2016,3,3,13,0,48.0,306.0,1.3,15.0,340.0,325.71,255.37
2016,3,3,13,15,48.5,299.5,1.2,15.0,333.5,316.9,248.25
2016,3,3,13,30,49.0,293.0,1.1,15.0,327.0,307.97,241.33
2016,3,3,13,45,56.0,289.5,1.05,15.0,327.0,305.27,239.41
2016,3,3,14,0,63.0,286.0,1.0,15.0,327.0,301.88,236.87
2016,3,3,14,15,62.0,272.5,1.0,15.0,311.5,284.9,223.89
2016,3,3,14,30,61.0,259.0,1.0,15.0,296.0,267.95,210.91
2016,3,3,14,45,46.5,236.0,1.0,15.0,263.0,237.29,187.15
2016,3,3,15,0,32.0,213.0,1.0,15.0,230.0,208.05,164.44
2016,3,3,15,15,23.0,191.0,0.9,15.0,203.0,186.31,147.44
2016,3,3,15,30,14.0,169.0,0.8,15.0,176.0,162.05,128.36
2016,3,3,15,45,7.0,108.5,0.7,15.0,112.0,105.01,82.22
2016,3,3,16,0,0.0,48.0,0.6,15.0,48.0,46.37,33.79
2016,3,3,16,15,0.0,41.5,0.6,14.5,41.5,40.07,28.67
2016,3,3,16,30,0.0,35.0,0.6,14.0,35.0,33.79,23.39
2016,3,3,16,45,0.0,28.0,0.6,14.0,28.0,27.02,17.55
2016,3,3,17,0,0.0,21.0,0.6,14.0,21.0,20.26,12.49
2016,3,3,17,15,0.0,15.0,0.6,13.5,15.0,14.46,7.15
2016,3,3,17,30,0.0,9.0,0.6,13.0,9.0,8.67,1.75
2016,3,3,17,45,0.0,4.5,0.65,13.0,4.5,4.33,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,1.3,12.5,8.5,8.36,0.0
2016,3,4,7,0,0.0,17.0,1.3,13.0,17.0,16.41,4.52
2016,3,4,7,15,0.0,36.0,1.3,13.0,36.0,36.21,24.15
2016,3,4,7,30,0.0,55.0,1.3,13.0,55.0,56.08,41.69
2016,3,4,7,45,6.0,75.0,1.3,13.5,76.5,79.39,61.8
2016,3,4,8,0,12.0,95.0,1.3,14.0,98.0,102.88,81.78
2016,3,4,8,15,18.5,114.0,1.35,14.0,120.0,125.74,101.08
2016,3,4,8,30,25.0,133.0,1.4,14.0,142.0,154.41,124.87
2016,3,4,8,45,12.5,128.0,1.5,14.5,132.5,135.07,108.21
2016,3,4,9,0,0.0,123.0,1.6,15.0,123.0,121.32,96.18
2016,3,4,9,15,0.0,139.0,1.75,15.0,139.0,137.21,109.03
2016,3,4,9,30,0.0,155.0,1.9,15.0,155.0,153.04,121.67
2016,3,4,9,45,0.0,133.0,2.05,15.5,133.0,130.08,102.42
2016,3,4,10,0,0.0,111.0,2.2,16.0,111.0,107.85,83.89
2016,3,4,10,15,0.0,116.5,2.2,16.0,116.5,113.21,88.12
2016,3,4,10,30,0.0,122.0,2.2,16.0,122.0,118.57,92.31
2016,3,4,10,45,0.0,97.5,2.25,16.0,97.5,94.42,72.47
2016,3,4,11,0,0.0,73.0,2.3,16.0,73.0,70.64,52.91
2016,3,4,11,15,0.0,45.5,2.25,16.0,45.5,44.01,30.92
2016,3,4,11,30,0.0,18.0,2.2,16.0,18.0,17.4,8.84
2016,3,4,11,45,0.0,44.0,2.2,16.0,44.0,42.56,29.71
2016,3,4,12,0,0.0,70.0,2.2,16.0,70.0,67.75,50.42
2016,3,4,12,15,0.0,103.5,2.3,16.0,103.5,100.24,76.92
2016,3,4,12,30,0.0,137.0,2.4,16.0,137.0,132.67,103.16
2016,3,4,12,45,0.0,98.5,2.5,16.0,98.5,95.38,72.91
2016,3,4,13,0,0.0,60.0,2.6,16.0,60.0,58.06,42.43
2016,3,4,13,15,0.0,58.5,2.6,15.5,58.5,56.6,41.38
2016,3,4,13,30,0.0,57.0,2.6,15.0,57.0,55.15,40.3
2016,3,4,13,45,3.5,131.0,2.65,15.0,133.5,128.41,100.62
2016,3,4,14,0,7.0,205.0,2.7,15.0,210.0,199.87,158.43
2016,3,4,14,15,12.5,212.5,2.6,15.0,220.5,208.68,165.54
2016,3,4,14,30,18.0,220.0,2.5,15.0,231.0,216.75,172.18
2016,3,4,14,45,9.0,179.5,2.4,15.0,185.0,174.42,138.35
2016,3,4,15,0,0.0,139.0,2.3,15.0,139.0,132.91,104.97
2016,3,4,15,15,0.0,119.5,2.25,15.0,119.5,114.49,90.16
2016,3,4,15,30,0.0,100.0,2.2,15.0,100.0,96.14,75.21
2016,3,4,15,45,0.0,53.0,2.15,15.0,53.0,51.21,37.78
2016,3,4,16,0,0.0,6.0,2.1,15.0,6.0,5.79,0.0
2016,3,4,16,15,0.0,5.0,2.15,14.5,5.0,4.82,0.0
2016,3,4,16,30,0.0,4.0,2.2,14.0,4.0,3.86,0.0
2016,3,4,16,45,0.0,3.0,2.3,14.0,3.0,2.89,0.0
2016,3,4,17,0,0.0,2.0,2.4,14.0,2.0,1.93,0.0
2016,3,4,17,15,0.0,1.5,2.45,14.0,1.5,1.44,0.0
2016,3,4,17,30,0.0,1.0,2.5,14.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,2.6,14.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,3.15,14.0,0.5,0.49,0.0
2016,3,5,7,0,0.0,1.0,3.3,14.0,1.0,0.96,0.0
2016,3,5,7,15,0.0,2.0,3.35,14.0,2.0,1.93,0.0
2016,3,5,7,30,0.0,3.0,3.4,14.0,3.0,2.89,0.0
2016,3,5,7,45,0.0,4.5,3.5,14.5,4.5,4.34,0.0
2016,3,5,8,0,0.0,6.0,3.6,15.0,6.0,5.78,0.0
2016,3,5,8,15,0.0,7.5,3.75,15.0,7.5,7.23,0.53
2016,3,5,8,30,0.0,9.0,3.9,15.0,9.0,8.68,1.77
2016,3,5,8,45,0.0,44.5,4.05,15.5,44.5,42.98,30.86
2016,3,5,9,0,0.0,80.0,4.2,16.0,80.0,77.37,59.54
2016,3,5,9,15,0.0,84.0,4.25,16.0,84.0,81.25,62.58
2016,3,5,9,30,0.0,88.0,4.3,16.0,88.0,85.15,65.65
2016,3,5,9,45,11.5,154.5,4.35,16.0,161.5,159.91,127.3
2016,3,5,10,0,23.0,221.0,4.4,16.0,235.0,235.96,188.69
2016,3,5,10,15,12.0,199.0,4.45,16.0,206.5,204.8,162.85
2016,3,5,10,30,1.0,177.0,4.5,16.0,178.0,174.07,137.47
2016,3,5,10,45,1.5,178.0,4.6,16.5,179.5,175.11,137.91
2016,3,5,11,0,2.0,179.0,4.7,17.0,181.0,176.19,138.37
2016,3,5,11,15,16.0,231.5,4.75,17.0,243.0,238.47,188.39
2016,3,5,11,30,30.0,284.0,4.8,17.0,305.0,304.62,240.64
2016,3,5,11,45,21.0,260.5,4.85,17.5,275.5,269.58,212.19
2016,3,5,12,0,12.0,237.0,4.9,18.0,246.0,239.18,187.59
2016,3,5,12,15,6.0,167.5,4.9,17.5,172.0,166.66,130.12
2016,3,5,12,30,0.0,98.0,4.9,17.0,98.0,94.9,72.27
2016,3,5,12,45,14.0,191.0,4.9,17.0,201.0,194.18,152.84
2016,3,5,13,0,28.0,284.0,4.9,17.0,304.0,292.11,230.56
2016,3,5,13,15,29.0,277.5,5.05,16.5,298.0,284.38,224.92
2016,3,5,13,30,30.0,271.0,5.2,16.0,292.0,276.57,219.4
2016,3,5,13,45,23.0,252.0,5.35,16.0,268.0,253.88,201.5
2016,3,5,14,0,16.0,233.0,5.5,16.0,244.0,230.86,183.29
2016,3,5,14,15,8.0,138.0,6.0,16.0,143.5,136.76,107.43
2016,3,5,14,30,0.0,43.0,6.5,16.0,43.0,41.57,29.06
2016,3,5,14,45,0.0,56.5,7.05,16.0,56.5,54.63,40.04
2016,3,5,15,0,0.0,70.0,7.6,16.0,70.0,67.69,51.04
2016,3,5,15,15,0.0,39.0,7.85,15.5,39.0,37.68,26.1
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,7.72,0.89
2016,3,5,15,45,0.0,7.0,8.4,15.0,7.0,6.75,0.08
2016,3,5,16,0,0.0,6.0,8.7,15.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,8.65,15.0,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,8.6,15.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.5,8.6,15.0,3.5,3.37,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.5,16.5,2.5,11.5,21.0,33.53,0.0
2016,3,6,7,0,119.0,33.0,2.5,12.0,42.0,89.74,56.79
2016,3,6,7,15,232.0,49.0,2.65,12.0,84.0,161.04,124.44
2016,3,6,7,30,345.0,65.0,2.8,12.0,126.0,235.62,189.6
2016,3,6,7,45,421.5,75.5,3.0,12.5,174.0,295.7,242.28
2016,3,6,8,0,498.0,86.0,3.2,13.0,222.0,361.22,298.32
2016,3,6,8,15,551.0,94.0,3.3,13.0,271.5,418.41,346.7
2016,3,6,8,30,604.0,102.0,3.4,13.0,321.0,476.06,394.31
2016,3,6,8,45,410.5,145.5,3.5,13.5,303.5,422.22,348.73
2016,3,6,9,0,217.0,189.0,3.6,14.0,286.0,343.42,282.04
2016,3,6,9,15,252.5,204.5,3.65,14.0,328.0,394.65,323.38
2016,3,6,9,30,288.0,220.0,3.7,14.0,370.0,439.53,358.76
2016,3,6,9,45,355.5,223.0,3.75,14.0,422.0,493.72,401.84
2016,3,6,10,0,423.0,226.0,3.8,14.0,474.0,556.18,450.49
2016,3,6,10,15,602.5,183.0,3.8,14.0,557.5,648.75,524.07
2016,3,6,10,30,782.0,140.0,3.8,14.0,641.0,741.37,595.57
2016,3,6,10,45,692.0,174.5,3.8,14.0,630.5,713.22,571.54
2016,3,6,11,0,602.0,209.0,3.8,14.0,620.0,680.49,544.52
2016,3,6,11,15,463.0,265.5,3.85,14.0,586.0,628.65,501.83
2016,3,6,11,30,324.0,322.0,3.9,14.0,552.0,572.59,455.68
2016,3,6,11,45,321.0,327.5,3.95,14.5,558.0,570.56,453.15
2016,3,6,12,0,318.0,333.0,4.0,15.0,564.0,567.37,449.49
2016,3,6,12,15,240.0,345.0,4.1,15.0,519.5,512.92,406.36
2016,3,6,12,30,162.0,357.0,4.2,15.0,475.0,463.1,366.62
2016,3,6,12,45,124.0,347.0,4.3,15.0,437.0,421.56,334.13
2016,3,6,13,0,86.0,337.0,4.4,15.0,399.0,380.78,301.97
2016,3,6,13,15,84.5,331.0,4.45,14.5,391.0,369.86,294.21
2016,3,6,13,30,83.0,325.0,4.5,14.0,383.0,358.82,286.21
2016,3,6,13,45,66.5,304.0,4.6,14.0,350.0,325.37,259.86
2016,3,6,14,0,50.0,283.0,4.7,14.0,317.0,293.15,234.4
2016,3,6,14,15,90.0,283.0,4.75,14.0,339.5,309.13,247.65
2016,3,6,14,30,130.0,283.0,4.8,14.0,362.0,319.14,255.63
2016,3,6,14,45,70.0,236.0,4.85,14.0,278.0,247.84,198.55
2016,3,6,15,0,10.0,189.0,4.9,14.0,194.0,182.42,146.13
2016,3,6,15,15,9.5,178.0,4.9,13.5,183.0,170.88,137.3
2016,3,6,15,30,9.0,167.0,4.9,13.0,172.0,159.34,128.32
2016,3,6,15,45,4.5,121.0,4.9,13.0,123.5,115.94,92.53
2016,3,6,16,0,0.0,75.0,4.9,13.0,75.0,72.52,56.29
2016,3,6,16,15,0.0,64.5,4.9,12.5,64.5,62.34,47.87
2016,3,6,16,30,0.0,54.0,4.9,12.0,54.0,52.17,39.31
2016,3,6,16,45,0.0,43.5,4.9,12.0,43.5,42.01,30.54
2016,3,6,17,0,0.0,33.0,4.9,12.0,33.0,31.85,22.99
2016,3,6,17,15,0.0,23.5,4.95,12.0,23.5,22.67,14.51
2016,3,6,17,30,0.0,14.0,5.0,12.0,14.0,13.5,6.01
2016,3,6,17,45,0.0,7.0,5.1,12.0,7.0,6.74,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,96.0,14.0,2.9,9.0,22.0,42.14,0.0
2016,3,7,7,0,192.0,28.0,3.0,9.0,44.0,114.27,77.38
2016,3,7,7,15,265.5,43.5,3.1,9.0,82.5,167.62,131.64
2016,3,7,7,30,339.0,59.0,3.2,9.0,121.0,227.15,185.47
2016,3,7,7,45,382.5,73.0,3.3,9.5,163.5,276.29,229.63
2016,3,7,8,0,426.0,87.0,3.4,10.0,206.0,328.1,274.8
2016,3,7,8,15,461.0,97.5,3.45,10.0,248.5,373.4,313.91
2016,3,7,8,30,496.0,108.0,3.5,10.0,291.0,420.02,353.11
2016,3,7,8,45,467.5,131.5,3.55,10.0,322.5,443.41,371.72
2016,3,7,9,0,439.0,155.0,3.6,10.0,354.0,463.21,386.87
2016,3,7,9,15,219.5,100.5,3.6,10.0,200.0,265.31,223.12
2016,3,7,9,30,0.0,46.0,3.6,10.0,46.0,44.45,32.42
2016,3,7,9,45,110.5,157.5,3.65,10.5,223.0,243.53,202.13
2016,3,7,10,0,221.0,269.0,3.7,11.0,400.0,444.17,363.87
2016,3,7,10,15,119.5,252.5,3.75,11.0,324.0,352.0,287.04
2016,3,7,10,30,18.0,236.0,3.8,11.0,248.0,246.33,198.95
2016,3,7,10,45,85.0,283.0,3.85,11.5,341.5,350.05,283.61
2016,3,7,11,0,152.0,330.0,3.9,12.0,435.0,453.6,365.17
2016,3,7,11,15,104.0,324.0,3.95,12.0,396.5,403.43,324.04
2016,3,7,11,30,56.0,318.0,4.0,12.0,358.0,358.81,287.51
2016,3,7,11,45,132.5,337.0,4.1,12.0,433.5,436.73,350.71
2016,3,7,12,0,209.0,356.0,4.2,12.0,509.0,507.96,407.28
2016,3,7,12,15,272.0,344.5,4.25,12.0,544.0,539.17,432.39
2016,3,7,12,30,335.0,333.0,4.3,12.0,579.0,564.46,452.92
2016,3,7,12,45,300.0,337.5,4.35,12.5,556.5,534.79,428.33
2016,3,7,13,0,265.0,342.0,4.4,13.0,534.0,505.59,404.35
2016,3,7,13,15,349.5,313.0,4.4,13.0,560.5,521.59,418.22
2016,3,7,13,30,434.0,284.0,4.4,13.0,587.0,532.14,427.2
2016,3,7,13,45,244.5,286.5,4.4,13.0,456.5,409.42,328.97
2016,3,7,14,0,55.0,289.0,4.4,13.0,326.0,301.54,241.53
2016,3,7,14,15,27.5,219.5,4.35,13.0,238.0,220.95,177.09
2016,3,7,14,30,0.0,150.0,4.3,13.0,150.0,143.93,114.46
2016,3,7,14,45,391.5,130.5,4.25,13.5,346.5,280.51,224.22
2016,3,7,15,0,783.0,111.0,4.2,14.0,543.0,392.1,305.25
2016,3,7,15,15,761.0,107.5,4.05,13.5,501.0,341.5,260.44
2016,3,7,15,30,739.0,104.0,3.9,13.0,459.0,294.52,218.46
2016,3,7,15,45,718.5,97.0,3.8,13.0,414.5,245.96,174.66
2016,3,7,16,0,698.0,90.0,3.7,13.0,370.0,198.66,132.65
2016,3,7,16,15,656.5,84.5,3.55,12.5,320.5,151.39,93.95
2016,3,7,16,30,615.0,79.0,3.4,12.0,271.0,107.95,62.76
2016,3,7,16,45,561.0,70.5,3.3,12.0,222.0,65.64,40.0
2016,3,7,17,0,507.0,62.0,3.2,12.0,173.0,44.44,34.29
2016,3,7,17,15,411.0,51.5,3.25,11.5,126.0,38.4,28.57
2016,3,7,17,30,315.0,41.0,3.3,11.0,79.0,32.04,22.21
2016,3,7,17,45,176.5,25.5,3.35,11.0,45.0,19.81,7.82
2016,3,7,18,0,38.0,10.0,3.4,11.0,11.0,9.83,0.0
2016,3,7,18,15,19.0,5.0,3.45,10.5,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,65.0,15.5,2.05,8.5,21.0,40.92,0.0
2016,3,8,7,0,130.0,31.0,2.0,9.0,42.0,97.54,67.99
2016,3,8,7,15,184.5,49.5,1.95,9.5,77.5,137.92,108.15
2016,3,8,7,30,239.0,68.0,1.9,10.0,113.0,189.45,153.96
2016,3,8,7,45,259.5,88.0,1.85,10.5,150.0,230.61,190.33
2016,3,8,8,0,280.0,108.0,1.8,11.0,187.0,272.54,226.2
2016,3,8,8,15,311.0,121.5,1.75,11.0,225.0,313.17,260.5
2016,3,8,8,30,342.0,135.0,1.7,11.0,263.0,355.29,295.13
2016,3,8,8,45,381.0,148.0,1.7,11.5,308.0,410.72,338.95
2016,3,8,9,0,420.0,161.0,1.7,12.0,353.0,459.65,376.6
2016,3,8,9,15,598.0,133.5,1.75,12.0,435.5,561.62,457.69
2016,3,8,9,30,776.0,106.0,1.8,12.0,518.0,665.19,537.45
2016,3,8,9,45,632.5,158.5,1.85,12.0,510.0,635.7,511.17
2016,3,8,10,0,489.0,211.0,1.9,12.0,502.0,592.53,475.54
2016,3,8,10,15,543.5,203.0,1.9,12.0,542.5,628.96,503.58
2016,3,8,10,30,598.0,195.0,1.9,12.0,583.0,667.39,532.05
2016,3,8,10,45,430.5,258.5,1.95,12.5,543.5,605.14,480.25
2016,3,8,11,0,263.0,322.0,2.0,13.0,504.0,536.14,423.61
2016,3,8,11,15,205.0,336.0,1.95,13.0,480.0,498.13,393.45
2016,3,8,11,30,147.0,350.0,1.9,13.0,456.0,464.95,366.49
2016,3,8,11,45,75.0,265.5,1.9,13.0,319.5,318.56,253.07
2016,3,8,12,0,3.0,181.0,1.9,13.0,183.0,177.93,140.32
2016,3,8,12,15,30.5,256.0,1.9,12.5,279.0,272.65,217.18
2016,3,8,12,30,58.0,331.0,1.9,12.0,375.0,363.46,288.52
2016,3,8,12,45,37.0,294.5,1.95,12.0,322.5,310.85,246.85
2016,3,8,13,0,16.0,258.0,2.0,12.0,270.0,259.33,206.21
2016,3,8,13,15,20.5,265.5,2.05,12.0,280.5,268.27,213.72
2016,3,8,13,30,25.0,273.0,2.1,12.0,291.0,276.74,220.63
2016,3,8,13,45,12.5,209.5,2.2,12.0,218.5,208.22,166.1
2016,3,8,14,0,0.0,146.0,2.3,12.0,146.0,140.62,111.46
2016,3,8,14,15,0.0,139.0,2.15,11.5,139.0,133.81,106.35
2016,3,8,14,30,0.0,132.0,2.0,11.0,132.0,127.01,101.13
2016,3,8,14,45,0.0,117.0,1.85,11.0,117.0,112.7,89.46
2016,3,8,15,0,0.0,102.0,1.7,11.0,102.0,98.43,77.77
2016,3,8,15,15,7.5,139.0,1.55,11.0,143.0,135.07,108.42
2016,3,8,15,30,15.0,176.0,1.4,11.0,184.0,169.23,136.58
2016,3,8,15,45,71.0,173.5,1.3,11.0,203.0,173.95,138.64
2016,3,8,16,0,127.0,171.0,1.2,11.0,222.0,172.04,134.59
2016,3,8,16,15,118.5,150.0,1.2,10.5,193.0,144.53,112.28
2016,3,8,16,30,110.0,129.0,1.2,10.0,164.0,118.0,91.28
2016,3,8,16,45,96.5,107.5,1.3,10.0,134.0,92.0,71.59
2016,3,8,17,0,83.0,86.0,1.4,10.0,104.0,70.99,58.41
2016,3,8,17,15,63.0,64.5,1.45,9.5,76.5,54.4,43.14
2016,3,8,17,30,43.0,43.0,1.5,9.0,49.0,37.26,27.09
2016,3,8,17,45,21.5,25.0,1.6,9.0,28.0,23.31,11.21
2016,3,8,18,0,0.0,7.0,1.7,9.0,7.0,6.88,0.0
2016,3,8,18,15,0.0,3.5,1.7,9.0,3.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,5.0,2.4,11.0,5.0,4.82,0.0
2016,3,9,7,0,0.0,10.0,2.4,11.0,10.0,9.64,1.97
2016,3,9,7,15,0.0,19.0,2.4,11.0,19.0,18.33,9.83
2016,3,9,7,30,0.0,28.0,2.4,11.0,28.0,27.02,17.56
2016,3,9,7,45,0.0,37.0,2.4,11.5,37.0,35.72,25.18
2016,3,9,8,0,0.0,46.0,2.4,12.0,46.0,44.43,32.69
2016,3,9,8,15,0.0,56.0,2.35,12.0,56.0,54.11,40.98
2016,3,9,8,30,0.0,66.0,2.3,12.0,66.0,63.79,49.16
2016,3,9,8,45,0.0,99.0,2.3,12.0,99.0,96.77,76.96
2016,3,9,9,0,0.0,132.0,2.3,12.0,132.0,130.29,104.76
2016,3,9,9,15,2.0,153.0,2.25,12.5,154.0,152.68,122.8
2016,3,9,9,30,4.0,174.0,2.2,13.0,176.0,175.09,140.59
2016,3,9,9,45,2.0,168.5,2.15,13.5,169.5,167.37,133.55
2016,3,9,10,0,0.0,163.0,2.1,14.0,163.0,159.86,126.83
2016,3,9,10,15,0.0,148.0,2.1,14.0,148.0,144.49,114.1
2016,3,9,10,30,0.0,133.0,2.1,14.0,133.0,129.41,101.65
2016,3,9,10,45,7.0,187.5,2.15,14.5,192.5,188.72,149.49
2016,3,9,11,0,14.0,242.0,2.2,15.0,252.0,248.14,196.23
2016,3,9,11,15,7.0,192.5,2.25,15.0,197.5,193.08,152.06
2016,3,9,11,30,0.0,143.0,2.3,15.0,143.0,138.86,108.35
2016,3,9,11,45,5.0,189.0,2.35,15.5,193.0,187.53,147.36
2016,3,9,12,0,10.0,235.0,2.4,16.0,243.0,235.9,185.28
2016,3,9,12,15,11.5,241.0,2.4,16.0,249.5,242.26,190.13
2016,3,9,12,30,13.0,247.0,2.4,16.0,256.0,248.48,195.01
2016,3,9,12,45,10.0,228.0,2.45,16.0,235.0,227.32,178.37
2016,3,9,13,0,7.0,209.0,2.5,16.0,214.0,206.43,161.95
2016,3,9,13,15,10.0,223.5,2.5,16.0,231.0,221.65,174.19
2016,3,9,13,30,13.0,238.0,2.5,16.0,248.0,236.46,186.02
2016,3,9,13,45,16.0,243.0,2.55,16.5,254.5,241.86,190.11
2016,3,9,14,0,19.0,248.0,2.6,17.0,261.0,246.86,193.92
2016,3,9,14,15,22.5,244.5,2.6,16.5,259.5,243.8,192.12
2016,3,9,14,30,26.0,241.0,2.6,16.0,258.0,240.32,189.99
2016,3,9,14,45,34.5,235.5,2.6,16.0,256.5,233.35,184.69
2016,3,9,15,0,43.0,230.0,2.6,16.0,255.0,228.28,180.78
2016,3,9,15,15,47.0,216.0,2.5,16.0,241.0,213.45,168.94
2016,3,9,15,30,51.0,202.0,2.4,16.0,227.0,198.16,156.62
2016,3,9,15,45,25.5,168.0,2.3,16.0,180.5,162.65,128.7
2016,3,9,16,0,0.0,134.0,2.2,16.0,134.0,125.61,99.55
2016,3,9,16,15,0.0,116.5,2.05,15.5,116.5,109.08,86.31
2016,3,9,16,30,0.0,99.0,1.9,15.0,99.0,92.65,72.88
2016,3,9,16,45,0.0,81.5,1.75,14.5,81.5,76.32,59.27
2016,3,9,17,0,0.0,64.0,1.6,14.0,64.0,60.28,48.09
2016,3,9,17,15,0.0,47.0,1.6,13.5,47.0,44.81,34.06
2016,3,9,17,30,0.0,30.0,1.6,13.0,30.0,28.97,19.54
2016,3,9,17,45,0.0,17.5,1.6,13.0,17.5,16.89,6.89
2016,3,9,18,0,0.0,5.0,1.6,13.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,1.65,13.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,13.5,3.35,13.5,13.5,13.03,0.0
2016,3,10,7,0,0.0,27.0,3.4,14.0,27.0,26.3,15.21
2016,3,10,7,15,1.5,47.5,3.45,14.0,48.0,48.91,35.18
2016,3,10,7,30,3.0,68.0,3.5,14.0,69.0,70.96,54.4
2016,3,10,7,45,11.5,88.5,3.55,14.5,92.0,96.13,75.98
2016,3,10,8,0,20.0,109.0,3.6,15.0,115.0,121.73,97.6
2016,3,10,8,15,27.0,128.5,3.75,15.0,138.5,151.34,122.4
2016,3,10,8,30,34.0,148.0,3.9,15.0,162.0,176.22,142.96
2016,3,10,8,45,17.0,121.5,4.05,15.0,128.5,130.69,104.67
2016,3,10,9,0,0.0,95.0,4.2,15.0,95.0,92.33,72.11
2016,3,10,9,15,6.0,143.0,4.15,15.0,146.5,144.99,115.72
2016,3,10,9,30,12.0,191.0,4.1,15.0,198.0,198.33,159.06
2016,3,10,9,45,6.0,119.5,4.1,15.5,123.0,120.71,94.89
2016,3,10,10,0,0.0,48.0,4.1,16.0,48.0,46.41,33.09
2016,3,10,10,15,0.0,58.0,4.0,16.0,58.0,56.1,41.08
2016,3,10,10,30,0.0,68.0,3.9,16.0,68.0,65.79,49.0
2016,3,10,10,45,0.0,87.5,3.8,16.0,87.5,84.7,64.46
2016,3,10,11,0,0.0,107.0,3.7,16.0,107.0,103.72,79.9
2016,3,10,11,15,2.0,150.0,3.6,16.0,152.0,147.37,115.25
2016,3,10,11,30,4.0,193.0,3.5,16.0,197.0,190.99,150.12
2016,3,10,11,45,4.5,195.5,3.45,16.0,199.5,193.53,151.98
2016,3,10,12,0,5.0,198.0,3.4,16.0,202.0,196.04,153.91
2016,3,10,12,15,2.5,144.0,3.3,16.0,146.0,141.4,110.05
2016,3,10,12,30,0.0,90.0,3.2,16.0,90.0,87.16,66.09
2016,3,10,12,45,0.0,121.0,3.15,16.0,121.0,117.14,90.54
2016,3,10,13,0,0.0,152.0,3.1,16.0,152.0,146.97,114.62
2016,3,10,13,15,0.0,100.5,3.0,15.5,100.5,97.3,74.59
2016,3,10,13,30,0.0,49.0,2.9,15.0,49.0,47.41,33.79
2016,3,10,13,45,0.0,54.0,2.8,15.0,54.0,52.24,37.87
2016,3,10,14,0,0.0,59.0,2.7,15.0,59.0,57.08,41.94
2016,3,10,14,15,0.0,48.5,2.55,15.0,48.5,46.9,33.56
2016,3,10,14,30,0.0,38.0,2.4,15.0,38.0,36.73,25.16
2016,3,10,14,45,0.0,42.0,2.3,15.0,42.0,40.6,28.46
2016,3,10,15,0,0.0,46.0,2.2,15.0,46.0,44.46,31.77
2016,3,10,15,15,0.0,48.0,2.1,15.0,48.0,46.39,33.48
2016,3,10,15,30,0.0,50.0,2.0,15.0,50.0,48.32,35.21
2016,3,10,15,45,0.0,84.0,1.9,15.0,84.0,81.16,62.89
2016,3,10,16,0,0.0,118.0,1.8,15.0,118.0,111.65,88.45
2016,3,10,16,15,0.0,102.5,1.75,14.5,102.5,97.01,76.55
2016,3,10,16,30,0.0,87.0,1.7,14.0,87.0,82.44,64.58
2016,3,10,16,45,0.0,71.5,1.7,14.0,71.5,67.94,52.33
2016,3,10,17,0,0.0,56.0,1.7,14.0,56.0,53.59,42.2
2016,3,10,17,15,0.0,41.0,1.8,14.0,41.0,39.61,29.44
2016,3,10,17,30,0.0,26.0,1.9,14.0,26.0,25.1,16.15
2016,3,10,17,45,0.0,15.0,2.05,14.0,15.0,14.47,5.39
2016,3,10,18,0,0.0,4.0,2.2,14.0,4.0,3.93,0.0
2016,3,10,18,15,0.0,2.0,2.3,14.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,13.0,2.5,2.41,0.0
2016,3,11,7,0,0.0,5.0,5.2,13.0,5.0,4.82,0.0
2016,3,11,7,15,0.0,8.5,5.15,13.0,8.5,8.19,1.24
2016,3,11,7,30,0.0,12.0,5.1,13.0,12.0,11.57,4.23
2016,3,11,7,45,0.0,15.5,5.05,13.0,15.5,14.95,7.2
2016,3,11,8,0,0.0,19.0,5.0,13.0,19.0,18.33,10.13
2016,3,11,8,15,0.0,23.0,4.85,12.5,23.0,22.19,13.48
2016,3,11,8,30,0.0,27.0,4.7,12.0,27.0,26.06,16.81
2016,3,11,8,45,0.0,23.0,4.55,12.0,23.0,22.2,13.44
2016,3,11,9,0,0.0,19.0,4.4,12.0,19.0,18.34,10.08
2016,3,11,9,15,6.0,105.5,4.45,12.0,109.0,106.79,85.17
2016,3,11,9,30,12.0,192.0,4.5,12.0,199.0,199.32,161.8
2016,3,11,9,45,6.0,157.0,4.6,12.0,160.5,158.48,127.5
2016,3,11,10,0,0.0,122.0,4.7,12.0,122.0,118.71,94.13
2016,3,11,10,15,9.0,182.0,4.45,12.0,188.5,185.36,149.21
2016,3,11,10,30,18.0,242.0,4.2,12.0,255.0,252.5,203.49
2016,3,11,10,45,10.0,208.5,4.0,12.5,216.0,212.04,169.73
2016,3,11,11,0,2.0,175.0,3.8,13.0,177.0,172.19,136.72
2016,3,11,11,15,5.0,196.5,3.6,13.0,200.5,195.52,155.58
2016,3,11,11,30,8.0,218.0,3.4,13.0,224.0,218.71,174.09
2016,3,11,11,45,172.0,280.0,3.25,13.5,409.0,411.9,330.62
2016,3,11,12,0,336.0,342.0,3.1,14.0,594.0,596.37,471.56
2016,3,11,12,15,186.5,328.5,3.15,14.0,468.5,462.08,365.98
2016,3,11,12,30,37.0,315.0,3.2,14.0,343.0,333.42,263.37
2016,3,11,12,45,140.0,336.0,3.25,14.0,440.0,424.72,337.15
2016,3,11,13,0,243.0,357.0,3.3,14.0,537.0,508.36,402.51
2016,3,11,13,15,564.5,233.0,3.6,14.0,640.0,591.59,472.33
2016,3,11,13,30,886.0,109.0,3.9,14.0,743.0,656.0,525.67
2016,3,11,13,45,894.0,101.0,4.2,14.0,724.0,623.22,499.94
2016,3,11,14,0,902.0,93.0,4.5,14.0,705.0,587.65,472.09
2016,3,11,14,15,451.0,72.5,4.65,13.5,378.5,299.35,243.62
2016,3,11,14,30,0.0,52.0,4.8,13.0,52.0,50.28,36.63
2016,3,11,14,45,0.0,44.5,4.95,13.0,44.5,43.02,30.7
2016,3,11,15,0,0.0,37.0,5.1,13.0,37.0,35.75,24.65
2016,3,11,15,15,0.0,31.5,5.0,12.5,31.5,30.43,20.26
2016,3,11,15,30,0.0,26.0,4.9,12.0,26.0,25.11,15.83
2016,3,11,15,45,20.5,95.0,4.85,12.0,103.5,94.83,74.54
2016,3,11,16,0,41.0,164.0,4.8,12.0,181.0,155.37,124.7
2016,3,11,16,15,35.5,144.5,4.65,11.5,158.0,134.04,107.29
2016,3,11,16,30,30.0,125.0,4.5,11.0,135.0,113.39,90.49
2016,3,11,16,45,20.0,104.0,4.4,11.0,110.5,95.64,76.12
2016,3,11,17,0,10.0,83.0,4.3,11.0,86.0,75.74,62.55
2016,3,11,17,15,5.0,62.0,4.2,10.5,63.5,57.35,45.72
2016,3,11,17,30,0.0,41.0,4.1,10.0,41.0,38.69,28.43
2016,3,11,17,45,0.0,24.0,4.05,10.0,24.0,23.09,12.63
2016,3,11,18,0,0.0,7.0,4.0,10.0,7.0,6.88,0.0
2016,3,11,18,15,0.0,3.5,3.95,10.0,3.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,26.0,20.5,3.45,10.5,23.5,33.61,8.3
2016,3,12,7,0,52.0,41.0,3.6,11.0,47.0,70.92,51.59
2016,3,12,7,15,96.5,63.5,3.7,11.0,81.0,116.77,92.26
2016,3,12,7,30,141.0,86.0,3.8,11.0,115.0,165.42,135.1
2016,3,12,7,45,176.0,106.5,3.95,11.5,153.5,209.8,173.77
2016,3,12,8,0,211.0,127.0,4.1,12.0,192.0,263.16,219.13
2016,3,12,8,15,253.5,139.0,4.2,12.0,230.0,306.31,255.85
2016,3,12,8,30,296.0,151.0,4.3,12.0,268.0,352.02,294.14
2016,3,12,8,45,148.0,80.0,4.4,12.0,138.5,184.18,153.85
2016,3,12,9,0,0.0,9.0,4.5,12.0,9.0,8.69,1.78
2016,3,12,9,15,0.0,63.5,4.55,12.0,63.5,61.39,46.66
2016,3,12,9,30,0.0,118.0,4.6,12.0,118.0,115.01,91.55
2016,3,12,9,45,0.0,98.0,4.65,12.5,98.0,94.96,74.39
2016,3,12,10,0,0.0,78.0,4.7,13.0,78.0,75.47,57.83
2016,3,12,10,15,0.0,119.5,4.75,13.0,119.5,116.12,91.48
2016,3,12,10,30,0.0,161.0,4.8,13.0,161.0,157.17,125.04
2016,3,12,10,45,0.0,145.0,4.85,13.0,145.0,141.13,111.67
2016,3,12,11,0,0.0,129.0,4.9,13.0,129.0,125.29,98.55
2016,3,12,11,15,2.5,165.5,5.0,13.0,167.5,163.01,129.43
2016,3,12,11,30,5.0,202.0,5.1,13.0,206.0,200.63,159.93
2016,3,12,11,45,2.5,110.5,5.2,13.0,112.5,109.02,85.01
2016,3,12,12,0,0.0,19.0,5.3,13.0,19.0,18.38,9.74
2016,3,12,12,15,0.0,28.5,5.2,13.0,28.5,27.57,17.44
2016,3,12,12,30,0.0,38.0,5.1,13.0,38.0,36.77,25.12
2016,3,12,12,45,0.0,31.5,5.1,13.0,31.5,30.47,19.87
2016,3,12,13,0,0.0,25.0,5.1,13.0,25.0,24.18,14.62
2016,3,12,13,15,0.0,35.5,5.05,13.0,35.5,34.34,23.13
2016,3,12,13,30,0.0,46.0,5.0,13.0,46.0,44.5,31.65
2016,3,12,13,45,0.0,40.0,4.95,13.5,40.0,38.69,26.77
2016,3,12,14,0,0.0,34.0,4.9,14.0,34.0,32.88,21.9
2016,3,12,14,15,0.0,80.5,4.75,14.0,80.5,77.91,59.48
2016,3,12,14,30,0.0,127.0,4.6,14.0,127.0,122.34,96.33
2016,3,12,14,45,0.0,140.5,4.5,14.0,140.5,134.84,106.78
2016,3,12,15,0,0.0,154.0,4.4,14.0,154.0,147.02,117.04
2016,3,12,15,15,26.5,180.5,4.3,13.5,194.0,176.58,141.45
2016,3,12,15,30,53.0,207.0,4.2,13.0,234.0,203.88,163.6
2016,3,12,15,45,26.5,126.5,4.1,13.0,140.0,124.38,98.62
2016,3,12,16,0,0.0,46.0,4.0,13.0,46.0,44.43,32.35
2016,3,12,16,15,0.0,40.0,3.9,13.0,40.0,38.63,27.51
2016,3,12,16,30,0.0,34.0,3.8,13.0,34.0,32.82,22.59
2016,3,12,16,45,0.0,27.5,3.75,13.0,27.5,26.54,17.19
2016,3,12,17,0,0.0,21.0,3.7,13.0,21.0,20.26,12.57
2016,3,12,17,15,0.0,15.5,3.6,12.5,15.5,14.94,7.71
2016,3,12,17,30,0.0,10.0,3.5,12.0,10.0,9.64,2.82
2016,3,12,17,45,0.0,5.5,3.4,12.0,5.5,5.3,0.0
2016,3,12,18,0,0.0,1.0,3.3,12.0,1.0,0.96,0.0
2016,3,12,18,15,0.0,0.5,3.2,12.0,0.5,0.49,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.0,3.6,13.0,4.0,3.85,0.0
2016,3,13,7,0,0.0,8.0,3.7,13.0,8.0,7.71,0.66
2016,3,13,7,15,0.0,13.0,3.75,13.0,13.0,12.53,4.95
2016,3,13,7,30,0.0,18.0,3.8,13.0,18.0,17.36,9.21
2016,3,13,7,45,0.0,24.5,3.9,13.0,24.5,23.64,14.68
2016,3,13,8,0,0.0,31.0,4.0,13.0,31.0,29.92,20.11
2016,3,13,8,15,0.0,37.0,4.05,13.0,37.0,35.72,25.05
2016,3,13,8,30,0.0,43.0,4.1,13.0,43.0,41.53,29.95
2016,3,13,8,45,0.0,65.0,4.2,13.0,65.0,62.83,47.95
2016,3,13,9,0,0.0,87.0,4.3,13.0,87.0,84.23,65.84
2016,3,13,9,15,0.0,68.5,4.3,13.0,68.5,66.23,50.5
2016,3,13,9,30,0.0,50.0,4.3,13.0,50.0,48.33,35.29
2016,3,13,9,45,0.0,92.5,4.3,13.0,92.5,89.53,69.72
2016,3,13,10,0,0.0,135.0,4.3,13.0,135.0,131.63,104.42
2016,3,13,10,15,4.5,176.0,4.35,13.0,179.0,175.89,140.61
2016,3,13,10,30,9.0,217.0,4.4,13.0,223.0,220.25,176.45
2016,3,13,10,45,4.5,182.5,4.45,13.5,185.5,181.82,144.59
2016,3,13,11,0,0.0,148.0,4.5,14.0,148.0,143.96,113.31
2016,3,13,11,15,0.5,157.0,4.55,14.0,157.5,153.08,120.67
2016,3,13,11,30,1.0,166.0,4.6,14.0,167.0,162.16,127.95
2016,3,13,11,45,1.0,165.5,4.65,14.0,166.5,161.51,127.35
2016,3,13,12,0,1.0,165.0,4.7,14.0,166.0,160.86,126.78
2016,3,13,12,15,0.5,162.0,4.65,14.0,162.5,157.42,123.94
2016,3,13,12,30,0.0,159.0,4.6,14.0,159.0,154.0,121.15
2016,3,13,12,45,6.0,201.0,4.6,14.0,206.0,198.64,157.44
2016,3,13,13,0,12.0,243.0,4.6,14.0,253.0,242.59,192.8
2016,3,13,13,15,10.0,231.0,4.5,14.0,239.5,229.0,181.87
2016,3,13,13,30,8.0,219.0,4.4,14.0,226.0,215.58,171.2
2016,3,13,13,45,4.0,190.0,4.35,14.0,193.5,185.05,146.71
2016,3,13,14,0,0.0,161.0,4.3,14.0,161.0,154.91,122.41
2016,3,13,14,15,0.0,137.0,4.2,14.0,137.0,131.97,103.9
2016,3,13,14,30,0.0,113.0,4.1,14.0,113.0,109.08,85.29
2016,3,13,14,45,0.0,95.5,4.05,14.0,95.5,92.38,71.67
2016,3,13,15,0,0.0,78.0,4.0,14.0,78.0,75.45,57.77
2016,3,13,15,15,0.0,86.0,3.9,14.0,86.0,83.2,64.41
2016,3,13,15,30,0.0,94.0,3.8,14.0,94.0,90.71,70.87
2016,3,13,15,45,0.0,84.5,3.75,14.0,84.5,81.67,63.5
2016,3,13,16,0,0.0,75.0,3.7,14.0,75.0,72.52,55.98
2016,3,13,16,15,0.0,65.5,3.65,14.0,65.5,63.31,48.34
2016,3,13,16,30,0.0,56.0,3.6,14.0,56.0,54.11,40.62
2016,3,13,16,45,0.0,46.0,3.55,14.0,46.0,44.43,32.39
2016,3,13,17,0,0.0,36.0,3.5,14.0,36.0,34.75,25.48
2016,3,13,17,15,0.0,26.5,3.45,13.5,26.5,25.57,17.13
2016,3,13,17,30,0.0,17.0,3.4,13.0,17.0,16.39,8.73
2016,3,13,17,45,0.0,10.0,3.35,13.0,10.0,9.64,2.17
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.89,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.47,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
