Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,64.5,23.5,2.5,10.5,31.0,55.58,28.28
2016,3,14,7,0,129.0,47.0,2.5,11.0,62.0,113.46,86.33
2016,3,14,7,15,192.0,66.5,2.5,11.0,101.5,166.64,133.7
2016,3,14,7,30,255.0,86.0,2.5,11.0,141.0,224.8,184.78
2016,3,14,7,45,303.0,102.5,2.55,11.0,185.0,276.34,229.72
2016,3,14,8,0,351.0,119.0,2.6,11.0,229.0,338.29,282.12
2016,3,14,8,15,407.5,123.5,2.6,11.0,272.5,387.49,323.34
2016,3,14,8,30,464.0,128.0,2.6,11.0,316.0,439.63,366.1
2016,3,14,8,45,435.0,153.0,2.65,11.5,346.0,461.94,382.22
2016,3,14,9,0,406.0,178.0,2.7,12.0,376.0,480.73,395.15
2016,3,14,9,15,300.0,215.5,2.65,12.0,369.0,448.72,366.96
2016,3,14,9,30,194.0,253.0,2.6,12.0,362.0,410.43,333.63
2016,3,14,9,45,234.5,266.0,2.6,12.5,407.0,455.95,368.93
2016,3,14,10,0,275.0,279.0,2.6,13.0,452.0,509.25,409.02
2016,3,14,10,15,159.0,282.5,2.6,13.0,383.5,417.54,334.78
2016,3,14,10,30,43.0,286.0,2.6,13.0,315.0,323.55,257.89
2016,3,14,10,45,175.5,307.0,2.6,13.5,433.0,454.27,362.6
2016,3,14,11,0,308.0,328.0,2.6,14.0,551.0,584.41,461.83
2016,3,14,11,15,175.5,324.0,2.6,14.0,451.5,467.48,369.59
2016,3,14,11,30,43.0,320.0,2.6,14.0,352.0,351.87,277.35
2016,3,14,11,45,214.5,326.5,2.6,14.0,490.0,493.49,390.98
2016,3,14,12,0,386.0,333.0,2.6,14.0,628.0,629.7,495.08
2016,3,14,12,15,384.5,334.0,2.65,14.0,628.0,620.88,487.43
2016,3,14,12,30,383.0,335.0,2.7,14.0,628.0,610.81,479.87
2016,3,14,12,45,620.5,235.0,2.75,14.5,705.0,674.84,531.77
2016,3,14,13,0,858.0,135.0,2.8,15.0,782.0,724.51,571.18
2016,3,14,13,15,690.5,196.0,2.85,15.0,710.5,646.45,509.9
2016,3,14,13,30,523.0,257.0,2.9,15.0,639.0,574.44,453.26
2016,3,14,13,45,675.0,194.5,3.0,15.0,671.0,587.34,465.2
2016,3,14,14,0,827.0,132.0,3.1,15.0,703.0,589.92,467.75
2016,3,14,14,15,815.0,129.5,3.15,14.5,672.5,548.36,435.03
2016,3,14,14,30,803.0,127.0,3.2,14.0,642.0,505.93,400.95
2016,3,14,14,45,784.5,125.0,3.3,14.0,604.5,460.43,362.91
2016,3,14,15,0,766.0,123.0,3.4,14.0,567.0,412.11,321.78
2016,3,14,15,15,744.0,119.5,3.4,13.5,524.5,364.21,280.49
2016,3,14,15,30,722.0,116.0,3.4,13.0,482.0,317.26,239.16
2016,3,14,15,45,688.5,112.0,3.45,13.0,434.5,268.16,195.64
2016,3,14,16,0,655.0,108.0,3.5,13.0,387.0,221.68,154.69
2016,3,14,16,15,614.0,101.5,3.45,12.5,338.0,174.72,115.37
2016,3,14,16,30,573.0,95.0,3.4,12.0,289.0,131.69,82.33
2016,3,14,16,45,513.5,86.5,3.35,12.0,238.5,90.12,56.27
2016,3,14,17,0,454.0,78.0,3.3,12.0,188.0,56.27,44.99
2016,3,14,17,15,367.5,65.5,3.2,11.5,141.0,48.49,37.79
2016,3,14,17,30,281.0,53.0,3.1,11.0,94.0,40.33,29.96
2016,3,14,17,45,140.5,36.5,3.05,10.5,57.0,30.06,19.26
2016,3,14,18,0,0.0,20.0,3.0,10.0,20.0,18.69,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.0,10.0,9.83,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.0,1.8,7.5,5.5,0.0,0.0
2016,3,15,6,30,46.0,10.0,1.8,8.0,11.0,23.09,0.0
2016,3,15,6,45,192.5,25.0,1.8,8.5,46.5,108.06,65.71
2016,3,15,7,0,339.0,40.0,1.8,9.0,82.0,191.81,149.07
2016,3,15,7,15,431.5,50.0,1.75,9.5,129.5,257.21,207.88
2016,3,15,7,30,524.0,60.0,1.7,10.0,177.0,329.96,271.19
2016,3,15,7,45,589.0,65.5,1.65,10.5,228.5,390.21,322.7
2016,3,15,8,0,654.0,71.0,1.6,11.0,280.0,454.22,375.31
2016,3,15,8,15,693.0,76.0,1.6,11.5,330.5,505.7,416.31
2016,3,15,8,30,732.0,81.0,1.6,12.0,381.0,555.9,455.0
2016,3,15,8,45,762.0,84.0,1.6,13.0,429.0,600.91,487.56
2016,3,15,9,0,792.0,87.0,1.6,14.0,477.0,645.42,518.68
2016,3,15,9,15,812.0,89.5,1.55,14.0,520.5,681.51,543.35
2016,3,15,9,30,832.0,92.0,1.5,14.0,564.0,715.98,566.23
2016,3,15,9,45,848.5,93.5,1.45,14.5,602.5,744.85,583.71
2016,3,15,10,0,865.0,95.0,1.4,15.0,641.0,767.76,596.75
2016,3,15,10,15,875.5,97.0,1.4,15.0,673.0,787.98,609.54
2016,3,15,10,30,886.0,99.0,1.4,15.0,705.0,805.46,620.47
2016,3,15,10,45,895.0,99.5,1.4,15.5,730.0,817.28,626.39
2016,3,15,11,0,904.0,100.0,1.4,16.0,755.0,826.08,630.38
2016,3,15,11,15,908.5,100.5,1.4,16.0,772.0,828.22,631.12
2016,3,15,11,30,913.0,101.0,1.4,16.0,789.0,827.2,629.91
2016,3,15,11,45,916.5,101.0,1.45,16.5,798.5,821.71,625.24
2016,3,15,12,0,920.0,101.0,1.5,17.0,808.0,813.05,618.55
2016,3,15,12,15,920.5,101.0,1.55,17.0,809.0,798.98,609.41
2016,3,15,12,30,921.0,101.0,1.6,17.0,810.0,781.88,598.28
2016,3,15,12,45,922.5,99.0,1.65,17.0,804.0,760.59,584.25
2016,3,15,13,0,924.0,97.0,1.7,17.0,798.0,736.41,568.18
2016,3,15,13,15,920.0,96.5,1.75,17.0,783.0,707.2,548.07
2016,3,15,13,30,916.0,96.0,1.8,17.0,768.0,675.57,524.85
2016,3,15,13,45,909.5,95.0,1.85,17.0,745.0,639.7,498.03
2016,3,15,14,0,903.0,94.0,1.9,17.0,722.0,601.89,469.12
2016,3,15,14,15,893.5,92.5,1.95,17.0,691.5,560.29,436.62
2016,3,15,14,30,884.0,91.0,2.0,17.0,661.0,517.36,402.22
2016,3,15,14,45,871.0,89.5,2.05,17.0,624.5,471.76,364.78
2016,3,15,15,0,858.0,88.0,2.1,17.0,588.0,425.56,325.8
2016,3,15,15,15,840.0,85.5,2.1,16.5,545.5,372.84,281.28
2016,3,15,15,30,822.0,83.0,2.1,16.0,503.0,323.77,238.48
2016,3,15,15,45,798.5,79.5,2.15,16.0,456.0,273.04,193.48
2016,3,15,16,0,775.0,76.0,2.2,16.0,409.0,223.75,149.82
2016,3,15,16,15,740.5,72.0,2.2,15.5,359.0,173.99,107.84
2016,3,15,16,30,706.0,68.0,2.2,15.0,309.0,127.3,71.79
2016,3,15,16,45,655.5,62.5,2.2,14.5,257.5,78.29,40.72
2016,3,15,17,0,605.0,57.0,2.2,14.0,206.0,38.33,28.69
2016,3,15,17,15,526.0,49.0,2.3,13.5,156.5,34.37,25.01
2016,3,15,17,30,447.0,41.0,2.4,13.0,107.0,30.2,20.91
2016,3,15,17,45,309.0,29.0,2.55,12.5,66.0,21.98,12.64
2016,3,15,18,0,171.0,17.0,2.7,12.0,25.0,13.16,0.0
2016,3,15,18,15,85.5,8.5,2.7,11.5,12.5,8.36,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.0,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,0.0,14.0,1.0,10.0,14.0,13.76,0.0
2016,3,16,6,45,197.0,26.0,0.9,10.5,51.0,112.86,72.92
2016,3,16,7,0,394.0,38.0,0.8,11.0,88.0,212.61,164.28
2016,3,16,7,15,482.5,46.5,0.8,11.5,137.0,277.32,221.47
2016,3,16,7,30,571.0,55.0,0.8,12.0,186.0,349.01,282.59
2016,3,16,7,45,627.0,61.0,0.85,12.5,237.5,407.31,331.45
2016,3,16,8,0,683.0,67.0,0.9,13.0,289.0,468.67,380.9
2016,3,16,8,15,720.5,71.5,1.0,13.5,339.5,517.83,419.65
2016,3,16,8,30,758.0,76.0,1.1,14.0,390.0,570.03,459.48
2016,3,16,8,45,785.5,79.0,1.25,14.5,438.5,614.28,492.65
2016,3,16,9,0,813.0,82.0,1.4,15.0,487.0,657.85,524.37
2016,3,16,9,15,832.0,84.5,1.4,15.5,530.5,693.82,547.69
2016,3,16,9,30,851.0,87.0,1.4,16.0,574.0,728.08,569.44
2016,3,16,9,45,865.5,89.0,1.45,16.5,612.0,752.62,584.54
2016,3,16,10,0,880.0,91.0,1.5,17.0,650.0,778.72,600.76
2016,3,16,10,15,889.5,92.5,1.5,17.0,682.0,797.86,612.65
2016,3,16,10,30,899.0,94.0,1.5,17.0,714.0,814.19,622.7
2016,3,16,10,45,906.5,95.0,1.55,17.5,738.5,825.44,628.76
2016,3,16,11,0,914.0,96.0,1.6,18.0,763.0,833.63,632.85
2016,3,16,11,15,918.5,96.5,1.6,18.0,779.5,835.76,633.59
2016,3,16,11,30,923.0,97.0,1.6,18.0,796.0,834.69,632.36
2016,3,16,11,45,925.5,97.0,1.6,18.5,805.0,828.33,626.5
2016,3,16,12,0,928.0,97.0,1.6,19.0,814.0,818.79,618.67
2016,3,16,12,15,928.0,97.0,1.6,19.0,814.5,804.21,608.72
2016,3,16,12,30,928.0,97.0,1.6,19.0,815.0,786.59,596.82
2016,3,16,12,45,929.5,95.0,1.65,19.0,808.5,765.13,582.82
2016,3,16,13,0,931.0,93.0,1.7,19.0,802.0,740.76,566.78
2016,3,16,13,15,927.0,92.5,1.7,19.0,786.5,711.33,546.66
2016,3,16,13,30,923.0,92.0,1.7,19.0,771.0,679.47,523.17
2016,3,16,13,45,916.5,90.5,1.7,19.0,748.0,642.85,495.84
2016,3,16,14,0,910.0,89.0,1.7,19.0,725.0,604.3,466.5
2016,3,16,14,15,901.0,88.0,1.7,19.0,695.0,563.13,434.5
2016,3,16,14,30,892.0,87.0,1.7,19.0,665.0,520.58,400.63
2016,3,16,14,45,879.0,85.0,1.7,19.0,628.0,474.14,362.94
2016,3,16,15,0,866.0,83.0,1.7,19.0,591.0,427.11,323.74
2016,3,16,15,15,849.0,80.5,1.65,18.5,549.0,377.82,282.25
2016,3,16,15,30,832.0,78.0,1.6,18.0,507.0,325.04,237.05
2016,3,16,15,45,808.5,75.0,1.6,18.0,460.0,274.19,192.42
2016,3,16,16,0,785.0,72.0,1.6,18.0,413.0,224.76,149.01
2016,3,16,16,15,752.5,68.5,1.55,17.5,363.0,175.13,107.31
2016,3,16,16,30,720.0,65.0,1.5,17.0,313.0,128.34,71.17
2016,3,16,16,45,671.5,59.5,1.45,16.5,261.5,81.99,42.21
2016,3,16,17,0,623.0,54.0,1.4,16.0,210.0,37.15,27.41
2016,3,16,17,15,546.5,47.0,1.45,15.5,160.5,32.49,23.16
2016,3,16,17,30,470.0,40.0,1.5,15.0,111.0,29.11,19.82
2016,3,16,17,45,338.0,28.5,1.6,14.5,69.5,21.34,12.15
2016,3,16,18,0,206.0,17.0,1.7,14.0,28.0,13.02,0.0
2016,3,16,18,15,103.0,8.5,1.7,13.5,14.0,8.36,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,76.5,6.5,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,153.0,13.0,2.2,12.0,17.0,58.33,0.0
2016,3,17,6,45,302.5,24.5,2.35,12.5,57.0,150.57,101.84
2016,3,17,7,0,452.0,36.0,2.5,13.0,97.0,234.85,182.12
2016,3,17,7,15,537.0,44.0,2.45,13.0,147.0,300.37,241.29
2016,3,17,7,30,622.0,52.0,2.4,13.0,197.0,372.55,304.35
2016,3,17,7,45,675.0,57.0,2.4,13.5,249.5,428.18,351.97
2016,3,17,8,0,728.0,62.0,2.4,14.0,302.0,489.09,401.88
2016,3,17,8,15,763.5,66.0,2.3,14.5,354.0,540.59,442.27
2016,3,17,8,30,799.0,70.0,2.2,15.0,406.0,592.55,481.47
2016,3,17,8,45,824.0,73.5,2.1,15.5,454.5,637.08,513.6
2016,3,17,9,0,849.0,77.0,2.0,16.0,503.0,680.7,543.14
2016,3,17,9,15,867.0,79.0,1.9,16.5,547.5,712.48,562.76
2016,3,17,9,30,885.0,81.0,1.8,17.0,592.0,746.36,583.53
2016,3,17,9,45,898.0,83.0,1.75,17.5,630.5,774.39,600.14
2016,3,17,10,0,911.0,85.0,1.7,18.0,669.0,799.94,614.85
2016,3,17,10,15,920.5,86.5,1.65,18.0,701.0,819.52,626.47
2016,3,17,10,30,930.0,88.0,1.6,18.0,733.0,836.18,636.13
2016,3,17,10,45,936.5,89.0,1.55,18.5,757.5,846.86,640.55
2016,3,17,11,0,943.0,90.0,1.5,19.0,782.0,854.35,642.94
2016,3,17,11,15,947.0,90.5,1.4,19.5,799.5,856.07,640.94
2016,3,17,11,30,951.0,91.0,1.3,20.0,817.0,854.49,636.88
2016,3,17,11,45,953.0,91.5,1.25,20.5,825.5,848.03,630.39
2016,3,17,12,0,955.0,92.0,1.2,21.0,834.0,838.31,621.93
2016,3,17,12,15,955.0,92.0,1.1,21.0,835.0,823.31,610.64
2016,3,17,12,30,955.0,92.0,1.0,21.0,836.0,805.2,597.43
2016,3,17,12,45,951.5,92.5,0.95,21.5,828.0,782.0,580.52
2016,3,17,13,0,948.0,93.0,0.9,22.0,820.0,756.01,561.9
2016,3,17,13,15,944.0,92.5,0.8,22.0,804.0,726.05,541.09
2016,3,17,13,30,940.0,92.0,0.7,22.0,788.0,693.61,517.2
2016,3,17,13,45,933.5,91.0,0.6,22.0,764.5,656.84,489.82
2016,3,17,14,0,927.0,90.0,0.5,22.0,741.0,618.08,460.62
2016,3,17,14,15,917.5,88.5,0.5,22.0,710.0,575.45,429.27
2016,3,17,14,30,908.0,87.0,0.5,22.0,679.0,531.45,396.07
2016,3,17,14,45,895.0,85.0,0.5,22.0,641.5,484.26,359.59
2016,3,17,15,0,882.0,83.0,0.5,22.0,604.0,436.44,321.53
2016,3,17,15,15,865.0,81.0,0.55,21.5,561.0,386.78,281.82
2016,3,17,15,30,848.0,79.0,0.6,21.0,518.0,333.6,238.16
2016,3,17,15,45,824.5,76.0,0.7,21.0,470.5,281.86,194.41
2016,3,17,16,0,801.0,73.0,0.8,21.0,423.0,231.53,151.43
2016,3,17,16,15,768.0,69.0,0.85,20.5,372.0,180.44,109.36
2016,3,17,16,30,735.0,65.0,0.9,20.0,321.0,132.25,72.52
2016,3,17,16,45,686.5,60.0,0.95,19.5,268.5,85.39,43.28
2016,3,17,17,0,638.0,55.0,1.0,19.0,216.0,40.03,29.57
2016,3,17,17,15,561.5,47.5,1.1,18.5,165.5,32.75,23.09
2016,3,17,17,30,485.0,40.0,1.2,18.0,115.0,28.93,19.43
2016,3,17,17,45,352.5,29.0,1.35,17.5,72.5,21.64,12.33
2016,3,17,18,0,220.0,18.0,1.5,17.0,30.0,13.83,0.0
2016,3,17,18,15,110.0,9.0,1.5,16.5,15.0,8.85,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,71.5,7.5,2.35,10.5,10.0,7.37,0.0
2016,3,18,6,30,143.0,15.0,2.4,11.0,20.0,69.32,0.0
2016,3,18,6,45,285.5,27.5,2.45,11.5,60.0,149.46,104.91
2016,3,18,7,0,428.0,40.0,2.5,12.0,100.0,232.14,181.75
2016,3,18,7,15,513.0,48.5,2.45,12.0,150.0,297.74,240.82
2016,3,18,7,30,598.0,57.0,2.4,12.0,200.0,369.92,303.86
2016,3,18,7,45,299.0,68.0,2.4,12.5,139.5,245.4,203.75
2016,3,18,8,0,0.0,79.0,2.4,13.0,79.0,77.18,60.23
2016,3,18,8,15,0.0,108.0,2.4,13.0,108.0,106.89,85.35
2016,3,18,8,30,0.0,137.0,2.4,13.0,137.0,136.6,109.88
2016,3,18,8,45,12.0,165.0,2.4,13.5,171.0,173.11,139.75
2016,3,18,9,0,24.0,193.0,2.4,14.0,205.0,210.16,169.51
2016,3,18,9,15,25.0,209.5,2.4,14.0,223.0,227.52,182.98
2016,3,18,9,30,26.0,226.0,2.4,14.0,241.0,244.83,196.35
2016,3,18,9,45,135.5,261.0,2.4,14.5,347.5,378.85,304.25
2016,3,18,10,0,245.0,296.0,2.4,15.0,454.0,501.5,398.88
2016,3,18,10,15,341.5,287.0,2.35,15.0,519.0,575.66,455.3
2016,3,18,10,30,438.0,278.0,2.3,15.0,584.0,650.09,510.89
2016,3,18,10,45,675.0,192.5,2.3,15.5,682.5,754.69,590.54
2016,3,18,11,0,912.0,107.0,2.3,16.0,781.0,851.03,656.73
2016,3,18,11,15,916.5,108.0,2.25,16.0,798.0,853.48,656.44
2016,3,18,11,30,921.0,109.0,2.2,16.0,815.0,852.73,654.97
2016,3,18,11,45,920.0,111.0,2.2,16.0,823.0,845.41,649.54
2016,3,18,12,0,919.0,113.0,2.2,16.0,831.0,834.96,642.12
2016,3,18,12,15,919.0,113.5,2.15,16.0,832.0,820.72,631.78
2016,3,18,12,30,919.0,114.0,2.1,16.0,833.0,803.48,619.47
2016,3,18,12,45,913.0,115.5,2.1,16.0,824.5,779.92,603.22
2016,3,18,13,0,907.0,117.0,2.1,16.0,816.0,753.77,585.19
2016,3,18,13,15,902.5,116.0,2.15,16.0,800.0,723.84,564.2
2016,3,18,13,30,898.0,115.0,2.2,16.0,784.0,691.58,540.4
2016,3,18,13,45,892.5,113.0,2.3,16.0,761.0,655.61,513.67
2016,3,18,14,0,887.0,111.0,2.4,16.0,738.0,617.71,484.8
2016,3,18,14,15,877.0,109.0,2.45,16.0,707.0,573.51,450.27
2016,3,18,14,30,867.0,107.0,2.5,16.0,676.0,529.85,415.2
2016,3,18,14,45,857.5,103.0,2.55,16.0,639.5,483.61,377.18
2016,3,18,15,0,848.0,99.0,2.6,16.0,603.0,436.58,337.46
2016,3,18,15,15,829.5,96.0,2.65,15.5,560.0,386.62,295.01
2016,3,18,15,30,811.0,93.0,2.7,15.0,517.0,337.16,251.86
2016,3,18,15,45,598.5,126.0,2.75,15.0,423.0,265.28,195.2
2016,3,18,16,0,386.0,159.0,2.8,15.0,329.0,215.79,159.26
2016,3,18,16,15,360.0,145.5,2.65,14.5,289.5,182.25,131.63
2016,3,18,16,30,334.0,132.0,2.5,14.0,250.0,146.95,103.96
2016,3,18,16,45,308.0,113.5,2.45,13.5,208.5,110.34,77.69
2016,3,18,17,0,282.0,95.0,2.4,13.0,167.0,76.54,62.87
2016,3,18,17,15,242.5,76.0,2.3,12.5,128.0,60.02,47.99
2016,3,18,17,30,203.0,57.0,2.2,12.0,89.0,45.93,34.98
2016,3,18,17,45,129.0,38.5,2.15,11.5,56.5,31.68,21.36
2016,3,18,18,0,55.0,20.0,2.1,11.0,24.0,16.9,0.39
2016,3,18,18,15,27.5,10.0,2.05,11.0,12.0,9.83,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.55,11.0,9.5,9.34,0.0
2016,3,19,6,30,0.0,19.0,1.6,11.0,19.0,19.55,0.0
2016,3,19,6,45,125.5,34.0,1.7,11.5,52.0,93.75,66.43
2016,3,19,7,0,251.0,49.0,1.8,12.0,85.0,172.47,135.51
2016,3,19,7,15,305.5,64.5,1.85,12.0,126.5,224.51,182.05
2016,3,19,7,30,360.0,80.0,1.9,12.0,168.0,280.8,231.29
2016,3,19,7,45,404.0,91.5,1.95,12.5,212.0,330.61,273.65
2016,3,19,8,0,448.0,103.0,2.0,13.0,256.0,383.04,316.85
2016,3,19,8,15,464.0,119.0,2.0,13.0,299.0,425.91,351.37
2016,3,19,8,30,480.0,135.0,2.0,13.0,342.0,468.49,384.75
2016,3,19,8,45,289.0,179.5,2.05,13.5,308.5,395.61,323.2
2016,3,19,9,0,98.0,224.0,2.1,14.0,275.0,303.11,244.96
2016,3,19,9,15,107.5,245.5,2.05,14.0,305.0,333.83,269.14
2016,3,19,9,30,117.0,267.0,2.0,14.0,335.0,371.99,298.2
2016,3,19,9,45,140.5,286.5,2.0,14.5,374.0,410.92,327.39
2016,3,19,10,0,164.0,306.0,2.0,15.0,413.0,449.99,356.19
2016,3,19,10,15,171.5,321.5,2.0,15.0,438.5,471.96,372.0
2016,3,19,10,30,179.0,337.0,2.0,15.0,464.0,493.32,387.36
2016,3,19,10,45,527.5,221.5,2.0,15.5,611.0,665.66,522.89
2016,3,19,11,0,876.0,106.0,2.0,16.0,758.0,824.51,636.37
2016,3,19,11,15,881.0,107.0,2.0,16.0,774.5,827.36,636.14
2016,3,19,11,30,886.0,108.0,2.0,16.0,791.0,827.15,635.49
2016,3,19,11,45,615.0,233.0,2.05,16.0,710.0,732.42,566.13
2016,3,19,12,0,344.0,358.0,2.1,16.0,629.0,628.84,485.08
2016,3,19,12,15,618.0,233.5,2.1,16.0,720.0,713.18,553.75
2016,3,19,12,30,892.0,109.0,2.1,16.0,811.0,781.63,604.97
2016,3,19,12,45,636.0,224.5,2.1,16.0,723.0,687.39,533.54
2016,3,19,13,0,380.0,340.0,2.1,16.0,635.0,596.74,462.07
2016,3,19,13,15,638.5,220.0,2.05,16.0,703.5,646.14,503.98
2016,3,19,13,30,897.0,100.0,2.0,16.0,772.0,679.82,531.87
2016,3,19,13,45,896.5,97.0,2.0,16.0,751.0,646.08,505.74
2016,3,19,14,0,896.0,94.0,2.0,16.0,730.0,610.07,477.93
2016,3,19,14,15,888.0,92.5,2.0,16.0,700.5,569.26,445.81
2016,3,19,14,30,880.0,91.0,2.0,16.0,671.0,527.05,411.82
2016,3,19,14,45,515.0,183.0,2.05,16.0,518.0,400.12,312.83
2016,3,19,15,0,150.0,275.0,2.1,16.0,365.0,310.49,243.57
2016,3,19,15,15,278.0,235.5,2.15,15.5,387.5,310.55,242.56
2016,3,19,15,30,406.0,196.0,2.2,15.0,410.0,298.33,229.4
2016,3,19,15,45,408.0,176.0,2.3,15.0,374.0,259.26,195.8
2016,3,19,16,0,410.0,156.0,2.4,15.0,338.0,219.78,161.59
2016,3,19,16,15,395.0,139.5,2.35,14.5,298.0,180.04,128.3
2016,3,19,16,30,380.0,123.0,2.3,14.0,258.0,141.73,97.51
2016,3,19,16,45,364.5,104.5,2.3,14.0,217.5,103.29,69.35
2016,3,19,17,0,349.0,86.0,2.3,14.0,177.0,66.61,48.07
2016,3,19,17,15,309.5,69.5,2.15,13.5,136.5,50.94,39.79
2016,3,19,17,30,270.0,53.0,2.0,13.0,96.0,39.71,29.43
2016,3,19,17,45,196.5,36.5,1.9,12.5,62.0,27.88,18.18
2016,3,19,18,0,123.0,20.0,1.8,12.0,28.0,15.48,1.42
2016,3,19,18,15,61.5,10.0,1.75,11.5,14.0,9.83,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,12.0,7.0,6.88,0.0
2016,3,20,6,30,0.0,14.0,2.5,12.0,14.0,13.51,0.0
2016,3,20,6,45,23.5,33.5,2.6,12.5,37.0,45.52,30.43
2016,3,20,7,0,47.0,53.0,2.7,13.0,60.0,77.49,58.93
2016,3,20,7,15,63.5,74.5,2.75,13.0,88.5,115.9,92.47
2016,3,20,7,30,80.0,96.0,2.8,13.0,117.0,149.79,121.98
2016,3,20,7,45,90.5,118.0,2.85,13.5,146.0,181.97,149.25
2016,3,20,8,0,101.0,140.0,2.9,14.0,175.0,214.51,176.18
2016,3,20,8,15,200.5,155.0,2.9,14.0,238.0,293.34,242.25
2016,3,20,8,30,300.0,170.0,2.9,14.0,301.0,386.37,318.15
2016,3,20,8,45,344.0,183.0,2.95,14.5,349.0,437.85,358.24
2016,3,20,9,0,388.0,196.0,3.0,15.0,397.0,490.92,398.9
2016,3,20,9,15,200.0,200.0,3.05,15.0,304.5,366.25,297.02
2016,3,20,9,30,12.0,204.0,3.1,15.0,212.0,211.4,168.3
2016,3,20,9,45,6.5,187.5,3.2,15.5,192.0,189.7,150.37
2016,3,20,10,0,1.0,171.0,3.3,16.0,172.0,168.33,132.46
2016,3,20,10,15,0.5,128.0,3.4,16.0,128.5,124.88,97.14
2016,3,20,10,30,0.0,85.0,3.5,16.0,85.0,82.29,62.31
2016,3,20,10,45,0.0,98.5,3.65,16.0,98.5,95.43,72.99
2016,3,20,11,0,0.0,112.0,3.8,16.0,112.0,108.63,83.63
2016,3,20,11,15,5.0,173.5,3.85,16.0,178.0,172.94,135.58
2016,3,20,11,30,10.0,235.0,3.9,16.0,244.0,237.25,186.63
2016,3,20,11,45,39.0,300.0,4.0,16.0,331.5,327.44,257.96
2016,3,20,12,0,68.0,365.0,4.1,16.0,419.0,412.81,324.06
2016,3,20,12,15,84.0,374.0,4.1,16.0,440.5,430.99,337.98
2016,3,20,12,30,100.0,383.0,4.1,16.0,462.0,448.17,351.32
2016,3,20,12,45,52.0,285.5,4.15,16.0,327.0,314.83,247.95
2016,3,20,13,0,4.0,188.0,4.2,16.0,192.0,184.48,144.33
2016,3,20,13,15,17.0,245.0,4.1,16.0,258.5,247.46,194.93
2016,3,20,13,30,30.0,302.0,4.0,16.0,325.0,307.54,242.22
2016,3,20,13,45,29.5,292.0,3.95,16.0,314.0,295.33,232.68
2016,3,20,14,0,29.0,282.0,3.9,16.0,303.0,283.17,223.37
2016,3,20,14,15,25.0,265.0,3.8,15.5,282.5,265.45,210.0
2016,3,20,14,30,21.0,248.0,3.7,15.0,262.0,245.8,195.03
2016,3,20,14,45,10.5,193.0,3.6,15.0,200.0,188.68,149.56
2016,3,20,15,0,0.0,138.0,3.5,15.0,138.0,132.37,104.19
2016,3,20,15,15,0.0,127.0,3.35,15.0,127.0,121.83,95.87
2016,3,20,15,30,0.0,116.0,3.2,15.0,116.0,111.32,87.48
2016,3,20,15,45,0.0,61.0,3.1,15.0,61.0,58.96,44.11
2016,3,20,16,0,0.0,6.0,3.0,15.0,6.0,5.79,0.0
2016,3,20,16,15,0.0,56.0,2.85,14.5,56.0,54.11,40.45
2016,3,20,16,30,0.0,106.0,2.7,14.0,106.0,99.7,79.12
2016,3,20,16,45,0.0,89.0,2.6,14.0,89.0,83.77,65.74
2016,3,20,17,0,0.0,72.0,2.5,14.0,72.0,67.95,52.31
2016,3,20,17,15,0.0,55.5,2.4,13.5,55.5,52.84,41.5
2016,3,20,17,30,0.0,39.0,2.3,13.0,39.0,37.64,27.64
2016,3,20,17,45,0.0,25.0,2.2,13.0,25.0,24.13,15.03
2016,3,20,18,0,0.0,11.0,2.1,13.0,11.0,10.61,0.01
2016,3,20,18,15,0.0,5.5,2.1,13.0,5.5,5.41,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,11.5,2.8,12.0,11.5,11.3,0.0
2016,3,21,6,30,0.0,23.0,2.9,12.0,23.0,24.28,1.08
2016,3,21,6,45,113.0,40.5,3.05,12.5,58.0,98.77,72.41
2016,3,21,7,0,226.0,58.0,3.2,13.0,93.0,175.45,138.88
2016,3,21,7,15,289.0,74.0,3.3,13.0,136.5,231.13,188.23
2016,3,21,7,30,352.0,90.0,3.4,13.0,180.0,291.87,241.13
2016,3,21,7,45,420.5,95.5,3.55,13.0,226.0,347.85,289.41
2016,3,21,8,0,489.0,101.0,3.7,13.0,272.0,408.45,340.51
2016,3,21,8,15,279.0,141.5,3.75,13.0,242.5,333.96,277.64
2016,3,21,8,30,69.0,182.0,3.8,13.0,213.0,236.8,194.03
2016,3,21,8,45,61.0,199.5,3.9,13.5,229.0,250.64,204.52
2016,3,21,9,0,53.0,217.0,4.0,14.0,245.0,263.8,214.01
2016,3,21,9,15,107.5,245.5,4.05,14.0,308.0,334.32,271.51
2016,3,21,9,30,162.0,274.0,4.1,14.0,371.0,414.34,335.25
2016,3,21,9,45,82.0,226.5,4.2,14.5,275.5,294.44,237.41
2016,3,21,10,0,2.0,179.0,4.3,15.0,180.0,177.15,140.11
2016,3,21,10,15,33.0,249.5,4.4,15.0,273.0,278.99,222.7
2016,3,21,10,30,64.0,320.0,4.5,15.0,366.0,376.79,299.86
2016,3,21,10,45,47.5,311.5,4.65,15.0,346.0,352.87,280.15
2016,3,21,11,0,31.0,303.0,4.8,15.0,326.0,329.02,260.79
2016,3,21,11,15,15.5,170.0,4.85,15.0,181.5,180.76,142.69
2016,3,21,11,30,0.0,37.0,4.9,15.0,37.0,35.81,24.02
2016,3,21,11,45,36.5,204.5,5.0,15.5,233.5,230.61,183.33
2016,3,21,12,0,73.0,372.0,5.1,16.0,430.0,423.92,334.33
2016,3,21,12,15,73.5,372.0,5.1,16.0,430.5,421.14,331.55
2016,3,21,12,30,74.0,372.0,5.1,16.0,431.0,418.09,329.16
2016,3,21,12,45,40.5,289.5,5.1,16.0,322.0,310.37,244.93
2016,3,21,13,0,7.0,207.0,5.1,16.0,213.0,204.9,160.94
2016,3,21,13,15,6.5,203.5,5.0,16.0,208.5,200.7,157.79
2016,3,21,13,30,6.0,200.0,4.9,16.0,204.0,196.52,154.55
2016,3,21,13,45,163.5,261.5,4.85,16.0,378.5,349.64,279.13
2016,3,21,14,0,321.0,323.0,4.8,16.0,553.0,488.22,387.45
2016,3,21,14,15,160.5,211.5,4.8,15.5,326.5,286.64,228.95
2016,3,21,14,30,0.0,100.0,4.8,15.0,100.0,96.73,74.56
2016,3,21,14,45,0.0,62.0,4.8,15.0,62.0,59.97,44.44
2016,3,21,15,0,0.0,24.0,4.8,15.0,24.0,23.19,13.83
2016,3,21,15,15,0.0,22.5,4.65,14.5,22.5,21.74,12.69
2016,3,21,15,30,0.0,21.0,4.5,14.0,21.0,20.28,11.55
2016,3,21,15,45,32.5,103.5,4.35,14.0,118.5,106.72,83.48
2016,3,21,16,0,65.0,186.0,4.2,14.0,216.0,181.51,144.27
2016,3,21,16,15,55.5,166.5,4.0,13.5,189.5,157.85,125.2
2016,3,21,16,30,46.0,147.0,3.8,13.0,163.0,135.21,107.16
2016,3,21,16,45,44.5,125.0,3.65,13.0,139.0,112.35,88.49
2016,3,21,17,0,43.0,103.0,3.5,13.0,115.0,89.89,70.52
2016,3,21,17,15,30.0,81.0,3.35,12.5,88.5,70.72,57.58
2016,3,21,17,30,17.0,59.0,3.2,12.0,62.0,52.66,41.05
2016,3,21,17,45,8.5,38.5,3.1,12.0,40.0,36.09,25.46
2016,3,21,18,0,0.0,18.0,3.0,12.0,18.0,17.38,4.75
2016,3,21,18,15,0.0,9.0,2.95,11.5,9.0,8.85,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.0,11.5,2.25,9.5,16.0,34.74,0.0
2016,3,22,6,30,170.0,23.0,2.3,10.0,32.0,93.34,34.12
2016,3,22,6,45,306.5,35.0,2.4,10.5,75.0,170.76,129.12
2016,3,22,7,0,443.0,47.0,2.5,11.0,118.0,254.54,203.5
2016,3,22,7,15,522.5,55.0,2.6,11.0,169.0,319.52,261.85
2016,3,22,7,30,602.0,63.0,2.7,11.0,220.0,390.4,323.75
2016,3,22,7,45,654.5,68.5,2.8,11.5,272.5,449.03,373.46
2016,3,22,8,0,707.0,74.0,2.9,12.0,325.0,510.29,423.63
2016,3,22,8,15,742.0,78.5,2.9,12.0,376.5,559.51,463.33
2016,3,22,8,30,777.0,83.0,2.9,12.0,428.0,611.62,504.14
2016,3,22,8,45,806.0,84.5,2.95,12.5,477.5,656.29,537.45
2016,3,22,9,0,835.0,86.0,3.0,13.0,527.0,700.27,568.14
2016,3,22,9,15,852.5,88.5,3.0,13.0,570.5,735.89,592.92
2016,3,22,9,30,870.0,91.0,3.0,13.0,614.0,765.57,613.12
2016,3,22,9,45,593.5,191.5,3.05,13.5,558.5,680.47,544.95
2016,3,22,10,0,317.0,292.0,3.1,14.0,503.0,565.4,450.33
2016,3,22,10,15,619.5,193.0,3.1,14.0,629.0,716.05,570.91
2016,3,22,10,30,922.0,94.0,3.1,14.0,755.0,855.36,671.72
2016,3,22,10,45,929.0,95.0,3.1,14.0,779.5,866.15,677.33
2016,3,22,11,0,936.0,96.0,3.1,14.0,804.0,873.79,681.89
2016,3,22,11,15,940.0,96.5,3.1,14.0,821.0,875.21,682.2
2016,3,22,11,30,944.0,97.0,3.1,14.0,838.0,873.36,680.39
2016,3,22,11,45,947.0,97.0,3.15,14.5,846.5,866.92,674.56
2016,3,22,12,0,950.0,97.0,3.2,15.0,855.0,857.22,666.6
2016,3,22,12,15,688.5,215.0,3.25,15.0,764.5,756.86,593.23
2016,3,22,12,30,427.0,333.0,3.3,15.0,674.0,655.28,512.65
2016,3,22,12,45,684.5,215.5,3.4,15.0,756.5,721.3,568.47
2016,3,22,13,0,942.0,98.0,3.5,15.0,839.0,773.13,609.35
2016,3,22,13,15,586.0,232.5,3.55,15.0,690.5,628.22,496.85
2016,3,22,13,30,230.0,367.0,3.6,15.0,542.0,499.13,392.52
2016,3,22,13,45,577.0,230.0,3.7,15.0,651.0,577.28,458.95
2016,3,22,14,0,924.0,93.0,3.8,15.0,760.0,634.41,505.61
2016,3,22,14,15,915.0,92.0,3.8,15.0,729.0,592.27,471.17
2016,3,22,14,30,906.0,91.0,3.8,15.0,698.0,548.75,435.41
2016,3,22,14,45,896.0,88.0,3.85,15.0,661.0,501.75,396.17
2016,3,22,15,0,886.0,85.0,3.9,15.0,624.0,453.91,355.2
2016,3,22,15,15,869.5,83.0,3.85,14.5,581.0,403.87,311.94
2016,3,22,15,30,853.0,81.0,3.8,14.0,538.0,350.24,264.77
2016,3,22,15,45,831.5,77.5,3.8,14.0,490.0,297.93,217.5
2016,3,22,16,0,810.0,74.0,3.8,14.0,442.0,246.85,171.14
2016,3,22,16,15,779.0,70.5,3.7,13.5,391.0,195.56,126.16
2016,3,22,16,30,748.0,67.0,3.6,13.0,340.0,146.97,86.1
2016,3,22,16,45,704.0,62.0,3.5,13.0,287.5,99.03,52.43
2016,3,22,17,0,660.0,57.0,3.4,13.0,235.0,55.62,31.88
2016,3,22,17,15,588.0,50.5,3.3,12.5,183.5,34.41,25.26
2016,3,22,17,30,516.0,44.0,3.2,12.0,132.0,31.59,22.47
2016,3,22,17,45,393.5,34.0,3.1,11.5,87.0,25.41,16.39
2016,3,22,18,0,271.0,24.0,3.0,11.0,42.0,18.81,6.61
2016,3,22,18,15,135.5,12.0,2.95,11.0,21.0,11.8,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,29.0,11.0,1.8,8.5,13.0,18.94,0.0
2016,3,23,6,30,58.0,22.0,1.8,9.0,26.0,50.85,22.27
2016,3,23,6,45,113.5,41.0,1.8,9.5,57.0,99.31,75.03
2016,3,23,7,0,169.0,60.0,1.8,10.0,88.0,148.7,119.17
2016,3,23,7,15,198.0,80.0,1.75,10.5,124.0,191.47,157.12
2016,3,23,7,30,227.0,100.0,1.7,11.0,160.0,236.1,195.69
2016,3,23,7,45,249.5,118.5,1.7,11.5,197.5,277.09,230.17
2016,3,23,8,0,272.0,137.0,1.7,12.0,235.0,319.17,264.53
2016,3,23,8,15,455.5,120.0,1.7,12.5,313.0,430.13,355.2
2016,3,23,8,30,639.0,103.0,1.7,13.0,391.0,549.58,448.93
2016,3,23,8,45,738.0,95.0,1.75,13.5,462.0,624.87,505.47
2016,3,23,9,0,837.0,87.0,1.8,14.0,533.0,706.53,563.79
2016,3,23,9,15,854.5,90.0,1.7,14.5,577.0,742.79,585.89
2016,3,23,9,30,872.0,93.0,1.6,15.0,621.0,773.03,603.6
2016,3,23,9,45,778.0,131.0,1.55,15.5,624.0,760.16,591.18
2016,3,23,10,0,684.0,169.0,1.5,16.0,627.0,739.18,573.54
2016,3,23,10,15,802.0,134.0,1.5,16.0,694.5,801.57,616.62
2016,3,23,10,30,920.0,99.0,1.5,16.0,762.0,862.75,657.01
2016,3,23,10,45,926.5,100.0,1.5,16.5,786.5,873.03,661.15
2016,3,23,11,0,933.0,101.0,1.5,17.0,811.0,880.16,663.86
2016,3,23,11,15,937.0,101.5,1.55,17.0,827.5,881.48,664.68
2016,3,23,11,30,941.0,102.0,1.6,17.0,844.0,879.55,663.51
2016,3,23,11,45,940.5,103.5,1.7,17.0,852.0,871.71,659.07
2016,3,23,12,0,940.0,105.0,1.8,17.0,860.0,860.68,652.55
2016,3,23,12,15,940.0,105.5,1.85,17.0,860.0,845.91,643.02
2016,3,23,12,30,940.0,106.0,1.9,17.0,860.0,828.08,631.47
2016,3,23,12,45,928.0,110.5,1.95,17.5,849.5,802.22,613.21
2016,3,23,13,0,916.0,115.0,2.0,18.0,839.0,773.95,593.33
2016,3,23,13,15,715.5,195.5,2.05,17.5,754.5,684.71,528.82
2016,3,23,13,30,515.0,276.0,2.1,17.0,670.0,602.9,467.08
2016,3,23,13,45,699.0,196.0,2.2,17.0,713.0,624.12,486.27
2016,3,23,14,0,883.0,116.0,2.3,17.0,756.0,634.4,495.47
2016,3,23,14,15,873.0,114.0,2.35,17.0,724.5,590.05,460.99
2016,3,23,14,30,863.0,112.0,2.4,17.0,693.0,546.2,426.33
2016,3,23,14,45,776.5,128.0,2.45,17.0,629.5,481.99,375.29
2016,3,23,15,0,690.0,144.0,2.5,17.0,566.0,420.53,325.83
2016,3,23,15,15,743.0,122.5,2.5,16.5,548.5,387.64,297.04
2016,3,23,15,30,796.0,101.0,2.5,16.0,531.0,351.92,264.19
2016,3,23,15,45,573.0,136.5,2.55,16.0,431.5,276.63,205.21
2016,3,23,16,0,350.0,172.0,2.6,16.0,332.0,228.67,170.79
2016,3,23,16,15,224.0,161.0,2.6,15.5,259.5,176.17,132.0
2016,3,23,16,30,98.0,150.0,2.6,15.0,187.0,140.76,108.46
2016,3,23,16,45,84.0,129.0,2.6,14.5,157.0,119.08,91.95
2016,3,23,17,0,70.0,108.0,2.6,14.0,127.0,94.85,73.78
2016,3,23,17,15,238.5,81.5,2.55,13.5,126.5,63.98,51.43
2016,3,23,17,30,407.0,55.0,2.5,13.0,126.0,41.53,31.18
2016,3,23,17,45,287.5,41.5,2.5,12.5,83.0,31.64,21.77
2016,3,23,18,0,168.0,28.0,2.5,12.0,40.0,21.87,9.43
2016,3,23,18,15,84.0,14.0,2.45,11.5,20.0,13.76,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
