Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,12.5,2.6,9.5,18.0,36.06,0.0
2016,3,24,6,30,167.0,25.0,2.7,10.0,36.0,98.46,54.75
2016,3,24,6,45,277.5,39.0,2.8,11.0,77.5,165.85,127.43
2016,3,24,7,0,388.0,53.0,2.9,12.0,119.0,241.98,194.39
2016,3,24,7,15,463.0,63.0,2.9,12.0,168.5,305.56,250.92
2016,3,24,7,30,538.0,73.0,2.9,12.0,218.0,374.7,310.75
2016,3,24,7,45,570.0,84.5,2.95,12.5,267.0,426.74,354.46
2016,3,24,8,0,602.0,96.0,3.0,13.0,316.0,479.9,397.56
2016,3,24,8,15,639.0,102.5,3.0,13.5,366.5,531.42,438.04
2016,3,24,8,30,676.0,109.0,3.0,14.0,417.0,583.7,477.89
2016,3,24,8,45,678.5,123.0,3.05,14.5,460.0,620.8,504.69
2016,3,24,9,0,681.0,137.0,3.1,15.0,503.0,655.81,529.34
2016,3,24,9,15,703.0,141.0,3.0,15.5,545.5,692.35,554.53
2016,3,24,9,30,725.0,145.0,2.9,16.0,588.0,727.58,577.92
2016,3,24,9,45,753.5,143.0,2.8,16.5,628.0,759.82,598.21
2016,3,24,10,0,782.0,141.0,2.7,17.0,668.0,787.88,615.18
2016,3,24,10,15,794.0,143.5,2.6,17.0,699.5,808.29,627.7
2016,3,24,10,30,806.0,146.0,2.5,17.0,731.0,826.14,638.43
2016,3,24,10,45,818.0,145.5,2.45,17.5,756.0,838.18,644.27
2016,3,24,11,0,830.0,145.0,2.4,18.0,781.0,847.43,648.26
2016,3,24,11,15,835.5,146.5,2.4,18.0,798.0,850.43,649.66
2016,3,24,11,30,841.0,148.0,2.4,18.0,815.0,850.44,649.19
2016,3,24,11,45,834.0,154.0,2.4,18.0,821.5,841.79,642.87
2016,3,24,12,0,827.0,160.0,2.4,18.0,828.0,830.32,634.8
2016,3,24,12,15,681.5,226.5,2.4,18.0,777.0,767.42,588.93
2016,3,24,12,30,536.0,293.0,2.4,18.0,726.0,703.66,540.2
2016,3,24,12,45,708.0,210.5,2.4,18.0,776.5,738.68,569.63
2016,3,24,13,0,880.0,128.0,2.4,18.0,827.0,763.34,589.21
2016,3,24,13,15,875.5,127.5,2.4,18.0,811.0,734.17,568.57
2016,3,24,13,30,871.0,127.0,2.4,18.0,795.0,702.15,544.92
2016,3,24,13,45,863.0,125.5,2.4,18.0,771.5,665.07,517.21
2016,3,24,14,0,855.0,124.0,2.4,18.0,748.0,626.35,487.76
2016,3,24,14,15,844.5,122.5,2.4,18.0,717.0,584.8,455.56
2016,3,24,14,30,834.0,121.0,2.4,18.0,686.0,542.21,421.81
2016,3,24,14,45,811.0,122.0,2.45,18.0,647.0,495.17,383.99
2016,3,24,15,0,788.0,123.0,2.5,18.0,608.0,448.62,345.62
2016,3,24,15,15,768.5,119.5,2.55,17.5,565.5,396.99,303.04
2016,3,24,15,30,749.0,116.0,2.6,17.0,523.0,348.86,262.05
2016,3,24,15,45,714.0,114.5,2.65,17.0,474.5,299.04,218.84
2016,3,24,16,0,679.0,113.0,2.7,17.0,426.0,251.98,177.84
2016,3,24,16,15,643.5,106.5,2.8,16.5,375.5,203.47,136.78
2016,3,24,16,30,608.0,100.0,2.9,16.0,325.0,158.32,100.36
2016,3,24,16,45,574.0,88.5,3.0,15.5,275.5,112.39,67.11
2016,3,24,17,0,540.0,77.0,3.1,15.0,226.0,70.02,43.66
2016,3,24,17,15,469.0,66.5,3.1,14.5,176.5,47.95,37.08
2016,3,24,17,30,398.0,56.0,3.1,14.0,127.0,42.23,31.69
2016,3,24,17,45,299.5,41.5,3.15,13.5,84.5,31.55,21.66
2016,3,24,18,0,201.0,27.0,3.2,13.0,42.0,20.96,9.42
2016,3,24,18,15,100.5,13.5,3.1,12.5,21.0,13.27,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,96.5,14.0,2.05,10.0,21.0,41.67,0.0
2016,3,25,6,30,193.0,28.0,2.1,10.0,42.0,113.25,69.75
2016,3,25,6,45,301.0,42.0,2.2,10.5,85.0,179.83,139.41
2016,3,25,7,0,409.0,56.0,2.3,11.0,128.0,256.07,206.72
2016,3,25,7,15,483.0,65.0,2.4,11.0,178.0,319.49,263.13
2016,3,25,7,30,557.0,74.0,2.5,11.0,228.0,388.2,322.59
2016,3,25,7,45,621.5,77.0,2.6,11.5,281.5,449.66,374.1
2016,3,25,8,0,686.0,80.0,2.7,12.0,335.0,514.57,426.78
2016,3,25,8,15,719.5,84.5,2.75,12.5,385.5,564.65,465.95
2016,3,25,8,30,753.0,89.0,2.8,13.0,436.0,612.91,502.69
2016,3,25,8,45,784.5,90.0,2.85,14.0,485.0,658.28,535.01
2016,3,25,9,0,816.0,91.0,2.9,15.0,534.0,703.13,565.01
2016,3,25,9,15,833.5,93.5,2.75,15.0,577.0,738.32,588.39
2016,3,25,9,30,851.0,96.0,2.6,15.0,620.0,771.67,610.08
2016,3,25,9,45,863.0,98.5,2.5,15.5,657.5,794.46,623.02
2016,3,25,10,0,875.0,101.0,2.4,16.0,695.0,819.01,637.13
2016,3,25,10,15,885.0,103.0,2.35,16.0,726.5,838.76,649.28
2016,3,25,10,30,895.0,105.0,2.3,16.0,758.0,855.69,659.51
2016,3,25,10,45,897.5,108.5,2.25,16.5,781.5,864.99,663.26
2016,3,25,11,0,900.0,112.0,2.2,17.0,805.0,871.15,664.99
2016,3,25,11,15,904.5,113.0,2.15,17.0,821.5,873.25,665.31
2016,3,25,11,30,909.0,114.0,2.1,17.0,838.0,872.19,663.63
2016,3,25,11,45,913.0,113.0,2.05,17.5,847.0,865.53,657.04
2016,3,25,12,0,917.0,112.0,2.0,18.0,856.0,855.74,648.52
2016,3,25,12,15,916.5,112.0,2.0,18.0,856.0,840.25,637.94
2016,3,25,12,30,916.0,112.0,2.0,18.0,856.0,821.81,625.47
2016,3,25,12,45,922.0,107.5,2.05,18.5,849.5,801.01,610.71
2016,3,25,13,0,928.0,103.0,2.1,19.0,843.0,777.17,593.88
2016,3,25,13,15,923.5,102.0,2.15,19.0,826.5,746.35,573.25
2016,3,25,13,30,919.0,101.0,2.2,19.0,810.0,713.17,550.5
2016,3,25,13,45,913.0,99.5,2.25,19.0,786.5,676.36,523.5
2016,3,25,14,0,907.0,98.0,2.3,19.0,763.0,637.63,494.47
2016,3,25,14,15,897.5,96.5,2.35,18.5,731.5,595.18,462.83
2016,3,25,14,30,888.0,95.0,2.4,18.0,700.0,551.45,429.24
2016,3,25,14,45,873.5,94.0,2.5,18.0,662.0,504.7,391.67
2016,3,25,15,0,859.0,93.0,2.6,18.0,624.0,457.52,352.64
2016,3,25,15,15,841.5,90.5,2.65,17.5,580.5,404.13,308.3
2016,3,25,15,30,824.0,88.0,2.7,17.0,537.0,354.41,265.53
2016,3,25,15,45,794.5,86.5,2.8,17.0,488.5,302.76,220.19
2016,3,25,16,0,765.0,85.0,2.9,17.0,440.0,253.21,176.34
2016,3,25,16,15,732.5,80.5,2.95,16.5,389.5,202.78,132.86
2016,3,25,16,30,700.0,76.0,3.0,16.0,339.0,151.86,91.02
2016,3,25,16,45,648.0,71.5,3.1,15.5,286.0,105.57,58.17
2016,3,25,17,0,596.0,67.0,3.2,15.0,233.0,64.65,37.07
2016,3,25,17,15,525.0,59.0,3.2,14.5,183.0,41.03,30.96
2016,3,25,17,30,454.0,51.0,3.2,14.0,133.0,37.29,27.37
2016,3,25,17,45,335.0,39.5,3.25,13.5,88.5,29.98,20.37
2016,3,25,18,0,216.0,28.0,3.3,13.0,44.0,21.72,10.54
2016,3,25,18,15,108.0,14.0,3.25,12.5,22.0,13.76,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,149.0,12.0,2.4,11.5,23.5,55.57,0.0
2016,3,26,6,30,298.0,24.0,2.4,12.0,47.0,147.4,96.35
2016,3,26,6,45,407.0,33.5,2.45,12.5,92.0,213.7,165.38
2016,3,26,7,0,516.0,43.0,2.5,13.0,137.0,289.96,232.87
2016,3,26,7,15,582.0,49.5,2.45,13.5,187.5,351.18,286.85
2016,3,26,7,30,648.0,56.0,2.4,14.0,238.0,414.95,341.07
2016,3,26,7,45,690.0,61.0,2.4,14.5,289.5,470.06,386.49
2016,3,26,8,0,732.0,66.0,2.4,15.0,341.0,526.84,431.53
2016,3,26,8,15,762.0,69.5,2.4,15.5,391.0,575.51,468.77
2016,3,26,8,30,792.0,73.0,2.4,16.0,441.0,624.22,504.87
2016,3,26,8,45,812.0,76.0,2.4,16.5,487.5,665.04,532.75
2016,3,26,9,0,832.0,79.0,2.4,17.0,534.0,700.54,556.08
2016,3,26,9,15,847.5,81.5,2.45,17.0,576.5,734.73,579.51
2016,3,26,9,30,863.0,84.0,2.5,17.0,619.0,767.01,601.39
2016,3,26,9,45,872.5,86.5,2.55,17.5,655.5,792.36,617.06
2016,3,26,10,0,882.0,89.0,2.6,18.0,692.0,815.15,630.9
2016,3,26,10,15,890.5,90.0,2.6,18.0,722.0,832.78,641.97
2016,3,26,10,30,899.0,91.0,2.6,18.0,752.0,847.56,651.16
2016,3,26,10,45,905.5,91.5,2.65,18.5,775.5,857.17,655.99
2016,3,26,11,0,912.0,92.0,2.7,19.0,799.0,863.7,658.83
2016,3,26,11,15,915.5,92.5,2.7,19.0,814.5,864.59,658.79
2016,3,26,11,30,919.0,93.0,2.7,19.0,830.0,862.29,656.75
2016,3,26,11,45,918.0,95.0,2.75,19.0,837.0,854.64,651.52
2016,3,26,12,0,917.0,97.0,2.8,19.0,844.0,843.88,644.28
2016,3,26,12,15,916.5,97.0,2.8,19.0,844.0,828.48,633.59
2016,3,26,12,30,916.0,97.0,2.8,19.0,844.0,810.13,620.94
2016,3,26,12,45,895.5,107.0,2.85,19.5,831.0,783.54,601.72
2016,3,26,13,0,875.0,117.0,2.9,20.0,818.0,754.92,581.12
2016,3,26,13,15,715.5,193.0,2.95,19.5,759.0,689.21,533.08
2016,3,26,13,30,556.0,269.0,3.0,19.0,700.0,628.81,486.73
2016,3,26,13,45,607.0,239.5,3.05,19.0,697.0,612.56,475.82
2016,3,26,14,0,658.0,210.0,3.1,19.0,694.0,591.39,460.46
2016,3,26,14,15,626.0,209.5,3.15,18.5,654.5,545.2,425.71
2016,3,26,14,30,594.0,209.0,3.2,18.0,615.0,500.26,391.28
2016,3,26,14,45,633.0,181.5,3.25,18.0,593.5,466.2,364.03
2016,3,26,15,0,672.0,154.0,3.3,18.0,572.0,427.94,332.31
2016,3,26,15,15,486.0,192.0,3.3,17.5,483.5,356.62,276.03
2016,3,26,15,30,300.0,230.0,3.3,17.0,395.0,303.71,235.41
2016,3,26,15,45,403.0,187.5,3.35,17.0,388.0,276.61,209.92
2016,3,26,16,0,506.0,145.0,3.4,17.0,381.0,242.65,176.92
2016,3,26,16,15,557.5,119.0,3.4,16.5,352.0,202.12,139.62
2016,3,26,16,30,609.0,93.0,3.4,16.0,323.0,155.93,98.38
2016,3,26,16,45,572.5,83.5,3.4,16.0,274.0,111.32,65.49
2016,3,26,17,0,536.0,74.0,3.4,16.0,225.0,70.51,42.23
2016,3,26,17,15,464.0,65.0,3.35,15.5,176.5,46.07,35.3
2016,3,26,17,30,392.0,56.0,3.3,15.0,128.0,41.7,31.16
2016,3,26,17,45,281.0,43.0,3.3,14.5,86.0,32.58,22.57
2016,3,26,18,0,170.0,30.0,3.3,14.0,44.0,23.3,12.14
2016,3,26,18,15,85.0,15.0,3.25,13.5,22.0,14.74,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,130.5,14.0,2.6,11.0,25.0,52.7,0.0
2016,3,27,6,30,261.0,28.0,2.7,11.0,50.0,140.74,96.44
2016,3,27,6,45,367.0,40.0,2.8,11.5,95.0,207.39,162.25
2016,3,27,7,0,473.0,52.0,2.9,12.0,140.0,283.97,229.93
2016,3,27,7,15,544.0,60.0,2.9,12.0,191.5,348.0,286.77
2016,3,27,7,30,615.0,68.0,2.9,12.0,243.0,417.1,346.19
2016,3,27,7,45,655.0,75.5,2.95,12.5,295.0,472.6,392.28
2016,3,27,8,0,695.0,83.0,3.0,13.0,347.0,529.7,438.05
2016,3,27,8,15,728.5,87.5,3.1,13.0,398.5,580.33,478.42
2016,3,27,8,30,762.0,92.0,3.2,13.0,450.0,628.99,516.43
2016,3,27,8,45,787.5,95.0,3.3,13.5,498.5,672.82,548.38
2016,3,27,9,0,813.0,98.0,3.4,14.0,547.0,715.75,578.28
2016,3,27,9,15,830.5,101.0,3.45,14.0,590.5,751.43,603.26
2016,3,27,9,30,848.0,104.0,3.5,14.0,634.0,785.25,626.73
2016,3,27,9,45,860.5,106.5,3.6,14.5,671.5,812.44,644.28
2016,3,27,10,0,873.0,109.0,3.7,15.0,709.0,837.16,660.0
2016,3,27,10,15,883.0,111.0,3.75,15.0,741.0,852.55,670.0
2016,3,27,10,30,893.0,113.0,3.8,15.0,773.0,869.33,681.17
2016,3,27,10,45,899.5,114.5,3.85,15.5,797.5,879.69,686.54
2016,3,27,11,0,906.0,116.0,3.9,16.0,822.0,886.98,689.88
2016,3,27,11,15,911.0,116.5,3.9,16.0,838.5,888.84,690.54
2016,3,27,11,30,916.0,117.0,3.9,16.0,855.0,887.53,689.13
2016,3,27,11,45,916.0,119.0,3.95,16.0,863.5,880.41,684.01
2016,3,27,12,0,916.0,121.0,4.0,16.0,872.0,870.16,676.84
2016,3,27,12,15,917.0,121.0,4.0,16.0,872.5,855.68,666.53
2016,3,27,12,30,918.0,121.0,4.0,16.0,873.0,838.21,654.19
2016,3,27,12,45,913.5,122.0,4.05,16.0,864.5,814.59,637.73
2016,3,27,13,0,909.0,123.0,4.1,16.0,856.0,788.37,619.41
2016,3,27,13,15,905.0,122.5,4.1,16.0,839.5,758.62,598.28
2016,3,27,13,30,901.0,122.0,4.1,16.0,823.0,726.54,574.59
2016,3,27,13,45,740.5,181.0,4.2,16.0,746.5,645.36,511.04
2016,3,27,14,0,580.0,240.0,4.3,16.0,670.0,573.91,454.41
2016,3,27,14,15,668.0,193.5,4.35,16.0,669.0,556.09,441.5
2016,3,27,14,30,756.0,147.0,4.4,16.0,668.0,530.37,421.18
2016,3,27,14,45,632.5,179.5,4.45,16.0,599.0,465.99,368.74
2016,3,27,15,0,509.0,212.0,4.5,16.0,530.0,410.67,323.49
2016,3,27,15,15,520.0,192.5,4.45,15.5,498.0,371.84,291.1
2016,3,27,15,30,531.0,173.0,4.4,15.0,466.0,331.47,256.44
2016,3,27,15,45,438.0,176.5,4.4,14.5,404.0,278.7,213.42
2016,3,27,16,0,345.0,180.0,4.4,14.0,342.0,238.59,181.49
2016,3,27,16,15,319.0,162.0,4.3,13.5,299.0,198.46,148.12
2016,3,27,16,30,293.0,144.0,4.2,13.0,256.0,160.95,117.69
2016,3,27,16,45,253.0,129.5,4.15,13.0,216.0,127.57,92.65
2016,3,27,17,0,213.0,115.0,4.1,13.0,176.0,98.22,73.13
2016,3,27,17,15,181.5,94.0,4.1,12.5,138.0,72.87,59.64
2016,3,27,17,30,150.0,73.0,4.1,12.0,100.0,57.77,45.84
2016,3,27,17,45,100.5,52.0,4.1,12.0,67.5,44.23,33.03
2016,3,27,18,0,51.0,31.0,4.1,12.0,35.0,27.15,15.69
2016,3,27,18,15,25.5,15.5,4.1,11.5,17.5,15.24,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,174.5,14.0,4.3,9.0,29.5,77.89,0.0
2016,3,28,6,30,349.0,28.0,4.4,9.0,59.0,172.77,123.51
2016,3,28,6,45,463.0,37.0,4.55,9.5,107.5,243.85,193.73
2016,3,28,7,0,577.0,46.0,4.7,10.0,156.0,325.38,267.09
2016,3,28,7,15,641.5,52.0,4.75,10.0,209.5,386.03,322.65
2016,3,28,7,30,706.0,58.0,4.8,10.0,263.0,454.04,382.61
2016,3,28,7,45,748.0,62.0,4.9,10.5,317.0,510.67,430.87
2016,3,28,8,0,790.0,66.0,5.0,11.0,371.0,568.8,478.76
2016,3,28,8,15,819.0,69.5,5.0,11.0,423.5,619.08,519.58
2016,3,28,8,30,848.0,73.0,5.0,11.0,476.0,669.18,558.68
2016,3,28,8,45,869.5,75.5,5.0,11.5,525.0,708.14,586.17
2016,3,28,9,0,891.0,78.0,5.0,12.0,574.0,749.94,615.43
2016,3,28,9,15,906.0,80.0,4.95,12.0,618.0,784.68,639.78
2016,3,28,9,30,921.0,82.0,4.9,12.0,662.0,817.3,662.35
2016,3,28,9,45,932.0,83.5,4.85,12.5,700.0,843.8,678.91
2016,3,28,10,0,943.0,85.0,4.8,13.0,738.0,867.62,693.38
2016,3,28,10,15,951.0,86.5,4.75,13.0,769.5,886.08,705.22
2016,3,28,10,30,959.0,88.0,4.7,13.0,801.0,901.47,714.88
2016,3,28,10,45,964.0,89.0,4.7,13.5,825.0,910.6,719.11
2016,3,28,11,0,969.0,90.0,4.7,14.0,849.0,916.44,721.1
2016,3,28,11,15,972.0,90.5,4.65,14.0,865.0,916.72,720.26
2016,3,28,11,30,975.0,91.0,4.6,14.0,881.0,913.64,717.19
2016,3,28,11,45,975.5,91.5,4.6,14.0,888.5,905.11,710.75
2016,3,28,12,0,976.0,92.0,4.6,14.0,896.0,893.29,702.11
2016,3,28,12,15,975.5,92.5,4.5,14.0,895.5,877.42,689.96
2016,3,28,12,30,975.0,93.0,4.4,14.0,895.0,858.39,675.68
2016,3,28,12,45,955.5,101.5,4.35,14.0,881.5,829.65,654.81
2016,3,28,13,0,936.0,110.0,4.3,14.0,868.0,798.69,632.39
2016,3,28,13,15,931.0,109.5,4.2,14.0,851.0,767.54,609.52
2016,3,28,13,30,926.0,109.0,4.1,14.0,834.0,734.05,585.0
2016,3,28,13,45,918.0,108.5,4.05,14.0,808.5,696.43,555.75
2016,3,28,14,0,910.0,108.0,4.0,14.0,783.0,657.02,524.63
2016,3,28,14,15,900.0,106.0,3.9,14.0,751.5,613.47,489.66
2016,3,28,14,30,890.0,104.0,3.8,14.0,720.0,568.7,453.02
2016,3,28,14,45,786.5,128.5,3.75,14.0,651.0,498.9,396.19
2016,3,28,15,0,683.0,153.0,3.7,14.0,582.0,435.83,344.25
2016,3,28,15,15,558.0,178.5,3.6,14.0,513.0,376.15,295.0
2016,3,28,15,30,433.0,204.0,3.5,14.0,444.0,325.94,253.93
2016,3,28,15,45,610.0,145.0,3.4,14.0,451.5,303.73,229.33
2016,3,28,16,0,787.0,86.0,3.3,14.0,459.0,266.31,189.31
2016,3,28,16,15,746.0,77.5,3.15,13.5,399.5,209.25,139.81
2016,3,28,16,30,705.0,69.0,3.0,13.0,340.0,156.01,95.34
2016,3,28,16,45,672.0,67.5,2.95,13.0,295.0,110.38,60.78
2016,3,28,17,0,639.0,66.0,2.9,13.0,250.0,70.97,38.95
2016,3,28,17,15,570.0,58.5,2.9,12.5,198.0,40.04,30.37
2016,3,28,17,30,501.0,51.0,2.9,12.0,146.0,36.68,27.16
2016,3,28,17,45,389.5,40.5,2.9,11.5,100.0,30.32,21.02
2016,3,28,18,0,278.0,30.0,2.9,11.0,54.0,23.56,13.3
2016,3,28,18,15,139.0,15.0,2.9,10.5,27.0,14.74,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,178.0,14.0,1.7,8.5,31.0,80.58,0.0
2016,3,29,6,30,356.0,28.0,1.8,9.0,62.0,176.76,128.77
2016,3,29,6,45,468.0,36.5,1.95,9.5,110.5,247.32,196.13
2016,3,29,7,0,580.0,45.0,2.1,10.0,159.0,325.26,265.36
2016,3,29,7,15,642.5,51.0,2.25,10.5,212.0,388.38,321.18
2016,3,29,7,30,705.0,57.0,2.4,11.0,265.0,455.58,378.42
2016,3,29,7,45,749.0,60.5,2.6,11.5,319.5,512.85,426.01
2016,3,29,8,0,793.0,64.0,2.8,12.0,374.0,571.79,473.4
2016,3,29,8,15,821.0,67.5,2.75,12.5,426.0,621.6,511.29
2016,3,29,8,30,849.0,71.0,2.7,13.0,478.0,667.07,543.81
2016,3,29,8,45,870.5,73.0,2.7,13.5,527.0,709.63,572.82
2016,3,29,9,0,892.0,75.0,2.7,14.0,576.0,750.95,600.36
2016,3,29,9,15,906.5,77.5,2.5,14.0,620.0,785.93,622.67
2016,3,29,9,30,921.0,80.0,2.3,14.0,664.0,818.75,642.94
2016,3,29,9,45,931.5,81.5,2.15,14.5,702.0,844.85,657.22
2016,3,29,10,0,942.0,83.0,2.0,15.0,740.0,868.25,669.34
2016,3,29,10,15,950.0,84.5,1.9,15.0,771.0,886.68,679.62
2016,3,29,10,30,958.0,86.0,1.8,15.0,802.0,902.05,687.78
2016,3,29,10,45,962.5,87.5,1.7,15.0,826.0,911.26,691.77
2016,3,29,11,0,967.0,89.0,1.6,15.0,850.0,917.16,693.63
2016,3,29,11,15,970.0,89.5,1.55,15.0,866.0,917.4,692.45
2016,3,29,11,30,973.0,90.0,1.5,15.0,882.0,914.28,689.23
2016,3,29,11,45,973.0,91.0,1.5,15.5,889.5,905.82,682.0
2016,3,29,12,0,973.0,92.0,1.5,16.0,897.0,894.07,672.78
2016,3,29,12,15,972.5,92.0,1.5,16.0,896.0,877.68,661.84
2016,3,29,12,30,972.0,92.0,1.5,16.0,895.0,858.17,648.92
2016,3,29,12,45,967.0,93.0,1.5,16.0,885.5,833.16,632.32
2016,3,29,13,0,962.0,94.0,1.5,16.0,876.0,805.4,613.87
2016,3,29,13,15,957.5,93.5,1.55,16.0,859.0,773.96,593.35
2016,3,29,13,30,953.0,93.0,1.6,16.0,842.0,740.08,570.95
2016,3,29,13,45,943.5,93.5,1.65,16.0,816.5,701.62,543.88
2016,3,29,14,0,934.0,94.0,1.7,16.0,791.0,661.38,514.16
2016,3,29,14,15,925.0,92.5,1.75,15.5,759.0,618.0,482.31
2016,3,29,14,30,916.0,91.0,1.8,15.0,727.0,573.26,448.36
2016,3,29,14,45,899.5,91.0,1.85,15.0,687.5,525.05,409.85
2016,3,29,15,0,883.0,91.0,1.9,15.0,648.0,476.54,369.96
2016,3,29,15,15,866.0,88.5,1.95,15.0,604.0,425.54,327.02
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,371.04,280.22
2016,3,29,15,45,823.5,84.0,2.05,15.0,511.0,318.58,234.15
2016,3,29,16,0,798.0,82.0,2.1,15.0,462.0,267.79,188.94
2016,3,29,16,15,767.0,78.0,2.1,14.5,410.5,216.06,143.82
2016,3,29,16,30,736.0,74.0,2.1,14.0,359.0,167.07,102.65
2016,3,29,16,45,689.0,69.0,2.15,13.5,305.5,115.25,63.68
2016,3,29,17,0,642.0,64.0,2.2,13.0,252.0,71.39,38.33
2016,3,29,17,15,575.0,57.0,2.2,12.5,200.0,38.59,29.09
2016,3,29,17,30,508.0,50.0,2.2,12.0,148.0,35.59,26.22
2016,3,29,17,45,394.0,40.0,2.2,11.5,101.5,29.66,20.49
2016,3,29,18,0,280.0,30.0,2.2,11.0,55.0,23.36,13.42
2016,3,29,18,15,140.0,15.0,2.2,10.5,27.5,11.55,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,111.5,18.0,1.85,9.5,29.0,64.96,0.0
2016,3,30,6,30,223.0,36.0,1.9,10.0,58.0,138.92,102.54
2016,3,30,6,45,326.5,49.5,1.95,10.5,103.5,205.4,163.3
2016,3,30,7,0,430.0,63.0,2.0,11.0,149.0,283.08,231.06
2016,3,30,7,15,498.0,72.0,1.95,11.0,200.0,346.08,286.08
2016,3,30,7,30,566.0,81.0,1.9,11.0,251.0,413.78,343.31
2016,3,30,7,45,617.5,86.0,1.85,11.5,303.5,471.69,390.26
2016,3,30,8,0,669.0,91.0,1.8,12.0,356.0,532.03,437.42
2016,3,30,8,15,701.5,96.0,1.8,12.0,406.5,581.97,475.96
2016,3,30,8,30,734.0,101.0,1.8,12.0,457.0,632.23,513.77
2016,3,30,8,45,724.5,109.5,1.8,12.5,490.0,656.24,529.65
2016,3,30,9,0,715.0,118.0,1.8,13.0,523.0,677.45,542.77
2016,3,30,9,15,771.0,114.5,1.8,13.5,581.0,730.59,578.98
2016,3,30,9,30,827.0,111.0,1.8,14.0,639.0,786.53,616.09
2016,3,30,9,45,843.0,112.0,1.85,14.5,677.0,814.46,633.2
2016,3,30,10,0,859.0,113.0,1.9,15.0,715.0,840.09,648.9
2016,3,30,10,15,868.5,114.5,1.9,15.0,746.0,854.11,657.25
2016,3,30,10,30,878.0,116.0,1.9,15.0,777.0,869.71,666.9
2016,3,30,10,45,886.5,116.5,1.95,15.0,801.0,880.52,673.83
2016,3,30,11,0,895.0,117.0,2.0,15.0,825.0,888.32,678.88
2016,3,30,11,15,899.0,118.0,2.0,15.0,841.0,889.72,679.17
2016,3,30,11,30,903.0,119.0,2.0,15.0,857.0,888.0,677.53
2016,3,30,11,45,906.0,118.5,2.0,15.5,865.5,880.79,671.05
2016,3,30,12,0,909.0,118.0,2.0,16.0,874.0,870.5,662.65
2016,3,30,12,15,909.0,118.0,2.0,16.0,873.5,855.21,652.21
2016,3,30,12,30,909.0,118.0,2.0,16.0,873.0,836.98,639.87
2016,3,30,12,45,911.0,115.5,2.0,16.0,866.0,815.03,625.02
2016,3,30,13,0,913.0,113.0,2.0,16.0,859.0,790.25,608.24
2016,3,30,13,15,909.0,112.0,2.05,16.0,842.5,759.85,587.88
2016,3,30,13,30,905.0,111.0,2.1,16.0,826.0,727.13,565.75
2016,3,30,13,45,898.5,110.0,2.15,16.0,802.0,690.62,539.02
2016,3,30,14,0,892.0,109.0,2.2,16.0,778.0,652.26,510.28
2016,3,30,14,15,882.5,107.5,2.3,16.0,746.5,610.05,478.21
2016,3,30,14,30,873.0,106.0,2.4,16.0,715.0,566.61,444.3
2016,3,30,14,45,860.0,103.5,2.5,16.0,677.0,516.61,404.49
2016,3,30,15,0,847.0,101.0,2.6,16.0,639.0,468.74,365.06
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.5,418.85,323.63
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,369.41,281.23
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,317.94,235.82
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,268.01,191.19
2016,3,30,16,15,733.0,85.0,3.25,14.5,405.0,217.7,147.15
2016,3,30,16,30,701.0,81.0,3.3,14.0,354.0,166.7,104.14
2016,3,30,16,45,655.5,75.5,3.4,13.5,302.0,119.48,68.44
2016,3,30,17,0,610.0,70.0,3.5,13.0,250.0,76.93,43.11
2016,3,30,17,15,542.5,62.0,3.4,12.5,198.5,42.6,32.69
2016,3,30,17,30,475.0,54.0,3.3,12.0,147.0,38.96,29.23
2016,3,30,17,45,366.0,43.0,3.25,11.5,101.5,32.26,22.8
2016,3,30,18,0,257.0,32.0,3.2,11.0,56.0,25.12,15.09
2016,3,30,18,15,128.5,16.0,3.1,10.5,28.0,12.46,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.3,11.0,32.5,74.59,15.31
2016,3,31,6,30,277.0,36.0,2.4,11.0,65.0,159.7,119.3
2016,3,31,6,45,381.0,47.0,2.5,11.5,112.0,227.73,181.29
2016,3,31,7,0,485.0,58.0,2.6,12.0,159.0,304.99,248.94
2016,3,31,7,15,550.5,66.0,2.6,12.0,210.5,368.08,304.26
2016,3,31,7,30,616.0,74.0,2.6,12.0,262.0,435.66,361.61
2016,3,31,7,45,500.5,106.0,2.6,12.5,277.5,425.23,352.81
2016,3,31,8,0,385.0,138.0,2.6,13.0,293.0,407.52,336.97
2016,3,31,8,15,582.0,114.0,2.55,13.0,382.0,526.46,433.79
2016,3,31,8,30,779.0,90.0,2.5,13.0,471.0,651.62,531.51
2016,3,31,8,45,806.0,91.5,2.45,13.5,519.5,695.54,560.7
2016,3,31,9,0,833.0,93.0,2.4,14.0,568.0,738.61,589.21
2016,3,31,9,15,849.5,95.5,2.4,14.0,611.5,773.51,612.7
2016,3,31,9,30,866.0,98.0,2.4,14.0,655.0,802.11,631.52
2016,3,31,9,45,879.5,99.0,2.4,14.5,692.5,828.87,647.78
2016,3,31,10,0,893.0,100.0,2.4,15.0,730.0,853.2,662.22
2016,3,31,10,15,901.5,101.5,2.4,15.0,761.0,871.23,673.47
2016,3,31,10,30,910.0,103.0,2.4,15.0,792.0,886.35,682.83
2016,3,31,10,45,916.5,103.5,2.45,15.5,815.5,895.7,687.45
2016,3,31,11,0,923.0,104.0,2.5,16.0,839.0,901.93,690.09
2016,3,31,11,15,927.0,105.0,2.5,16.0,855.0,903.37,690.43
2016,3,31,11,30,931.0,106.0,2.5,16.0,871.0,901.58,688.74
2016,3,31,11,45,933.0,106.0,2.5,16.5,878.5,893.87,681.85
2016,3,31,12,0,935.0,106.0,2.5,17.0,886.0,882.99,672.99
2016,3,31,12,15,935.0,105.5,2.6,17.0,885.5,866.86,662.71
2016,3,31,12,30,935.0,105.0,2.7,17.0,885.0,847.73,650.37
2016,3,31,12,45,938.0,102.0,2.8,17.0,878.0,825.56,635.89
2016,3,31,13,0,941.0,99.0,2.9,17.0,871.0,800.43,619.27
2016,3,31,13,15,937.0,98.5,2.95,17.0,854.5,769.8,598.35
2016,3,31,13,30,933.0,98.0,3.0,17.0,838.0,736.76,575.61
2016,3,31,13,45,926.5,97.0,3.15,17.0,813.5,699.36,548.96
2016,3,31,14,0,920.0,96.0,3.3,17.0,789.0,660.05,519.42
2016,3,31,14,15,911.5,95.0,3.4,16.5,757.5,617.86,487.67
2016,3,31,14,30,903.0,94.0,3.5,16.0,726.0,574.3,453.87
2016,3,31,14,45,890.5,92.0,3.6,16.0,688.0,526.68,415.1
2016,3,31,15,0,878.0,90.0,3.7,16.0,650.0,478.46,374.79
2016,3,31,15,15,862.5,88.0,3.7,15.5,607.0,428.66,332.62
2016,3,31,15,30,847.0,86.0,3.7,15.0,564.0,375.2,286.43
2016,3,31,15,45,824.5,83.5,3.75,15.0,516.0,323.18,240.01
2016,3,31,16,0,802.0,81.0,3.8,15.0,468.0,272.54,194.27
2016,3,31,16,15,772.5,77.0,3.75,14.5,417.0,220.76,148.5
2016,3,31,16,30,743.0,73.0,3.7,14.0,366.0,171.57,106.47
2016,3,31,16,45,699.5,68.5,3.7,13.5,313.0,123.34,69.61
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,75.98,40.21
2016,3,31,17,15,592.5,57.5,3.55,12.5,208.0,38.66,29.16
2016,3,31,17,30,529.0,51.0,3.4,12.0,156.0,36.11,26.71
2016,3,31,17,45,422.5,41.0,3.25,12.0,109.0,30.22,21.0
2016,3,31,18,0,316.0,31.0,3.1,12.0,62.0,23.95,14.26
2016,3,31,18,15,158.0,15.5,2.95,11.5,31.0,11.77,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,17.0,2.4,10.5,35.5,86.66,31.73
2016,4,1,6,30,338.0,34.0,2.5,11.0,71.0,181.55,137.19
2016,4,1,6,45,435.5,44.0,2.65,11.5,118.5,248.89,198.82
2016,4,1,7,0,533.0,54.0,2.8,12.0,166.0,324.88,265.69
2016,4,1,7,15,593.5,61.0,2.8,12.0,218.5,386.52,319.92
2016,4,1,7,30,654.0,68.0,2.8,12.0,271.0,452.22,375.75
2016,4,1,7,45,694.0,73.0,2.8,12.5,323.5,507.04,420.4
2016,4,1,8,0,734.0,78.0,2.8,13.0,376.0,561.16,463.02
2016,4,1,8,15,763.0,82.0,2.75,13.0,426.5,610.33,501.08
2016,4,1,8,30,792.0,86.0,2.7,13.0,477.0,659.4,537.52
2016,4,1,8,45,813.5,88.5,2.7,13.5,524.5,700.89,565.77
2016,4,1,9,0,835.0,91.0,2.7,14.0,572.0,741.19,592.66
2016,4,1,9,15,850.5,93.5,2.65,14.0,614.5,775.37,615.47
2016,4,1,9,30,866.0,96.0,2.6,14.0,657.0,803.23,633.53
2016,4,1,9,45,878.0,98.0,2.6,14.5,694.0,829.86,649.78
2016,4,1,10,0,890.0,100.0,2.6,15.0,731.0,854.0,664.16
2016,4,1,10,15,898.5,101.5,2.5,15.0,762.0,871.96,674.63
2016,4,1,10,30,907.0,103.0,2.4,15.0,793.0,887.02,683.12
2016,4,1,10,45,914.0,103.5,2.35,15.5,816.5,896.74,687.11
2016,4,1,11,0,921.0,104.0,2.3,16.0,840.0,903.37,689.1
2016,4,1,11,15,925.0,104.5,2.25,16.0,856.0,904.24,688.58
2016,4,1,11,30,929.0,105.0,2.2,16.0,872.0,901.91,686.06
2016,4,1,11,45,932.0,104.5,2.2,16.0,880.0,894.52,680.73
2016,4,1,12,0,935.0,104.0,2.2,16.0,888.0,883.95,673.39
2016,4,1,12,15,935.0,104.0,2.2,16.0,887.5,868.29,662.68
2016,4,1,12,30,935.0,104.0,2.2,16.0,887.0,849.61,650.02
2016,4,1,12,45,935.0,102.5,2.2,16.0,879.0,826.55,634.39
2016,4,1,13,0,935.0,101.0,2.2,16.0,871.0,800.67,616.82
2016,4,1,13,15,931.5,100.5,2.25,16.0,854.5,770.5,596.58
2016,4,1,13,30,928.0,100.0,2.3,16.0,838.0,737.92,574.5
2016,4,1,13,45,923.0,98.5,2.35,16.0,814.5,701.14,548.31
2016,4,1,14,0,918.0,97.0,2.4,16.0,791.0,662.38,519.24
2016,4,1,14,15,909.5,95.5,2.45,16.0,759.5,619.76,486.57
2016,4,1,14,30,901.0,94.0,2.5,16.0,728.0,575.78,452.03
2016,4,1,14,45,889.5,92.0,2.6,16.0,690.5,528.7,414.32
2016,4,1,15,0,878.0,90.0,2.7,16.0,653.0,480.95,374.94
2016,4,1,15,15,862.5,87.5,2.75,15.5,610.0,430.66,332.97
2016,4,1,15,30,847.0,85.0,2.8,15.0,567.0,376.71,286.9
2016,4,1,15,45,826.0,82.5,2.9,15.0,519.0,325.11,241.16
2016,4,1,16,0,805.0,80.0,3.0,15.0,471.0,274.73,195.84
2016,4,1,16,15,776.0,76.5,3.0,14.5,420.0,223.28,150.43
2016,4,1,16,30,747.0,73.0,3.0,14.0,369.0,174.36,108.57
2016,4,1,16,45,704.0,68.5,3.0,13.5,316.0,125.87,71.26
2016,4,1,17,0,661.0,64.0,3.0,13.0,263.0,78.23,41.19
2016,4,1,17,15,598.5,57.0,2.85,12.5,210.5,38.08,28.66
2016,4,1,17,30,536.0,50.0,2.7,12.0,158.0,35.05,25.8
2016,4,1,17,45,432.5,40.5,2.55,12.0,111.0,29.58,20.49
2016,4,1,18,0,329.0,31.0,2.4,12.0,64.0,23.76,14.27
2016,4,1,18,15,164.5,15.5,2.3,11.5,32.0,11.66,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,166.0,18.0,1.5,10.0,37.0,88.72,42.06
2016,4,2,6,30,332.0,36.0,1.5,10.0,74.0,183.0,139.81
2016,4,2,6,45,418.5,47.5,1.5,10.5,121.0,247.63,198.43
2016,4,2,7,0,505.0,59.0,1.5,11.0,168.0,319.88,261.45
2016,4,2,7,15,252.5,66.0,1.4,11.0,120.5,216.6,179.45
2016,4,2,7,30,0.0,73.0,1.3,11.0,73.0,71.2,55.58
2016,4,2,7,45,0.0,87.0,1.25,11.5,87.0,85.16,67.47
2016,4,2,8,0,0.0,101.0,1.2,12.0,101.0,99.09,78.87
2016,4,2,8,15,0.0,113.5,1.15,12.5,113.5,111.43,88.74
2016,4,2,8,30,0.0,126.0,1.1,13.0,126.0,123.76,98.45
2016,4,2,8,45,0.0,137.5,1.1,13.5,137.5,135.06,107.19
2016,4,2,9,0,0.0,149.0,1.1,14.0,149.0,146.35,115.81
2016,4,2,9,15,136.5,223.0,1.1,14.0,312.0,343.42,276.07
2016,4,2,9,30,273.0,297.0,1.1,14.0,475.0,542.88,426.95
2016,4,2,9,45,276.5,312.0,1.1,14.5,501.0,564.26,438.97
2016,4,2,10,0,280.0,327.0,1.1,15.0,527.0,584.63,451.81
2016,4,2,10,15,452.0,281.0,1.15,15.0,619.5,689.51,530.82
2016,4,2,10,30,624.0,235.0,1.2,15.0,712.0,792.34,605.28
2016,4,2,10,45,738.0,189.5,1.25,15.5,770.5,844.39,640.13
2016,4,2,11,0,852.0,144.0,1.3,16.0,829.0,892.09,670.38
2016,4,2,11,15,856.5,145.0,1.3,16.0,844.5,893.32,670.03
2016,4,2,11,30,861.0,146.0,1.3,16.0,860.0,891.52,668.39
2016,4,2,11,45,869.5,142.5,1.35,16.5,869.0,885.53,663.59
2016,4,2,12,0,878.0,139.0,1.4,17.0,878.0,873.93,655.18
2016,4,2,12,15,877.5,139.0,1.45,17.0,877.5,858.38,645.47
2016,4,2,12,30,877.0,139.0,1.5,17.0,877.0,840.02,633.93
2016,4,2,12,45,886.0,132.0,1.55,17.0,871.0,819.67,621.04
2016,4,2,13,0,895.0,125.0,1.6,17.0,865.0,796.3,606.06
2016,4,2,13,15,890.5,124.0,1.65,17.0,848.5,765.82,586.08
2016,4,2,13,30,886.0,123.0,1.7,17.0,832.0,733.11,564.43
2016,4,2,13,45,879.5,121.5,1.75,17.0,807.5,696.55,538.21
2016,4,2,14,0,873.0,120.0,1.8,17.0,783.0,658.21,510.12
2016,4,2,14,15,863.5,118.0,1.8,17.0,752.0,614.04,476.82
2016,4,2,14,30,854.0,116.0,1.8,17.0,721.0,570.36,443.04
2016,4,2,14,45,836.5,116.0,1.85,17.0,682.0,523.6,406.23
2016,4,2,15,0,819.0,116.0,1.9,17.0,643.0,476.83,368.39
2016,4,2,15,15,801.5,113.0,1.9,16.5,600.0,427.59,328.12
2016,4,2,15,30,784.0,110.0,1.9,16.0,557.0,378.87,287.08
2016,4,2,15,45,756.5,107.0,1.9,16.0,509.0,324.48,240.36
2016,4,2,16,0,729.0,104.0,1.9,16.0,461.0,275.08,197.07
2016,4,2,16,15,697.0,99.0,1.9,15.5,410.5,225.22,154.09
2016,4,2,16,30,665.0,94.0,1.9,15.0,360.0,178.29,114.69
2016,4,2,16,45,610.5,89.5,1.95,15.0,307.0,132.56,80.04
2016,4,2,17,0,556.0,85.0,2.0,15.0,254.0,92.61,55.47
2016,4,2,17,15,490.0,75.0,2.0,14.5,203.0,53.67,42.27
2016,4,2,17,30,424.0,65.0,2.0,14.0,152.0,48.49,37.5
2016,4,2,17,45,320.0,52.0,2.0,13.5,106.5,39.19,28.81
2016,4,2,18,0,216.0,39.0,2.0,13.0,61.0,30.2,19.75
2016,4,2,18,15,108.0,19.5,2.0,12.5,30.5,15.2,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
