Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,167.0,19.5,1.75,9.0,39.5,92.8,51.33
2016,4,3,6,30,334.0,39.0,1.8,9.0,79.0,188.42,145.78
2016,4,3,6,45,429.0,49.5,1.85,9.5,127.5,256.21,206.99
2016,4,3,7,0,524.0,60.0,1.9,10.0,176.0,332.22,273.49
2016,4,3,7,15,262.0,68.5,1.9,10.5,126.5,225.55,187.83
2016,4,3,7,30,0.0,77.0,1.9,11.0,77.0,75.34,59.14
2016,4,3,7,45,0.0,92.0,1.9,11.5,92.0,90.33,71.85
2016,4,3,8,0,0.0,107.0,1.9,12.0,107.0,105.27,84.1
2016,4,3,8,15,1.5,135.0,1.9,12.0,136.0,134.79,108.51
2016,4,3,8,30,3.0,163.0,1.9,12.0,165.0,164.36,132.57
2016,4,3,8,45,77.0,214.0,1.9,12.5,259.0,279.19,227.16
2016,4,3,9,0,151.0,265.0,1.9,13.0,353.0,400.19,322.57
2016,4,3,9,15,507.5,185.5,1.9,13.5,513.0,611.66,490.73
2016,4,3,9,30,864.0,106.0,1.9,14.0,673.0,823.59,643.8
2016,4,3,9,45,876.0,108.0,1.95,14.5,710.5,845.53,654.84
2016,4,3,10,0,888.0,110.0,2.0,15.0,748.0,869.49,669.28
2016,4,3,10,15,897.0,112.0,2.0,15.0,779.0,888.21,680.82
2016,4,3,10,30,906.0,114.0,2.0,15.0,810.0,904.05,690.49
2016,4,3,10,45,717.5,203.5,2.0,15.5,765.5,843.67,646.69
2016,4,3,11,0,529.0,293.0,2.0,16.0,721.0,768.17,588.12
2016,4,3,11,15,725.5,206.5,2.0,16.0,804.5,847.89,648.6
2016,4,3,11,30,922.0,120.0,2.0,16.0,888.0,917.05,694.63
2016,4,3,11,45,921.0,122.0,2.0,16.5,895.0,908.59,686.56
2016,4,3,12,0,920.0,124.0,2.0,17.0,902.0,897.03,677.38
2016,4,3,12,15,920.0,124.0,2.05,17.0,901.5,881.32,667.3
2016,4,3,12,30,920.0,124.0,2.1,17.0,901.0,862.66,655.27
2016,4,3,12,45,915.0,125.0,2.15,17.0,891.0,838.18,639.27
2016,4,3,13,0,910.0,126.0,2.2,17.0,881.0,811.16,621.49
2016,4,3,13,15,905.5,125.0,2.25,17.0,864.0,780.2,600.87
2016,4,3,13,30,901.0,124.0,2.3,17.0,847.0,746.98,578.51
2016,4,3,13,45,889.5,125.0,2.4,17.0,821.5,708.87,551.18
2016,4,3,14,0,878.0,126.0,2.5,17.0,796.0,667.79,520.9
2016,4,3,14,15,868.5,124.0,2.55,16.5,764.5,624.95,489.32
2016,4,3,14,30,859.0,122.0,2.6,16.0,733.0,581.0,455.92
2016,4,3,14,45,840.5,122.0,2.65,16.0,693.5,533.44,417.92
2016,4,3,15,0,822.0,122.0,2.7,16.0,654.0,485.97,379.0
2016,4,3,15,15,804.5,118.5,2.7,15.5,610.5,436.07,337.77
2016,4,3,15,30,787.0,115.0,2.7,15.0,567.0,386.7,295.79
2016,4,3,15,45,635.5,137.0,2.75,15.0,482.0,314.98,237.59
2016,4,3,16,0,484.0,159.0,2.8,15.0,397.0,260.79,194.59
2016,4,3,16,15,575.0,129.0,2.75,14.5,382.0,227.76,161.95
2016,4,3,16,30,666.0,99.0,2.7,14.0,367.0,184.74,120.71
2016,4,3,16,45,621.5,92.0,2.7,14.0,314.5,137.75,84.14
2016,4,3,17,0,577.0,85.0,2.7,14.0,262.0,95.45,56.85
2016,4,3,17,15,511.0,75.5,2.6,13.5,210.0,55.68,44.24
2016,4,3,17,30,445.0,66.0,2.5,13.0,158.0,49.2,38.3
2016,4,3,17,45,348.5,52.5,2.45,12.5,112.0,39.5,29.24
2016,4,3,18,0,252.0,39.0,2.4,12.0,66.0,30.11,19.92
2016,4,3,18,15,126.0,19.5,2.35,11.5,33.0,15.15,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,11.8,0.0
2016,4,4,6,15,164.5,27.0,2.85,11.0,47.0,101.9,61.93
2016,4,4,6,30,329.0,42.0,2.9,11.0,82.0,191.1,148.09
2016,4,4,6,45,429.0,52.0,2.95,11.5,131.5,260.86,210.57
2016,4,4,7,0,529.0,62.0,3.0,12.0,181.0,339.15,278.86
2016,4,4,7,15,590.5,69.0,3.0,12.5,234.5,402.0,332.99
2016,4,4,7,30,652.0,76.0,3.0,13.0,288.0,468.87,388.51
2016,4,4,7,45,695.5,80.5,3.0,13.5,341.5,525.57,434.1
2016,4,4,8,0,739.0,85.0,3.0,14.0,395.0,583.97,479.5
2016,4,4,8,15,768.0,89.0,2.95,14.0,446.5,631.02,515.55
2016,4,4,8,30,797.0,93.0,2.9,14.0,498.0,680.44,551.66
2016,4,4,8,45,816.5,97.0,2.9,14.5,546.0,722.36,579.94
2016,4,4,9,0,836.0,101.0,2.9,15.0,594.0,762.93,606.78
2016,4,4,9,15,852.0,103.5,2.8,15.5,637.0,797.48,628.21
2016,4,4,9,30,868.0,106.0,2.7,16.0,680.0,830.02,647.86
2016,4,4,9,45,878.0,109.0,2.65,16.5,717.0,851.41,659.73
2016,4,4,10,0,888.0,112.0,2.6,17.0,754.0,874.75,672.97
2016,4,4,10,15,896.5,113.5,2.5,17.0,784.5,892.47,683.09
2016,4,4,10,30,905.0,115.0,2.4,17.0,815.0,907.3,691.25
2016,4,4,10,45,909.5,117.0,2.35,17.0,838.0,916.16,695.86
2016,4,4,11,0,914.0,119.0,2.3,17.0,861.0,921.9,698.49
2016,4,4,11,15,918.0,120.0,2.25,17.0,876.5,923.01,698.13
2016,4,4,11,30,922.0,121.0,2.2,17.0,892.0,920.94,695.78
2016,4,4,11,45,922.0,122.0,2.2,17.5,899.0,912.26,688.34
2016,4,4,12,0,922.0,123.0,2.2,18.0,906.0,900.5,679.0
2016,4,4,12,15,921.5,123.0,2.15,18.0,905.0,884.3,667.62
2016,4,4,12,30,921.0,123.0,2.1,18.0,904.0,865.18,654.38
2016,4,4,12,45,920.5,121.5,2.1,18.0,895.5,841.76,638.75
2016,4,4,13,0,920.0,120.0,2.1,18.0,887.0,815.62,621.28
2016,4,4,13,15,915.5,119.0,2.2,18.0,869.5,784.39,601.02
2016,4,4,13,30,911.0,118.0,2.3,18.0,852.0,750.88,578.95
2016,4,4,13,45,900.5,118.5,2.45,18.0,826.0,712.63,552.36
2016,4,4,14,0,890.0,119.0,2.6,18.0,800.0,672.82,523.33
2016,4,4,14,15,743.5,168.5,2.85,18.0,722.5,592.76,462.65
2016,4,4,14,30,597.0,218.0,3.1,18.0,645.0,525.23,410.28
2016,4,4,14,45,718.0,165.0,3.35,18.0,651.5,510.32,399.01
2016,4,4,15,0,839.0,112.0,3.6,18.0,658.0,486.91,379.13
2016,4,4,15,15,821.5,109.5,3.7,17.5,614.0,437.12,337.86
2016,4,4,15,30,804.0,107.0,3.8,17.0,570.0,387.83,295.89
2016,4,4,15,45,779.0,103.5,3.9,16.5,521.5,335.99,251.03
2016,4,4,16,0,754.0,100.0,4.0,16.0,473.0,282.45,204.16
2016,4,4,16,15,722.0,95.5,3.8,15.5,421.5,231.62,159.6
2016,4,4,16,30,690.0,91.0,3.6,15.0,370.0,183.69,118.65
2016,4,4,16,45,646.0,84.5,3.45,15.0,317.5,135.81,81.07
2016,4,4,17,0,602.0,78.0,3.3,15.0,265.0,92.49,52.76
2016,4,4,17,15,535.0,70.0,3.15,14.5,213.0,52.46,41.22
2016,4,4,17,30,468.0,62.0,3.0,14.0,161.0,45.16,34.59
2016,4,4,17,45,366.5,50.0,2.9,13.5,114.0,37.83,27.69
2016,4,4,18,0,265.0,38.0,2.8,13.0,67.0,29.19,19.17
2016,4,4,18,15,132.5,19.0,2.7,12.5,33.5,14.69,0.37
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.0,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,88.0,12.0,1.7,11.0,15.0,37.47,0.0
2016,4,5,6,15,239.5,25.5,1.65,11.5,52.5,128.61,83.49
2016,4,5,6,30,391.0,39.0,1.6,12.0,90.0,213.61,165.27
2016,4,5,6,45,481.5,48.5,1.55,12.5,140.0,281.72,225.78
2016,4,5,7,0,572.0,58.0,1.5,13.0,190.0,357.57,290.82
2016,4,5,7,15,630.0,64.0,1.55,13.5,243.5,419.39,342.99
2016,4,5,7,30,688.0,70.0,1.6,14.0,297.0,484.94,396.16
2016,4,5,7,45,732.0,73.5,1.65,14.5,351.5,540.02,439.45
2016,4,5,8,0,776.0,77.0,1.7,15.0,406.0,599.34,484.43
2016,4,5,8,15,803.0,80.5,1.75,15.5,457.5,648.3,520.13
2016,4,5,8,30,830.0,84.0,1.8,16.0,509.0,696.92,553.21
2016,4,5,8,45,851.5,86.0,1.85,16.5,557.5,739.07,580.93
2016,4,5,9,0,873.0,88.0,1.9,17.0,606.0,775.55,604.21
2016,4,5,9,15,887.0,90.0,1.95,17.0,648.5,808.93,626.24
2016,4,5,9,30,901.0,92.0,2.0,17.0,691.0,840.17,646.69
2016,4,5,9,45,909.0,95.0,2.05,17.5,727.5,865.15,661.51
2016,4,5,10,0,917.0,98.0,2.1,18.0,764.0,887.38,674.47
2016,4,5,10,15,924.5,99.0,2.15,18.5,794.5,904.14,683.73
2016,4,5,10,30,932.0,100.0,2.2,19.0,825.0,917.91,691.08
2016,4,5,10,45,936.0,102.0,2.25,19.5,847.5,926.58,695.11
2016,4,5,11,0,940.0,104.0,2.3,20.0,870.0,932.03,697.13
2016,4,5,11,15,943.0,104.5,2.3,20.0,885.0,931.8,696.37
2016,4,5,11,30,946.0,105.0,2.3,20.0,900.0,928.33,693.62
2016,4,5,11,45,946.5,105.5,2.35,20.0,907.0,919.47,687.9
2016,4,5,12,0,947.0,106.0,2.4,20.0,914.0,907.44,680.19
2016,4,5,12,15,946.5,106.0,2.35,20.0,913.0,890.97,668.71
2016,4,5,12,30,946.0,106.0,2.3,20.0,912.0,871.48,655.32
2016,4,5,12,45,944.5,105.0,2.25,20.5,902.5,847.31,637.61
2016,4,5,13,0,943.0,104.0,2.2,21.0,893.0,820.38,618.15
2016,4,5,13,15,938.5,103.5,2.15,21.0,875.5,789.07,596.92
2016,4,5,13,30,934.0,103.0,2.1,21.0,858.0,755.41,574.03
2016,4,5,13,45,926.5,102.0,2.05,21.0,833.0,717.07,547.4
2016,4,5,14,0,919.0,101.0,2.0,21.0,808.0,676.92,517.72
2016,4,5,14,15,909.5,99.5,2.0,21.0,775.5,633.51,485.39
2016,4,5,14,30,900.0,98.0,2.0,21.0,743.0,588.83,451.35
2016,4,5,14,45,886.5,96.5,2.0,21.0,704.0,541.07,414.13
2016,4,5,15,0,873.0,95.0,2.0,21.0,665.0,492.83,375.53
2016,4,5,15,15,857.0,92.5,1.95,20.5,621.0,442.39,334.74
2016,4,5,15,30,841.0,90.0,1.9,20.0,577.0,388.39,290.09
2016,4,5,15,45,818.5,87.0,1.85,20.0,528.5,335.97,245.1
2016,4,5,16,0,796.0,84.0,1.8,20.0,480.0,284.95,200.61
2016,4,5,16,15,766.5,80.0,1.7,19.5,428.5,233.16,156.06
2016,4,5,16,30,737.0,76.0,1.6,19.0,377.0,183.98,114.67
2016,4,5,16,45,695.5,71.5,1.55,19.0,324.0,132.45,74.58
2016,4,5,17,0,654.0,67.0,1.5,19.0,271.0,88.24,46.02
2016,4,5,17,15,593.0,60.0,1.5,18.0,219.0,46.16,28.94
2016,4,5,17,30,532.0,53.0,1.5,17.0,167.0,36.93,26.96
2016,4,5,17,45,434.0,43.5,1.5,16.5,119.5,31.57,21.95
2016,4,5,18,0,336.0,34.0,1.5,16.0,72.0,25.88,16.25
2016,4,5,18,15,168.0,17.0,1.5,15.5,36.0,12.57,0.5
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,2.5,13.0,16.0,40.01,0.0
2016,4,6,6,15,233.0,27.0,2.55,13.5,53.5,129.5,87.13
2016,4,6,6,30,374.0,41.0,2.6,14.0,91.0,210.84,163.23
2016,4,6,6,45,463.0,50.5,2.65,14.5,140.5,277.94,222.78
2016,4,6,7,0,552.0,60.0,2.7,15.0,190.0,352.61,287.14
2016,4,6,7,15,609.0,66.5,2.65,15.5,243.0,413.86,338.9
2016,4,6,7,30,666.0,73.0,2.6,16.0,296.0,478.76,391.63
2016,4,6,7,45,706.0,78.0,2.55,16.5,349.5,534.7,435.46
2016,4,6,8,0,746.0,83.0,2.5,17.0,403.0,589.78,477.13
2016,4,6,8,15,774.5,87.0,2.5,17.5,454.5,639.35,513.39
2016,4,6,8,30,803.0,91.0,2.5,18.0,506.0,688.72,547.28
2016,4,6,8,45,824.5,93.5,2.5,18.5,554.0,730.65,574.8
2016,4,6,9,0,846.0,96.0,2.5,19.0,602.0,771.34,600.97
2016,4,6,9,15,861.5,98.5,2.5,19.5,645.0,805.74,622.28
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,833.6,638.81
2016,4,6,9,45,889.0,103.0,2.55,20.5,725.5,860.28,654.82
2016,4,6,10,0,901.0,105.0,2.6,21.0,763.0,884.42,669.03
2016,4,6,10,15,909.5,106.5,2.6,21.0,793.5,902.29,679.87
2016,4,6,10,30,918.0,108.0,2.6,21.0,824.0,917.22,688.85
2016,4,6,10,45,923.5,109.0,2.6,21.5,847.5,925.96,692.44
2016,4,6,11,0,929.0,110.0,2.6,22.0,871.0,931.55,694.08
2016,4,6,11,15,932.0,111.0,2.55,22.0,886.0,931.76,693.17
2016,4,6,11,30,935.0,112.0,2.5,22.0,901.0,928.75,690.3
2016,4,6,11,45,936.0,112.5,2.45,22.5,908.0,920.3,682.65
2016,4,6,12,0,937.0,113.0,2.4,23.0,915.0,908.71,673.1
2016,4,6,12,15,936.0,113.0,2.35,23.0,913.5,891.86,661.51
2016,4,6,12,30,935.0,113.0,2.3,23.0,912.0,872.07,648.08
2016,4,6,12,45,931.0,113.0,2.25,23.5,902.0,847.04,629.99
2016,4,6,13,0,927.0,113.0,2.2,24.0,892.0,819.39,610.27
2016,4,6,13,15,922.5,112.5,2.15,24.0,874.5,788.42,589.52
2016,4,6,13,30,918.0,112.0,2.1,24.0,857.0,755.15,567.16
2016,4,6,13,45,909.5,111.5,2.05,24.5,831.5,717.05,539.72
2016,4,6,14,0,901.0,111.0,2.0,25.0,806.0,677.24,509.73
2016,4,6,14,15,891.5,109.5,1.9,25.0,774.0,634.41,477.83
2016,4,6,14,30,882.0,108.0,1.8,25.0,742.0,590.37,444.41
2016,4,6,14,45,868.0,106.5,1.75,25.0,703.5,543.02,408.09
2016,4,6,15,0,854.0,105.0,1.7,25.0,665.0,492.07,368.32
2016,4,6,15,15,727.5,132.0,1.6,25.0,587.5,419.41,312.03
2016,4,6,15,30,601.0,159.0,1.5,25.0,510.0,359.96,265.59
2016,4,6,15,45,578.0,151.0,1.45,25.0,465.0,314.24,228.29
2016,4,6,16,0,555.0,143.0,1.4,25.0,420.0,270.77,192.25
2016,4,6,16,15,612.5,112.5,1.3,24.5,388.5,226.23,152.93
2016,4,6,16,30,670.0,82.0,1.2,24.0,357.0,176.64,109.28
2016,4,6,16,45,644.5,78.5,1.1,24.0,314.0,134.32,76.48
2016,4,6,17,0,619.0,75.0,1.0,24.0,271.0,94.61,50.8
2016,4,6,17,15,556.0,67.5,1.0,23.5,219.0,53.79,33.56
2016,4,6,17,30,493.0,60.0,1.0,23.0,167.0,42.89,31.38
2016,4,6,17,45,394.0,49.0,1.0,22.5,119.5,36.43,25.51
2016,4,6,18,0,295.0,38.0,1.0,22.0,72.0,29.56,18.9
2016,4,6,18,15,147.5,19.0,0.85,22.0,36.0,14.59,2.27
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,1.75,13.5,3.5,3.44,0.0
2016,4,7,6,0,0.0,7.0,1.8,14.0,7.0,6.75,0.0
2016,4,7,6,15,0.0,23.5,1.9,14.0,23.5,22.69,11.78
2016,4,7,6,30,0.0,40.0,2.0,14.0,40.0,39.8,27.49
2016,4,7,6,45,2.0,61.5,2.1,14.5,62.0,63.37,47.84
2016,4,7,7,0,4.0,83.0,2.2,15.0,84.0,86.65,67.76
2016,4,7,7,15,12.0,103.5,2.25,15.0,107.5,111.85,89.18
2016,4,7,7,30,20.0,124.0,2.3,15.0,131.0,137.56,110.72
2016,4,7,7,45,10.0,128.5,2.35,15.5,132.0,135.09,108.04
2016,4,7,8,0,0.0,133.0,2.4,16.0,133.0,132.34,105.02
2016,4,7,8,15,220.0,158.0,2.4,16.0,273.0,330.26,270.25
2016,4,7,8,30,440.0,183.0,2.4,16.0,413.0,531.36,428.89
2016,4,7,8,45,463.0,195.5,2.4,16.5,457.0,573.98,458.45
2016,4,7,9,0,486.0,208.0,2.4,17.0,501.0,616.38,488.23
2016,4,7,9,15,648.0,166.5,2.35,17.0,586.0,714.93,562.64
2016,4,7,9,30,810.0,125.0,2.3,17.0,671.0,812.38,630.3
2016,4,7,9,45,687.5,183.0,2.25,17.5,663.5,787.59,609.06
2016,4,7,10,0,565.0,241.0,2.2,18.0,656.0,749.11,576.66
2016,4,7,10,15,559.0,256.5,2.15,18.0,681.0,764.25,586.03
2016,4,7,10,30,553.0,272.0,2.1,18.0,706.0,777.02,593.24
2016,4,7,10,45,548.0,285.0,2.1,18.0,725.5,785.77,598.15
2016,4,7,11,0,543.0,298.0,2.1,18.0,745.0,792.26,601.59
2016,4,7,11,15,707.0,217.5,2.1,18.0,810.5,851.87,646.61
2016,4,7,11,30,871.0,137.0,2.1,18.0,876.0,900.88,678.97
2016,4,7,11,45,871.5,138.0,2.15,18.0,882.0,892.8,673.2
2016,4,7,12,0,872.0,139.0,2.2,18.0,888.0,881.79,666.13
2016,4,7,12,15,671.0,240.5,2.2,18.0,816.5,802.04,610.06
2016,4,7,12,30,470.0,342.0,2.2,18.0,745.0,720.03,547.46
2016,4,7,12,45,475.0,336.0,2.25,18.0,740.0,704.03,537.2
2016,4,7,13,0,480.0,330.0,2.3,18.0,735.0,686.48,525.17
2016,4,7,13,15,505.5,314.0,2.3,18.0,733.0,673.19,516.32
2016,4,7,13,30,531.0,298.0,2.3,18.0,731.0,657.27,505.36
2016,4,7,13,45,442.0,321.0,2.35,18.0,674.5,597.31,460.33
2016,4,7,14,0,353.0,344.0,2.4,18.0,618.0,543.87,419.84
2016,4,7,14,15,339.0,332.5,2.4,17.5,587.0,508.37,394.26
2016,4,7,14,30,325.0,321.0,2.4,17.0,556.0,473.41,368.52
2016,4,7,14,45,342.5,298.0,2.45,17.0,534.5,445.24,347.17
2016,4,7,15,0,360.0,275.0,2.5,17.0,513.0,415.23,323.76
2016,4,7,15,15,228.0,267.5,2.5,16.5,414.5,337.45,263.92
2016,4,7,15,30,96.0,260.0,2.5,16.0,316.0,271.92,213.96
2016,4,7,15,45,49.0,209.5,2.5,16.0,238.0,207.01,163.33
2016,4,7,16,0,2.0,159.0,2.5,16.0,160.0,150.33,119.01
2016,4,7,16,15,1.0,135.5,2.4,15.5,136.0,128.12,101.5
2016,4,7,16,30,0.0,112.0,2.3,15.0,112.0,106.13,83.83
2016,4,7,16,45,0.0,96.0,2.25,15.0,96.0,91.09,71.5
2016,4,7,17,0,0.0,80.0,2.2,15.0,80.0,76.12,59.03
2016,4,7,17,15,0.0,64.5,2.05,14.5,64.5,61.66,46.91
2016,4,7,17,30,0.0,49.0,1.9,14.0,49.0,47.31,36.56
2016,4,7,17,45,0.0,35.0,1.8,14.0,35.0,33.8,24.2
2016,4,7,18,0,0.0,21.0,1.7,14.0,21.0,20.26,11.75
2016,4,7,18,15,0.0,10.5,1.65,13.5,10.5,10.12,0.59
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.4,12.5,3.5,3.44,0.0
2016,4,8,6,0,0.0,7.0,1.4,13.0,7.0,6.75,0.0
2016,4,8,6,15,0.0,20.0,1.45,13.0,20.0,19.3,9.53
2016,4,8,6,30,0.0,33.0,1.5,13.0,33.0,31.87,21.08
2016,4,8,6,45,0.0,50.0,1.55,13.5,50.0,49.03,36.02
2016,4,8,7,0,0.0,67.0,1.6,14.0,67.0,66.31,50.88
2016,4,8,7,15,0.0,85.5,1.6,14.0,85.5,85.08,66.85
2016,4,8,7,30,0.0,104.0,1.6,14.0,104.0,103.73,82.45
2016,4,8,7,45,9.0,131.5,1.6,14.5,135.5,137.62,110.44
2016,4,8,8,0,18.0,159.0,1.6,15.0,167.0,172.02,138.28
2016,4,8,8,15,9.0,125.0,1.55,15.0,129.0,129.21,102.55
2016,4,8,8,30,0.0,91.0,1.5,15.0,91.0,88.13,68.19
2016,4,8,8,45,17.0,166.0,1.5,15.5,176.5,176.88,140.86
2016,4,8,9,0,34.0,241.0,1.5,16.0,262.0,275.98,218.8
2016,4,8,9,15,48.0,269.0,1.5,16.0,300.5,316.62,249.72
2016,4,8,9,30,62.0,297.0,1.5,16.0,339.0,357.48,280.61
2016,4,8,9,45,78.5,321.5,1.55,16.5,377.5,396.73,309.53
2016,4,8,10,0,95.0,346.0,1.6,17.0,416.0,436.0,338.03
2016,4,8,10,15,51.0,279.0,1.65,17.0,317.0,326.3,253.92
2016,4,8,10,30,7.0,212.0,1.7,17.0,218.0,213.65,165.79
2016,4,8,10,45,10.5,240.5,1.75,17.0,249.5,244.79,190.33
2016,4,8,11,0,14.0,269.0,1.8,17.0,281.0,275.78,214.06
2016,4,8,11,15,102.5,347.5,1.85,16.5,434.5,441.76,342.78
2016,4,8,11,30,191.0,426.0,1.9,16.0,588.0,595.06,456.36
2016,4,8,11,45,161.0,428.5,1.95,16.0,566.5,566.66,433.77
2016,4,8,12,0,131.0,431.0,2.0,16.0,545.0,538.32,412.51
2016,4,8,12,15,105.0,421.0,2.0,16.0,512.0,499.15,383.31
2016,4,8,12,30,79.0,411.0,2.0,16.0,479.0,463.82,356.78
2016,4,8,12,45,164.0,413.0,2.05,16.5,552.5,530.04,407.59
2016,4,8,13,0,249.0,415.0,2.1,17.0,626.0,590.02,452.11
2016,4,8,13,15,259.0,404.0,2.1,17.0,619.5,576.29,442.07
2016,4,8,13,30,269.0,393.0,2.1,17.0,613.0,561.45,431.67
2016,4,8,13,45,163.0,370.0,2.15,17.0,502.0,457.94,353.95
2016,4,8,14,0,57.0,347.0,2.2,17.0,391.0,362.71,281.16
2016,4,8,14,15,82.0,344.5,2.2,16.5,405.5,371.04,289.14
2016,4,8,14,30,107.0,342.0,2.2,16.0,420.0,377.04,294.71
2016,4,8,14,45,100.0,322.0,2.25,16.0,391.5,348.72,273.18
2016,4,8,15,0,93.0,302.0,2.3,16.0,363.0,321.02,252.08
2016,4,8,15,15,47.0,236.0,2.3,16.0,266.5,237.83,187.35
2016,4,8,15,30,1.0,170.0,2.3,16.0,170.0,161.84,127.49
2016,4,8,15,45,0.5,118.5,2.3,16.0,118.5,113.85,88.96
2016,4,8,16,0,0.0,67.0,2.3,16.0,67.0,64.78,48.71
2016,4,8,16,15,7.5,108.0,2.25,15.5,111.0,104.96,82.24
2016,4,8,16,30,15.0,149.0,2.2,15.0,155.0,140.88,111.99
2016,4,8,16,45,8.5,129.5,2.15,15.0,133.0,120.9,95.91
2016,4,8,17,0,2.0,110.0,2.1,15.0,111.0,101.7,80.37
2016,4,8,17,15,1.0,88.5,2.0,14.5,89.0,81.81,63.86
2016,4,8,17,30,0.0,67.0,1.9,14.0,67.0,62.61,50.11
2016,4,8,17,45,0.0,47.5,1.8,14.0,47.5,45.09,34.15
2016,4,8,18,0,0.0,28.0,1.7,14.0,28.0,27.04,17.62
2016,4,8,18,15,0.0,15.0,1.65,13.5,15.0,14.47,3.91
2016,4,8,18,30,0.0,2.0,1.6,13.0,2.0,1.97,0.0
2016,4,8,18,45,0.0,1.0,1.55,13.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.0,13.0,3.0,2.95,0.0
2016,4,9,6,0,0.0,6.0,2.0,13.0,6.0,5.78,0.0
2016,4,9,6,15,0.0,16.0,2.0,13.0,16.0,15.43,6.66
2016,4,9,6,30,0.0,26.0,2.0,13.0,26.0,25.09,15.45
2016,4,9,6,45,0.0,39.5,2.05,13.0,39.5,38.15,26.89
2016,4,9,7,0,0.0,53.0,2.1,13.0,53.0,51.21,38.27
2016,4,9,7,15,0.0,67.5,2.1,13.0,67.5,65.66,50.67
2016,4,9,7,30,0.0,82.0,2.1,13.0,82.0,80.16,62.92
2016,4,9,7,45,0.0,74.0,2.15,13.0,74.0,71.55,55.47
2016,4,9,8,0,0.0,66.0,2.2,13.0,66.0,63.8,48.75
2016,4,9,8,15,0.0,49.5,2.15,13.0,49.5,47.83,35.1
2016,4,9,8,30,0.0,33.0,2.1,13.0,33.0,31.88,21.48
2016,4,9,8,45,0.0,65.5,2.1,13.5,65.5,63.34,47.82
2016,4,9,9,0,0.0,98.0,2.1,14.0,98.0,94.96,73.79
2016,4,9,9,15,1.0,136.5,2.05,14.0,137.0,134.05,105.63
2016,4,9,9,30,2.0,175.0,2.0,14.0,176.0,173.36,137.14
2016,4,9,9,45,31.0,252.5,2.0,14.0,275.5,283.04,224.9
2016,4,9,10,0,60.0,330.0,2.0,14.0,375.0,388.95,306.64
2016,4,9,10,15,30.0,224.0,2.0,14.0,246.5,251.16,198.45
2016,4,9,10,30,0.0,118.0,2.0,14.0,118.0,114.58,88.52
2016,4,9,10,45,1.5,142.5,2.05,14.5,144.0,139.92,109.0
2016,4,9,11,0,3.0,167.0,2.1,15.0,170.0,165.23,128.94
2016,4,9,11,15,2.5,162.5,2.05,15.0,165.5,160.25,124.77
2016,4,9,11,30,2.0,158.0,2.0,15.0,161.0,155.28,120.71
2016,4,9,11,45,19.5,261.5,2.0,15.5,279.0,271.49,212.31
2016,4,9,12,0,37.0,365.0,2.0,16.0,397.0,390.06,301.98
2016,4,9,12,15,21.0,273.0,2.0,16.0,291.5,284.3,220.81
2016,4,9,12,30,5.0,181.0,2.0,16.0,186.0,179.45,139.11
2016,4,9,12,45,30.5,283.0,2.0,16.0,309.5,298.41,232.87
2016,4,9,13,0,56.0,385.0,2.0,16.0,433.0,413.18,319.79
2016,4,9,13,15,41.5,353.0,2.0,16.0,388.5,368.61,285.52
2016,4,9,13,30,27.0,321.0,2.0,16.0,344.0,325.25,252.69
2016,4,9,13,45,21.0,291.5,2.0,16.0,309.0,293.14,228.38
2016,4,9,14,0,15.0,262.0,2.0,16.0,274.0,260.11,203.1
2016,4,9,14,15,9.0,222.0,2.0,15.5,229.5,217.86,170.68
2016,4,9,14,30,3.0,182.0,2.0,15.0,185.0,176.19,138.21
2016,4,9,14,45,1.5,102.0,2.05,15.0,103.5,99.43,76.55
2016,4,9,15,0,0.0,22.0,2.1,15.0,22.0,21.27,12.15
2016,4,9,15,15,0.0,21.5,2.05,15.0,21.5,20.78,11.81
2016,4,9,15,30,0.0,21.0,2.0,15.0,21.0,20.29,11.45
2016,4,9,15,45,0.0,61.0,2.0,15.0,61.0,58.98,43.98
2016,4,9,16,0,0.0,101.0,2.0,15.0,101.0,97.21,75.95
2016,4,9,16,15,0.0,113.5,1.9,15.0,113.5,108.29,85.33
2016,4,9,16,30,0.0,126.0,1.8,15.0,126.0,118.56,94.09
2016,4,9,16,45,0.0,108.5,1.75,15.0,108.5,102.12,80.64
2016,4,9,17,0,0.0,91.0,1.7,15.0,91.0,85.76,67.1
2016,4,9,17,15,0.0,73.5,1.55,14.5,73.5,69.51,53.53
2016,4,9,17,30,0.0,56.0,1.4,14.0,56.0,53.48,42.07
2016,4,9,17,45,0.0,40.5,1.3,14.0,40.5,39.12,28.96
2016,4,9,18,0,0.0,25.0,1.2,14.0,25.0,24.13,15.2
2016,4,9,18,15,0.0,14.0,1.2,13.5,14.0,13.5,3.77
2016,4,9,18,30,0.0,3.0,1.2,13.0,3.0,2.95,0.0
2016,4,9,18,45,0.0,1.5,1.2,13.0,1.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.5,1.75,12.0,3.5,3.37,0.0
2016,4,10,6,30,0.0,6.0,1.8,12.0,6.0,5.78,0.0
2016,4,10,6,45,0.0,9.0,1.9,12.5,9.0,8.67,1.79
2016,4,10,7,0,0.0,12.0,2.0,13.0,12.0,11.57,4.32
2016,4,10,7,15,0.0,15.0,2.0,13.0,15.0,14.47,6.83
2016,4,10,7,30,0.0,18.0,2.0,13.0,18.0,17.37,9.32
2016,4,10,7,45,0.0,31.0,2.05,13.0,31.0,29.93,20.06
2016,4,10,8,0,0.0,44.0,2.1,13.0,44.0,42.5,30.7
2016,4,10,8,15,0.0,43.5,2.1,13.0,43.5,42.03,30.18
2016,4,10,8,30,0.0,43.0,2.1,13.0,43.0,41.55,29.67
2016,4,10,8,45,0.0,50.5,2.1,13.5,50.5,48.82,35.61
2016,4,10,9,0,0.0,58.0,2.1,14.0,58.0,56.09,41.49
2016,4,10,9,15,0.0,80.0,2.1,14.0,80.0,77.42,59.08
2016,4,10,9,30,0.0,102.0,2.1,14.0,102.0,98.88,76.58
2016,4,10,9,45,5.5,170.0,2.15,14.0,174.5,171.04,135.24
2016,4,10,10,0,11.0,238.0,2.2,14.0,247.0,243.95,193.07
2016,4,10,10,15,18.5,272.5,2.25,14.0,287.5,284.91,224.94
2016,4,10,10,30,26.0,307.0,2.3,14.0,328.0,332.45,261.59
2016,4,10,10,45,16.5,256.5,2.35,14.5,270.0,266.09,209.01
2016,4,10,11,0,7.0,206.0,2.4,15.0,212.0,207.2,162.16
2016,4,10,11,15,7.0,201.5,2.45,15.0,207.5,202.52,158.51
2016,4,10,11,30,7.0,197.0,2.5,15.0,203.0,197.84,154.75
2016,4,10,11,45,7.5,200.5,2.55,15.0,207.0,201.42,157.56
2016,4,10,12,0,8.0,204.0,2.6,15.0,211.0,204.95,160.33
2016,4,10,12,15,8.0,203.5,2.65,15.0,211.0,204.1,159.65
2016,4,10,12,30,8.0,203.0,2.7,15.0,211.0,203.22,158.99
2016,4,10,12,45,6.5,191.0,2.8,15.0,197.5,190.02,148.57
2016,4,10,13,0,5.0,179.0,2.9,15.0,184.0,176.93,138.23
2016,4,10,13,15,7.0,202.0,2.95,14.5,208.5,200.14,157.16
2016,4,10,13,30,9.0,225.0,3.0,14.0,233.0,223.0,175.75
2016,4,10,13,45,7.5,213.0,3.05,14.0,219.5,209.9,165.44
2016,4,10,14,0,6.0,201.0,3.1,14.0,206.0,196.95,155.32
2016,4,10,14,15,3.0,152.0,3.1,14.0,154.5,148.23,116.31
2016,4,10,14,30,0.0,103.0,3.1,14.0,103.0,99.64,76.93
2016,4,10,14,45,2.0,144.5,3.1,14.0,146.0,140.01,110.19
2016,4,10,15,0,4.0,186.0,3.1,14.0,189.0,179.32,142.29
2016,4,10,15,15,3.5,181.5,3.05,13.5,184.0,174.2,138.65
2016,4,10,15,30,3.0,177.0,3.0,13.0,179.0,169.05,135.07
2016,4,10,15,45,1.5,128.0,3.0,13.0,129.0,123.01,97.58
2016,4,10,16,0,0.0,79.0,3.0,13.0,79.0,76.41,59.06
2016,4,10,16,15,0.0,56.0,2.9,13.0,56.0,54.12,40.47
2016,4,10,16,30,0.0,33.0,2.8,13.0,33.0,31.86,21.66
2016,4,10,16,45,0.0,28.5,2.75,13.0,28.5,27.51,18.01
2016,4,10,17,0,0.0,24.0,2.7,13.0,24.0,23.16,14.3
2016,4,10,17,15,0.0,19.5,2.55,12.5,19.5,18.81,10.59
2016,4,10,17,30,0.0,15.0,2.4,12.0,15.0,14.46,7.41
2016,4,10,17,45,0.0,10.5,2.25,12.0,10.5,10.12,3.4
2016,4,10,18,0,0.0,6.0,2.1,12.0,6.0,5.78,0.0
2016,4,10,18,15,0.0,3.0,2.0,12.0,3.0,2.89,0.0
2016,4,10,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,46.0,11.0,0.65,11.5,13.5,23.24,0.0
2016,4,11,6,0,92.0,22.0,0.6,12.0,27.0,60.76,17.53
2016,4,11,6,15,201.5,38.5,0.65,12.0,65.5,134.82,100.36
2016,4,11,6,30,311.0,55.0,0.7,12.0,104.0,207.55,164.1
2016,4,11,6,45,387.5,66.5,0.8,12.5,151.5,269.07,217.54
2016,4,11,7,0,464.0,78.0,0.9,13.0,199.0,339.49,276.88
2016,4,11,7,15,241.5,104.0,0.95,13.0,167.5,256.19,210.43
2016,4,11,7,30,19.0,130.0,1.0,13.0,136.0,143.12,115.36
2016,4,11,7,45,11.0,139.0,1.1,13.5,143.0,146.68,118.07
2016,4,11,8,0,3.0,148.0,1.2,14.0,150.0,149.89,119.94
2016,4,11,8,15,19.5,180.0,1.2,14.0,191.0,194.41,156.25
2016,4,11,8,30,36.0,212.0,1.2,14.0,232.0,247.58,198.63
2016,4,11,8,45,19.0,193.5,1.25,14.5,204.0,206.96,164.75
2016,4,11,9,0,2.0,175.0,1.3,15.0,176.0,174.1,137.32
2016,4,11,9,15,4.0,187.0,1.3,15.0,190.0,187.5,147.84
2016,4,11,9,30,6.0,199.0,1.3,15.0,204.0,200.95,158.2
2016,4,11,9,45,25.0,258.5,1.35,15.0,277.5,284.3,223.79
2016,4,11,10,0,44.0,318.0,1.4,15.0,351.0,362.47,283.42
2016,4,11,10,15,55.5,342.0,1.4,15.0,385.5,396.46,308.44
2016,4,11,10,30,67.0,366.0,1.4,15.0,420.0,430.19,333.25
2016,4,11,10,45,42.5,331.0,1.4,15.5,366.0,370.47,286.79
2016,4,11,11,0,18.0,296.0,1.4,16.0,312.0,306.28,237.05
2016,4,11,11,15,18.0,298.5,1.4,16.0,314.0,308.07,238.54
2016,4,11,11,30,18.0,301.0,1.4,16.0,316.0,309.8,239.69
2016,4,11,11,45,108.0,369.0,1.4,16.0,463.5,462.45,356.53
2016,4,11,12,0,198.0,437.0,1.4,16.0,611.0,602.82,458.46
2016,4,11,12,15,126.0,415.0,1.4,16.0,526.0,514.17,391.81
2016,4,11,12,30,54.0,393.0,1.4,16.0,441.0,426.37,326.25
2016,4,11,12,45,434.0,278.5,1.45,16.0,651.0,621.26,480.38
2016,4,11,13,0,814.0,164.0,1.5,16.0,861.0,793.12,606.36
2016,4,11,13,15,809.0,163.0,1.5,16.0,844.5,763.44,584.28
2016,4,11,13,30,804.0,162.0,1.5,16.0,828.0,731.86,562.36
2016,4,11,13,45,797.0,160.0,1.55,16.0,803.5,696.25,537.2
2016,4,11,14,0,790.0,158.0,1.6,16.0,779.0,659.2,510.48
2016,4,11,14,15,779.5,155.5,1.6,16.0,748.0,618.31,479.99
2016,4,11,14,30,769.0,153.0,1.6,16.0,717.0,576.64,448.25
2016,4,11,14,45,576.0,213.5,1.65,16.0,624.0,493.5,383.86
2016,4,11,15,0,383.0,274.0,1.7,16.0,531.0,429.36,333.74
2016,4,11,15,15,550.5,203.5,1.7,15.5,546.0,416.6,323.37
2016,4,11,15,30,718.0,133.0,1.7,15.0,561.0,389.86,299.24
2016,4,11,15,45,697.0,127.0,1.7,15.0,515.0,340.71,257.1
2016,4,11,16,0,676.0,121.0,1.7,15.0,469.0,293.01,215.57
2016,4,11,16,15,644.0,115.0,1.7,15.0,419.0,244.41,173.47
2016,4,11,16,30,612.0,109.0,1.7,15.0,369.0,198.8,134.5
2016,4,11,16,45,577.5,100.0,1.7,15.0,319.5,153.42,97.75
2016,4,11,17,0,543.0,91.0,1.7,15.0,270.0,111.65,67.72
2016,4,11,17,15,483.0,81.5,1.65,14.5,219.5,72.51,46.75
2016,4,11,17,30,423.0,72.0,1.6,14.0,169.0,52.15,40.92
2016,4,11,17,45,347.0,58.0,1.55,13.5,124.5,43.06,32.56
2016,4,11,18,0,271.0,44.0,1.5,13.0,80.0,33.48,23.47
2016,4,11,18,15,156.0,27.5,1.55,12.5,46.0,21.28,10.36
2016,4,11,18,30,41.0,11.0,1.6,12.0,12.0,10.81,0.0
2016,4,11,18,45,20.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.4,11.5,3.0,2.95,0.0
2016,4,12,6,0,0.0,6.0,2.5,12.0,6.0,5.78,0.0
2016,4,12,6,15,0.0,14.0,2.55,12.0,14.0,13.5,5.43
2016,4,12,6,30,0.0,22.0,2.6,12.0,22.0,21.22,12.36
2016,4,12,6,45,0.0,32.0,2.65,12.0,32.0,30.89,20.88
2016,4,12,7,0,0.0,42.0,2.7,12.0,42.0,40.56,29.33
2016,4,12,7,15,0.0,52.5,2.7,12.0,52.5,50.72,38.09
2016,4,12,7,30,0.0,63.0,2.7,12.0,63.0,60.89,46.73
2016,4,12,7,45,48.5,127.0,2.75,12.5,149.5,162.43,133.2
2016,4,12,8,0,97.0,191.0,2.8,13.0,236.0,267.62,219.81
2016,4,12,8,15,92.5,213.0,2.8,13.0,259.5,290.07,236.88
2016,4,12,8,30,88.0,235.0,2.8,13.0,283.0,311.85,253.42
2016,4,12,8,45,45.5,208.0,2.85,13.5,233.0,249.53,201.32
2016,4,12,9,0,3.0,181.0,2.9,14.0,183.0,181.01,143.94
2016,4,12,9,15,67.5,253.0,2.9,14.0,300.0,315.32,253.25
2016,4,12,9,30,132.0,325.0,2.9,14.0,417.0,455.1,362.22
2016,4,12,9,45,134.5,341.5,2.95,14.5,439.0,474.75,375.16
2016,4,12,10,0,137.0,358.0,3.0,15.0,461.0,493.84,388.19
2016,4,12,10,15,105.5,365.0,3.05,15.0,446.0,464.88,364.74
2016,4,12,10,30,74.0,372.0,3.1,15.0,431.0,442.79,346.58
2016,4,12,10,45,211.0,377.0,3.2,15.5,553.0,575.07,449.38
2016,4,12,11,0,348.0,382.0,3.3,16.0,675.0,706.04,546.84
2016,4,12,11,15,229.0,403.5,3.35,16.0,598.0,612.33,474.19
2016,4,12,11,30,110.0,425.0,3.4,16.0,521.0,519.73,402.24
2016,4,12,11,45,171.0,430.0,3.45,16.0,579.5,578.52,447.99
2016,4,12,12,0,232.0,435.0,3.5,16.0,638.0,630.68,487.57
2016,4,12,12,15,241.0,427.0,3.55,16.0,637.5,625.68,483.96
2016,4,12,12,30,250.0,419.0,3.6,16.0,637.0,616.8,477.9
2016,4,12,12,45,533.5,292.0,3.65,16.5,752.0,715.35,557.56
2016,4,12,13,0,817.0,165.0,3.7,17.0,867.0,798.44,621.52
2016,4,12,13,15,697.0,226.0,3.8,16.5,816.5,740.53,578.59
2016,4,12,13,30,577.0,287.0,3.9,16.0,766.0,686.94,537.67
2016,4,12,13,45,685.5,223.5,4.0,16.0,776.5,679.64,535.15
2016,4,12,14,0,794.0,160.0,4.1,16.0,787.0,665.61,526.64
2016,4,12,14,15,784.0,158.0,4.1,16.0,756.5,625.31,495.2
2016,4,12,14,30,774.0,156.0,4.1,16.0,726.0,581.78,460.89
2016,4,12,14,45,761.5,152.0,4.2,16.0,689.0,536.49,424.7
2016,4,12,15,0,749.0,148.0,4.3,16.0,652.0,491.01,387.53
2016,4,12,15,15,730.5,144.5,4.3,15.5,610.0,443.37,348.19
2016,4,12,15,30,712.0,141.0,4.3,15.0,568.0,396.51,308.47
2016,4,12,15,45,515.5,173.5,4.35,15.0,469.5,322.56,248.96
2016,4,12,16,0,319.0,206.0,4.4,15.0,371.0,269.58,208.19
2016,4,12,16,15,364.5,175.0,4.3,14.5,345.5,236.04,178.02
2016,4,12,16,30,410.0,144.0,4.2,14.0,320.0,193.13,139.5
2016,4,12,16,45,361.0,136.5,4.15,14.0,276.5,156.91,110.9
2016,4,12,17,0,312.0,129.0,4.1,14.0,233.0,129.96,92.27
2016,4,12,17,15,273.0,110.5,4.0,13.5,189.5,95.14,69.74
2016,4,12,17,30,234.0,92.0,3.9,13.0,146.0,71.49,58.29
2016,4,12,17,45,179.0,72.0,3.85,12.5,107.0,57.06,45.07
2016,4,12,18,0,124.0,52.0,3.8,12.0,68.0,42.05,31.06
2016,4,12,18,15,62.0,31.0,3.75,12.0,39.0,27.09,15.26
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,58.0,12.5,2.25,10.5,16.5,28.41,0.0
2016,4,13,6,0,116.0,25.0,2.3,11.0,33.0,80.19,40.67
