Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,6,15,228.5,41.0,2.4,11.5,73.5,149.1,113.6
2016,4,13,6,30,341.0,57.0,2.5,12.0,114.0,224.73,180.05
2016,4,13,6,45,423.0,67.5,2.65,12.5,163.5,289.66,237.19
2016,4,13,7,0,505.0,78.0,2.8,13.0,213.0,364.35,301.07
2016,4,13,7,15,558.5,86.0,2.8,13.0,265.5,424.94,352.31
2016,4,13,7,30,612.0,94.0,2.8,13.0,318.0,488.77,404.65
2016,4,13,7,45,650.5,100.0,2.85,13.5,370.0,543.65,447.75
2016,4,13,8,0,689.0,106.0,2.9,14.0,422.0,599.83,490.6
2016,4,13,8,15,716.5,110.5,2.85,14.0,472.0,647.42,526.29
2016,4,13,8,30,744.0,115.0,2.8,14.0,522.0,694.87,560.39
2016,4,13,8,45,768.5,117.5,2.8,14.5,569.5,734.51,586.75
2016,4,13,9,0,793.0,120.0,2.8,15.0,617.0,776.18,614.19
2016,4,13,9,15,808.5,122.5,2.75,15.0,658.0,809.17,635.81
2016,4,13,9,30,824.0,125.0,2.7,15.0,699.0,840.23,655.91
2016,4,13,9,45,846.0,122.0,2.7,15.5,737.5,868.79,673.23
2016,4,13,10,0,868.0,119.0,2.7,16.0,776.0,890.52,685.67
2016,4,13,10,15,876.0,120.5,2.7,16.0,805.5,907.21,695.97
2016,4,13,10,30,884.0,122.0,2.7,16.0,835.0,921.07,704.44
2016,4,13,10,45,887.5,124.0,2.7,16.0,856.5,928.48,708.6
2016,4,13,11,0,891.0,126.0,2.7,16.0,878.0,932.85,710.85
2016,4,13,11,15,894.5,127.0,2.7,16.0,892.5,933.13,710.47
2016,4,13,11,30,898.0,128.0,2.7,16.0,907.0,930.34,708.16
2016,4,13,11,45,893.0,132.0,2.7,16.5,912.0,919.98,699.51
2016,4,13,12,0,888.0,136.0,2.7,17.0,917.0,906.71,689.06
2016,4,13,12,15,888.0,136.0,2.7,17.0,915.5,891.01,678.39
2016,4,13,12,30,888.0,136.0,2.7,17.0,914.0,872.53,665.88
2016,4,13,12,45,882.5,137.0,2.7,17.0,904.0,847.83,649.12
2016,4,13,13,0,877.0,138.0,2.7,17.0,894.0,820.76,630.74
2016,4,13,13,15,873.0,137.0,2.75,17.0,877.0,790.72,610.56
2016,4,13,13,30,869.0,136.0,2.8,17.0,860.0,758.54,588.74
2016,4,13,13,45,855.5,138.5,2.85,17.0,833.5,720.23,561.52
2016,4,13,14,0,842.0,141.0,2.9,17.0,807.0,681.12,532.41
2016,4,13,14,15,832.5,139.0,2.9,16.5,776.0,639.34,501.61
2016,4,13,14,30,823.0,137.0,2.9,16.0,745.0,596.57,469.25
2016,4,13,14,45,802.5,138.0,2.95,16.0,706.0,549.95,432.33
2016,4,13,15,0,782.0,139.0,3.0,16.0,667.0,503.72,394.82
2016,4,13,15,15,765.0,135.0,3.0,15.5,624.0,451.9,352.77
2016,4,13,15,30,748.0,131.0,3.0,15.0,581.0,403.55,312.21
2016,4,13,15,45,722.5,127.5,3.05,15.0,533.5,353.54,269.0
2016,4,13,16,0,697.0,124.0,3.1,15.0,486.0,305.41,226.68
2016,4,13,16,15,665.5,118.0,3.1,14.5,435.5,255.75,183.52
2016,4,13,16,30,634.0,112.0,3.1,14.0,385.0,209.03,143.3
2016,4,13,16,45,586.5,105.5,3.1,14.0,332.5,162.83,105.77
2016,4,13,17,0,539.0,99.0,3.1,14.0,280.0,121.67,76.03
2016,4,13,17,15,478.5,89.0,2.95,13.5,229.0,81.53,53.18
2016,4,13,17,30,418.0,79.0,2.8,13.0,178.0,57.37,45.75
2016,4,13,17,45,323.0,65.5,2.7,12.5,130.5,48.84,37.85
2016,4,13,18,0,228.0,52.0,2.6,12.0,83.0,39.85,29.23
2016,4,13,18,15,127.0,32.5,2.55,11.5,48.5,26.91,15.61
2016,4,13,18,30,26.0,13.0,2.5,11.0,14.0,12.78,0.0
2016,4,13,18,45,13.0,6.5,2.45,11.0,7.0,6.39,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,56.5,14.5,2.2,9.5,18.5,30.17,0.0
2016,4,14,6,0,113.0,29.0,2.2,10.0,37.0,80.27,45.63
2016,4,14,6,15,227.5,45.0,2.25,10.5,78.0,154.54,119.1
2016,4,14,6,30,342.0,61.0,2.3,11.0,119.0,231.27,186.39
2016,4,14,6,45,418.5,72.0,2.35,11.5,168.5,294.54,242.08
2016,4,14,7,0,495.0,83.0,2.4,12.0,218.0,366.49,303.51
2016,4,14,7,15,516.5,90.0,2.5,12.0,257.0,407.88,339.22
2016,4,14,7,30,538.0,97.0,2.6,12.0,296.0,449.78,374.27
2016,4,14,7,45,620.0,92.5,2.75,12.5,354.5,517.84,429.2
2016,4,14,8,0,702.0,88.0,2.9,13.0,413.0,590.25,486.0
2016,4,14,8,15,650.5,117.0,2.95,13.0,444.5,610.12,499.32
2016,4,14,8,30,599.0,146.0,3.0,13.0,476.0,623.61,507.63
2016,4,14,8,45,440.0,210.5,3.1,13.5,464.5,583.62,471.58
2016,4,14,9,0,281.0,275.0,3.2,14.0,453.0,528.16,423.51
2016,4,14,9,15,238.0,302.0,3.25,14.0,459.5,517.93,413.93
2016,4,14,9,30,195.0,329.0,3.3,14.0,466.0,513.3,408.18
2016,4,14,9,45,215.5,345.0,3.4,14.5,503.5,549.01,434.35
2016,4,14,10,0,236.0,361.0,3.5,15.0,541.0,584.48,459.84
2016,4,14,10,15,543.0,253.0,3.55,15.0,687.0,758.26,596.73
2016,4,14,10,30,850.0,145.0,3.6,15.0,833.0,921.83,715.16
2016,4,14,10,45,432.0,208.0,3.65,15.0,558.5,612.66,486.02
2016,4,14,11,0,14.0,271.0,3.7,15.0,284.0,277.9,217.49
2016,4,14,11,15,427.0,219.0,3.8,15.0,591.5,613.93,489.79
2016,4,14,11,30,840.0,167.0,3.9,15.0,899.0,923.9,717.07
2016,4,14,11,45,826.5,177.0,4.0,15.5,901.5,911.77,705.09
2016,4,14,12,0,813.0,187.0,4.1,16.0,904.0,896.99,693.83
2016,4,14,12,15,813.0,186.5,4.2,16.0,902.5,881.08,683.15
2016,4,14,12,30,813.0,186.0,4.3,16.0,901.0,862.61,670.75
2016,4,14,12,45,842.0,166.0,4.4,16.0,900.0,846.42,660.22
2016,4,14,13,0,871.0,146.0,4.5,16.0,899.0,826.54,647.0
2016,4,14,13,15,567.5,274.0,4.55,16.0,761.0,691.49,543.71
2016,4,14,13,30,264.0,402.0,4.6,16.0,623.0,570.15,446.05
2016,4,14,13,45,548.5,276.0,4.65,16.0,717.5,637.33,503.89
2016,4,14,14,0,833.0,150.0,4.7,16.0,812.0,685.65,544.83
2016,4,14,14,15,823.0,147.5,4.7,15.5,780.0,643.39,512.43
2016,4,14,14,30,813.0,145.0,4.7,15.0,748.0,600.21,478.99
2016,4,14,14,45,801.5,141.5,4.75,15.0,710.5,554.61,442.11
2016,4,14,15,0,790.0,138.0,4.8,15.0,673.0,508.64,404.04
2016,4,14,15,15,772.0,134.0,4.8,14.5,629.5,456.04,360.52
2016,4,14,15,30,754.0,130.0,4.8,14.0,586.0,406.95,318.61
2016,4,14,15,45,743.0,121.0,4.8,14.0,540.5,356.78,274.24
2016,4,14,16,0,732.0,112.0,4.8,14.0,495.0,307.07,229.47
2016,4,14,16,15,701.0,107.0,4.7,13.5,444.0,256.58,184.71
2016,4,14,16,30,670.0,102.0,4.6,13.0,393.0,208.93,142.9
2016,4,14,16,45,632.5,95.0,4.6,13.0,341.0,161.68,103.42
2016,4,14,17,0,595.0,88.0,4.6,13.0,289.0,118.33,71.06
2016,4,14,17,15,535.5,79.5,4.35,12.5,237.0,76.92,47.42
2016,4,14,17,30,476.0,71.0,4.1,12.0,185.0,51.07,40.32
2016,4,14,17,45,389.5,59.5,3.95,12.0,137.5,43.96,33.62
2016,4,14,18,0,303.0,48.0,3.8,12.0,90.0,36.47,26.33
2016,4,14,18,15,151.5,33.0,3.7,11.5,54.0,25.62,14.93
2016,4,14,18,30,0.0,18.0,3.6,11.0,18.0,16.89,0.0
2016,4,14,18,45,0.0,9.0,3.5,11.0,9.0,8.85,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,113.0,13.0,2.65,8.5,21.5,45.06,0.0
2016,4,15,6,0,226.0,26.0,2.7,9.0,43.0,121.98,76.62
2016,4,15,6,15,344.5,38.0,2.75,9.5,87.5,192.44,149.85
2016,4,15,6,30,463.0,50.0,2.8,10.0,132.0,273.04,221.47
2016,4,15,6,45,532.5,59.0,2.9,10.5,183.5,337.61,279.1
2016,4,15,7,0,602.0,68.0,3.0,11.0,235.0,407.69,339.59
2016,4,15,7,15,651.5,74.0,3.15,11.5,289.0,467.99,390.43
2016,4,15,7,30,701.0,80.0,3.3,12.0,343.0,531.14,441.89
2016,4,15,7,45,731.5,86.0,3.45,12.5,396.0,584.45,483.95
2016,4,15,8,0,762.0,92.0,3.6,13.0,449.0,635.84,523.44
2016,4,15,8,15,787.5,96.0,3.55,13.5,500.0,684.22,557.98
2016,4,15,8,30,813.0,100.0,3.5,14.0,551.0,732.12,590.82
2016,4,15,8,45,831.5,103.5,3.45,14.5,598.5,773.22,617.94
2016,4,15,9,0,850.0,107.0,3.4,15.0,646.0,812.87,643.55
2016,4,15,9,15,864.5,109.0,3.3,15.0,688.0,845.82,664.88
2016,4,15,9,30,879.0,111.0,3.2,15.0,730.0,871.83,681.09
2016,4,15,9,45,896.0,110.0,3.1,15.5,768.5,899.35,696.99
2016,4,15,10,0,913.0,109.0,3.0,16.0,807.0,924.51,711.02
2016,4,15,10,15,920.5,110.5,2.95,16.0,836.5,941.26,720.89
2016,4,15,10,30,928.0,112.0,2.9,16.0,866.0,955.04,728.83
2016,4,15,10,45,935.5,111.5,2.9,16.5,889.0,963.66,732.4
2016,4,15,11,0,943.0,111.0,2.9,17.0,912.0,969.14,734.0
2016,4,15,11,15,945.5,111.5,2.9,17.0,926.5,967.95,732.59
2016,4,15,11,30,948.0,112.0,2.9,17.0,941.0,963.54,729.21
2016,4,15,11,45,950.5,111.5,2.95,17.5,947.5,954.91,722.16
2016,4,15,12,0,953.0,111.0,3.0,18.0,954.0,943.12,713.12
2016,4,15,12,15,951.5,111.0,3.0,18.0,952.0,925.27,701.04
2016,4,15,12,30,950.0,111.0,3.0,18.0,950.0,904.48,687.05
2016,4,15,12,45,950.5,109.0,3.05,18.0,940.5,880.54,671.29
2016,4,15,13,0,951.0,107.0,3.1,18.0,931.0,853.78,653.56
2016,4,15,13,15,946.5,106.0,3.1,18.0,913.0,821.47,631.57
2016,4,15,13,30,942.0,105.0,3.1,18.0,895.0,786.84,607.88
2016,4,15,13,45,936.0,103.5,3.15,18.5,869.0,748.54,580.58
2016,4,15,14,0,930.0,102.0,3.2,19.0,843.0,708.36,550.83
2016,4,15,14,15,921.0,100.5,3.2,18.5,810.5,664.62,518.77
2016,4,15,14,30,912.0,99.0,3.2,18.0,778.0,619.61,484.89
2016,4,15,14,45,899.5,97.5,3.2,18.0,739.0,571.65,446.95
2016,4,15,15,0,887.0,96.0,3.2,18.0,700.0,523.15,407.63
2016,4,15,15,15,872.0,94.0,3.15,18.0,656.0,472.76,365.73
2016,4,15,15,30,857.0,92.0,3.1,18.0,612.0,418.7,320.01
2016,4,15,15,45,836.5,89.0,3.05,18.0,563.0,365.87,274.26
2016,4,15,16,0,816.0,86.0,3.0,18.0,514.0,314.25,228.68
2016,4,15,16,15,789.5,82.5,2.9,17.5,462.5,262.17,182.96
2016,4,15,16,30,763.0,79.0,2.8,17.0,411.0,212.37,139.54
2016,4,15,16,45,727.5,74.0,2.7,17.0,358.0,162.46,98.11
2016,4,15,17,0,692.0,69.0,2.6,17.0,305.0,112.74,61.0
2016,4,15,17,15,638.5,63.0,2.55,16.0,252.0,68.46,36.29
2016,4,15,17,30,585.0,57.0,2.5,15.0,199.0,38.63,28.82
2016,4,15,17,45,504.0,48.5,2.45,14.5,149.5,34.3,24.79
2016,4,15,18,0,423.0,40.0,2.4,14.0,100.0,29.7,20.29
2016,4,15,18,15,286.5,27.5,2.45,13.5,60.5,20.94,11.3
2016,4,15,18,30,150.0,15.0,2.5,13.0,21.0,11.52,0.0
2016,4,15,18,45,75.0,7.5,2.55,13.0,10.5,7.37,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.0,48.44,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,46.0,130.96,85.57
2016,4,16,6,15,352.5,39.0,1.25,12.5,90.0,197.95,152.61
2016,4,16,6,30,462.0,51.0,1.2,13.0,134.0,275.5,219.98
2016,4,16,6,45,531.0,59.5,1.2,14.0,185.0,339.46,274.73
2016,4,16,7,0,600.0,68.0,1.2,15.0,236.0,408.84,331.68
2016,4,16,7,15,647.5,74.0,1.2,15.5,289.5,468.05,379.11
2016,4,16,7,30,695.0,80.0,1.2,16.0,343.0,529.94,426.74
2016,4,16,7,45,728.0,85.0,1.3,16.5,396.0,583.51,467.04
2016,4,16,8,0,761.0,90.0,1.4,17.0,449.0,635.52,505.11
2016,4,16,8,15,785.5,94.0,1.4,17.0,499.5,683.16,538.0
2016,4,16,8,30,810.0,98.0,1.4,17.0,550.0,730.26,569.58
2016,4,16,8,45,827.5,101.5,1.45,17.5,597.0,770.5,595.19
2016,4,16,9,0,845.0,105.0,1.5,18.0,644.0,809.23,619.45
2016,4,16,9,15,859.0,107.5,1.5,18.5,686.0,842.19,638.89
2016,4,16,9,30,873.0,110.0,1.5,19.0,728.0,868.22,653.48
2016,4,16,9,45,885.0,111.0,1.55,19.5,764.5,893.44,668.13
2016,4,16,10,0,897.0,112.0,1.6,20.0,801.0,916.14,681.08
2016,4,16,10,15,904.5,113.5,1.6,20.0,830.0,932.66,690.66
2016,4,16,10,30,912.0,115.0,1.6,20.0,859.0,946.26,698.46
2016,4,16,10,45,922.5,112.5,1.6,20.5,883.0,955.4,702.13
2016,4,16,11,0,933.0,110.0,1.6,21.0,907.0,961.5,703.99
2016,4,16,11,15,936.0,110.5,1.6,21.0,921.0,960.76,702.92
2016,4,16,11,30,939.0,111.0,1.6,21.0,935.0,956.82,700.01
2016,4,16,11,45,943.0,109.5,1.65,21.5,942.0,948.6,693.8
2016,4,16,12,0,947.0,108.0,1.7,22.0,949.0,937.21,685.7
2016,4,16,12,15,946.5,108.0,1.7,22.0,947.5,920.31,674.81
2016,4,16,12,30,946.0,108.0,1.7,22.0,946.0,900.46,662.1
2016,4,16,12,45,944.0,107.0,1.7,22.0,936.0,875.54,646.12
2016,4,16,13,0,942.0,106.0,1.7,22.0,926.0,847.95,628.39
2016,4,16,13,15,938.0,105.5,1.7,22.0,908.0,816.74,608.2
2016,4,16,13,30,934.0,105.0,1.7,22.0,890.0,783.2,586.36
2016,4,16,13,45,929.0,103.0,1.7,22.0,865.5,745.39,561.45
2016,4,16,14,0,924.0,101.0,1.7,22.0,841.0,705.66,534.23
2016,4,16,14,15,916.0,100.0,1.7,22.0,808.5,663.23,503.44
2016,4,16,14,30,908.0,99.0,1.7,22.0,776.0,619.46,470.95
2016,4,16,14,45,898.0,96.5,1.75,22.0,738.0,572.11,435.29
2016,4,16,15,0,888.0,94.0,1.8,22.0,700.0,524.01,397.99
2016,4,16,15,15,873.0,92.0,1.8,21.5,656.5,473.59,358.32
2016,4,16,15,30,858.0,90.0,1.8,21.0,613.0,423.31,317.46
2016,4,16,15,45,834.0,88.5,1.8,21.0,563.5,366.7,270.2
2016,4,16,16,0,810.0,87.0,1.8,21.0,514.0,315.48,226.16
2016,4,16,16,15,783.5,83.5,1.75,20.5,463.0,263.67,181.66
2016,4,16,16,30,757.0,80.0,1.7,20.0,412.0,214.15,139.28
2016,4,16,16,45,698.5,80.5,1.65,19.5,356.5,162.49,98.18
2016,4,16,17,0,640.0,81.0,1.6,19.0,301.0,119.93,68.13
2016,4,16,17,15,586.0,73.5,1.5,18.5,249.0,76.96,43.5
2016,4,16,17,30,532.0,66.0,1.4,18.0,197.0,46.14,35.04
2016,4,16,17,45,428.0,58.0,1.35,17.5,146.5,42.69,31.82
2016,4,16,18,0,324.0,50.0,1.3,17.0,96.0,37.91,27.13
2016,4,16,18,15,162.0,35.5,1.3,16.5,58.5,27.54,16.66
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,19.49,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,10.32,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,100.0,15.0,0.7,13.5,23.0,44.06,0.0
2016,4,17,6,0,200.0,30.0,0.7,14.0,46.0,119.91,80.42
2016,4,17,6,15,301.5,43.5,0.75,14.0,89.0,183.06,140.71
2016,4,17,6,30,403.0,57.0,0.8,14.0,132.0,257.9,205.26
2016,4,17,6,45,474.0,66.5,0.85,14.5,182.0,321.67,259.61
2016,4,17,7,0,545.0,76.0,0.9,15.0,232.0,391.01,316.7
2016,4,17,7,15,593.0,83.5,0.95,15.0,284.5,450.11,364.56
2016,4,17,7,30,641.0,91.0,1.0,15.0,337.0,511.96,413.05
2016,4,17,7,45,678.0,96.0,1.05,15.5,389.0,566.14,453.51
2016,4,17,8,0,715.0,101.0,1.1,16.0,441.0,621.46,493.59
2016,4,17,8,15,740.5,105.5,1.15,16.5,491.0,668.64,526.22
2016,4,17,8,30,766.0,110.0,1.2,17.0,541.0,712.88,555.22
2016,4,17,8,45,789.5,112.0,1.25,17.5,588.0,754.88,582.16
2016,4,17,9,0,813.0,114.0,1.3,18.0,635.0,795.8,607.93
2016,4,17,9,15,827.5,116.5,1.35,18.5,676.5,828.38,627.69
2016,4,17,9,30,842.0,119.0,1.4,19.0,718.0,858.94,646.0
2016,4,17,9,45,859.0,118.0,1.45,19.5,755.0,885.65,661.64
2016,4,17,10,0,876.0,117.0,1.5,20.0,792.0,905.32,672.6
2016,4,17,10,15,884.0,118.5,1.55,20.5,821.5,921.99,681.68
2016,4,17,10,30,892.0,120.0,1.6,21.0,851.0,935.8,688.98
2016,4,17,10,45,897.5,121.0,1.65,21.5,873.0,943.89,692.65
2016,4,17,11,0,903.0,122.0,1.7,22.0,895.0,948.93,694.51
2016,4,17,11,15,906.5,122.5,1.7,22.0,909.5,948.57,693.72
2016,4,17,11,30,910.0,123.0,1.7,22.0,924.0,945.13,691.11
2016,4,17,11,45,911.5,123.5,1.7,22.5,930.5,936.81,684.19
2016,4,17,12,0,913.0,124.0,1.7,23.0,937.0,925.48,675.49
2016,4,17,12,15,912.5,123.5,1.65,23.0,935.5,908.47,663.94
2016,4,17,12,30,912.0,123.0,1.6,23.0,934.0,888.63,650.68
2016,4,17,12,45,912.0,121.5,1.6,23.5,924.5,865.5,634.71
2016,4,17,13,0,912.0,120.0,1.6,24.0,915.0,839.7,617.06
2016,4,17,13,15,908.0,119.0,1.5,24.0,898.0,808.75,596.16
2016,4,17,13,30,904.0,118.0,1.4,24.0,881.0,775.57,573.78
2016,4,17,13,45,900.0,115.5,1.3,24.5,856.5,738.92,547.97
2016,4,17,14,0,896.0,113.0,1.2,25.0,832.0,700.36,519.78
2016,4,17,14,15,887.5,111.5,1.05,25.0,800.5,658.16,488.61
2016,4,17,14,30,879.0,110.0,0.9,25.0,769.0,614.73,456.05
2016,4,17,14,45,870.5,106.5,0.8,25.0,731.5,568.46,421.35
2016,4,17,15,0,862.0,103.0,0.7,25.0,694.0,521.37,385.26
2016,4,17,15,15,847.0,100.5,0.6,25.0,650.5,468.11,343.95
2016,4,17,15,30,832.0,98.0,0.5,25.0,607.0,418.36,304.11
2016,4,17,15,45,814.5,94.0,0.4,25.0,559.5,366.86,262.1
2016,4,17,16,0,797.0,90.0,0.3,25.0,512.0,316.33,220.02
2016,4,17,16,15,771.0,86.0,0.35,24.5,461.5,264.83,177.9
2016,4,17,16,30,745.0,82.0,0.4,24.0,411.0,215.59,137.44
2016,4,17,16,45,710.5,77.0,0.45,24.0,358.5,166.66,98.57
2016,4,17,17,0,676.0,72.0,0.5,24.0,306.0,117.68,62.97
2016,4,17,17,15,625.0,65.5,0.65,23.0,253.5,73.71,38.2
2016,4,17,17,30,574.0,59.0,0.8,22.0,201.0,39.96,29.11
2016,4,17,17,45,495.5,50.0,0.95,21.0,152.0,35.27,24.97
2016,4,17,18,0,417.0,41.0,1.1,20.0,103.0,30.26,20.3
2016,4,17,18,15,293.5,28.5,1.15,19.5,63.5,21.56,11.8
2016,4,17,18,30,170.0,16.0,1.2,19.0,24.0,12.22,0.0
2016,4,17,18,45,85.0,8.0,1.25,18.5,12.0,7.86,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,15.0,0.55,14.5,26.5,64.63,0.0
2016,4,18,6,0,261.0,30.0,0.5,15.0,53.0,142.3,97.81
2016,4,18,6,15,366.0,41.5,0.5,15.0,98.0,208.68,159.97
2016,4,18,6,30,471.0,53.0,0.5,15.0,143.0,285.17,225.31
2016,4,18,6,45,539.5,61.5,0.5,15.5,194.5,349.77,279.5
2016,4,18,7,0,608.0,70.0,0.5,16.0,246.0,419.7,335.8
2016,4,18,7,15,654.0,76.0,0.45,16.5,299.5,478.65,381.11
2016,4,18,7,30,700.0,82.0,0.4,17.0,353.0,540.12,426.28
2016,4,18,7,45,731.5,87.5,0.4,17.5,406.0,593.61,464.23
2016,4,18,8,0,763.0,93.0,0.4,18.0,459.0,645.3,499.67
2016,4,18,8,15,787.5,96.5,0.45,18.5,509.5,692.49,530.26
2016,4,18,8,30,812.0,100.0,0.5,19.0,560.0,739.12,559.76
2016,4,18,8,45,831.5,103.0,0.6,20.0,607.5,780.41,584.83
2016,4,18,9,0,851.0,106.0,0.7,21.0,655.0,820.3,608.63
2016,4,18,9,15,864.5,108.0,0.8,21.0,696.5,852.38,629.37
2016,4,18,9,30,878.0,110.0,0.9,21.0,738.0,877.47,645.62
2016,4,18,9,45,894.0,109.0,1.0,21.5,775.5,904.08,661.7
2016,4,18,10,0,910.0,108.0,1.1,22.0,813.0,928.3,676.17
2016,4,18,10,15,917.0,109.5,1.15,22.5,842.5,944.48,684.7
2016,4,18,10,30,924.0,111.0,1.2,23.0,872.0,957.69,691.49
2016,4,18,10,45,930.0,111.5,1.25,23.5,894.0,965.88,695.23
2016,4,18,11,0,936.0,112.0,1.3,24.0,916.0,970.95,697.14
2016,4,18,11,15,939.0,112.5,1.3,24.0,930.0,970.1,696.04
2016,4,18,11,30,942.0,113.0,1.3,24.0,944.0,966.07,693.14
2016,4,18,11,45,942.0,113.5,1.3,24.0,950.0,956.18,686.69
2016,4,18,12,0,942.0,114.0,1.3,24.0,956.0,943.2,678.47
2016,4,18,12,15,941.0,114.0,1.3,24.0,954.0,925.84,667.58
2016,4,18,12,30,940.0,114.0,1.3,24.0,952.0,905.58,654.93
2016,4,18,12,45,933.0,116.5,1.3,24.5,940.5,879.98,637.66
2016,4,18,13,0,926.0,119.0,1.3,25.0,929.0,851.92,618.89
2016,4,18,13,15,921.5,118.5,1.3,24.5,911.0,820.65,600.38
2016,4,18,13,30,917.0,118.0,1.3,24.0,893.0,787.16,580.22
2016,4,18,13,45,904.0,120.0,1.3,24.0,866.0,747.93,554.91
2016,4,18,14,0,891.0,122.0,1.3,24.0,839.0,707.36,527.19
2016,4,18,14,15,881.5,120.5,1.3,24.0,807.0,664.66,496.96
2016,4,18,14,30,872.0,119.0,1.3,24.0,775.0,620.83,465.21
2016,4,18,14,45,849.5,121.5,1.35,24.0,734.0,569.93,427.9
2016,4,18,15,0,827.0,124.0,1.4,24.0,693.0,521.88,391.54
2016,4,18,15,15,810.5,121.0,1.4,23.5,649.5,472.28,353.49
2016,4,18,15,30,794.0,118.0,1.4,23.0,606.0,423.16,314.57
2016,4,18,15,45,766.5,116.0,1.45,22.5,557.0,368.39,270.57
2016,4,18,16,0,739.0,114.0,1.5,22.0,508.0,318.63,229.3
2016,4,18,16,15,710.0,109.0,1.5,21.5,457.0,268.13,186.87
2016,4,18,16,30,681.0,104.0,1.5,21.0,406.0,220.26,146.65
2016,4,18,16,45,638.0,98.0,1.55,20.5,353.0,172.23,108.21
2016,4,18,17,0,595.0,92.0,1.6,20.0,300.0,128.68,76.34
2016,4,18,17,15,540.0,83.5,1.6,19.0,248.0,86.99,51.61
2016,4,18,17,30,485.0,75.0,1.6,18.0,196.0,53.78,41.75
2016,4,18,17,45,403.5,63.0,1.6,17.0,148.0,46.32,35.1
2016,4,18,18,0,322.0,51.0,1.6,16.0,100.0,38.52,27.87
2016,4,18,18,15,161.0,37.0,1.65,15.5,61.5,28.61,18.02
2016,4,18,18,30,0.0,23.0,1.7,15.0,23.0,21.29,0.0
2016,4,18,18,45,0.0,11.5,1.75,15.0,11.5,11.3,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,16.5,1.2,12.5,27.0,61.78,0.0
2016,4,19,6,0,231.0,33.0,1.1,13.0,54.0,135.49,96.0
2016,4,19,6,15,333.0,46.0,1.05,13.5,98.5,201.68,156.82
2016,4,19,6,30,435.0,59.0,1.0,14.0,143.0,277.37,221.76
2016,4,19,6,45,514.0,66.0,1.0,14.5,195.0,344.25,278.43
2016,4,19,7,0,593.0,73.0,1.0,15.0,247.0,417.23,338.02
2016,4,19,7,15,639.0,79.0,0.95,15.5,300.0,475.68,383.87
2016,4,19,7,30,685.0,85.0,0.9,16.0,353.0,536.65,429.74
2016,4,19,7,45,725.5,88.0,0.9,16.5,407.0,592.61,470.55
2016,4,19,8,0,766.0,91.0,0.9,17.0,461.0,647.61,509.23
2016,4,19,8,15,790.0,94.5,0.9,17.5,511.5,694.54,539.5
2016,4,19,8,30,814.0,98.0,0.9,18.0,562.0,740.88,568.69
2016,4,19,8,45,830.5,101.5,0.9,18.5,608.0,780.42,592.57
2016,4,19,9,0,847.0,105.0,0.9,19.0,654.0,818.39,615.03
2016,4,19,9,15,860.5,107.5,0.85,19.5,696.0,850.92,632.72
2016,4,19,9,30,874.0,110.0,0.8,20.0,738.0,876.45,645.57
2016,4,19,9,45,875.5,116.5,0.8,20.5,771.5,898.29,656.87
2016,4,19,10,0,877.0,123.0,0.8,21.0,805.0,917.21,666.31
2016,4,19,10,15,884.5,125.0,0.8,21.0,834.5,933.84,675.61
2016,4,19,10,30,892.0,127.0,0.8,21.0,864.0,947.6,683.2
2016,4,19,10,45,891.5,131.5,0.8,21.5,884.0,953.66,684.77
2016,4,19,11,0,891.0,136.0,0.8,22.0,904.0,956.61,684.6
2016,4,19,11,15,894.5,137.0,0.85,22.0,918.5,956.59,685.04
2016,4,19,11,30,898.0,138.0,0.9,22.0,933.0,953.52,683.7
2016,4,19,11,45,682.0,250.5,0.95,22.5,857.0,867.74,628.09
2016,4,19,12,0,466.0,363.0,1.0,23.0,781.0,775.2,561.91
2016,4,19,12,15,417.5,384.0,1.05,23.0,758.0,741.89,540.06
2016,4,19,12,30,369.0,405.0,1.1,23.0,735.0,707.78,516.73
2016,4,19,12,45,366.5,402.5,1.15,23.0,727.0,691.3,506.43
2016,4,19,13,0,364.0,400.0,1.2,23.0,719.0,673.92,495.22
2016,4,19,13,15,485.0,342.0,1.25,22.5,759.0,698.2,516.46
2016,4,19,13,30,606.0,284.0,1.3,22.0,799.0,714.37,531.41
2016,4,19,13,45,440.5,333.0,1.4,22.0,701.5,620.07,463.54
2016,4,19,14,0,275.0,382.0,1.5,22.0,604.0,536.78,402.74
2016,4,19,14,15,200.0,371.0,1.55,21.5,529.5,468.77,354.35
2016,4,19,14,30,125.0,360.0,1.6,21.0,455.0,403.88,307.18
2016,4,19,14,45,135.0,342.0,1.7,21.0,439.5,385.24,294.28
2016,4,19,15,0,145.0,324.0,1.8,21.0,424.0,365.67,280.09
2016,4,19,15,15,84.5,278.0,1.85,20.5,335.5,293.36,226.04
2016,4,19,15,30,24.0,232.0,1.9,20.0,247.0,227.56,176.43
2016,4,19,15,45,100.0,233.0,2.0,19.5,288.0,247.78,192.15
2016,4,19,16,0,176.0,234.0,2.1,19.0,329.0,259.83,200.05
2016,4,19,16,15,105.5,202.5,2.15,18.5,258.0,204.31,157.86
2016,4,19,16,30,35.0,171.0,2.2,18.0,187.0,160.65,125.61
2016,4,19,16,45,29.5,151.0,2.25,17.5,163.5,139.25,108.95
2016,4,19,17,0,24.0,131.0,2.3,17.0,140.0,122.6,96.03
2016,4,19,17,15,17.0,110.0,2.25,16.5,116.0,101.42,79.24
2016,4,19,17,30,10.0,89.0,2.2,16.0,92.0,81.18,66.18
2016,4,19,17,45,183.0,69.5,2.2,16.0,98.0,55.21,43.05
2016,4,19,18,0,356.0,50.0,2.2,16.0,104.0,38.42,27.8
2016,4,19,18,15,238.0,34.5,2.15,15.5,65.0,26.48,16.41
2016,4,19,18,30,120.0,19.0,2.1,15.0,26.0,14.78,0.0
2016,4,19,18,45,60.0,9.5,2.05,15.0,13.0,9.34,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,134.0,16.5,1.15,12.5,29.5,68.25,0.0
2016,4,20,6,0,268.0,33.0,1.2,13.0,59.0,149.78,107.99
2016,4,20,6,15,369.5,44.5,1.2,13.5,104.0,216.05,168.62
2016,4,20,6,30,471.0,56.0,1.2,14.0,149.0,291.92,233.98
2016,4,20,6,45,537.0,64.0,1.3,14.5,200.5,355.19,288.18
2016,4,20,7,0,603.0,72.0,1.4,15.0,252.0,423.5,344.67
2016,4,20,7,15,648.0,78.0,1.35,15.5,305.0,481.88,390.89
2016,4,20,7,30,693.0,84.0,1.3,16.0,358.0,542.69,437.1
2016,4,20,7,45,727.0,88.0,1.3,16.5,410.5,595.91,476.19
2016,4,20,8,0,761.0,92.0,1.3,17.0,463.0,647.63,512.83
2016,4,20,8,15,784.5,95.5,1.3,17.0,513.0,694.04,544.23
2016,4,20,8,30,808.0,99.0,1.3,17.0,563.0,739.84,574.64
2016,4,20,8,45,833.0,99.0,1.35,17.5,610.5,782.01,601.44
2016,4,20,9,0,858.0,99.0,1.4,18.0,658.0,818.31,623.84
2016,4,20,9,15,766.5,143.5,1.4,18.0,667.0,816.28,620.53
2016,4,20,9,30,675.0,188.0,1.4,18.0,676.0,799.27,607.56
2016,4,20,9,45,654.0,211.5,1.45,18.5,702.5,815.14,616.52
2016,4,20,10,0,633.0,235.0,1.5,19.0,729.0,827.63,622.36
2016,4,20,10,15,459.5,313.5,1.55,19.0,679.5,754.43,566.99
2016,4,20,10,30,286.0,392.0,1.6,19.0,630.0,671.83,504.82
2016,4,20,10,45,422.5,353.5,1.65,19.5,714.0,760.38,569.58
2016,4,20,11,0,559.0,315.0,1.7,20.0,798.0,843.17,627.22
2016,4,20,11,15,411.0,375.0,1.7,20.0,733.5,763.21,567.57
2016,4,20,11,30,263.0,435.0,1.7,20.0,669.0,679.1,505.66
2016,4,20,11,45,352.5,403.5,1.75,20.0,719.0,721.47,538.6
2016,4,20,12,0,442.0,372.0,1.8,20.0,769.0,763.78,569.93
2016,4,20,12,15,426.0,378.0,1.8,20.0,760.0,744.41,555.65
2016,4,20,12,30,410.0,384.0,1.8,20.0,751.0,724.13,541.32
2016,4,20,12,45,656.0,257.0,1.85,20.0,837.0,792.47,595.91
2016,4,20,13,0,902.0,130.0,1.9,20.0,923.0,847.22,635.28
2016,4,20,13,15,897.5,129.0,1.9,20.0,905.5,816.08,614.01
2016,4,20,13,30,893.0,128.0,1.9,20.0,888.0,782.78,592.03
2016,4,20,13,45,884.0,127.5,1.95,20.0,862.0,744.76,567.02
2016,4,20,14,0,875.0,127.0,2.0,20.0,836.0,705.22,539.37
2016,4,20,14,15,865.5,125.5,2.0,19.5,804.0,663.11,509.5
2016,4,20,14,30,856.0,124.0,2.0,19.0,772.0,617.6,476.42
2016,4,20,14,45,844.0,121.0,2.0,19.0,733.5,570.42,440.29
2016,4,20,15,0,832.0,118.0,2.0,19.0,695.0,522.83,402.89
2016,4,20,15,15,815.5,115.0,1.95,18.5,651.0,473.02,363.34
2016,4,20,15,30,799.0,112.0,1.9,18.0,607.0,423.66,322.99
2016,4,20,15,45,782.5,106.5,1.9,18.0,560.0,372.74,279.9
2016,4,20,16,0,766.0,101.0,1.9,18.0,513.0,322.73,236.61
2016,4,20,16,15,715.5,96.5,1.85,17.5,451.5,262.57,186.12
2016,4,20,16,30,665.0,92.0,1.8,17.0,390.0,210.34,142.21
2016,4,20,16,45,609.0,94.0,1.8,17.0,341.0,167.79,107.55
2016,4,20,17,0,553.0,96.0,1.8,17.0,292.0,131.2,80.77
2016,4,20,17,15,508.5,85.0,1.7,16.5,242.5,89.79,54.29
2016,4,20,17,30,464.0,74.0,1.6,16.0,193.0,53.22,41.62
2016,4,20,17,45,400.5,61.5,1.55,15.5,147.0,45.04,34.24
2016,4,20,18,0,337.0,49.0,1.5,15.0,101.0,36.72,26.51
2016,4,20,18,15,231.0,34.5,1.5,14.5,64.0,26.4,16.56
2016,4,20,18,30,125.0,20.0,1.5,14.0,27.0,15.56,0.0
2016,4,20,18,45,62.5,10.0,1.5,14.0,13.5,9.83,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.9,14.0,9.0,8.68,0.0
2016,4,21,6,0,0.0,18.0,0.9,14.0,18.0,17.37,8.28
2016,4,21,6,15,0.0,32.0,1.0,14.0,32.0,30.9,20.29
2016,4,21,6,30,0.0,46.0,1.1,14.0,46.0,44.47,32.16
2016,4,21,6,45,0.0,61.5,1.2,14.5,61.5,60.14,45.6
2016,4,21,7,0,0.0,77.0,1.3,15.0,77.0,75.71,58.72
2016,4,21,7,15,0.0,93.5,1.35,15.0,93.5,92.28,72.54
2016,4,21,7,30,0.0,110.0,1.4,15.0,110.0,108.79,86.08
2016,4,21,7,45,52.5,160.0,1.5,15.5,186.0,202.47,163.7
2016,4,21,8,0,105.0,210.0,1.6,16.0,262.0,295.9,238.41
2016,4,21,8,15,147.0,233.5,1.65,16.0,314.0,362.55,290.44
2016,4,21,8,30,189.0,257.0,1.7,16.0,366.0,423.36,337.14
2016,4,21,8,45,201.5,278.5,1.8,16.0,403.0,460.21,364.36
2016,4,21,9,0,214.0,300.0,1.9,16.0,440.0,496.97,391.36
2016,4,21,9,15,202.5,321.5,1.95,16.0,461.0,513.19,401.99
2016,4,21,9,30,191.0,343.0,2.0,16.0,482.0,528.05,411.7
2016,4,21,9,45,142.0,356.0,2.05,16.5,462.0,499.37,387.49
2016,4,21,10,0,93.0,369.0,2.1,17.0,442.0,460.73,356.19
2016,4,21,10,15,175.0,384.5,2.1,17.0,528.5,557.67,429.69
2016,4,21,10,30,257.0,400.0,2.1,17.0,615.0,654.31,500.11
2016,4,21,10,45,199.5,416.5,2.1,17.5,586.0,609.76,464.35
2016,4,21,11,0,142.0,433.0,2.1,18.0,557.0,571.02,433.61
2016,4,21,11,15,99.0,419.5,2.15,18.0,507.0,509.16,387.85
2016,4,21,11,30,56.0,406.0,2.2,18.0,457.0,453.65,346.11
2016,4,21,11,45,59.0,407.0,2.25,18.0,461.0,454.66,347.26
2016,4,21,12,0,62.0,408.0,2.3,18.0,465.0,455.39,347.92
2016,4,21,12,15,175.0,421.5,2.35,18.0,579.5,565.84,432.16
2016,4,21,12,30,288.0,435.0,2.4,18.0,694.0,669.45,508.46
2016,4,21,12,45,295.5,428.0,2.5,18.5,691.5,658.47,499.67
2016,4,21,13,0,303.0,421.0,2.6,19.0,689.0,646.42,490.92
2016,4,21,13,15,590.0,272.0,2.65,19.0,780.5,715.37,548.54
2016,4,21,13,30,877.0,123.0,2.7,19.0,872.0,768.2,590.52
2016,4,21,13,45,508.5,260.0,2.8,19.0,692.0,603.06,466.1
2016,4,21,14,0,140.0,397.0,2.9,19.0,512.0,463.53,355.98
2016,4,21,14,15,288.5,348.0,2.9,18.5,571.5,502.2,389.18
2016,4,21,14,30,437.0,299.0,2.9,18.0,631.0,528.88,411.47
2016,4,21,14,45,524.5,250.5,2.95,18.0,629.0,512.26,399.29
2016,4,21,15,0,612.0,202.0,3.0,18.0,627.0,487.06,379.73
2016,4,21,15,15,716.5,149.0,2.95,17.5,616.5,457.22,355.65
2016,4,21,15,30,821.0,96.0,2.9,17.0,606.0,420.24,323.95
2016,4,21,15,45,802.0,92.5,2.9,17.0,559.0,369.19,279.88
2016,4,21,16,0,783.0,89.0,2.9,17.0,512.0,319.26,235.9
2016,4,21,16,15,479.0,139.0,2.85,16.5,390.0,240.45,177.18
2016,4,21,16,30,175.0,189.0,2.8,16.0,268.0,200.45,153.74
2016,4,21,16,45,166.5,167.0,2.8,16.0,234.5,169.54,128.59
2016,4,21,17,0,158.0,145.0,2.8,16.0,201.0,139.66,104.81
2016,4,21,17,15,146.0,122.0,2.65,15.5,167.5,109.96,82.52
2016,4,21,17,30,134.0,99.0,2.5,15.0,134.0,81.86,67.07
2016,4,21,17,45,113.0,78.0,2.4,15.0,102.5,65.0,51.88
2016,4,21,18,0,92.0,57.0,2.3,15.0,71.0,48.53,36.81
2016,4,21,18,15,46.0,38.5,2.25,14.5,45.5,33.45,22.59
2016,4,21,18,30,0.0,20.0,2.2,14.0,20.0,19.1,2.25
2016,4,21,18,45,0.0,10.0,2.15,14.0,10.0,9.83,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,9.5,17.5,3.75,14.0,18.5,20.84,1.5
2016,4,22,6,0,19.0,35.0,3.8,14.0,37.0,45.27,30.54
2016,4,22,6,15,44.0,56.5,3.85,14.0,64.5,80.53,61.41
2016,4,22,6,30,69.0,78.0,3.9,14.0,92.0,122.91,98.19
2016,4,22,6,45,89.0,100.5,4.0,14.0,124.0,160.48,130.79
2016,4,22,7,0,109.0,123.0,4.1,14.0,156.0,199.34,164.03
2016,4,22,7,15,124.0,144.5,4.2,14.0,189.0,235.34,194.29
2016,4,22,7,30,139.0,166.0,4.3,14.0,222.0,272.2,224.73
2016,4,22,7,45,230.0,179.5,4.45,14.5,287.0,359.47,296.65
2016,4,22,8,0,321.0,193.0,4.6,15.0,352.0,445.31,365.87
2016,4,22,8,15,180.5,213.0,4.7,15.0,304.0,364.29,297.47
2016,4,22,8,30,40.0,233.0,4.8,15.0,256.0,273.49,220.08
2016,4,22,8,45,20.0,129.0,4.9,15.0,140.5,145.79,115.95
2016,4,22,9,0,0.0,25.0,5.0,15.0,25.0,24.17,14.55
2016,4,22,9,15,5.0,126.5,5.1,15.0,130.5,127.39,99.98
2016,4,22,9,30,10.0,228.0,5.2,15.0,236.0,233.7,185.72
2016,4,22,9,45,23.0,275.5,5.35,15.0,294.0,293.13,232.98
2016,4,22,10,0,36.0,323.0,5.5,15.0,352.0,360.93,286.22
2016,4,22,10,15,190.0,351.0,5.55,15.0,509.0,536.41,427.0
2016,4,22,10,30,344.0,379.0,5.6,15.0,666.0,712.66,563.0
2016,4,22,10,45,177.0,306.0,5.65,15.0,454.0,475.52,378.8
2016,4,22,11,0,10.0,233.0,5.7,15.0,242.0,236.77,186.26
2016,4,22,11,15,242.5,296.0,5.7,14.5,513.0,525.9,421.51
2016,4,22,11,30,475.0,359.0,5.7,14.0,784.0,800.97,633.05
2016,4,22,11,45,293.0,404.0,5.7,14.0,667.0,669.91,528.6
2016,4,22,12,0,111.0,449.0,5.7,14.0,550.0,539.39,424.01
2016,4,22,12,15,185.0,446.5,5.6,14.0,613.5,599.19,471.91
2016,4,22,12,30,259.0,444.0,5.5,14.0,677.0,654.0,514.73
2016,4,22,12,45,556.5,296.5,5.4,14.0,790.5,750.83,596.17
2016,4,22,13,0,854.0,149.0,5.3,14.0,904.0,831.34,659.95
2016,4,22,13,15,627.0,258.0,5.2,14.0,806.5,732.13,582.17
2016,4,22,13,30,400.0,367.0,5.1,14.0,709.0,643.67,509.38
2016,4,22,13,45,208.0,321.0,5.05,14.0,498.5,448.61,357.5
2016,4,22,14,0,16.0,275.0,5.0,14.0,288.0,273.7,216.51
2016,4,22,14,15,230.5,286.0,5.0,14.0,461.5,410.3,329.21
2016,4,22,14,30,445.0,297.0,5.0,14.0,635.0,532.84,426.01
2016,4,22,14,45,644.0,205.5,5.0,14.0,668.5,538.38,431.39
2016,4,22,15,0,843.0,114.0,5.0,14.0,702.0,528.63,423.23
2016,4,22,15,15,506.5,199.5,5.0,14.0,546.5,408.1,325.32
2016,4,22,15,30,170.0,285.0,5.0,14.0,391.0,324.64,258.61
2016,4,22,15,45,102.5,248.5,5.0,14.0,311.0,262.76,209.57
2016,4,22,16,0,35.0,212.0,5.0,14.0,231.0,203.5,162.81
2016,4,22,16,15,17.5,125.0,4.9,13.5,134.5,123.74,98.05
2016,4,22,16,30,0.0,38.0,4.8,13.0,38.0,36.7,25.69
2016,4,22,16,45,23.5,88.0,4.7,13.0,96.5,86.38,67.03
2016,4,22,17,0,47.0,138.0,4.6,13.0,155.0,127.15,100.55
2016,4,22,17,15,37.5,117.0,4.35,12.5,129.0,104.85,82.75
2016,4,22,17,30,28.0,96.0,4.1,12.0,103.0,83.75,69.6
2016,4,22,17,45,16.0,75.0,3.9,12.0,79.0,68.6,55.74
2016,4,22,18,0,4.0,54.0,3.7,12.0,55.0,50.11,38.69
2016,4,22,18,15,2.0,34.5,3.5,11.5,35.0,32.62,22.31
2016,4,22,18,30,0.0,15.0,3.3,11.0,15.0,14.47,1.59
2016,4,22,18,45,0.0,7.5,3.15,11.0,7.5,7.37,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
