Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.5,2.35,11.5,34.0,79.79,29.89
2016,4,23,6,0,299.0,35.0,2.4,12.0,68.0,166.08,124.5
2016,4,23,6,15,396.0,45.5,2.4,12.0,114.0,231.99,184.52
2016,4,23,6,30,493.0,56.0,2.4,12.0,160.0,306.91,250.53
2016,4,23,6,45,551.0,64.0,2.45,12.5,210.5,367.64,303.42
2016,4,23,7,0,609.0,72.0,2.5,13.0,261.0,432.69,358.06
2016,4,23,7,15,651.5,77.5,2.5,13.0,313.0,489.55,404.98
2016,4,23,7,30,694.0,83.0,2.5,13.0,365.0,548.6,452.18
2016,4,23,7,45,718.0,89.5,2.5,13.5,415.5,598.24,489.67
2016,4,23,8,0,742.0,96.0,2.5,14.0,466.0,645.48,524.06
2016,4,23,8,15,765.0,99.5,2.5,14.0,515.0,690.91,556.15
2016,4,23,8,30,788.0,103.0,2.5,14.0,564.0,735.73,587.25
2016,4,23,8,45,800.5,108.0,2.5,14.5,608.0,772.91,611.21
2016,4,23,9,0,813.0,113.0,2.5,15.0,652.0,808.37,633.63
2016,4,23,9,15,826.5,115.5,2.5,15.0,692.0,840.0,654.29
2016,4,23,9,30,840.0,118.0,2.5,15.0,732.0,869.58,673.4
2016,4,23,9,45,859.0,115.0,2.5,15.5,768.5,890.89,685.43
2016,4,23,10,0,878.0,112.0,2.5,16.0,805.0,915.12,699.5
2016,4,23,10,15,884.5,113.5,2.5,16.0,833.0,930.31,708.64
2016,4,23,10,30,891.0,115.0,2.5,16.0,861.0,942.65,716.0
2016,4,23,10,45,895.5,116.0,2.55,16.5,882.0,949.67,719.0
2016,4,23,11,0,900.0,117.0,2.6,17.0,903.0,953.68,720.13
2016,4,23,11,15,903.0,117.5,2.6,17.0,916.5,952.75,718.96
2016,4,23,11,30,906.0,118.0,2.6,17.0,930.0,948.77,715.91
2016,4,23,11,45,904.0,120.0,2.6,17.0,935.0,938.73,708.91
2016,4,23,12,0,902.0,122.0,2.6,17.0,940.0,925.77,700.09
2016,4,23,12,15,901.5,122.0,2.65,17.0,938.0,909.33,689.43
2016,4,23,12,30,901.0,122.0,2.7,17.0,936.0,890.12,676.93
2016,4,23,12,45,895.5,123.5,2.8,17.5,925.0,865.51,659.84
2016,4,23,13,0,890.0,125.0,2.9,18.0,914.0,838.52,641.09
2016,4,23,13,15,507.0,273.5,3.05,17.5,721.5,655.39,507.74
2016,4,23,13,30,124.0,422.0,3.2,17.0,529.0,491.12,378.71
2016,4,23,13,45,207.5,402.0,3.35,17.0,574.5,524.92,407.22
2016,4,23,14,0,291.0,382.0,3.5,17.0,620.0,550.09,427.9
2016,4,23,14,15,237.5,374.5,3.55,17.0,564.0,497.74,387.8
2016,4,23,14,30,184.0,367.0,3.6,17.0,508.0,446.57,348.65
2016,4,23,14,45,264.0,333.0,3.7,17.0,523.5,446.61,350.05
2016,4,23,15,0,344.0,299.0,3.8,17.0,539.0,443.01,347.54
2016,4,23,15,15,251.0,292.5,3.8,16.5,462.0,375.74,295.31
2016,4,23,15,30,158.0,286.0,3.8,16.0,385.0,321.01,252.95
2016,4,23,15,45,438.5,200.0,3.85,16.0,445.5,332.02,258.01
2016,4,23,16,0,719.0,114.0,3.9,16.0,506.0,321.77,241.47
2016,4,23,16,15,690.5,109.5,3.85,15.5,456.5,272.71,198.39
2016,4,23,16,30,662.0,105.0,3.8,15.0,407.0,226.22,157.65
2016,4,23,16,45,612.0,102.0,3.8,15.0,355.0,180.28,119.17
2016,4,23,17,0,562.0,99.0,3.8,15.0,303.0,139.57,87.78
2016,4,23,17,15,508.0,90.5,3.65,14.5,252.5,99.12,61.21
2016,4,23,17,30,454.0,82.0,3.5,14.0,202.0,64.03,45.34
2016,4,23,17,45,378.0,70.0,3.4,14.0,155.0,51.27,40.02
2016,4,23,18,0,302.0,58.0,3.3,14.0,108.0,43.68,32.8
2016,4,23,18,15,198.5,41.5,3.2,13.5,69.5,31.91,21.61
2016,4,23,18,30,95.0,25.0,3.1,13.0,31.0,20.91,6.09
2016,4,23,18,45,47.5,12.5,3.05,13.0,15.5,12.29,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,98.0,22.0,3.35,11.5,33.5,68.61,30.97
2016,4,24,6,0,196.0,44.0,3.5,12.0,67.0,139.54,105.5
2016,4,24,6,15,289.0,59.0,3.5,12.0,111.5,203.4,162.65
2016,4,24,6,30,382.0,74.0,3.5,12.0,156.0,276.13,226.59
2016,4,24,6,45,461.5,82.5,3.55,12.5,208.0,342.48,284.12
2016,4,24,7,0,541.0,91.0,3.6,13.0,260.0,418.25,347.79
2016,4,24,7,15,588.5,98.0,3.6,13.0,313.0,477.32,396.83
2016,4,24,7,30,636.0,105.0,3.6,13.0,366.0,538.96,446.59
2016,4,24,7,45,681.0,107.5,3.6,13.5,420.0,596.08,490.76
2016,4,24,8,0,726.0,110.0,3.6,14.0,474.0,654.81,534.92
2016,4,24,8,15,751.0,114.0,3.55,14.5,524.0,701.58,567.61
2016,4,24,8,30,776.0,118.0,3.5,15.0,574.0,745.06,596.79
2016,4,24,8,45,800.0,119.0,3.5,15.5,621.0,786.74,624.34
2016,4,24,9,0,824.0,120.0,3.5,16.0,668.0,827.29,650.65
2016,4,24,9,15,838.0,122.5,3.4,16.0,709.0,859.56,671.37
2016,4,24,9,30,852.0,125.0,3.3,16.0,750.0,889.75,690.46
2016,4,24,9,45,864.5,126.0,3.25,16.5,786.0,914.71,704.76
2016,4,24,10,0,877.0,127.0,3.2,17.0,822.0,932.11,713.77
2016,4,24,10,15,884.0,128.5,3.25,17.0,850.0,947.58,723.6
2016,4,24,10,30,891.0,130.0,3.3,17.0,878.0,960.19,731.58
2016,4,24,10,45,894.0,132.0,3.4,17.5,899.0,966.67,734.48
2016,4,24,11,0,897.0,134.0,3.5,18.0,920.0,970.12,735.46
2016,4,24,11,15,899.5,134.5,3.7,18.0,933.5,968.55,735.2
2016,4,24,11,30,902.0,135.0,3.9,18.0,947.0,963.95,732.95
2016,4,24,11,45,895.5,140.5,4.1,18.0,950.0,953.1,726.44
2016,4,24,12,0,889.0,146.0,4.3,18.0,953.0,939.39,717.99
2016,4,24,12,15,888.0,146.0,4.5,17.5,951.0,922.5,709.17
2016,4,24,12,30,887.0,146.0,4.7,17.0,949.0,902.91,698.46
2016,4,24,12,45,862.5,159.0,4.95,17.0,933.5,875.22,680.76
2016,4,24,13,0,838.0,172.0,5.2,17.0,918.0,843.91,660.18
2016,4,24,13,15,688.5,245.0,5.35,17.0,850.0,770.36,605.39
2016,4,24,13,30,539.0,318.0,5.5,17.0,782.0,702.83,552.11
2016,4,24,13,45,652.0,256.5,5.65,17.0,802.0,704.75,556.93
2016,4,24,14,0,765.0,195.0,5.8,17.0,822.0,698.33,554.6
2016,4,24,14,15,754.5,192.0,5.85,16.5,790.5,657.22,523.67
2016,4,24,14,30,744.0,189.0,5.9,16.0,759.0,615.47,491.65
2016,4,24,14,45,736.0,182.0,5.95,16.0,723.0,571.01,455.97
2016,4,24,15,0,728.0,175.0,6.0,16.0,687.0,526.1,419.16
2016,4,24,15,15,710.0,170.5,6.0,15.5,644.0,478.5,380.03
2016,4,24,15,30,692.0,166.0,6.0,15.0,601.0,431.72,340.62
2016,4,24,15,45,691.5,151.5,6.05,15.0,558.0,383.49,298.5
2016,4,24,16,0,691.0,137.0,6.1,15.0,515.0,334.82,255.08
2016,4,24,16,15,660.5,131.0,6.05,14.5,464.5,285.27,211.49
2016,4,24,16,30,630.0,125.0,6.0,14.0,414.0,238.58,170.45
2016,4,24,16,45,595.5,116.0,6.0,14.0,363.0,191.59,130.2
2016,4,24,17,0,561.0,107.0,6.0,14.0,312.0,148.23,95.5
2016,4,24,17,15,506.0,97.5,5.95,13.5,260.0,106.37,67.29
2016,4,24,17,30,451.0,88.0,5.9,13.0,208.0,70.11,49.76
2016,4,24,17,45,370.0,75.5,5.85,12.5,159.5,55.5,44.04
2016,4,24,18,0,289.0,63.0,5.8,12.0,111.0,47.64,36.6
2016,4,24,18,15,191.0,44.5,5.7,11.5,72.0,34.31,23.94
2016,4,24,18,30,93.0,26.0,5.6,11.0,33.0,21.72,7.77
2016,4,24,18,45,46.5,13.0,5.6,11.0,16.5,12.78,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,39.5,5.0,3.1,8.0,5.5,0.0,0.0
2016,4,25,5,30,79.0,10.0,3.2,8.0,11.0,31.51,0.0
2016,4,25,5,45,238.5,22.0,3.3,8.5,46.0,116.66,63.22
2016,4,25,6,0,398.0,34.0,3.4,9.0,81.0,203.68,156.86
2016,4,25,6,15,490.0,42.5,3.5,9.5,129.5,270.48,218.62
2016,4,25,6,30,582.0,51.0,3.6,10.0,178.0,345.7,285.76
2016,4,25,6,45,640.5,57.0,3.75,10.5,231.5,408.57,341.37
2016,4,25,7,0,699.0,63.0,3.9,11.0,285.0,473.44,396.84
2016,4,25,7,15,738.5,67.5,3.9,11.5,339.5,531.53,444.69
2016,4,25,7,30,778.0,72.0,3.9,12.0,394.0,591.36,492.24
2016,4,25,7,45,806.0,76.0,3.95,12.5,447.5,644.21,532.78
2016,4,25,8,0,834.0,80.0,4.0,13.0,501.0,697.23,570.77
2016,4,25,8,15,855.0,82.5,4.0,13.0,551.5,743.13,603.49
2016,4,25,8,30,876.0,85.0,4.0,13.0,602.0,783.51,631.64
2016,4,25,8,45,891.5,87.5,4.0,13.5,649.0,822.83,657.49
2016,4,25,9,0,907.0,90.0,4.0,14.0,696.0,860.42,681.72
2016,4,25,9,15,918.5,91.5,3.95,14.0,737.5,891.51,702.03
2016,4,25,9,30,930.0,93.0,3.9,14.0,779.0,920.27,720.59
2016,4,25,9,45,937.5,95.0,3.9,14.5,814.0,943.46,734.08
2016,4,25,10,0,945.0,97.0,3.9,15.0,849.0,963.83,745.59
2016,4,25,10,15,951.0,98.5,3.9,15.0,877.5,979.33,755.16
2016,4,25,10,30,957.0,100.0,3.9,15.0,906.0,991.75,762.72
2016,4,25,10,45,960.5,101.0,3.9,15.5,927.0,998.18,764.83
2016,4,25,11,0,964.0,102.0,3.9,16.0,948.0,1001.37,764.88
2016,4,25,11,15,966.0,102.5,3.9,16.0,961.5,999.41,762.99
2016,4,25,11,30,968.0,103.0,3.9,16.0,975.0,994.21,759.05
2016,4,25,11,45,965.5,105.0,3.9,16.5,979.5,983.21,749.85
2016,4,25,12,0,963.0,107.0,3.9,17.0,984.0,969.11,738.71
2016,4,25,12,15,962.0,107.0,3.85,17.0,981.5,951.35,726.26
2016,4,25,12,30,961.0,107.0,3.8,17.0,979.0,930.65,711.88
2016,4,25,12,45,953.0,109.5,3.8,17.0,967.0,903.67,693.49
2016,4,25,13,0,945.0,112.0,3.8,17.0,955.0,874.26,673.41
2016,4,25,13,15,941.0,111.0,3.75,17.0,936.5,842.41,651.32
2016,4,25,13,30,937.0,110.0,3.7,17.0,918.0,808.28,627.56
2016,4,25,13,45,930.0,109.5,3.7,17.0,892.5,770.34,601.18
2016,4,25,14,0,923.0,109.0,3.7,17.0,867.0,730.64,573.34
2016,4,25,14,15,914.5,107.5,3.75,17.0,834.5,687.47,540.81
2016,4,25,14,30,906.0,106.0,3.8,17.0,802.0,643.05,506.61
2016,4,25,14,45,893.5,104.5,3.85,17.0,763.0,595.35,469.08
2016,4,25,15,0,881.0,103.0,3.9,17.0,724.0,547.13,430.21
2016,4,25,15,15,866.0,101.0,3.95,16.5,680.0,497.03,389.6
2016,4,25,15,30,851.0,99.0,4.0,16.0,636.0,443.35,345.04
2016,4,25,15,45,830.5,96.0,4.05,16.0,587.5,390.73,299.49
2016,4,25,16,0,810.0,93.0,4.1,16.0,539.0,339.36,254.03
2016,4,25,16,15,784.0,89.5,4.1,15.5,487.5,287.51,208.19
2016,4,25,16,30,758.0,86.0,4.1,15.0,436.0,237.91,164.16
2016,4,25,16,45,719.5,82.0,4.1,15.0,382.0,184.77,118.58
2016,4,25,17,0,681.0,78.0,4.1,15.0,328.0,138.7,81.71
2016,4,25,17,15,631.0,72.0,4.0,14.5,275.5,94.22,51.85
2016,4,25,17,30,581.0,66.0,3.9,14.0,223.0,55.11,34.27
2016,4,25,17,45,500.5,58.0,3.85,13.5,172.5,40.89,30.91
2016,4,25,18,0,420.0,50.0,3.8,13.0,122.0,37.12,27.23
2016,4,25,18,15,303.5,37.5,3.7,12.5,80.0,28.73,19.15
2016,4,25,18,30,187.0,25.0,3.6,12.0,38.0,19.42,7.16
2016,4,25,18,45,93.5,12.5,3.5,11.5,19.0,12.29,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,8.85,0.0
2016,4,26,5,45,74.0,26.0,1.8,9.5,35.0,62.12,34.76
2016,4,26,6,0,148.0,43.0,1.8,10.0,61.0,114.02,87.06
2016,4,26,6,15,196.5,61.5,1.85,10.5,98.0,161.98,130.09
2016,4,26,6,30,245.0,80.0,1.9,11.0,135.0,214.01,175.89
2016,4,26,6,45,271.0,99.5,2.0,11.5,175.0,259.7,215.5
2016,4,26,7,0,297.0,119.0,2.1,12.0,215.0,307.11,255.39
2016,4,26,7,15,329.0,133.0,2.1,12.5,256.5,353.17,293.08
2016,4,26,7,30,361.0,147.0,2.1,13.0,298.0,409.91,338.02
2016,4,26,7,45,512.5,128.5,2.15,13.5,372.5,504.61,414.01
2016,4,26,8,0,664.0,110.0,2.2,14.0,447.0,614.3,498.73
2016,4,26,8,15,521.5,170.5,2.1,14.0,451.5,592.11,476.56
2016,4,26,8,30,379.0,231.0,2.0,14.0,456.0,553.41,442.6
2016,4,26,8,45,453.5,224.5,1.9,14.5,514.5,624.58,495.2
2016,4,26,9,0,528.0,218.0,1.8,15.0,573.0,689.8,541.26
2016,4,26,9,15,556.5,224.5,1.8,15.0,618.5,731.55,570.02
2016,4,26,9,30,585.0,231.0,1.8,15.0,664.0,772.65,598.13
2016,4,26,9,45,556.0,257.0,1.8,15.0,684.0,782.07,602.21
2016,4,26,10,0,527.0,283.0,1.8,15.0,704.0,788.26,604.38
2016,4,26,10,15,491.5,308.5,1.9,15.0,711.5,784.96,600.81
2016,4,26,10,30,456.0,334.0,2.0,15.0,719.0,778.83,595.38
2016,4,26,10,45,401.5,371.5,2.15,15.5,716.5,759.22,579.25
2016,4,26,11,0,347.0,409.0,2.3,16.0,714.0,743.91,565.99
2016,4,26,11,15,258.5,432.0,2.4,16.0,661.5,680.65,518.88
2016,4,26,11,30,170.0,455.0,2.5,16.0,609.0,612.53,467.85
2016,4,26,11,45,201.5,455.0,2.7,16.0,638.5,636.13,486.89
2016,4,26,12,0,233.0,455.0,2.9,16.0,668.0,658.29,504.24
2016,4,26,12,15,319.5,423.0,3.0,16.0,714.5,697.96,535.7
2016,4,26,12,30,406.0,391.0,3.1,16.0,761.0,732.33,562.97
2016,4,26,12,45,444.0,373.0,3.25,16.0,773.5,733.78,565.51
2016,4,26,13,0,482.0,355.0,3.4,16.0,786.0,732.42,566.17
2016,4,26,13,15,649.5,259.5,3.45,16.0,828.5,756.16,588.34
2016,4,26,13,30,817.0,164.0,3.5,16.0,871.0,770.26,602.16
2016,4,26,13,45,822.0,155.5,3.6,16.0,849.5,736.64,578.41
2016,4,26,14,0,827.0,147.0,3.7,16.0,828.0,700.82,552.21
2016,4,26,14,15,614.0,234.0,3.75,16.0,729.0,608.59,479.35
2016,4,26,14,30,401.0,321.0,3.8,16.0,630.0,534.52,419.69
2016,4,26,14,45,588.0,231.5,3.85,16.0,660.0,536.84,423.77
2016,4,26,15,0,775.0,142.0,3.9,16.0,690.0,526.74,416.08
2016,4,26,15,15,758.0,138.5,3.95,15.5,647.0,475.72,374.86
2016,4,26,15,30,741.0,135.0,4.0,15.0,604.0,428.09,335.26
2016,4,26,15,45,504.0,183.5,4.05,15.0,491.5,345.59,269.16
2016,4,26,16,0,267.0,232.0,4.1,15.0,379.0,287.09,224.27
2016,4,26,16,15,458.5,172.0,4.1,14.5,396.0,269.15,203.62
2016,4,26,16,30,650.0,112.0,4.1,14.0,413.0,234.89,166.46
2016,4,26,16,45,616.5,104.5,4.2,14.0,362.5,188.24,126.38
2016,4,26,17,0,583.0,97.0,4.3,14.0,312.0,145.06,91.55
2016,4,26,17,15,531.0,88.5,4.2,13.5,261.5,103.3,62.92
2016,4,26,17,30,479.0,80.0,4.1,13.0,211.0,67.18,44.98
2016,4,26,17,45,401.5,69.5,4.05,12.5,163.0,50.55,39.68
2016,4,26,18,0,324.0,59.0,4.0,12.0,115.0,44.17,33.62
2016,4,26,18,15,223.5,43.5,3.95,12.0,76.0,33.29,23.2
2016,4,26,18,30,123.0,28.0,3.9,12.0,37.0,21.85,9.52
2016,4,26,18,45,61.5,14.0,3.85,12.0,18.5,13.76,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,19.5,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,39.0,11.0,2.5,11.0,12.0,21.76,0.0
2016,4,27,5,45,160.5,26.5,2.7,11.5,44.5,98.43,60.44
2016,4,27,6,0,282.0,42.0,2.9,12.0,77.0,170.33,131.03
2016,4,27,6,15,371.5,53.0,2.95,12.0,122.5,234.93,189.0
2016,4,27,6,30,461.0,64.0,3.0,12.0,168.0,307.0,252.48
2016,4,27,6,45,230.5,75.0,3.15,12.5,127.0,217.63,180.48
2016,4,27,7,0,0.0,86.0,3.3,13.0,86.0,84.86,66.82
2016,4,27,7,15,0.0,103.0,3.45,13.0,103.0,101.92,81.25
2016,4,27,7,30,0.0,120.0,3.6,13.0,120.0,118.93,95.29
2016,4,27,7,45,6.5,149.0,3.8,13.0,152.5,153.04,123.58
2016,4,27,8,0,13.0,178.0,4.0,13.0,185.0,187.54,151.82
2016,4,27,8,15,25.0,207.5,4.15,13.0,222.5,227.02,183.98
2016,4,27,8,30,37.0,237.0,4.3,13.0,260.0,275.4,222.92
2016,4,27,8,45,36.5,254.0,4.45,13.5,277.5,292.72,235.7
2016,4,27,9,0,36.0,271.0,4.6,14.0,295.0,309.84,248.3
2016,4,27,9,15,74.5,310.5,4.7,14.0,364.5,384.69,308.08
2016,4,27,9,30,113.0,350.0,4.8,14.0,434.0,460.58,367.52
2016,4,27,9,45,188.5,364.0,4.9,14.0,512.0,551.12,438.71
2016,4,27,10,0,264.0,378.0,5.0,14.0,590.0,642.61,509.23
2016,4,27,10,15,565.0,260.0,5.05,14.0,733.0,803.07,637.96
2016,4,27,10,30,866.0,142.0,5.1,14.0,876.0,960.1,753.42
2016,4,27,10,45,867.5,146.0,5.15,14.0,897.0,966.78,756.79
2016,4,27,11,0,869.0,150.0,5.2,14.0,918.0,970.45,759.08
2016,4,27,11,15,873.0,151.0,5.2,14.0,932.5,965.81,755.24
2016,4,27,11,30,877.0,152.0,5.2,14.0,947.0,963.05,752.92
2016,4,27,11,45,873.5,156.0,5.2,14.0,951.5,953.42,745.8
2016,4,27,12,0,870.0,160.0,5.2,14.0,956.0,944.51,739.36
2016,4,27,12,15,869.5,160.0,5.15,14.0,954.0,927.72,727.02
2016,4,27,12,30,869.0,160.0,5.1,14.0,952.0,908.27,712.9
2016,4,27,12,45,865.5,160.0,5.1,14.0,942.0,883.73,695.51
2016,4,27,13,0,862.0,160.0,5.1,14.0,932.0,856.87,676.45
2016,4,27,13,15,436.0,194.5,5.1,14.0,585.0,528.78,426.36
2016,4,27,13,30,10.0,229.0,5.1,14.0,238.0,228.04,179.62
2016,4,27,13,45,426.0,190.0,5.1,14.0,542.0,484.41,393.35
2016,4,27,14,0,842.0,151.0,5.1,14.0,846.0,716.47,575.13
2016,4,27,14,15,831.5,149.0,5.05,14.0,813.5,674.0,540.52
2016,4,27,14,30,821.0,147.0,5.0,14.0,781.0,630.68,506.0
2016,4,27,14,45,807.5,144.0,4.95,14.5,742.5,584.1,467.46
2016,4,27,15,0,794.0,141.0,4.9,15.0,704.0,537.36,428.16
2016,4,27,15,15,776.5,137.5,4.8,15.0,660.5,488.33,387.06
2016,4,27,15,30,759.0,134.0,4.7,15.0,617.0,436.58,343.05
2016,4,27,15,45,741.0,128.0,4.65,15.0,570.0,386.34,299.46
2016,4,27,16,0,723.0,122.0,4.6,15.0,523.0,337.23,256.01
2016,4,27,16,15,694.0,117.0,4.55,14.5,472.0,287.29,212.13
2016,4,27,16,30,665.0,112.0,4.5,14.0,421.0,239.98,170.43
2016,4,27,16,45,637.5,102.5,4.45,14.0,370.5,191.83,128.64
2016,4,27,17,0,610.0,93.0,4.4,14.0,320.0,146.52,91.52
2016,4,27,17,15,558.0,85.5,4.3,13.5,268.5,104.13,62.24
2016,4,27,17,30,506.0,78.0,4.2,13.0,217.0,67.36,43.85
2016,4,27,17,45,441.5,66.5,4.15,13.0,169.0,48.14,37.46
2016,4,27,18,0,377.0,55.0,4.1,13.0,121.0,41.43,31.09
2016,4,27,18,15,269.5,41.5,4.05,12.5,80.5,31.58,21.74
2016,4,27,18,30,162.0,28.0,4.0,12.0,40.0,21.78,10.11
2016,4,27,18,45,81.0,14.0,3.95,12.0,20.0,13.76,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,33.0,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,66.0,13.0,2.9,10.0,15.0,31.51,0.0
2016,4,28,5,45,198.5,26.5,3.0,10.5,49.0,112.16,72.6
2016,4,28,6,0,331.0,40.0,3.1,11.0,83.0,188.51,146.3
2016,4,28,6,15,419.5,50.0,3.1,11.5,129.5,253.42,204.68
2016,4,28,6,30,508.0,60.0,3.1,12.0,176.0,326.29,268.59
2016,4,28,6,45,571.5,66.0,3.1,12.5,228.0,388.99,322.79
2016,4,28,7,0,635.0,72.0,3.1,13.0,280.0,456.38,379.02
2016,4,28,7,15,675.5,77.0,3.05,13.5,332.5,512.91,424.59
2016,4,28,7,30,716.0,82.0,3.0,14.0,385.0,571.43,470.12
2016,4,28,7,45,747.5,85.0,2.95,14.5,437.0,620.91,507.3
2016,4,28,8,0,779.0,88.0,2.9,15.0,489.0,673.26,544.07
2016,4,28,8,15,801.0,91.5,2.8,15.5,538.5,719.19,574.7
2016,4,28,8,30,823.0,95.0,2.7,16.0,588.0,764.38,604.06
2016,4,28,8,45,840.5,97.0,2.65,16.5,634.0,803.18,628.47
2016,4,28,9,0,858.0,99.0,2.6,17.0,680.0,835.62,648.01
2016,4,28,9,15,870.5,101.0,2.55,17.0,720.5,866.86,667.73
2016,4,28,9,30,883.0,103.0,2.5,17.0,761.0,895.94,685.79
2016,4,28,9,45,900.0,101.0,2.45,17.5,798.0,922.4,700.63
2016,4,28,10,0,917.0,99.0,2.4,18.0,835.0,946.51,713.76
2016,4,28,10,15,924.0,100.0,2.35,18.0,863.5,962.02,722.42
2016,4,28,10,30,931.0,101.0,2.3,18.0,892.0,974.57,729.23
2016,4,28,10,45,932.0,104.0,2.3,18.5,912.5,980.56,730.94
2016,4,28,11,0,933.0,107.0,2.3,19.0,933.0,983.38,730.74
2016,4,28,11,15,935.5,107.5,2.35,19.0,946.5,981.87,729.75
2016,4,28,11,30,938.0,108.0,2.4,19.0,960.0,977.23,726.86
2016,4,28,11,45,936.0,110.5,2.5,19.5,965.0,967.36,719.74
2016,4,28,12,0,934.0,113.0,2.6,20.0,970.0,954.48,710.72
2016,4,28,12,15,933.5,112.5,2.65,20.0,968.0,937.07,699.65
2016,4,28,12,30,933.0,112.0,2.7,20.0,966.0,916.83,686.73
2016,4,28,12,45,933.0,110.5,2.8,20.0,956.5,893.29,671.98
2016,4,28,13,0,933.0,109.0,2.9,20.0,947.0,867.08,655.32
2016,4,28,13,15,929.5,108.5,2.95,19.5,929.5,836.48,636.42
2016,4,28,13,30,926.0,108.0,3.0,19.0,912.0,803.62,615.74
2016,4,28,13,45,916.5,109.0,3.1,19.0,886.5,765.69,590.36
2016,4,28,14,0,907.0,110.0,3.2,19.0,861.0,726.2,563.58
2016,4,28,14,15,899.0,109.0,3.3,19.0,829.5,684.48,533.03
2016,4,28,14,30,891.0,108.0,3.4,19.0,798.0,641.5,500.59
2016,4,28,14,45,873.0,109.5,3.5,19.0,758.0,594.06,463.89
2016,4,28,15,0,855.0,111.0,3.6,19.0,718.0,543.46,423.95
2016,4,28,15,15,840.5,108.5,3.65,18.5,675.5,494.06,384.5
2016,4,28,15,30,826.0,106.0,3.7,18.0,633.0,444.9,344.01
2016,4,28,15,45,799.5,105.5,3.8,17.5,584.0,393.46,300.75
2016,4,28,16,0,773.0,105.0,3.9,17.0,535.0,343.89,257.98
2016,4,28,16,15,747.0,100.5,3.9,16.5,484.5,289.58,210.76
2016,4,28,16,30,721.0,96.0,3.9,16.0,434.0,240.7,167.74
2016,4,28,16,45,681.0,92.0,3.95,15.5,381.0,192.22,126.42
2016,4,28,17,0,641.0,88.0,4.0,15.0,328.0,147.81,90.78
2016,4,28,17,15,591.0,81.0,3.95,14.5,276.0,104.29,60.49
2016,4,28,17,30,541.0,74.0,3.9,14.0,224.0,66.16,41.16
2016,4,28,17,45,464.0,65.0,3.85,13.5,174.5,46.55,35.99
2016,4,28,18,0,387.0,56.0,3.8,13.0,125.0,42.17,31.78
2016,4,28,18,15,279.0,42.5,3.6,12.5,83.5,32.31,22.44
2016,4,28,18,30,171.0,29.0,3.4,12.0,42.0,22.55,11.2
2016,4,28,18,45,85.5,14.5,3.2,12.0,21.0,14.25,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,10.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,11.8,0.0
2016,4,29,5,45,98.0,32.5,1.75,10.5,45.5,81.21,53.62
2016,4,29,6,0,196.0,53.0,1.8,11.0,79.0,146.72,113.97
2016,4,29,6,15,280.5,68.0,1.85,11.0,123.5,214.35,173.31
2016,4,29,6,30,365.0,83.0,1.9,11.0,168.0,283.96,233.92
2016,4,29,6,45,436.0,92.0,1.95,11.0,218.5,346.82,288.1
2016,4,29,7,0,507.0,101.0,2.0,11.0,269.0,415.47,345.64
2016,4,29,7,15,551.5,109.0,2.05,11.0,320.0,475.22,394.37
2016,4,29,7,30,596.0,117.0,2.1,11.0,371.0,535.04,441.92
2016,4,29,7,45,631.0,122.5,2.2,11.5,422.0,587.59,482.02
2016,4,29,8,0,666.0,128.0,2.3,12.0,473.0,641.08,521.86
2016,4,29,8,15,691.0,133.0,2.35,12.0,521.0,687.06,555.81
2016,4,29,8,30,716.0,138.0,2.4,12.0,569.0,732.7,588.01
2016,4,29,8,45,734.5,142.0,2.45,12.5,613.5,771.31,613.51
2016,4,29,9,0,753.0,146.0,2.5,13.0,658.0,808.67,637.84
2016,4,29,9,15,767.5,149.0,2.5,13.0,697.5,840.0,658.43
2016,4,29,9,30,782.0,152.0,2.5,13.0,737.0,866.33,675.42
2016,4,29,9,45,808.5,146.0,2.5,13.5,775.5,895.18,692.89
2016,4,29,10,0,835.0,140.0,2.5,14.0,814.0,922.11,708.87
2016,4,29,10,15,843.0,142.0,2.6,14.0,842.0,938.26,719.62
2016,4,29,10,30,851.0,144.0,2.7,14.0,870.0,951.66,728.69
2016,4,29,10,45,856.5,145.0,2.8,14.5,891.0,958.84,732.26
2016,4,29,11,0,862.0,146.0,2.9,15.0,912.0,958.38,730.74
2016,4,29,11,15,865.5,147.0,3.0,15.0,925.5,958.14,730.92
2016,4,29,11,30,869.0,148.0,3.1,15.0,939.0,954.98,729.19
2016,4,29,11,45,872.5,147.5,3.25,15.5,945.5,947.46,723.58
2016,4,29,12,0,876.0,147.0,3.4,16.0,952.0,937.07,716.07
2016,4,29,12,15,875.5,146.5,3.5,16.0,950.5,920.32,705.21
2016,4,29,12,30,875.0,146.0,3.6,16.0,949.0,900.93,692.57
2016,4,29,12,45,868.0,149.0,3.7,16.5,937.5,876.79,675.31
2016,4,29,13,0,861.0,152.0,3.8,17.0,926.0,851.63,657.36
2016,4,29,13,15,856.5,150.5,3.9,17.0,908.5,820.48,636.32
2016,4,29,13,30,852.0,149.0,4.0,17.0,891.0,787.37,613.74
2016,4,29,13,45,844.0,148.5,4.1,17.0,866.0,750.85,588.5
2016,4,29,14,0,836.0,148.0,4.2,17.0,841.0,712.9,560.74
2016,4,29,14,15,827.0,146.0,4.25,17.0,810.0,671.68,529.56
2016,4,29,14,30,818.0,144.0,4.3,17.0,779.0,629.49,497.1
2016,4,29,14,45,807.0,140.5,4.35,17.0,742.0,584.04,461.44
2016,4,29,15,0,796.0,137.0,4.4,17.0,705.0,538.21,424.62
2016,4,29,15,15,780.0,134.0,4.4,17.0,662.5,490.27,385.13
2016,4,29,15,30,764.0,131.0,4.4,17.0,620.0,439.59,342.66
2016,4,29,15,45,746.0,126.0,4.45,17.0,574.0,390.02,300.2
2016,4,29,16,0,728.0,121.0,4.5,17.0,528.0,341.57,257.78
2016,4,29,16,15,701.0,116.5,4.5,16.5,478.5,292.33,214.81
2016,4,29,16,30,674.0,112.0,4.5,16.0,429.0,245.52,173.72
2016,4,29,16,45,644.0,104.0,4.5,15.5,378.5,197.73,132.73
2016,4,29,17,0,614.0,96.0,4.5,15.0,328.0,153.02,96.31
2016,4,29,17,15,563.5,88.5,4.45,14.5,276.5,110.38,66.32
2016,4,29,17,30,513.0,81.0,4.4,14.0,225.0,73.2,46.8
2016,4,29,17,45,446.0,70.5,4.4,13.5,176.5,51.41,40.33
2016,4,29,18,0,379.0,60.0,4.4,13.0,128.0,44.69,34.03
2016,4,29,18,15,272.0,45.5,4.35,12.5,86.5,34.68,24.55
2016,4,29,18,30,165.0,31.0,4.3,12.0,45.0,24.14,12.86
2016,4,29,18,45,82.5,15.5,4.3,12.0,22.5,15.24,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,58.0,7.5,3.35,11.5,9.5,21.56,0.0
2016,4,30,5,30,116.0,15.0,3.4,12.0,19.0,57.75,0.0
2016,4,30,5,45,254.5,27.5,3.5,12.5,56.0,135.2,92.57
2016,4,30,6,0,393.0,40.0,3.6,13.0,93.0,214.5,166.67
2016,4,30,6,15,477.5,48.5,3.65,13.0,141.5,279.36,225.38
2016,4,30,6,30,562.0,57.0,3.7,13.0,190.0,351.7,289.3
2016,4,30,6,45,619.5,63.0,3.8,13.5,242.5,413.88,343.06
2016,4,30,7,0,677.0,69.0,3.9,14.0,295.0,480.19,398.39
2016,4,30,7,15,715.0,73.5,3.9,14.5,348.5,534.24,442.09
2016,4,30,7,30,753.0,78.0,3.9,15.0,402.0,592.43,487.51
2016,4,30,7,45,781.0,81.5,3.95,15.5,454.5,643.85,526.03
2016,4,30,8,0,809.0,85.0,4.0,16.0,507.0,695.47,562.49
2016,4,30,8,15,829.5,88.0,3.95,16.0,556.5,740.69,594.16
2016,4,30,8,30,850.0,91.0,3.9,16.0,606.0,785.02,624.7
2016,4,30,8,45,865.0,93.5,3.85,16.5,651.5,818.32,645.57
2016,4,30,9,0,880.0,96.0,3.8,17.0,697.0,854.67,668.41
2016,4,30,9,15,891.5,98.0,3.75,17.0,737.0,885.52,688.31
2016,4,30,9,30,903.0,100.0,3.7,17.0,777.0,914.11,706.52
2016,4,30,9,45,917.0,98.5,3.65,17.5,813.0,938.74,720.54
2016,4,30,10,0,931.0,97.0,3.6,18.0,849.0,960.87,732.77
2016,4,30,10,15,936.5,98.0,3.55,18.0,877.0,975.1,740.97
2016,4,30,10,30,942.0,99.0,3.5,18.0,905.0,986.32,747.26
2016,4,30,10,45,946.0,99.5,3.5,18.5,925.5,992.52,749.19
2016,4,30,11,0,950.0,100.0,3.5,19.0,946.0,995.57,749.15
2016,4,30,11,15,952.5,100.5,3.45,19.0,959.0,994.04,747.23
2016,4,30,11,30,955.0,101.0,3.4,19.0,972.0,989.34,743.34
2016,4,30,11,45,955.0,101.5,3.4,19.5,977.0,979.18,734.89
2016,4,30,12,0,955.0,102.0,3.4,20.0,982.0,965.95,724.54
2016,4,30,12,15,954.0,102.0,3.35,20.0,979.5,948.34,712.39
2016,4,30,12,30,953.0,102.0,3.3,20.0,977.0,927.84,698.4
2016,4,30,12,45,946.0,104.0,3.25,20.0,965.0,901.41,680.43
2016,4,30,13,0,939.0,106.0,3.2,20.0,953.0,872.56,660.85
2016,4,30,13,15,935.0,105.5,3.15,20.0,935.0,841.45,639.7
2016,4,30,13,30,931.0,105.0,3.1,20.0,917.0,808.1,616.94
2016,4,30,13,45,926.0,103.0,3.1,20.5,892.0,770.52,590.25
2016,4,30,14,0,921.0,101.0,3.1,21.0,867.0,731.08,562.17
2016,4,30,14,15,913.0,100.0,3.05,21.0,835.0,688.93,531.59
2016,4,30,14,30,905.0,99.0,3.0,21.0,803.0,645.5,498.7
2016,4,30,14,45,895.0,96.5,3.0,21.0,765.0,598.48,462.66
2016,4,30,15,0,885.0,94.0,3.0,21.0,727.0,550.77,425.19
2016,4,30,15,15,871.5,92.0,2.9,21.0,684.0,501.35,385.19
2016,4,30,15,30,858.0,90.0,2.8,21.0,641.0,451.97,344.25
2016,4,30,15,45,839.5,87.5,2.75,21.0,593.5,400.5,300.87
2016,4,30,16,0,821.0,85.0,2.7,21.0,546.0,345.82,254.17
2016,4,30,16,15,797.5,82.0,2.6,20.5,495.5,294.55,209.86
2016,4,30,16,30,774.0,79.0,2.5,20.0,445.0,245.24,166.88
2016,4,30,16,45,740.5,75.0,2.45,20.0,392.5,195.39,124.33
2016,4,30,17,0,707.0,71.0,2.4,20.0,340.0,148.92,86.83
2016,4,30,17,15,661.5,66.0,2.3,19.0,287.5,100.79,53.03
2016,4,30,17,30,616.0,61.0,2.2,18.0,235.0,60.61,32.59
2016,4,30,17,45,546.5,54.0,2.15,17.5,185.0,36.65,26.73
2016,4,30,18,0,477.0,47.0,2.1,17.0,135.0,33.5,23.75
2016,4,30,18,15,369.0,37.0,2.1,16.5,92.0,27.39,17.95
2016,4,30,18,30,261.0,27.0,2.1,16.0,49.0,20.85,10.46
2016,4,30,18,45,130.5,13.5,2.1,16.0,24.5,13.27,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,8.0,1.3,12.5,10.0,22.45,0.0
2016,5,1,5,30,118.0,16.0,1.2,13.0,20.0,60.41,0.0
2016,5,1,5,45,247.5,28.5,1.2,13.5,57.0,134.58,93.38
2016,5,1,6,0,377.0,41.0,1.2,14.0,94.0,210.49,162.49
2016,5,1,6,15,461.0,50.0,1.15,14.5,141.5,275.19,219.08
2016,5,1,6,30,545.0,59.0,1.1,15.0,189.0,347.32,280.13
2016,5,1,6,45,598.0,65.5,1.1,15.5,240.5,407.09,329.66
2016,5,1,7,0,651.0,72.0,1.1,16.0,292.0,470.6,380.19
2016,5,1,7,15,689.5,77.0,1.15,16.5,344.5,526.76,423.47
2016,5,1,7,30,728.0,82.0,1.2,17.0,397.0,582.44,465.01
2016,5,1,7,45,754.5,86.5,1.25,17.5,448.5,633.04,501.25
2016,5,1,8,0,781.0,91.0,1.3,18.0,500.0,683.77,535.3
2016,5,1,8,15,802.0,94.0,1.3,18.5,549.0,728.43,563.79
2016,5,1,8,30,823.0,97.0,1.3,19.0,598.0,772.28,591.15
2016,5,1,8,45,837.5,100.0,1.3,19.5,642.5,809.71,613.58
2016,5,1,9,0,852.0,103.0,1.3,20.0,687.0,840.51,631.26
2016,5,1,9,15,864.0,105.0,1.25,20.5,727.0,871.08,647.96
2016,5,1,9,30,876.0,107.0,1.2,21.0,767.0,899.5,662.97
2016,5,1,9,45,885.0,109.0,1.2,21.5,801.5,922.85,675.29
2016,5,1,10,0,894.0,111.0,1.2,22.0,836.0,943.59,685.94
2016,5,1,10,15,901.0,112.0,1.1,22.0,863.5,958.69,692.65
2016,5,1,10,30,908.0,113.0,1.0,22.0,891.0,970.92,697.53
2016,5,1,10,45,912.0,114.0,0.95,22.5,912.0,977.36,698.41
2016,5,1,11,0,916.0,115.0,0.9,23.0,933.0,980.77,697.55
2016,5,1,11,15,919.0,115.5,0.85,23.0,946.0,979.66,695.36
2016,5,1,11,30,922.0,116.0,0.8,23.0,959.0,975.48,691.45
2016,5,1,11,45,922.5,116.5,0.75,23.5,964.5,965.95,683.07
2016,5,1,12,0,923.0,117.0,0.7,24.0,970.0,953.46,673.06
2016,5,1,12,15,922.5,117.0,0.65,24.0,967.5,936.68,661.88
2016,5,1,12,30,922.0,117.0,0.6,24.0,965.0,917.11,649.1
2016,5,1,12,45,920.0,116.0,0.6,24.0,955.0,892.6,634.33
2016,5,1,13,0,918.0,115.0,0.6,24.0,945.0,865.57,618.0
2016,5,1,13,15,914.0,114.5,0.65,24.0,927.5,835.01,600.27
2016,5,1,13,30,910.0,114.0,0.7,24.0,910.0,802.26,580.95
2016,5,1,13,45,903.0,113.0,0.8,24.0,884.5,764.83,559.02
2016,5,1,14,0,896.0,112.0,0.9,24.0,859.0,725.73,535.51
2016,5,1,14,15,888.0,110.5,1.0,23.5,827.5,684.03,509.2
2016,5,1,14,30,880.0,109.0,1.1,23.0,796.0,641.11,480.6
2016,5,1,14,45,867.5,108.0,1.25,23.0,758.0,595.05,448.09
2016,5,1,15,0,855.0,107.0,1.4,23.0,720.0,548.54,413.95
2016,5,1,15,15,840.5,104.5,1.45,22.5,677.0,496.03,374.5
2016,5,1,15,30,826.0,102.0,1.5,22.0,634.0,446.94,336.11
2016,5,1,15,45,805.5,99.5,1.55,22.0,586.5,396.0,294.5
2016,5,1,16,0,785.0,97.0,1.6,22.0,539.0,346.33,252.8
2016,5,1,16,15,760.0,93.5,1.6,21.5,489.0,295.97,210.27
2016,5,1,16,30,735.0,90.0,1.6,21.0,439.0,247.76,169.08
2016,5,1,16,45,699.5,85.5,1.65,20.5,387.0,195.59,125.69
2016,5,1,17,0,664.0,81.0,1.7,20.0,335.0,150.24,89.57
2016,5,1,17,15,617.0,74.5,1.6,19.0,283.0,105.96,58.62
2016,5,1,17,30,570.0,68.0,1.5,18.0,231.0,66.69,37.77
2016,5,1,17,45,501.0,60.0,1.45,17.5,182.0,41.55,31.06
2016,5,1,18,0,432.0,52.0,1.4,17.0,133.0,37.8,27.54
2016,5,1,18,15,328.0,40.5,1.35,16.0,90.5,30.47,20.7
2016,5,1,18,30,224.0,29.0,1.3,15.0,48.0,22.35,12.0
2016,5,1,18,45,112.0,14.5,1.3,14.5,24.0,11.29,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,39.5,8.5,1.0,11.0,10.5,18.22,0.0
2016,5,2,5,30,79.0,17.0,1.0,11.0,21.0,50.97,0.0
2016,5,2,5,45,185.0,33.0,1.05,11.5,56.0,117.99,83.74
2016,5,2,6,0,291.0,49.0,1.1,12.0,91.0,185.89,145.15
2016,5,2,6,15,373.0,60.5,1.1,12.5,137.0,247.74,199.29
2016,5,2,6,30,455.0,72.0,1.1,13.0,183.0,319.41,260.22
2016,5,2,6,45,279.5,103.5,1.15,13.5,176.5,272.49,223.46
2016,5,2,7,0,104.0,135.0,1.2,14.0,170.0,211.64,172.64
2016,5,2,7,15,105.0,158.0,1.2,14.0,198.5,240.93,196.61
2016,5,2,7,30,106.0,181.0,1.2,14.0,227.0,269.88,219.38
2016,5,2,7,45,53.0,152.0,1.2,14.5,175.0,193.99,156.44
2016,5,2,8,0,0.0,123.0,1.2,15.0,123.0,120.49,94.64
2016,5,2,8,15,19.5,183.5,1.15,15.0,195.5,197.37,157.37
2016,5,2,8,30,39.0,244.0,1.1,15.0,268.0,284.55,225.8
2016,5,2,8,45,82.0,281.0,1.1,15.5,336.5,359.76,283.44
2016,5,2,9,0,125.0,318.0,1.1,16.0,405.0,445.46,347.06
2016,5,2,9,15,170.0,337.5,1.1,16.5,462.5,506.27,390.87
2016,5,2,9,30,215.0,357.0,1.1,17.0,520.0,568.24,434.61
2016,5,2,9,45,536.5,241.5,1.1,17.5,672.0,754.63,572.78
2016,5,2,10,0,858.0,126.0,1.1,18.0,824.0,927.95,686.83
2016,5,2,10,15,865.5,127.5,1.1,18.0,851.5,943.52,693.59
2016,5,2,10,30,873.0,129.0,1.1,18.0,879.0,956.33,700.81
2016,5,2,10,45,876.0,131.0,1.15,18.5,899.5,962.57,703.48
2016,5,2,11,0,879.0,133.0,1.2,19.0,920.0,965.86,704.45
2016,5,2,11,15,882.0,134.0,1.2,19.0,933.0,965.19,703.52
2016,5,2,11,30,885.0,135.0,1.2,19.0,946.0,961.57,700.87
2016,5,2,11,45,882.0,137.5,1.25,19.5,950.5,950.96,693.39
2016,5,2,12,0,879.0,140.0,1.3,20.0,955.0,937.57,684.28
2016,5,2,12,15,878.5,140.0,1.35,20.0,952.5,921.31,674.69
2016,5,2,12,30,878.0,140.0,1.4,20.0,950.0,902.41,663.4
2016,5,2,12,45,870.5,142.5,1.45,20.0,938.5,877.37,648.06
2016,5,2,13,0,863.0,145.0,1.5,20.0,927.0,850.17,631.25
2016,5,2,13,15,858.0,144.5,1.55,20.0,909.5,820.17,612.45
2016,5,2,13,30,853.0,144.0,1.6,20.0,892.0,788.21,592.15
2016,5,2,13,45,698.0,221.5,1.65,20.0,822.0,716.03,541.07
2016,5,2,14,0,543.0,299.0,1.7,20.0,752.0,652.88,493.86
2016,5,2,14,15,539.0,284.5,1.75,19.5,720.5,613.51,467.43
2016,5,2,14,30,535.0,270.0,1.8,19.0,689.0,573.58,439.67
2016,5,2,14,45,574.0,239.5,1.85,19.0,670.0,543.56,418.1
2016,5,2,15,0,613.0,209.0,1.9,19.0,651.0,508.86,392.11
2016,5,2,15,15,667.5,177.0,1.9,18.5,631.5,476.61,367.36
2016,5,2,15,30,722.0,145.0,1.9,18.0,612.0,438.89,337.0
2016,5,2,15,45,690.0,144.5,1.9,18.0,564.0,389.87,296.48
2016,5,2,16,0,658.0,144.0,1.9,18.0,516.0,343.4,257.33
2016,5,2,16,15,454.0,169.0,1.9,17.5,414.5,272.51,203.41
2016,5,2,16,30,250.0,194.0,1.9,17.0,313.0,224.18,169.53
2016,5,2,16,45,314.0,161.5,1.95,16.5,293.5,194.67,142.67
2016,5,2,17,0,378.0,129.0,2.0,16.0,274.0,154.03,106.56
2016,5,2,17,15,319.5,121.0,1.95,15.5,231.0,126.04,87.73
2016,5,2,17,30,261.0,113.0,1.9,15.0,188.0,98.58,71.59
2016,5,2,17,45,264.5,93.0,1.9,15.0,155.5,72.22,58.46
2016,5,2,18,0,268.0,73.0,1.9,15.0,123.0,54.81,42.71
2016,5,2,18,15,186.0,54.0,1.85,14.5,83.5,43.61,32.25
2016,5,2,18,30,104.0,35.0,1.8,14.0,44.0,28.86,17.52
2016,5,2,18,45,52.0,17.5,1.8,14.0,22.0,14.81,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
