Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,1.3,12.0,6.0,5.9,0.0
2016,5,3,5,30,0.0,12.0,1.3,12.0,12.0,11.58,0.0
2016,5,3,5,45,9.0,31.0,1.3,12.5,32.5,36.78,23.44
2016,5,3,6,0,18.0,50.0,1.3,13.0,53.0,61.8,45.92
2016,5,3,6,15,34.5,72.0,1.25,13.0,80.0,94.09,73.99
2016,5,3,6,30,51.0,94.0,1.2,13.0,107.0,127.26,102.64
2016,5,3,6,45,69.0,114.5,1.2,13.0,136.5,160.43,130.92
2016,5,3,7,0,87.0,135.0,1.2,13.0,166.0,194.93,159.81
2016,5,3,7,15,185.0,152.5,1.25,13.0,230.0,284.11,233.99
2016,5,3,7,30,283.0,170.0,1.3,13.0,294.0,382.15,312.99
2016,5,3,7,45,219.0,200.0,1.4,13.5,303.5,372.2,302.39
2016,5,3,8,0,155.0,230.0,1.5,14.0,313.0,364.77,293.92
2016,5,3,8,15,125.0,251.0,1.6,14.0,322.0,368.1,295.1
2016,5,3,8,30,95.0,272.0,1.7,14.0,331.0,360.38,287.6
2016,5,3,8,45,143.5,296.0,1.8,14.5,392.0,435.98,345.87
2016,5,3,9,0,192.0,320.0,1.9,15.0,453.0,504.87,397.33
2016,5,3,9,15,209.5,338.5,1.85,15.0,491.0,542.12,423.8
2016,5,3,9,30,227.0,357.0,1.8,15.0,529.0,579.29,450.04
2016,5,3,9,45,227.5,374.5,1.8,15.5,553.5,599.62,462.69
2016,5,3,10,0,228.0,392.0,1.8,16.0,578.0,619.02,474.69
2016,5,3,10,15,196.5,409.5,1.7,16.0,573.5,607.61,463.97
2016,5,3,10,30,165.0,427.0,1.6,16.0,569.0,594.77,452.54
2016,5,3,10,45,178.0,437.5,1.55,16.5,594.5,615.45,466.02
2016,5,3,11,0,191.0,448.0,1.5,17.0,620.0,635.37,478.54
2016,5,3,11,15,164.5,455.0,1.4,17.0,604.5,613.79,461.28
2016,5,3,11,30,138.0,462.0,1.3,17.0,589.0,591.76,444.12
2016,5,3,11,45,120.5,460.5,1.2,17.0,572.0,569.42,427.18
2016,5,3,12,0,103.0,459.0,1.1,17.0,555.0,544.14,408.23
2016,5,3,12,15,217.5,447.0,1.05,17.0,648.5,632.43,473.56
2016,5,3,12,30,332.0,435.0,1.0,17.0,742.0,714.26,531.33
2016,5,3,12,45,411.0,399.0,1.0,17.0,775.0,735.86,547.41
2016,5,3,13,0,490.0,363.0,1.0,17.0,808.0,752.7,560.73
2016,5,3,13,15,642.5,267.5,1.05,17.0,839.5,766.44,575.05
2016,5,3,13,30,795.0,172.0,1.1,17.0,871.0,771.67,582.51
2016,5,3,13,45,625.5,250.0,1.15,17.0,790.5,690.71,523.58
2016,5,3,14,0,456.0,328.0,1.2,17.0,710.0,619.81,470.85
2016,5,3,14,15,458.0,313.5,1.3,17.0,684.5,587.54,449.19
2016,5,3,14,30,460.0,299.0,1.4,17.0,659.0,554.42,425.92
2016,5,3,14,45,400.5,304.5,1.5,17.0,607.5,502.96,387.78
2016,5,3,15,0,341.0,310.0,1.6,17.0,556.0,459.11,354.79
2016,5,3,15,15,301.0,298.0,1.65,17.0,506.0,411.08,318.4
2016,5,3,15,30,261.0,286.0,1.7,17.0,456.0,366.42,284.16
2016,5,3,15,45,237.0,266.5,1.8,17.0,412.5,329.75,255.72
2016,5,3,16,0,213.0,247.0,1.9,17.0,369.0,290.92,225.29
2016,5,3,16,15,124.0,215.5,1.95,16.5,285.0,225.8,175.75
2016,5,3,16,30,35.0,184.0,2.0,16.0,201.0,174.25,137.38
2016,5,3,16,45,25.5,160.5,2.05,16.0,172.5,153.44,121.15
2016,5,3,17,0,16.0,137.0,2.1,16.0,144.0,129.03,101.82
2016,5,3,17,15,9.0,117.5,2.05,15.5,121.5,109.29,86.21
2016,5,3,17,30,2.0,98.0,2.0,15.0,99.0,90.39,70.93
2016,5,3,17,45,1.0,77.5,1.95,15.0,78.0,71.67,58.0
2016,5,3,18,0,0.0,57.0,1.9,15.0,57.0,53.5,41.6
2016,5,3,18,15,0.0,39.0,1.8,14.5,39.0,37.18,26.73
2016,5,3,18,30,0.0,21.0,1.7,14.0,21.0,20.27,10.84
2016,5,3,18,45,0.0,10.5,1.6,14.0,10.5,10.13,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.05,12.0,7.5,7.37,0.0
2016,5,4,5,30,0.0,15.0,2.1,12.0,15.0,14.48,0.0
2016,5,4,5,45,44.0,37.0,2.15,12.5,43.5,62.27,43.47
2016,5,4,6,0,88.0,59.0,2.2,13.0,72.0,107.03,82.94
2016,5,4,6,15,130.0,81.0,2.2,13.0,109.0,153.98,123.97
2016,5,4,6,30,172.0,103.0,2.2,13.0,146.0,204.24,167.49
2016,5,4,6,45,236.5,113.0,2.2,13.0,187.0,262.05,216.85
2016,5,4,7,0,301.0,123.0,2.2,13.0,228.0,319.24,264.94
2016,5,4,7,15,272.0,150.0,2.1,13.0,256.0,343.42,283.79
2016,5,4,7,30,243.0,177.0,2.0,13.0,284.0,364.28,299.28
2016,5,4,7,45,187.0,204.5,1.95,13.0,292.5,355.3,290.18
2016,5,4,8,0,131.0,232.0,1.9,13.0,301.0,349.57,283.32
2016,5,4,8,15,183.0,252.0,1.85,13.0,359.0,414.01,334.17
2016,5,4,8,30,235.0,272.0,1.8,13.0,417.0,481.18,385.59
2016,5,4,8,45,225.0,295.5,1.75,13.5,443.0,503.13,399.4
2016,5,4,9,0,215.0,319.0,1.7,14.0,469.0,523.67,412.21
2016,5,4,9,15,249.5,333.5,1.6,14.0,516.5,580.79,453.49
2016,5,4,9,30,284.0,348.0,1.5,14.0,564.0,629.53,487.64
2016,5,4,9,45,317.0,356.0,1.45,14.5,607.0,670.07,514.83
2016,5,4,10,0,350.0,364.0,1.4,15.0,650.0,710.43,541.42
2016,5,4,10,15,303.5,391.0,1.35,15.0,645.0,695.95,528.04
2016,5,4,10,30,257.0,418.0,1.3,15.0,640.0,679.17,513.68
2016,5,4,10,45,241.0,432.0,1.3,15.0,644.0,669.47,506.04
2016,5,4,11,0,225.0,446.0,1.3,15.0,648.0,665.69,502.38
2016,5,4,11,15,250.5,447.5,1.35,15.0,675.5,692.34,521.72
2016,5,4,11,30,276.0,449.0,1.4,15.0,703.0,712.01,535.94
2016,5,4,11,45,295.0,446.5,1.5,15.5,719.5,720.27,541.7
2016,5,4,12,0,314.0,444.0,1.6,16.0,736.0,727.14,546.59
2016,5,4,12,15,295.0,448.5,1.7,16.0,722.0,705.31,531.51
2016,5,4,12,30,276.0,453.0,1.8,16.0,708.0,683.16,516.34
2016,5,4,12,45,246.5,453.5,1.9,16.0,680.0,648.19,491.74
2016,5,4,13,0,217.0,454.0,2.0,16.0,652.0,614.38,467.76
2016,5,4,13,15,201.0,446.5,2.05,16.0,627.0,585.15,447.02
2016,5,4,13,30,185.0,439.0,2.1,16.0,602.0,556.44,426.44
2016,5,4,13,45,250.0,413.5,2.15,16.0,627.0,569.17,438.0
2016,5,4,14,0,315.0,388.0,2.2,16.0,652.0,578.94,446.78
2016,5,4,14,15,399.0,339.0,2.25,16.0,661.0,575.05,445.91
2016,5,4,14,30,483.0,290.0,2.3,16.0,670.0,561.52,437.48
2016,5,4,14,45,422.5,298.0,2.4,16.0,618.5,510.71,398.64
2016,5,4,15,0,362.0,306.0,2.5,16.0,567.0,467.57,365.31
2016,5,4,15,15,392.0,278.0,2.5,16.0,546.0,438.83,343.03
2016,5,4,15,30,422.0,250.0,2.5,16.0,525.0,403.26,314.64
2016,5,4,15,45,474.0,212.0,2.55,16.0,499.5,368.23,285.54
2016,5,4,16,0,526.0,174.0,2.6,16.0,474.0,328.21,251.04
2016,5,4,16,15,446.5,175.0,2.55,15.5,413.5,277.73,210.2
2016,5,4,16,30,367.0,176.0,2.5,15.0,353.0,239.45,179.76
2016,5,4,16,45,297.5,164.0,2.5,15.0,297.0,195.34,144.99
2016,5,4,17,0,228.0,152.0,2.5,15.0,241.0,158.13,116.98
2016,5,4,17,15,199.5,134.5,2.4,14.5,204.0,127.39,93.83
2016,5,4,17,30,171.0,117.0,2.3,14.0,167.0,104.08,78.23
2016,5,4,17,45,143.0,95.5,2.2,14.0,132.0,78.14,63.96
2016,5,4,18,0,115.0,74.0,2.1,14.0,97.0,61.74,49.05
2016,5,4,18,15,77.0,53.5,2.0,13.5,67.0,45.57,34.19
2016,5,4,18,30,39.0,33.0,1.9,13.0,37.0,28.94,18.18
2016,5,4,18,45,19.5,16.5,1.8,13.0,18.5,14.95,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.75,12.0,6.0,5.9,0.0
2016,5,5,5,30,0.0,12.0,1.8,12.0,12.0,11.57,0.0
2016,5,5,5,45,0.0,31.0,1.9,12.5,31.0,30.96,19.33
2016,5,5,6,0,0.0,50.0,2.0,13.0,50.0,51.08,37.24
2016,5,5,6,15,11.5,71.0,2.05,13.0,74.0,78.16,60.74
2016,5,5,6,30,23.0,92.0,2.1,13.0,98.0,110.58,88.67
2016,5,5,6,45,34.5,112.5,2.2,13.5,123.5,139.2,112.9
2016,5,5,7,0,46.0,133.0,2.3,14.0,149.0,168.59,137.34
2016,5,5,7,15,42.0,152.0,2.3,14.0,168.5,187.29,152.43
2016,5,5,7,30,38.0,171.0,2.3,14.0,188.0,205.53,166.84
2016,5,5,7,45,54.5,197.5,2.3,14.0,225.0,246.3,199.79
2016,5,5,8,0,71.0,224.0,2.3,14.0,262.0,287.93,232.86
2016,5,5,8,15,242.5,229.0,2.25,14.0,376.0,443.06,358.52
2016,5,5,8,30,414.0,234.0,2.2,14.0,490.0,600.57,479.98
2016,5,5,8,45,411.0,255.0,2.2,14.5,525.0,630.75,498.85
2016,5,5,9,0,408.0,276.0,2.2,15.0,560.0,659.27,517.13
2016,5,5,9,15,351.5,311.0,2.15,15.0,565.5,646.26,504.42
2016,5,5,9,30,295.0,346.0,2.1,15.0,571.0,637.68,495.06
2016,5,5,9,45,158.0,323.0,2.1,15.5,444.0,481.88,375.87
2016,5,5,10,0,21.0,300.0,2.1,16.0,317.0,315.87,245.42
2016,5,5,10,15,89.5,365.0,2.1,16.0,442.0,453.75,352.31
2016,5,5,10,30,158.0,430.0,2.1,16.0,567.0,591.76,453.75
2016,5,5,10,45,144.5,439.5,2.1,16.5,567.5,586.37,447.01
2016,5,5,11,0,131.0,449.0,2.1,17.0,568.0,580.27,440.9
2016,5,5,11,15,81.0,411.0,2.15,17.0,484.5,485.81,371.12
2016,5,5,11,30,31.0,373.0,2.2,17.0,401.0,398.4,305.35
2016,5,5,11,45,32.5,374.0,2.25,17.0,404.5,398.72,306.07
2016,5,5,12,0,34.0,375.0,2.3,17.0,408.0,398.88,306.27
2016,5,5,12,15,177.0,408.0,2.3,17.0,573.0,559.02,428.9
2016,5,5,12,30,320.0,441.0,2.3,17.0,738.0,710.61,539.28
2016,5,5,12,45,363.0,415.5,2.3,17.0,749.0,711.84,540.36
2016,5,5,13,0,406.0,390.0,2.3,17.0,760.0,710.1,540.52
2016,5,5,13,15,426.0,373.5,2.25,17.0,755.0,695.37,530.49
2016,5,5,13,30,446.0,357.0,2.2,17.0,750.0,678.66,519.05
2016,5,5,13,45,400.5,366.5,2.2,17.0,712.5,637.27,488.43
2016,5,5,14,0,355.0,376.0,2.2,17.0,675.0,596.65,458.33
2016,5,5,14,15,208.0,364.0,2.2,17.0,537.5,475.3,367.2
2016,5,5,14,30,61.0,352.0,2.2,17.0,400.0,365.68,283.12
2016,5,5,14,45,158.0,342.5,2.2,17.0,459.0,404.86,315.05
2016,5,5,15,0,255.0,333.0,2.2,17.0,518.0,434.69,338.14
2016,5,5,15,15,184.5,315.0,2.15,16.5,445.0,374.38,292.04
2016,5,5,15,30,114.0,297.0,2.1,16.0,372.0,316.44,247.96
2016,5,5,15,45,171.0,272.5,2.05,16.0,375.5,310.02,242.62
2016,5,5,16,0,228.0,248.0,2.0,16.0,379.0,298.16,231.85
2016,5,5,16,15,425.0,186.5,1.95,16.0,402.5,282.3,213.6
2016,5,5,16,30,622.0,125.0,1.9,16.0,426.0,254.45,182.56
2016,5,5,16,45,583.0,118.5,1.85,16.0,375.5,208.72,143.81
2016,5,5,17,0,544.0,112.0,1.8,16.0,325.0,167.03,109.96
2016,5,5,17,15,495.0,103.0,1.7,15.5,275.5,126.16,80.14
2016,5,5,17,30,446.0,94.0,1.6,15.0,226.0,89.98,58.29
2016,5,5,17,45,379.5,82.0,1.55,14.5,179.0,59.26,47.18
2016,5,5,18,0,313.0,70.0,1.5,14.0,132.0,52.01,40.54
2016,5,5,18,15,225.0,54.0,1.35,13.5,91.5,41.05,30.33
2016,5,5,18,30,137.0,38.0,1.2,13.0,51.0,31.24,20.3
2016,5,5,18,45,68.5,19.0,1.1,13.0,25.5,16.06,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.0,1.5,11.0,3.0,2.95,0.0
2016,5,6,5,30,0.0,6.0,1.5,11.0,6.0,5.78,0.0
2016,5,6,5,45,0.0,14.0,1.55,11.5,14.0,13.5,5.36
2016,5,6,6,0,0.0,22.0,1.6,12.0,22.0,21.22,12.33
2016,5,6,6,15,0.0,33.0,1.55,12.0,33.0,31.85,21.68
2016,5,6,6,30,0.0,44.0,1.5,12.0,44.0,42.49,30.99
2016,5,6,6,45,0.0,55.0,1.45,12.0,55.0,53.14,40.18
2016,5,6,7,0,0.0,66.0,1.4,12.0,66.0,63.79,49.24
2016,5,6,7,15,9.0,113.0,1.3,12.0,117.0,117.6,94.77
2016,5,6,7,30,18.0,160.0,1.2,12.0,168.0,173.11,140.58
2016,5,6,7,45,68.5,197.0,1.2,12.5,233.0,255.56,207.92
2016,5,6,8,0,119.0,234.0,1.2,13.0,298.0,343.21,276.99
2016,5,6,8,15,67.0,224.0,1.15,13.0,261.0,284.82,228.55
2016,5,6,8,30,15.0,214.0,1.1,13.0,224.0,225.18,179.24
2016,5,6,8,45,25.0,246.0,1.1,13.0,263.5,266.27,211.79
2016,5,6,9,0,35.0,278.0,1.1,13.0,303.0,316.42,250.32
2016,5,6,9,15,20.5,237.5,1.1,13.0,252.5,252.91,199.77
2016,5,6,9,30,6.0,197.0,1.1,13.0,202.0,198.73,156.48
2016,5,6,9,45,3.0,147.5,1.15,13.5,150.0,146.53,114.48
2016,5,6,10,0,0.0,98.0,1.2,14.0,98.0,95.05,72.6
2016,5,6,10,15,0.0,100.5,1.2,14.0,100.5,97.52,74.59
2016,5,6,10,30,0.0,103.0,1.2,14.0,103.0,99.98,76.49
2016,5,6,10,45,28.0,256.0,1.25,14.5,281.5,281.88,220.86
2016,5,6,11,0,56.0,409.0,1.3,15.0,460.0,462.58,355.13
2016,5,6,11,15,41.5,385.0,1.3,15.0,423.5,422.4,323.63
2016,5,6,11,30,27.0,361.0,1.3,15.0,387.0,382.7,293.88
2016,5,6,11,45,25.5,357.0,1.35,15.0,382.0,375.42,288.72
2016,5,6,12,0,24.0,353.0,1.4,15.0,377.0,365.28,281.23
2016,5,6,12,15,18.5,308.5,1.4,15.0,326.5,315.94,244.07
2016,5,6,12,30,13.0,264.0,1.4,15.0,276.0,267.12,207.01
2016,5,6,12,45,13.5,261.0,1.4,15.0,273.5,263.94,204.86
2016,5,6,13,0,14.0,258.0,1.4,15.0,271.0,260.69,202.49
2016,5,6,13,15,117.5,347.5,1.4,15.0,452.0,426.61,331.3
2016,5,6,13,30,221.0,437.0,1.4,15.0,633.0,583.04,445.95
2016,5,6,13,45,162.5,421.5,1.4,15.0,563.5,515.23,394.57
2016,5,6,14,0,104.0,406.0,1.4,15.0,494.0,453.98,349.13
2016,5,6,14,15,59.0,331.5,1.3,15.0,381.0,350.49,271.67
2016,5,6,14,30,14.0,257.0,1.2,15.0,268.0,253.77,197.6
2016,5,6,14,45,15.0,252.5,1.2,15.0,264.0,248.87,194.58
2016,5,6,15,0,16.0,248.0,1.2,15.0,260.0,243.81,191.01
2016,5,6,15,15,38.0,264.0,1.1,15.0,290.0,262.87,206.22
2016,5,6,15,30,60.0,280.0,1.0,15.0,320.0,282.69,221.55
2016,5,6,15,45,57.0,260.0,0.95,15.0,296.0,259.25,203.36
2016,5,6,16,0,54.0,240.0,0.9,15.0,272.0,236.16,185.53
2016,5,6,16,15,51.0,219.0,0.85,15.0,246.5,212.61,167.18
2016,5,6,16,30,48.0,198.0,0.8,15.0,221.0,189.46,148.98
2016,5,6,16,45,288.0,157.5,0.8,15.0,273.0,189.96,140.29
2016,5,6,17,0,528.0,117.0,0.8,15.0,325.0,170.6,113.58
2016,5,6,17,15,479.5,107.5,0.75,14.5,275.5,129.7,83.59
2016,5,6,17,30,431.0,98.0,0.7,14.0,226.0,93.78,61.54
2016,5,6,17,45,367.0,85.0,0.7,14.0,179.5,61.47,49.23
2016,5,6,18,0,303.0,72.0,0.7,14.0,133.0,53.5,41.89
2016,5,6,18,15,219.5,55.5,0.7,13.5,93.0,42.17,31.38
2016,5,6,18,30,136.0,39.0,0.7,13.0,53.0,32.02,21.16
2016,5,6,18,45,68.0,19.5,0.75,13.0,26.5,16.48,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.4,12.0,9.0,8.85,0.0
2016,5,7,5,30,0.0,18.0,1.5,12.0,18.0,17.38,2.85
2016,5,7,5,45,33.0,39.0,1.6,12.5,44.0,55.42,39.01
2016,5,7,6,0,66.0,60.0,1.7,13.0,70.0,98.94,76.81
2016,5,7,6,15,94.5,81.5,1.75,13.0,102.5,138.48,111.35
2016,5,7,6,30,123.0,103.0,1.8,13.0,135.0,180.12,147.37
2016,5,7,6,45,156.5,121.0,1.85,13.0,170.5,222.31,183.38
2016,5,7,7,0,190.0,139.0,1.9,13.0,206.0,267.23,220.99
2016,5,7,7,15,108.0,153.0,1.95,13.0,192.5,237.2,194.92
2016,5,7,7,30,26.0,167.0,2.0,13.0,179.0,192.77,156.36
2016,5,7,7,45,16.0,170.0,2.05,13.5,177.5,181.51,146.29
2016,5,7,8,0,6.0,173.0,2.1,14.0,176.0,176.61,141.28
2016,5,7,8,15,3.0,143.5,2.1,14.0,145.0,143.23,113.59
2016,5,7,8,30,0.0,114.0,2.1,14.0,114.0,110.88,86.72
2016,5,7,8,45,0.0,90.5,2.15,14.0,90.5,87.6,67.39
2016,5,7,9,0,0.0,67.0,2.2,14.0,67.0,64.84,48.45
2016,5,7,9,15,0.0,77.0,2.15,14.0,77.0,74.55,56.36
2016,5,7,9,30,0.0,87.0,2.1,14.0,87.0,84.26,64.2
2016,5,7,9,45,0.0,89.0,2.1,14.5,89.0,86.22,65.54
2016,5,7,10,0,0.0,91.0,2.1,15.0,91.0,88.2,66.91
2016,5,7,10,15,0.0,78.5,2.05,15.0,78.5,76.07,56.94
2016,5,7,10,30,0.0,66.0,2.0,15.0,66.0,63.96,47.0
2016,5,7,10,45,0.0,71.5,2.0,15.5,71.5,69.31,51.22
2016,5,7,11,0,0.0,77.0,2.0,16.0,77.0,74.66,55.4
2016,5,7,11,15,0.0,75.5,1.95,16.0,75.5,73.22,54.19
2016,5,7,11,30,0.0,74.0,1.9,16.0,74.0,71.77,52.99
2016,5,7,11,45,0.0,84.5,1.9,16.0,84.5,81.98,61.22
2016,5,7,12,0,0.0,95.0,1.9,16.0,95.0,92.16,69.41
2016,5,7,12,15,2.5,133.5,1.85,16.0,136.5,131.74,101.19
2016,5,7,12,30,5.0,172.0,1.8,16.0,178.0,171.1,132.39
2016,5,7,12,45,4.0,164.0,1.75,16.0,168.5,162.25,125.29
2016,5,7,13,0,3.0,156.0,1.7,16.0,159.0,153.47,118.37
2016,5,7,13,15,4.5,168.0,1.65,16.0,172.5,166.01,128.43
2016,5,7,13,30,6.0,180.0,1.6,16.0,186.0,178.37,138.28
2016,5,7,13,45,6.0,185.0,1.6,16.0,191.0,182.76,141.82
2016,5,7,14,0,6.0,190.0,1.6,16.0,196.0,187.09,145.36
2016,5,7,14,15,3.0,146.0,1.55,16.0,149.0,142.81,110.38
2016,5,7,14,30,0.0,102.0,1.5,16.0,102.0,98.71,75.16
2016,5,7,14,45,10.5,183.5,1.5,16.0,191.0,182.04,142.33
2016,5,7,15,0,21.0,265.0,1.5,16.0,280.0,262.12,205.18
2016,5,7,15,15,22.0,254.0,1.45,16.0,269.0,250.61,196.2
2016,5,7,15,30,23.0,243.0,1.4,16.0,258.0,238.97,187.45
2016,5,7,15,45,15.0,213.0,1.4,16.0,222.5,206.62,162.43
2016,5,7,16,0,7.0,183.0,1.4,16.0,187.0,175.17,137.96
2016,5,7,16,15,90.0,195.0,1.35,15.5,239.5,204.66,160.4
2016,5,7,16,30,173.0,207.0,1.3,15.0,292.0,223.75,172.99
2016,5,7,16,45,86.5,166.5,1.3,15.0,209.0,166.91,129.77
2016,5,7,17,0,0.0,126.0,1.3,15.0,126.0,117.84,93.42
2016,5,7,17,15,0.0,107.0,1.2,14.5,107.0,100.1,79.13
2016,5,7,17,30,0.0,88.0,1.1,14.0,88.0,82.49,64.59
2016,5,7,17,45,155.5,79.0,1.05,14.0,110.5,61.94,49.68
2016,5,7,18,0,311.0,70.0,1.0,14.0,133.0,51.78,40.39
2016,5,7,18,15,227.5,54.0,0.95,13.5,93.0,40.84,30.25
2016,5,7,18,30,144.0,38.0,0.9,13.0,53.0,31.27,20.69
2016,5,7,18,45,72.0,19.0,0.9,13.0,26.5,16.09,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,41.5,12.0,1.0,12.0,14.5,22.78,0.0
2016,5,8,5,30,83.0,24.0,1.0,12.0,29.0,60.22,26.29
2016,5,8,5,45,178.0,40.5,1.05,12.5,65.0,126.64,94.56
2016,5,8,6,0,273.0,57.0,1.1,13.0,101.0,191.94,151.47
2016,5,8,6,15,136.5,55.5,1.15,13.0,77.5,130.52,104.62
2016,5,8,6,30,0.0,54.0,1.2,13.0,54.0,52.18,39.04
2016,5,8,6,45,0.0,68.0,1.25,13.5,68.0,66.07,50.92
2016,5,8,7,0,0.0,82.0,1.3,14.0,82.0,80.05,62.54
2016,5,8,7,15,58.5,135.5,1.25,14.0,162.0,178.48,145.47
2016,5,8,7,30,117.0,189.0,1.2,14.0,242.0,287.0,233.45
2016,5,8,7,45,100.0,210.0,1.2,14.5,259.0,292.79,236.02
2016,5,8,8,0,83.0,231.0,1.2,15.0,276.0,304.8,243.78
2016,5,8,8,15,64.5,243.5,1.15,15.0,280.5,304.66,242.22
2016,5,8,8,30,46.0,256.0,1.1,15.0,285.0,303.29,239.73
2016,5,8,8,45,38.0,264.0,1.1,15.5,289.5,304.64,239.42
2016,5,8,9,0,30.0,272.0,1.1,16.0,294.0,305.6,238.8
2016,5,8,9,15,18.5,241.5,1.1,16.0,255.5,255.25,199.25
2016,5,8,9,30,7.0,211.0,1.1,16.0,217.0,213.73,166.42
2016,5,8,9,45,7.0,204.0,1.15,16.0,210.0,206.47,160.69
2016,5,8,10,0,7.0,197.0,1.2,16.0,203.0,199.32,154.93
2016,5,8,10,15,12.0,244.5,1.2,16.0,255.0,251.2,195.18
2016,5,8,10,30,17.0,292.0,1.2,16.0,307.0,303.06,234.44
2016,5,8,10,45,53.0,364.5,1.3,16.5,412.5,416.21,319.43
2016,5,8,11,0,89.0,437.0,1.4,17.0,518.0,522.64,396.24
2016,5,8,11,15,94.0,438.5,1.45,17.0,525.5,526.27,398.16
2016,5,8,11,30,99.0,440.0,1.5,17.0,533.0,529.52,400.68
2016,5,8,11,45,205.0,444.0,1.6,17.0,636.5,632.49,477.58
2016,5,8,12,0,311.0,448.0,1.7,17.0,740.0,730.24,548.09
2016,5,8,12,15,583.0,296.0,1.75,17.0,841.0,819.7,618.13
2016,5,8,12,30,855.0,144.0,1.8,17.0,942.0,894.32,671.36
2016,5,8,12,45,652.0,260.0,1.9,17.5,864.5,813.37,614.16
2016,5,8,13,0,449.0,376.0,2.0,18.0,787.0,734.82,554.01
2016,5,8,13,15,657.0,251.5,2.05,18.0,841.0,768.5,584.83
2016,5,8,13,30,865.0,127.0,2.1,18.0,895.0,790.58,602.9
2016,5,8,13,45,497.0,270.5,2.15,18.0,709.0,621.04,477.55
2016,5,8,14,0,129.0,414.0,2.2,18.0,523.0,476.61,364.39
2016,5,8,14,15,202.0,391.5,2.25,17.5,555.5,497.17,383.04
2016,5,8,14,30,275.0,369.0,2.3,17.0,588.0,508.41,393.47
2016,5,8,14,45,553.5,239.0,2.35,17.0,652.5,538.16,419.86
2016,5,8,15,0,832.0,109.0,2.4,17.0,717.0,550.15,430.38
2016,5,8,15,15,818.0,106.5,2.4,16.5,675.5,499.15,390.03
2016,5,8,15,30,804.0,104.0,2.4,16.0,634.0,451.51,351.36
2016,5,8,15,45,789.5,100.0,2.45,16.0,589.0,402.76,310.17
2016,5,8,16,0,775.0,96.0,2.5,16.0,544.0,354.72,268.51
2016,5,8,16,15,752.0,92.5,2.5,16.0,495.0,305.44,225.21
2016,5,8,16,30,729.0,89.0,2.5,16.0,446.0,258.11,183.16
2016,5,8,16,45,699.5,84.0,2.5,16.0,396.0,207.01,138.7
2016,5,8,17,0,670.0,79.0,2.5,16.0,346.0,161.92,100.64
2016,5,8,17,15,627.0,73.5,2.5,15.5,295.5,118.1,67.49
2016,5,8,17,30,584.0,68.0,2.5,15.0,245.0,78.82,43.26
2016,5,8,17,45,523.5,60.5,2.5,14.5,196.5,42.42,32.28
2016,5,8,18,0,463.0,53.0,2.5,14.0,148.0,37.49,27.75
2016,5,8,18,15,369.0,43.0,2.35,13.5,105.5,31.6,22.16
2016,5,8,18,30,275.0,33.0,2.2,13.0,63.0,25.29,15.76
2016,5,8,18,45,137.5,16.5,2.1,13.0,31.5,12.25,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.5,1.95,11.0,16.5,25.01,0.0
2016,5,9,5,30,88.0,27.0,2.0,11.0,33.0,66.7,33.04
2016,5,9,5,45,187.0,43.5,2.05,11.0,70.5,134.0,101.46
2016,5,9,6,0,286.0,60.0,2.1,11.0,108.0,201.45,161.04
2016,5,9,6,15,150.5,77.0,2.05,11.0,103.0,164.42,134.0
2016,5,9,6,30,15.0,94.0,2.0,11.0,98.0,103.67,83.37
2016,5,9,6,45,24.5,114.0,2.0,11.5,122.5,135.01,110.1
2016,5,9,7,0,34.0,134.0,2.0,12.0,147.0,162.33,132.83
2016,5,9,7,15,22.0,145.0,1.95,12.0,154.0,160.22,130.49
2016,5,9,7,30,10.0,156.0,1.9,12.0,161.0,163.23,132.28
2016,5,9,7,45,5.0,144.5,1.9,12.5,147.0,146.65,117.81
2016,5,9,8,0,0.0,133.0,1.9,13.0,133.0,130.56,103.81
2016,5,9,8,15,88.5,208.5,1.85,13.0,264.0,284.57,231.18
2016,5,9,8,30,177.0,284.0,1.8,13.0,395.0,449.23,360.08
2016,5,9,8,45,232.5,298.0,1.75,13.5,455.0,513.68,407.54
2016,5,9,9,0,288.0,312.0,1.7,14.0,515.0,589.3,462.38
2016,5,9,9,15,281.0,333.5,1.7,14.0,540.5,610.42,475.77
2016,5,9,9,30,274.0,355.0,1.7,14.0,566.0,630.08,488.46
2016,5,9,9,45,250.5,377.0,1.7,14.5,576.5,633.66,488.18
2016,5,9,10,0,227.0,399.0,1.7,15.0,587.0,627.38,481.18
2016,5,9,10,15,167.0,412.0,1.65,15.0,553.0,584.04,447.21
2016,5,9,10,30,107.0,425.0,1.6,15.0,519.0,531.81,406.96
2016,5,9,10,45,247.5,410.5,1.6,15.5,633.5,661.68,503.72
2016,5,9,11,0,388.0,396.0,1.6,16.0,748.0,777.05,585.3
2016,5,9,11,15,285.5,432.5,1.6,16.0,694.0,712.18,535.66
2016,5,9,11,30,183.0,469.0,1.6,16.0,640.0,642.31,483.7
2016,5,9,11,45,322.5,429.0,1.65,16.5,731.5,730.75,549.8
2016,5,9,12,0,462.0,389.0,1.7,17.0,823.0,813.71,608.93
2016,5,9,12,15,682.0,258.0,1.75,17.0,896.5,873.2,656.06
2016,5,9,12,30,902.0,127.0,1.8,17.0,970.0,920.82,688.44
2016,5,9,12,45,897.5,128.0,1.85,17.0,959.5,896.58,672.49
2016,5,9,13,0,893.0,129.0,1.9,17.0,949.0,870.01,655.69
2016,5,9,13,15,889.0,128.5,1.9,17.0,932.0,840.25,636.14
2016,5,9,13,30,885.0,128.0,1.9,17.0,915.0,808.4,615.09
2016,5,9,13,45,880.0,126.0,1.95,17.5,890.5,772.5,590.4
2016,5,9,14,0,875.0,124.0,2.0,18.0,866.0,734.87,564.36
2016,5,9,14,15,867.0,122.5,2.0,17.5,835.5,694.15,536.39
2016,5,9,14,30,859.0,121.0,2.0,17.0,805.0,652.27,506.3
2016,5,9,14,45,849.5,118.5,2.05,17.0,768.0,607.64,472.73
2016,5,9,15,0,840.0,116.0,2.1,17.0,731.0,559.36,435.61
2016,5,9,15,15,826.5,113.5,2.1,17.0,689.0,511.36,397.41
2016,5,9,15,30,813.0,111.0,2.1,17.0,647.0,463.55,358.31
2016,5,9,15,45,794.5,107.5,2.1,17.0,601.0,413.21,316.3
2016,5,9,16,0,776.0,104.0,2.1,17.0,555.0,363.96,274.16
2016,5,9,16,15,752.0,100.5,2.1,16.5,505.5,314.34,231.5
2016,5,9,16,30,728.0,97.0,2.1,16.0,456.0,263.33,187.25
2016,5,9,16,45,691.0,93.5,2.15,16.0,404.0,215.05,145.54
2016,5,9,17,0,654.0,90.0,2.2,16.0,352.0,170.47,108.32
2016,5,9,17,15,609.0,83.5,2.2,15.5,300.5,126.34,74.9
2016,5,9,17,30,564.0,77.0,2.2,15.0,249.0,86.99,50.2
2016,5,9,17,45,492.0,70.0,2.25,15.0,199.5,51.93,40.65
2016,5,9,18,0,420.0,63.0,2.3,15.0,150.0,46.43,35.53
2016,5,9,18,15,324.0,50.5,2.25,14.5,106.5,37.86,27.57
2016,5,9,18,30,228.0,38.0,2.2,14.0,63.0,29.19,19.07
2016,5,9,18,45,114.0,19.0,2.2,13.5,31.5,14.65,1.22
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,64.0,13.0,1.65,11.5,17.5,30.0,0.0
2016,5,10,5,30,128.0,26.0,1.7,12.0,35.0,83.98,45.67
2016,5,10,5,45,238.0,40.0,1.75,12.5,73.5,148.17,111.95
2016,5,10,6,0,348.0,54.0,1.8,13.0,112.0,220.02,174.64
2016,5,10,6,15,183.5,74.5,1.7,13.0,106.0,176.52,142.98
2016,5,10,6,30,19.0,95.0,1.6,13.0,100.0,106.72,85.28
2016,5,10,6,45,27.5,115.5,1.55,13.5,124.5,138.33,112.0
2016,5,10,7,0,36.0,136.0,1.5,14.0,149.0,165.79,134.54
2016,5,10,7,15,39.0,157.0,1.35,14.5,173.0,190.85,154.45
2016,5,10,7,30,42.0,178.0,1.2,15.0,197.0,215.95,173.9
2016,5,10,7,45,47.0,200.5,1.05,15.5,224.0,244.21,195.41
2016,5,10,8,0,52.0,223.0,0.9,16.0,251.0,272.58,216.43
2016,5,10,8,15,100.0,254.0,0.8,16.5,315.0,344.16,271.45
2016,5,10,8,30,148.0,285.0,0.7,17.0,379.0,427.0,332.46
2016,5,10,8,45,255.5,289.5,0.65,17.5,464.5,532.86,409.84
2016,5,10,9,0,363.0,294.0,0.6,18.0,550.0,634.8,480.97
2016,5,10,9,15,600.5,208.5,0.6,18.0,660.0,771.35,578.64
2016,5,10,9,30,838.0,123.0,0.6,18.0,770.0,900.99,661.75
2016,5,10,9,45,835.5,132.0,0.6,18.5,800.5,920.38,669.76
2016,5,10,10,0,833.0,141.0,0.6,19.0,831.0,936.82,677.6
2016,5,10,10,15,840.5,142.5,0.65,19.5,858.5,951.83,685.66
2016,5,10,10,30,848.0,144.0,0.7,20.0,886.0,958.78,688.75
2016,5,10,10,45,857.0,143.0,0.8,20.5,907.5,967.39,694.11
2016,5,10,11,0,866.0,142.0,0.9,21.0,929.0,973.21,697.74
2016,5,10,11,15,869.5,142.5,0.95,21.0,942.5,972.46,697.71
2016,5,10,11,30,873.0,143.0,1.0,21.0,956.0,968.83,696.06
2016,5,10,11,45,878.5,141.0,1.1,21.5,963.0,961.77,691.92
2016,5,10,12,0,884.0,139.0,1.2,22.0,970.0,951.86,686.01
2016,5,10,12,15,884.0,139.0,1.3,22.0,968.0,936.07,677.66
2016,5,10,12,30,884.0,139.0,1.4,22.0,966.0,917.65,667.59
2016,5,10,12,45,888.0,135.0,1.5,22.0,958.5,896.34,655.54
2016,5,10,13,0,892.0,131.0,1.6,22.0,951.0,872.4,641.64
2016,5,10,13,15,888.5,130.0,1.7,22.0,934.0,842.62,623.69
2016,5,10,13,30,885.0,129.0,1.8,22.0,917.0,810.74,604.12
2016,5,10,13,45,881.5,126.5,1.9,22.0,893.5,775.51,581.98
2016,5,10,14,0,878.0,124.0,2.0,22.0,870.0,738.48,558.26
2016,5,10,14,15,870.5,122.0,2.05,21.5,839.0,697.56,531.06
2016,5,10,14,30,863.0,120.0,2.1,21.0,808.0,655.44,501.58
2016,5,10,14,45,854.5,117.0,2.2,21.0,772.0,610.83,468.74
2016,5,10,15,0,846.0,114.0,2.3,21.0,736.0,562.44,432.23
2016,5,10,15,15,832.5,111.5,2.35,20.5,693.5,514.21,395.25
2016,5,10,15,30,819.0,109.0,2.4,20.0,651.0,466.16,357.16
2016,5,10,15,45,803.5,105.0,2.45,20.0,605.5,416.32,315.92
2016,5,10,16,0,788.0,101.0,2.5,20.0,560.0,367.28,274.26
2016,5,10,16,15,764.5,97.5,2.55,19.5,510.0,317.22,231.57
2016,5,10,16,30,741.0,94.0,2.6,19.0,460.0,269.15,189.91
2016,5,10,16,45,711.5,88.5,2.65,18.5,409.0,216.78,145.16
2016,5,10,17,0,682.0,83.0,2.7,18.0,358.0,170.62,106.59
2016,5,10,17,15,639.0,77.5,2.65,17.5,306.5,126.08,72.73
2016,5,10,17,30,596.0,72.0,2.6,17.0,255.0,86.1,47.51
2016,5,10,17,45,536.5,64.0,2.6,16.5,205.5,48.48,37.36
2016,5,10,18,0,477.0,56.0,2.6,16.0,156.0,39.83,29.6
2016,5,10,18,15,383.5,46.0,2.5,15.5,112.0,34.04,24.15
2016,5,10,18,30,290.0,36.0,2.4,15.0,68.0,27.86,17.96
2016,5,10,18,45,145.0,18.0,2.3,14.5,34.0,13.8,1.69
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,9.5,1.9,11.0,9.5,9.34,0.0
2016,5,11,5,30,0.0,19.0,2.0,11.0,19.0,18.34,6.68
2016,5,11,5,45,5.0,38.0,2.1,11.5,39.0,40.34,27.71
2016,5,11,6,0,10.0,57.0,2.2,12.0,59.0,62.53,47.27
2016,5,11,6,15,20.5,77.5,2.1,12.5,83.0,93.14,73.75
2016,5,11,6,30,31.0,98.0,2.0,13.0,107.0,121.03,97.64
2016,5,11,6,45,39.5,119.0,1.95,13.5,132.0,149.07,121.19
2016,5,11,7,0,48.0,140.0,1.9,14.0,157.0,177.59,144.62
2016,5,11,7,15,31.5,151.0,1.85,14.0,163.0,179.03,145.11
2016,5,11,7,30,15.0,162.0,1.8,14.0,169.0,172.97,139.29
2016,5,11,7,45,26.0,188.5,1.75,14.5,202.0,208.33,167.59
2016,5,11,8,0,37.0,215.0,1.7,15.0,235.0,252.3,202.05
2016,5,11,8,15,162.5,242.5,1.65,15.5,344.0,388.8,311.17
2016,5,11,8,30,288.0,270.0,1.6,16.0,453.0,533.19,420.56
2016,5,11,8,45,400.0,254.0,1.55,16.5,526.5,624.41,487.0
2016,5,11,9,0,512.0,238.0,1.5,17.0,600.0,712.45,549.42
2016,5,11,9,15,502.5,258.0,1.45,17.0,630.0,734.97,562.25
2016,5,11,9,30,493.0,278.0,1.4,17.0,660.0,755.21,574.0
2016,5,11,9,45,565.5,265.0,1.4,17.5,721.0,814.03,613.87
2016,5,11,10,0,638.0,252.0,1.4,18.0,782.0,875.51,654.11
2016,5,11,10,15,762.0,190.5,1.4,18.0,844.0,932.51,691.19
2016,5,11,10,30,886.0,129.0,1.4,18.0,906.0,980.67,721.0
2016,5,11,10,45,890.5,130.0,1.45,18.0,926.5,987.27,724.72
2016,5,11,11,0,895.0,131.0,1.5,18.0,947.0,990.94,727.19
2016,5,11,11,15,898.0,131.5,1.55,18.0,959.5,989.72,726.66
2016,5,11,11,30,901.0,132.0,1.6,18.0,972.0,985.55,724.38
2016,5,11,11,45,906.0,129.5,1.65,18.5,978.5,977.36,718.26
2016,5,11,12,0,911.0,127.0,1.7,19.0,985.0,966.26,710.38
2016,5,11,12,15,910.5,127.0,1.75,19.0,982.5,949.7,700.37
2016,5,11,12,30,910.0,127.0,1.8,19.0,980.0,930.45,688.66
2016,5,11,12,45,910.5,124.5,1.9,19.5,970.5,907.07,673.49
2016,5,11,13,0,911.0,122.0,2.0,20.0,961.0,881.15,656.56
2016,5,11,13,15,907.0,121.5,2.05,20.0,943.5,850.99,637.43
2016,5,11,13,30,903.0,121.0,2.1,20.0,926.0,818.71,616.73
2016,5,11,13,45,897.0,119.5,2.15,20.0,901.5,782.03,592.81
2016,5,11,14,0,891.0,118.0,2.2,20.0,877.0,743.67,567.48
2016,5,11,14,15,883.0,116.5,2.2,19.5,845.5,702.45,539.76
2016,5,11,14,30,875.0,115.0,2.2,19.0,814.0,660.04,509.47
2016,5,11,14,45,864.0,113.5,2.2,19.0,777.0,614.87,475.41
2016,5,11,15,0,853.0,112.0,2.2,19.0,740.0,569.14,440.11
2016,5,11,15,15,839.0,109.5,2.15,18.5,697.5,517.32,400.03
2016,5,11,15,30,825.0,107.0,2.1,18.0,655.0,468.77,361.18
2016,5,11,15,45,808.5,103.5,2.1,18.0,609.0,418.73,319.58
2016,5,11,16,0,792.0,100.0,2.1,18.0,563.0,369.57,277.63
2016,5,11,16,15,768.5,96.5,2.05,17.5,513.0,319.31,234.55
2016,5,11,16,30,745.0,93.0,2.0,17.0,463.0,271.04,192.5
2016,5,11,16,45,716.5,87.5,1.95,17.0,412.0,218.74,147.25
2016,5,11,17,0,688.0,82.0,1.9,17.0,361.0,172.48,108.14
2016,5,11,17,15,645.0,76.5,1.8,16.5,309.5,127.59,73.76
2016,5,11,17,30,602.0,71.0,1.7,16.0,258.0,87.23,47.91
2016,5,11,17,45,544.0,63.5,1.65,16.0,208.5,49.64,31.95
2016,5,11,18,0,486.0,56.0,1.6,16.0,159.0,39.67,29.48
2016,5,11,18,15,393.5,46.0,1.55,15.0,114.5,33.87,24.1
2016,5,11,18,30,301.0,36.0,1.5,14.0,70.0,27.69,17.99
2016,5,11,18,45,150.5,18.0,1.45,13.5,35.0,13.3,2.17
2016,5,11,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,2.25,10.5,19.0,31.26,0.0
2016,5,12,5,30,128.0,28.0,2.4,11.0,38.0,88.24,53.38
2016,5,12,5,45,224.0,43.5,2.55,11.5,76.0,148.19,113.43
2016,5,12,6,0,320.0,59.0,2.7,12.0,114.0,215.76,172.89
2016,5,12,6,15,174.5,79.0,2.7,12.0,110.5,178.44,145.67
2016,5,12,6,30,29.0,99.0,2.7,12.0,107.0,121.1,98.01
2016,5,12,6,45,39.0,120.0,2.75,12.5,133.0,149.89,122.48
2016,5,12,7,0,49.0,141.0,2.8,13.0,159.0,179.3,146.87
2016,5,12,7,15,156.0,162.0,2.75,13.0,232.0,278.79,230.63
2016,5,12,7,30,263.0,183.0,2.7,13.0,305.0,387.65,319.56
2016,5,12,7,45,279.0,203.5,2.65,13.5,346.0,430.34,351.71
2016,5,12,8,0,295.0,224.0,2.6,14.0,387.0,473.36,383.66
2016,5,12,8,15,354.5,232.0,2.55,14.0,444.5,536.66,432.35
2016,5,12,8,30,414.0,240.0,2.5,14.0,502.0,611.74,488.48
2016,5,12,8,45,423.5,255.5,2.5,14.5,540.5,646.37,511.69
2016,5,12,9,0,433.0,271.0,2.5,15.0,579.0,680.05,534.1
2016,5,12,9,15,620.5,205.0,2.4,15.0,673.0,787.14,614.9
2016,5,12,9,30,808.0,139.0,2.3,15.0,767.0,893.39,686.97
2016,5,12,9,45,825.0,137.0,2.25,15.5,802.0,918.32,700.05
2016,5,12,10,0,842.0,135.0,2.2,16.0,837.0,941.08,712.35
2016,5,12,10,15,849.0,136.5,2.15,16.0,863.5,950.38,716.89
2016,5,12,10,30,856.0,138.0,2.1,16.0,890.0,962.47,723.51
2016,5,12,10,45,862.0,138.5,2.1,16.5,910.5,969.82,726.22
2016,5,12,11,0,868.0,139.0,2.1,17.0,931.0,974.35,727.21
2016,5,12,11,15,718.0,243.0,2.1,17.0,904.0,939.79,703.71
2016,5,12,11,30,568.0,347.0,2.1,17.0,877.0,893.2,667.86
2016,5,12,11,45,721.5,244.0,2.1,17.5,921.5,925.85,693.41
2016,5,12,12,0,875.0,141.0,2.1,18.0,966.0,947.86,706.32
2016,5,12,12,15,874.0,141.5,2.1,18.0,964.0,931.81,695.41
2016,5,12,12,30,873.0,142.0,2.1,18.0,962.0,913.2,683.26
2016,5,12,12,45,847.0,156.0,2.15,18.0,944.5,885.19,665.31
2016,5,12,13,0,821.0,170.0,2.2,18.0,927.0,853.58,644.89
2016,5,12,13,15,816.5,169.0,2.25,18.0,910.0,824.19,625.85
2016,5,12,13,30,812.0,168.0,2.3,18.0,893.0,792.99,605.39
2016,5,12,13,45,805.5,166.0,2.35,18.0,869.0,757.7,581.87
2016,5,12,14,0,799.0,164.0,2.4,18.0,845.0,721.04,556.24
2016,5,12,14,15,789.5,162.0,2.4,17.5,814.5,681.14,528.12
2016,5,12,14,30,780.0,160.0,2.4,17.0,784.0,640.45,498.73
2016,5,12,14,45,772.0,155.0,2.45,17.0,749.0,597.27,466.16
2016,5,12,15,0,764.0,150.0,2.5,17.0,714.0,553.55,432.35
2016,5,12,15,15,748.5,146.5,2.55,17.0,672.5,504.03,393.3
2016,5,12,15,30,733.0,143.0,2.6,17.0,631.0,457.71,355.65
2016,5,12,15,45,720.0,136.0,2.65,17.0,587.0,410.03,316.0
2016,5,12,16,0,707.0,129.0,2.7,17.0,543.0,363.02,275.91
2016,5,12,16,15,681.0,124.0,2.75,16.5,494.5,314.56,234.59
2016,5,12,16,30,655.0,119.0,2.8,16.0,446.0,268.41,194.64
2016,5,12,16,45,627.5,106.0,2.9,16.0,391.5,217.43,150.68
2016,5,12,17,0,600.0,93.0,3.0,16.0,337.0,169.27,110.01
2016,5,12,17,15,555.5,90.5,3.0,15.5,292.0,131.17,80.88
2016,5,12,17,30,511.0,88.0,3.0,15.0,247.0,97.93,59.79
2016,5,12,17,45,453.5,77.5,3.05,14.5,199.5,62.29,42.72
2016,5,12,18,0,396.0,67.0,3.1,14.0,152.0,48.93,37.95
2016,5,12,18,15,308.0,54.0,3.05,13.5,109.5,40.41,30.01
2016,5,12,18,30,220.0,41.0,3.0,13.0,67.0,31.43,21.33
2016,5,12,18,45,110.0,24.5,2.95,13.0,37.5,19.03,6.38
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
