Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,81.5,14.5,2.7,11.0,20.5,36.7,0.0
2016,5,13,5,30,163.0,29.0,2.8,11.0,41.0,101.67,64.04
2016,5,13,5,45,268.5,42.5,2.95,11.5,81.5,163.65,125.8
2016,5,13,6,0,374.0,56.0,3.1,12.0,122.0,235.14,188.81
2016,5,13,6,15,446.0,65.5,3.1,12.0,169.5,298.25,244.95
2016,5,13,6,30,518.0,75.0,3.1,12.0,217.0,366.28,304.1
2016,5,13,6,45,562.5,84.0,3.15,12.0,267.5,424.14,353.55
2016,5,13,7,0,607.0,93.0,3.2,12.0,318.0,484.9,403.94
2016,5,13,7,15,502.5,126.5,3.15,12.5,331.5,476.69,395.4
2016,5,13,7,30,398.0,160.0,3.1,13.0,345.0,462.25,381.14
2016,5,13,7,45,368.0,188.5,3.1,13.5,374.5,477.44,391.2
2016,5,13,8,0,338.0,217.0,3.1,14.0,404.0,498.19,404.81
2016,5,13,8,15,560.0,168.5,3.1,14.0,510.5,641.19,518.46
2016,5,13,8,30,782.0,120.0,3.1,14.0,617.0,782.01,622.84
2016,5,13,8,45,803.5,120.5,3.1,14.5,662.5,821.25,647.4
2016,5,13,9,0,825.0,121.0,3.1,15.0,708.0,859.26,671.5
2016,5,13,9,15,837.0,123.5,3.15,15.0,747.0,889.52,691.46
2016,5,13,9,30,849.0,126.0,3.2,15.0,786.0,917.66,709.96
2016,5,13,9,45,866.5,123.0,3.25,15.5,821.5,937.37,721.22
2016,5,13,10,0,884.0,120.0,3.3,16.0,857.0,960.33,734.82
2016,5,13,10,15,890.0,121.5,3.35,16.0,884.0,974.7,743.88
2016,5,13,10,30,896.0,123.0,3.4,16.0,911.0,986.25,751.18
2016,5,13,10,45,903.5,121.5,3.5,16.0,932.0,993.25,755.89
2016,5,13,11,0,911.0,120.0,3.6,16.0,953.0,997.35,758.75
2016,5,13,11,15,913.5,120.5,3.7,16.0,965.5,995.72,757.84
2016,5,13,11,30,916.0,121.0,3.8,16.0,978.0,991.11,755.02
2016,5,13,11,45,919.0,120.0,3.9,16.5,984.0,982.51,748.17
2016,5,13,12,0,922.0,119.0,4.0,17.0,990.0,970.98,739.42
2016,5,13,12,15,921.5,119.0,4.05,17.0,987.5,954.36,728.35
2016,5,13,12,30,921.0,119.0,4.1,17.0,985.0,935.02,715.47
2016,5,13,12,45,917.5,119.0,4.15,17.0,974.5,910.43,698.96
2016,5,13,13,0,914.0,119.0,4.2,17.0,964.0,883.44,680.76
2016,5,13,13,15,910.5,118.5,4.2,16.5,947.0,853.7,661.58
2016,5,13,13,30,907.0,118.0,4.2,16.0,930.0,821.79,640.71
2016,5,13,13,45,906.5,114.0,4.25,16.0,907.0,786.88,616.52
2016,5,13,14,0,906.0,110.0,4.3,16.0,884.0,749.91,590.79
2016,5,13,14,15,899.0,109.0,4.25,16.0,853.5,709.37,561.37
2016,5,13,14,30,892.0,108.0,4.2,16.0,823.0,667.55,528.95
2016,5,13,14,45,887.5,103.5,4.2,16.0,787.5,622.92,494.07
2016,5,13,15,0,883.0,99.0,4.2,16.0,752.0,577.19,457.52
2016,5,13,15,15,871.0,97.0,4.15,15.5,710.0,528.99,418.72
2016,5,13,15,30,859.0,95.0,4.1,15.0,668.0,480.7,378.78
2016,5,13,15,45,848.5,90.5,4.05,15.0,623.5,430.95,335.92
2016,5,13,16,0,838.0,86.0,4.0,15.0,579.0,381.4,292.22
2016,5,13,16,15,817.5,83.0,3.9,14.5,529.5,326.19,243.8
2016,5,13,16,30,797.0,80.0,3.8,14.0,480.0,276.74,199.38
2016,5,13,16,45,775.0,75.0,3.75,14.0,429.0,227.03,154.62
2016,5,13,17,0,753.0,70.0,3.7,14.0,378.0,179.48,112.98
2016,5,13,17,15,714.5,65.5,3.6,13.5,326.0,132.8,75.92
2016,5,13,17,30,676.0,61.0,3.5,13.0,274.0,90.22,47.52
2016,5,13,17,45,623.0,55.0,3.45,13.0,223.5,46.97,26.95
2016,5,13,18,0,570.0,49.0,3.4,13.0,173.0,33.41,24.29
2016,5,13,18,15,482.0,41.5,3.2,12.5,126.5,29.56,20.59
2016,5,13,18,30,394.0,34.0,3.0,12.0,80.0,25.48,16.39
2016,5,13,18,45,247.0,22.5,2.85,12.0,46.5,17.26,5.93
2016,5,13,19,0,100.0,11.0,2.7,12.0,13.0,10.81,0.0
2016,5,13,19,15,50.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,2.0,13.0,2.1,12.0,13.5,13.33,0.0
2016,5,14,5,30,4.0,26.0,2.2,12.0,27.0,27.56,14.43
2016,5,14,5,45,32.0,44.5,2.35,12.5,50.5,60.96,44.55
2016,5,14,6,0,60.0,63.0,2.5,13.0,74.0,99.37,77.88
2016,5,14,6,15,74.5,84.5,2.5,13.0,102.0,132.56,106.98
2016,5,14,6,30,89.0,106.0,2.5,13.0,130.0,166.57,136.37
2016,5,14,6,45,97.5,127.5,2.55,13.5,159.0,198.13,162.84
2016,5,14,7,0,106.0,149.0,2.6,14.0,188.0,230.07,188.98
2016,5,14,7,15,53.0,121.0,2.5,14.5,140.5,158.75,128.88
2016,5,14,7,30,0.0,93.0,2.4,15.0,93.0,90.39,70.42
2016,5,14,7,45,20.5,156.5,2.3,15.5,168.0,170.23,136.39
2016,5,14,8,0,41.0,220.0,2.2,16.0,243.0,260.81,208.62
2016,5,14,8,15,90.0,254.5,2.1,16.0,310.5,337.03,268.91
2016,5,14,8,30,139.0,289.0,2.0,16.0,378.0,424.61,336.21
2016,5,14,8,45,288.5,279.5,1.95,16.5,480.5,550.93,433.14
2016,5,14,9,0,438.0,270.0,1.9,17.0,583.0,684.45,530.75
2016,5,14,9,15,409.0,300.5,1.9,17.0,605.5,698.66,537.44
2016,5,14,9,30,380.0,331.0,1.9,17.0,628.0,702.42,537.97
2016,5,14,9,45,304.5,366.5,1.9,17.5,611.0,673.95,513.45
2016,5,14,10,0,229.0,402.0,1.9,18.0,594.0,633.73,481.0
2016,5,14,10,15,358.5,372.0,1.95,18.0,683.0,732.25,554.3
2016,5,14,10,30,488.0,342.0,2.0,18.0,772.0,830.83,624.59
2016,5,14,10,45,355.5,398.0,2.05,18.0,715.0,753.77,566.48
2016,5,14,11,0,223.0,454.0,2.1,18.0,658.0,674.94,507.6
2016,5,14,11,15,565.0,286.5,2.15,18.0,813.5,838.96,633.77
2016,5,14,11,30,907.0,119.0,2.2,18.0,969.0,981.7,730.98
2016,5,14,11,45,906.0,120.5,2.25,18.0,974.0,971.94,723.31
2016,5,14,12,0,905.0,122.0,2.3,18.0,979.0,959.35,715.48
2016,5,14,12,15,905.0,122.0,2.35,18.0,976.5,943.46,705.53
2016,5,14,12,30,905.0,122.0,2.4,18.0,974.0,924.88,693.82
2016,5,14,12,45,893.5,127.5,2.45,18.5,961.5,898.95,675.87
2016,5,14,13,0,882.0,133.0,2.5,19.0,949.0,870.97,656.58
2016,5,14,13,15,878.0,132.0,2.55,18.5,932.0,841.18,638.44
2016,5,14,13,30,874.0,131.0,2.6,18.0,915.0,809.37,618.69
2016,5,14,13,45,866.5,131.0,2.65,18.0,890.5,773.96,595.03
2016,5,14,14,0,859.0,131.0,2.7,18.0,866.0,737.03,570.07
2016,5,14,14,15,850.5,129.5,2.75,18.0,835.0,696.72,541.33
2016,5,14,14,30,842.0,128.0,2.8,18.0,804.0,653.21,509.1
2016,5,14,14,45,828.0,127.5,2.85,18.0,767.0,608.2,474.91
2016,5,14,15,0,814.0,127.0,2.9,18.0,730.0,563.0,439.73
2016,5,14,15,15,799.5,124.0,2.9,17.5,688.5,515.33,402.47
2016,5,14,15,30,785.0,121.0,2.9,17.0,647.0,467.97,364.37
2016,5,14,15,45,763.0,119.0,2.95,17.0,601.0,418.94,323.4
2016,5,14,16,0,741.0,117.0,3.0,17.0,555.0,368.03,280.12
2016,5,14,16,15,716.5,113.0,2.95,16.5,506.0,319.28,238.17
2016,5,14,16,30,692.0,109.0,2.9,16.0,457.0,272.62,197.4
2016,5,14,16,45,649.0,101.0,2.9,16.0,399.5,220.79,152.94
2016,5,14,17,0,606.0,93.0,2.9,16.0,342.0,173.26,113.16
2016,5,14,17,15,573.5,88.5,2.85,15.5,299.0,134.4,82.58
2016,5,14,17,30,541.0,84.0,2.8,15.0,256.0,99.08,58.92
2016,5,14,17,45,491.5,73.5,2.75,15.0,208.0,61.78,39.96
2016,5,14,18,0,442.0,63.0,2.7,15.0,160.0,45.43,34.73
2016,5,14,18,15,352.5,52.0,2.55,14.5,116.5,38.66,28.42
2016,5,14,18,30,263.0,41.0,2.4,14.0,73.0,31.29,21.27
2016,5,14,18,45,151.5,26.0,2.25,14.0,42.5,20.17,8.39
2016,5,14,19,0,40.0,11.0,2.1,14.0,12.0,10.81,0.0
2016,5,14,19,15,20.0,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,80.5,15.0,2.2,12.5,22.0,37.23,0.0
2016,5,15,5,30,161.0,30.0,2.2,13.0,44.0,103.47,67.89
2016,5,15,5,45,266.5,43.0,2.25,13.5,83.5,164.19,125.82
2016,5,15,6,0,372.0,56.0,2.3,14.0,123.0,235.41,187.75
2016,5,15,6,15,443.5,65.0,2.15,14.0,170.0,298.15,242.63
2016,5,15,6,30,515.0,74.0,2.0,14.0,217.0,365.42,299.89
2016,5,15,6,45,571.0,79.5,1.85,14.5,268.5,425.68,349.22
2016,5,15,7,0,627.0,85.0,1.7,15.0,320.0,489.78,399.59
2016,5,15,7,15,663.0,90.0,1.65,15.5,371.0,543.92,440.67
2016,5,15,7,30,699.0,95.0,1.6,16.0,422.0,599.6,481.48
2016,5,15,7,45,730.0,97.5,1.55,16.5,472.5,647.54,514.74
2016,5,15,8,0,761.0,100.0,1.5,17.0,523.0,698.65,548.4
2016,5,15,8,15,781.5,103.0,1.5,17.5,570.5,742.21,576.21
2016,5,15,8,30,802.0,106.0,1.5,18.0,618.0,784.97,602.96
2016,5,15,8,45,821.5,106.5,1.5,18.5,663.0,823.04,626.0
2016,5,15,9,0,841.0,107.0,1.5,19.0,708.0,854.64,644.35
2016,5,15,9,15,853.0,109.0,1.55,19.0,747.5,884.77,663.44
2016,5,15,9,30,865.0,111.0,1.6,19.0,787.0,912.8,681.1
2016,5,15,9,45,883.5,107.5,1.65,19.5,823.0,938.7,696.04
2016,5,15,10,0,902.0,104.0,1.7,20.0,859.0,962.41,709.51
2016,5,15,10,15,908.5,105.5,1.85,20.0,886.5,977.59,720.12
2016,5,15,10,30,915.0,107.0,2.0,20.0,914.0,989.9,729.0
2016,5,15,10,45,920.0,107.5,2.15,20.0,934.5,996.79,734.43
2016,5,15,11,0,925.0,108.0,2.3,20.0,955.0,1000.68,738.01
2016,5,15,11,15,927.5,108.5,2.4,20.0,968.0,999.15,737.59
2016,5,15,11,30,930.0,109.0,2.5,20.0,981.0,994.59,735.3
2016,5,15,11,45,930.0,110.0,2.7,20.5,986.5,985.17,729.44
2016,5,15,12,0,930.0,111.0,2.9,21.0,992.0,972.83,721.61
2016,5,15,12,15,929.5,111.0,2.95,20.5,989.5,956.2,712.43
2016,5,15,12,30,929.0,111.0,3.0,20.0,987.0,936.83,701.43
2016,5,15,12,45,930.0,108.5,3.15,20.0,978.0,913.7,687.25
2016,5,15,13,0,931.0,106.0,3.3,20.0,969.0,887.96,671.16
2016,5,15,13,15,927.5,105.5,3.35,20.0,952.0,857.9,651.35
2016,5,15,13,30,924.0,105.0,3.4,20.0,935.0,825.65,629.93
2016,5,15,13,45,917.0,105.0,3.5,20.0,910.0,789.17,605.62
2016,5,15,14,0,910.0,105.0,3.6,20.0,885.0,751.02,579.86
2016,5,15,14,15,903.0,103.5,3.65,19.5,854.0,709.99,552.6
2016,5,15,14,30,896.0,102.0,3.7,19.0,823.0,667.67,521.91
2016,5,15,14,45,886.0,100.5,3.75,19.0,786.5,622.44,487.23
2016,5,15,15,0,876.0,99.0,3.8,19.0,750.0,576.56,451.2
2016,5,15,15,15,863.5,97.0,3.85,18.5,708.0,528.48,413.38
2016,5,15,15,30,851.0,95.0,3.9,18.0,666.0,480.39,374.37
2016,5,15,15,45,832.5,93.0,4.0,18.0,619.5,429.97,331.87
2016,5,15,16,0,814.0,91.0,4.1,18.0,573.0,376.44,285.99
2016,5,15,16,15,792.5,88.0,4.1,17.5,523.5,326.24,242.27
2016,5,15,16,30,771.0,85.0,4.1,17.0,474.0,277.77,199.34
2016,5,15,16,45,739.0,81.5,4.1,17.0,422.5,228.49,155.88
2016,5,15,17,0,707.0,78.0,4.1,17.0,371.0,182.38,116.25
2016,5,15,17,15,667.0,73.5,4.0,16.5,319.5,134.34,78.18
2016,5,15,17,30,627.0,69.0,3.9,16.0,268.0,93.69,50.71
2016,5,15,17,45,565.5,63.0,3.85,16.0,218.0,55.62,32.66
2016,5,15,18,0,504.0,57.0,3.8,16.0,168.0,39.92,29.73
2016,5,15,18,15,416.5,47.5,3.7,15.5,123.5,34.61,24.76
2016,5,15,18,30,329.0,38.0,3.6,15.0,79.0,28.94,19.2
2016,5,15,18,45,196.0,25.0,3.5,14.5,46.5,19.3,8.22
2016,5,15,19,0,63.0,12.0,3.4,14.0,14.0,11.8,0.0
2016,5,15,19,15,31.5,6.0,3.4,14.0,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,80.5,15.0,2.0,11.5,22.0,46.36,0.0
2016,5,16,5,30,161.0,30.0,2.0,12.0,44.0,103.46,69.31
2016,5,16,5,45,258.5,43.5,2.05,12.5,83.0,162.13,124.96
2016,5,16,6,0,356.0,57.0,2.1,13.0,122.0,230.4,184.56
2016,5,16,6,15,425.5,66.5,2.05,13.5,168.5,292.04,238.2
2016,5,16,6,30,495.0,76.0,2.0,14.0,215.0,358.12,294.11
2016,5,16,6,45,549.0,82.0,2.0,14.5,265.0,417.04,342.73
2016,5,16,7,0,603.0,88.0,2.0,15.0,315.0,479.64,392.65
2016,5,16,7,15,639.0,93.5,2.0,15.5,365.5,533.42,434.01
2016,5,16,7,30,675.0,99.0,2.0,16.0,416.0,588.76,475.27
2016,5,16,7,45,708.0,101.5,2.05,16.5,467.0,639.72,512.15
2016,5,16,8,0,741.0,104.0,2.1,17.0,518.0,688.96,545.71
2016,5,16,8,15,761.5,107.0,2.1,17.5,565.0,731.87,573.69
2016,5,16,8,30,782.0,110.0,2.1,18.0,612.0,774.02,600.64
2016,5,16,8,45,801.0,111.5,2.1,18.5,656.0,812.23,624.36
2016,5,16,9,0,820.0,113.0,2.1,19.0,700.0,849.12,646.84
2016,5,16,9,15,832.5,115.0,2.1,19.5,739.0,873.92,660.79
2016,5,16,9,30,845.0,117.0,2.1,20.0,778.0,901.96,676.95
2016,5,16,9,45,863.0,113.5,2.1,20.5,813.5,927.06,690.98
2016,5,16,10,0,881.0,110.0,2.1,21.0,849.0,950.02,703.53
2016,5,16,10,15,888.0,111.5,2.1,21.0,876.5,965.41,712.47
2016,5,16,10,30,895.0,113.0,2.1,21.0,904.0,978.01,719.74
2016,5,16,10,45,900.0,114.0,2.15,21.5,924.5,985.31,722.85
2016,5,16,11,0,905.0,115.0,2.2,22.0,945.0,989.66,724.2
2016,5,16,11,15,908.0,115.5,2.25,22.0,958.0,988.62,723.57
2016,5,16,11,30,911.0,116.0,2.3,22.0,971.0,984.61,721.18
2016,5,16,11,45,912.0,116.0,2.35,22.0,976.5,975.27,715.45
2016,5,16,12,0,913.0,116.0,2.4,22.0,982.0,963.08,707.96
2016,5,16,12,15,913.0,116.0,2.45,22.0,980.0,947.16,698.1
2016,5,16,12,30,913.0,116.0,2.5,22.0,978.0,928.54,686.51
2016,5,16,12,45,912.0,115.0,2.6,22.0,968.5,905.47,672.39
2016,5,16,13,0,911.0,114.0,2.7,22.0,959.0,879.92,656.52
2016,5,16,13,15,907.0,113.5,2.75,22.0,942.0,849.99,637.22
2016,5,16,13,30,903.0,113.0,2.8,22.0,925.0,817.96,616.37
2016,5,16,13,45,898.5,111.5,2.85,22.0,901.0,782.65,593.09
2016,5,16,14,0,894.0,110.0,2.9,22.0,877.0,745.56,568.36
2016,5,16,14,15,886.0,109.0,2.9,21.5,846.5,704.93,541.54
2016,5,16,14,30,878.0,108.0,2.9,21.0,816.0,663.11,511.58
2016,5,16,14,45,864.5,108.0,2.95,21.0,778.5,617.9,477.56
2016,5,16,15,0,851.0,108.0,3.0,21.0,741.0,572.33,442.45
2016,5,16,15,15,837.5,105.5,3.0,21.0,699.5,524.41,404.59
2016,5,16,15,30,824.0,103.0,3.0,21.0,658.0,472.94,363.18
2016,5,16,15,45,800.0,103.0,3.05,21.0,610.5,423.08,322.02
2016,5,16,16,0,776.0,103.0,3.1,21.0,563.0,374.8,281.16
2016,5,16,16,15,753.0,99.5,3.1,20.5,514.5,325.52,239.24
2016,5,16,16,30,730.0,96.0,3.1,20.0,466.0,278.17,198.25
2016,5,16,16,45,696.5,92.5,3.1,19.5,415.0,227.09,154.66
2016,5,16,17,0,663.0,89.0,3.1,19.0,364.0,182.57,117.25
2016,5,16,17,15,621.0,83.0,3.05,18.5,313.5,138.35,82.69
2016,5,16,17,30,579.0,77.0,3.0,18.0,263.0,98.55,55.68
2016,5,16,17,45,518.5,69.5,2.95,17.5,214.0,61.51,37.33
2016,5,16,18,0,458.0,62.0,2.9,17.0,165.0,44.16,33.35
2016,5,16,18,15,370.5,52.0,2.85,16.5,121.5,38.59,28.16
2016,5,16,18,30,283.0,42.0,2.8,16.0,78.0,31.96,21.76
2016,5,16,18,45,164.0,27.0,2.75,15.5,46.0,20.89,9.74
2016,5,16,19,0,45.0,12.0,2.7,15.0,14.0,11.8,0.0
2016,5,16,19,15,22.5,6.0,2.65,14.5,7.0,5.9,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,130.0,14.0,1.85,14.5,25.5,60.89,0.0
2016,5,17,5,30,260.0,28.0,1.9,15.0,51.0,134.97,91.15
2016,5,17,5,45,363.5,38.0,1.95,16.0,93.0,197.37,150.38
2016,5,17,6,0,467.0,48.0,2.0,17.0,135.0,269.86,212.79
2016,5,17,6,15,534.0,55.5,2.0,17.0,184.0,331.63,266.6
2016,5,17,6,30,601.0,63.0,2.0,17.0,233.0,398.97,323.47
2016,5,17,6,45,648.5,68.0,2.05,17.5,285.0,457.55,371.25
2016,5,17,7,0,696.0,73.0,2.1,18.0,337.0,516.99,418.12
2016,5,17,7,15,729.0,77.0,2.15,18.5,389.0,571.06,459.24
2016,5,17,7,30,762.0,81.0,2.2,19.0,441.0,626.29,499.86
2016,5,17,7,45,787.0,84.0,2.3,20.0,491.5,675.43,532.61
2016,5,17,8,0,812.0,87.0,2.4,21.0,542.0,724.54,564.54
2016,5,17,8,15,830.5,90.0,2.4,21.0,590.0,768.18,593.5
2016,5,17,8,30,849.0,93.0,2.4,21.0,638.0,805.95,617.98
2016,5,17,8,45,863.0,95.5,2.45,21.5,682.5,842.89,640.81
2016,5,17,9,0,877.0,98.0,2.5,22.0,727.0,878.13,662.21
2016,5,17,9,15,888.0,99.5,2.45,22.5,766.0,907.67,678.73
2016,5,17,9,30,899.0,101.0,2.4,23.0,805.0,934.99,693.6
2016,5,17,9,45,907.5,102.5,2.4,23.5,839.0,957.59,705.71
2016,5,17,10,0,916.0,104.0,2.4,24.0,873.0,977.57,716.11
2016,5,17,10,15,922.0,105.0,2.35,24.0,900.0,991.88,723.75
2016,5,17,10,30,928.0,106.0,2.3,24.0,927.0,1003.29,729.62
2016,5,17,10,45,931.5,107.0,2.3,24.5,947.0,1009.33,731.26
2016,5,17,11,0,935.0,108.0,2.3,25.0,967.0,1012.32,731.11
2016,5,17,11,15,937.0,108.5,2.25,25.0,980.0,1010.3,728.79
2016,5,17,11,30,939.0,109.0,2.2,25.0,993.0,1005.24,724.69
2016,5,17,11,45,939.0,110.0,2.15,25.0,997.5,995.77,717.92
2016,5,17,12,0,939.0,111.0,2.1,25.0,1002.0,983.35,709.43
2016,5,17,12,15,938.0,110.5,2.05,25.0,999.5,965.69,697.7
2016,5,17,12,30,937.0,110.0,2.0,25.0,997.0,945.3,684.34
2016,5,17,12,45,935.0,109.5,2.0,25.5,987.0,921.38,668.0
2016,5,17,13,0,933.0,109.0,2.0,26.0,977.0,894.96,650.11
2016,5,17,13,15,929.5,108.5,2.0,26.0,959.0,864.9,631.13
2016,5,17,13,30,926.0,108.0,2.0,26.0,941.0,832.65,610.64
2016,5,17,13,45,919.5,107.5,2.0,26.0,916.5,796.08,587.14
2016,5,17,14,0,913.0,107.0,2.0,26.0,892.0,757.8,562.32
2016,5,17,14,15,905.5,105.5,2.05,26.0,860.5,716.4,535.46
2016,5,17,14,30,898.0,104.0,2.1,26.0,829.0,673.74,505.51
2016,5,17,14,45,888.0,102.5,2.15,26.0,792.5,628.5,472.81
2016,5,17,15,0,878.0,101.0,2.2,26.0,756.0,582.59,438.73
2016,5,17,15,15,865.0,98.5,2.25,25.5,713.5,533.79,402.39
2016,5,17,15,30,852.0,96.0,2.3,25.0,671.0,485.01,364.84
2016,5,17,15,45,835.5,93.5,2.35,25.0,625.0,434.99,324.51
2016,5,17,16,0,819.0,91.0,2.4,25.0,579.0,381.67,280.69
2016,5,17,16,15,797.5,88.0,2.4,24.5,529.5,331.25,238.56
2016,5,17,16,30,776.0,85.0,2.4,24.0,480.0,282.55,197.06
2016,5,17,16,45,745.0,81.5,2.45,23.5,428.5,233.22,155.29
2016,5,17,17,0,714.0,78.0,2.5,23.0,377.0,186.94,116.78
2016,5,17,17,15,674.5,73.5,2.4,22.0,325.5,138.56,79.3
2016,5,17,17,30,635.0,69.0,2.3,21.0,274.0,97.48,51.7
2016,5,17,17,45,574.5,63.0,2.25,20.5,223.5,58.83,32.87
2016,5,17,18,0,514.0,57.0,2.2,20.0,173.0,39.62,28.99
2016,5,17,18,15,429.0,48.0,2.15,19.0,128.0,34.76,24.56
2016,5,17,18,30,344.0,39.0,2.1,18.0,83.0,29.57,19.59
2016,5,17,18,45,214.5,26.0,2.05,17.5,49.5,20.06,9.38
2016,5,17,19,0,85.0,13.0,2.0,17.0,16.0,12.78,0.0
2016,5,17,19,15,42.5,6.5,1.95,16.5,8.0,6.39,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,108.5,15.0,1.3,14.5,25.0,54.97,0.0
2016,5,18,5,30,217.0,30.0,1.3,15.0,50.0,122.07,83.25
2016,5,18,5,45,315.0,41.5,1.35,15.5,90.5,183.34,140.07
2016,5,18,6,0,413.0,53.0,1.4,16.0,131.0,253.08,200.14
2016,5,18,6,15,479.5,61.5,1.3,16.0,178.0,313.47,252.23
2016,5,18,6,30,546.0,70.0,1.2,16.0,225.0,379.37,307.17
2016,5,18,6,45,592.5,76.0,1.15,16.5,275.0,436.27,352.76
2016,5,18,7,0,639.0,82.0,1.1,17.0,325.0,496.2,398.89
2016,5,18,7,15,672.5,87.0,1.0,17.5,375.5,549.26,437.63
2016,5,18,7,30,706.0,92.0,0.9,18.0,426.0,603.64,475.7
2016,5,18,7,45,731.0,96.0,0.85,18.5,475.0,649.4,505.82
2016,5,18,8,0,756.0,100.0,0.8,19.0,524.0,697.69,536.21
2016,5,18,8,15,775.0,103.0,0.8,19.5,571.0,739.89,562.15
2016,5,18,8,30,794.0,106.0,0.8,20.0,618.0,781.21,587.03
2016,5,18,8,45,806.0,110.0,0.85,20.5,660.0,816.6,608.27
2016,5,18,9,0,818.0,114.0,0.9,21.0,702.0,850.27,628.22
2016,5,18,9,15,829.5,116.0,1.0,21.0,740.0,879.39,647.07
2016,5,18,9,30,841.0,118.0,1.1,21.0,778.0,901.15,661.18
2016,5,18,9,45,853.5,117.5,1.2,21.5,812.0,924.28,675.01
2016,5,18,10,0,866.0,117.0,1.3,22.0,846.0,945.09,687.32
2016,5,18,10,15,872.5,118.5,1.4,22.0,872.5,959.81,697.08
2016,5,18,10,30,879.0,120.0,1.5,22.0,899.0,971.78,705.24
2016,5,18,10,45,880.5,122.5,1.6,22.5,918.0,977.14,707.92
2016,5,18,11,0,882.0,125.0,1.7,23.0,937.0,979.59,708.87
2016,5,18,11,15,885.0,125.5,1.75,23.0,949.5,978.56,708.41
2016,5,18,11,30,888.0,126.0,1.8,23.0,962.0,974.64,706.23
2016,5,18,11,45,890.0,126.0,1.85,23.0,967.5,966.42,701.42
2016,5,18,12,0,892.0,126.0,1.9,23.0,973.0,955.4,694.91
2016,5,18,12,15,891.5,126.0,1.95,23.0,971.5,939.34,685.21
2016,5,18,12,30,891.0,126.0,2.0,23.0,970.0,920.67,673.87
2016,5,18,12,45,888.5,126.0,2.05,23.0,960.0,897.72,659.73
2016,5,18,13,0,886.0,126.0,2.1,23.0,950.0,872.43,644.01
2016,5,18,13,15,882.5,125.0,2.15,23.0,933.5,843.14,625.54
2016,5,18,13,30,879.0,124.0,2.2,23.0,917.0,811.79,605.57
2016,5,18,13,45,872.5,123.5,2.3,23.0,893.0,776.7,583.22
2016,5,18,14,0,866.0,123.0,2.4,23.0,869.0,740.03,559.48
2016,5,18,14,15,858.5,121.5,2.45,22.5,839.0,700.34,533.55
2016,5,18,14,30,851.0,120.0,2.5,22.0,809.0,659.49,504.94
2016,5,18,14,45,837.0,120.0,2.55,22.0,772.0,615.08,471.95
2016,5,18,15,0,823.0,120.0,2.6,22.0,735.0,567.51,435.92
2016,5,18,15,15,809.5,117.5,2.6,21.5,694.0,520.54,400.01
2016,5,18,15,30,796.0,115.0,2.6,21.0,653.0,473.77,363.16
2016,5,18,15,45,781.0,111.0,2.65,20.5,608.5,425.43,324.14
2016,5,18,16,0,766.0,107.0,2.7,20.0,564.0,377.84,284.55
2016,5,18,16,15,743.5,103.0,2.7,19.5,515.5,328.78,242.91
2016,5,18,16,30,721.0,99.0,2.7,19.0,467.0,278.23,199.49
2016,5,18,16,45,699.5,92.0,2.7,18.5,418.5,230.54,158.13
2016,5,18,17,0,678.0,85.0,2.7,18.0,370.0,184.97,119.16
2016,5,18,17,15,638.5,79.5,2.7,17.5,319.5,140.65,84.0
2016,5,18,17,30,599.0,74.0,2.7,17.0,269.0,100.47,56.08
2016,5,18,17,45,543.5,67.0,2.75,17.0,220.5,62.78,36.52
2016,5,18,18,0,488.0,60.0,2.8,17.0,172.0,42.07,31.53
2016,5,18,18,15,403.5,50.5,2.8,16.5,127.5,36.87,26.7
2016,5,18,18,30,319.0,41.0,2.8,16.0,83.0,31.32,21.31
2016,5,18,18,45,194.5,27.5,2.85,15.5,50.0,21.19,10.65
2016,5,18,19,0,70.0,14.0,2.9,15.0,17.0,13.76,0.0
2016,5,18,19,15,35.0,7.0,2.95,14.5,8.5,6.88,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,92.0,17.5,3.95,11.0,26.0,54.13,0.0
2016,5,19,5,30,184.0,35.0,4.1,11.0,52.0,118.12,83.09
2016,5,19,5,45,291.5,47.0,4.35,11.5,93.0,180.07,140.81
2016,5,19,6,0,399.0,59.0,4.6,12.0,134.0,254.03,206.04
2016,5,19,6,15,469.0,67.5,4.6,12.0,182.5,315.79,261.35
2016,5,19,6,30,539.0,76.0,4.6,12.0,231.0,383.23,320.34
2016,5,19,6,45,588.0,76.5,4.7,12.5,275.5,435.07,364.86
2016,5,19,7,0,637.0,77.0,4.8,13.0,320.0,489.89,410.56
2016,5,19,7,15,585.0,105.0,4.6,13.5,353.0,513.88,427.91
2016,5,19,7,30,533.0,133.0,4.4,14.0,386.0,527.69,436.33
2016,5,19,7,45,490.0,164.0,4.25,14.5,416.5,550.22,450.9
2016,5,19,8,0,447.0,195.0,4.1,15.0,447.0,567.88,461.1
2016,5,19,8,15,412.0,225.5,4.0,15.5,473.0,586.79,472.26
2016,5,19,8,30,377.0,256.0,3.9,16.0,499.0,593.4,474.0
2016,5,19,8,45,626.0,181.5,3.8,16.5,618.0,745.73,591.77
2016,5,19,9,0,875.0,107.0,3.7,17.0,737.0,888.08,690.63
2016,5,19,9,15,885.5,109.0,3.55,17.0,776.5,917.58,707.91
2016,5,19,9,30,896.0,111.0,3.4,17.0,816.0,944.85,724.29
2016,5,19,9,45,894.5,118.5,3.25,17.5,847.0,964.37,733.8
2016,5,19,10,0,893.0,126.0,3.1,18.0,878.0,980.89,741.2
2016,5,19,10,15,898.5,127.0,3.15,18.0,904.5,994.3,749.55
2016,5,19,10,30,904.0,128.0,3.2,18.0,931.0,1004.89,756.12
2016,5,19,10,45,909.5,128.5,3.25,18.5,951.0,1012.07,759.09
2016,5,19,11,0,915.0,129.0,3.3,19.0,971.0,1016.29,760.22
2016,5,19,11,15,917.5,129.5,3.35,19.0,984.0,1014.64,759.01
2016,5,19,11,30,920.0,130.0,3.4,19.0,997.0,1010.01,755.97
2016,5,19,11,45,922.5,129.5,3.45,19.0,1003.0,1001.44,750.41
2016,5,19,12,0,925.0,129.0,3.5,19.0,1009.0,989.97,743.03
2016,5,19,12,15,924.5,128.5,3.55,19.0,1007.0,972.9,731.94
2016,5,19,12,30,924.0,128.0,3.6,19.0,1005.0,953.13,719.11
2016,5,19,12,45,689.0,256.0,3.7,19.0,906.0,851.68,649.41
2016,5,19,13,0,454.0,384.0,3.8,19.0,807.0,753.72,574.2
2016,5,19,13,15,495.0,363.0,3.95,19.0,817.0,751.44,574.94
2016,5,19,13,30,536.0,342.0,4.1,19.0,827.0,745.87,572.57
2016,5,19,13,45,723.5,229.5,4.25,19.0,865.0,762.19,590.05
2016,5,19,14,0,911.0,117.0,4.4,19.0,903.0,768.27,597.72
2016,5,19,14,15,903.0,116.0,4.5,18.5,871.5,727.09,570.12
2016,5,19,14,30,895.0,115.0,4.6,18.0,840.0,684.69,539.37
2016,5,19,14,45,880.0,115.0,4.7,18.0,801.5,637.93,503.42
2016,5,19,15,0,865.0,115.0,4.8,18.0,763.0,590.91,466.39
2016,5,19,15,15,851.0,113.0,4.9,17.5,720.5,539.35,425.87
2016,5,19,15,30,837.0,111.0,5.0,17.0,678.0,490.93,386.49
2016,5,19,15,45,709.0,138.0,5.1,16.5,595.5,417.42,326.9
2016,5,19,16,0,581.0,165.0,5.2,16.0,513.0,358.13,278.43
2016,5,19,16,15,532.5,164.0,5.25,15.5,462.0,312.37,239.88
2016,5,19,16,30,484.0,163.0,5.3,15.0,411.0,270.17,204.18
2016,5,19,16,45,437.5,152.5,5.4,14.5,359.0,225.02,166.43
2016,5,19,17,0,391.0,142.0,5.5,14.0,307.0,184.49,133.21
2016,5,19,17,15,356.0,130.5,5.4,13.5,265.5,149.29,105.2
2016,5,19,17,30,321.0,119.0,5.3,13.0,224.0,122.3,86.09
2016,5,19,17,45,289.5,101.0,5.25,13.0,183.5,89.17,64.34
2016,5,19,18,0,258.0,83.0,5.2,13.0,143.0,65.06,52.55
2016,5,19,18,15,210.5,65.5,5.2,12.5,106.5,52.3,40.84
2016,5,19,18,30,163.0,48.0,5.2,12.0,70.0,39.06,28.46
2016,5,19,18,45,81.5,31.5,5.25,12.0,42.5,26.12,15.0
2016,5,19,19,0,0.0,15.0,5.3,12.0,15.0,14.41,0.0
2016,5,19,19,15,0.0,7.5,5.3,12.0,7.5,7.37,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,113.0,17.0,4.5,10.0,27.5,59.81,0.0
2016,5,20,5,30,226.0,34.0,4.5,10.0,55.0,130.9,93.38
2016,5,20,5,45,332.5,45.0,4.55,10.5,97.5,194.66,153.15
2016,5,20,6,0,439.0,56.0,4.6,11.0,140.0,268.73,218.94
2016,5,20,6,15,507.0,63.5,4.6,11.0,188.5,330.17,274.36
2016,5,20,6,30,575.0,71.0,4.6,11.0,237.0,397.12,333.21
2016,5,20,6,45,626.5,76.0,4.7,11.5,289.0,457.05,384.35
2016,5,20,7,0,678.0,81.0,4.8,12.0,341.0,520.38,436.76
2016,5,20,7,15,711.0,85.5,4.75,12.0,393.0,574.14,480.44
2016,5,20,7,30,744.0,90.0,4.7,12.0,445.0,626.79,522.17
2016,5,20,7,45,768.5,93.5,4.7,12.5,495.0,675.5,557.58
2016,5,20,8,0,793.0,97.0,4.7,13.0,545.0,724.16,591.97
2016,5,20,8,15,811.5,100.0,4.65,13.0,592.5,767.15,622.31
2016,5,20,8,30,830.0,103.0,4.6,13.0,640.0,809.16,651.51
2016,5,20,8,45,841.0,107.5,4.6,13.5,683.0,845.24,675.0
2016,5,20,9,0,852.0,112.0,4.6,14.0,726.0,879.46,696.88
2016,5,20,9,15,863.5,114.0,4.6,14.0,765.5,904.07,712.98
2016,5,20,9,30,875.0,116.0,4.6,14.0,805.0,931.79,731.36
2016,5,20,9,45,885.5,116.5,4.6,14.5,838.5,954.68,744.81
2016,5,20,10,0,896.0,117.0,4.6,15.0,872.0,975.09,756.5
2016,5,20,10,15,902.0,118.0,4.6,15.0,899.0,989.1,765.19
2016,5,20,10,30,908.0,119.0,4.6,15.0,926.0,1000.29,772.05
2016,5,20,10,45,909.5,122.0,4.65,15.0,945.5,1006.29,775.87
2016,5,20,11,0,911.0,125.0,4.7,15.0,965.0,1009.27,777.74
2016,5,20,11,15,913.5,125.5,4.7,15.0,978.0,1007.69,776.15
2016,5,20,11,30,916.0,126.0,4.7,15.0,991.0,1003.15,772.64
2016,5,20,11,45,617.5,289.5,4.75,15.0,874.5,879.06,683.21
2016,5,20,12,0,319.0,453.0,4.8,15.0,758.0,747.45,578.51
2016,5,20,12,15,616.0,291.0,4.8,15.0,877.0,854.11,666.8
2016,5,20,12,30,913.0,129.0,4.8,15.0,996.0,945.28,733.66
2016,5,20,12,45,906.0,131.5,4.85,15.0,984.5,920.33,715.94
2016,5,20,13,0,899.0,134.0,4.9,15.0,973.0,893.16,697.35
2016,5,20,13,15,894.5,133.5,4.9,15.0,955.5,863.18,676.37
2016,5,20,13,30,890.0,133.0,4.9,15.0,938.0,831.17,653.87
2016,5,20,13,45,881.5,133.0,4.9,15.0,913.0,794.69,627.99
2016,5,20,14,0,873.0,133.0,4.9,15.0,888.0,756.74,600.88
2016,5,20,14,15,864.5,131.5,4.9,15.0,857.0,716.13,570.94
2016,5,20,14,30,856.0,130.0,4.9,15.0,826.0,674.42,538.6
2016,5,20,14,45,844.5,128.0,4.9,15.0,788.5,627.12,501.44
2016,5,20,15,0,833.0,126.0,4.9,15.0,751.0,581.43,464.7
2016,5,20,15,15,818.5,123.5,4.85,14.5,709.5,533.54,426.1
2016,5,20,15,30,804.0,121.0,4.8,14.0,668.0,485.94,386.73
2016,5,20,15,45,787.0,117.5,4.8,14.0,622.0,436.86,344.63
2016,5,20,16,0,770.0,114.0,4.8,14.0,576.0,388.72,302.4
2016,5,20,16,15,746.0,110.0,4.7,13.5,527.0,335.6,256.0
2016,5,20,16,30,722.0,106.0,4.6,13.0,478.0,287.64,213.19
2016,5,20,16,45,692.0,101.0,4.55,13.0,427.0,239.63,170.23
2016,5,20,17,0,662.0,96.0,4.5,13.0,376.0,194.58,130.7
2016,5,20,17,15,619.5,90.0,4.4,12.5,325.0,150.15,94.56
2016,5,20,17,30,577.0,84.0,4.3,12.0,274.0,110.18,65.79
2016,5,20,17,45,513.0,77.0,4.25,12.0,224.0,73.2,45.48
2016,5,20,18,0,449.0,70.0,4.2,12.0,174.0,50.76,40.0
2016,5,20,18,15,362.5,59.0,4.05,11.5,130.0,43.75,33.44
2016,5,20,18,30,276.0,48.0,3.9,11.0,86.0,36.56,26.47
2016,5,20,18,45,161.5,32.5,3.8,11.0,52.5,25.21,14.63
2016,5,20,19,0,47.0,17.0,3.7,11.0,19.0,14.41,0.0
2016,5,20,19,15,23.5,8.5,3.6,11.0,9.5,8.36,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,11.0,14.0,13.51,0.0
2016,5,21,5,30,0.0,28.0,2.1,11.0,28.0,27.73,16.37
2016,5,21,5,45,6.0,47.0,2.2,11.0,48.5,50.35,36.68
2016,5,21,6,0,12.0,66.0,2.3,11.0,69.0,72.88,56.56
2016,5,21,6,15,22.5,87.0,2.35,11.0,93.0,104.55,84.12
2016,5,21,6,30,33.0,108.0,2.4,11.0,117.0,133.19,108.84
2016,5,21,6,45,42.0,128.5,2.45,11.5,143.0,161.03,132.27
2016,5,21,7,0,51.0,149.0,2.5,12.0,169.0,189.44,155.71
2016,5,21,7,15,67.5,173.5,2.6,12.0,203.5,227.94,187.51
2016,5,21,7,30,84.0,198.0,2.7,12.0,238.0,267.43,219.64
2016,5,21,7,45,147.0,221.5,2.8,12.5,301.0,348.77,285.61
2016,5,21,8,0,210.0,245.0,2.9,13.0,364.0,426.19,346.81
2016,5,21,8,15,118.0,244.0,2.95,13.0,312.0,356.39,288.41
2016,5,21,8,30,26.0,243.0,3.0,13.0,260.0,264.29,211.84
2016,5,21,8,45,104.0,290.0,3.1,13.0,364.5,389.11,312.8
2016,5,21,9,0,182.0,337.0,3.2,13.0,469.0,518.22,413.13
2016,5,21,9,15,144.0,354.0,3.15,13.0,462.5,504.06,399.38
2016,5,21,9,30,106.0,371.0,3.1,13.0,456.0,479.08,378.27
2016,5,21,9,45,94.5,383.0,3.1,13.0,461.0,480.6,378.41
2016,5,21,10,0,83.0,395.0,3.1,13.0,466.0,481.47,377.97
2016,5,21,10,15,160.5,414.5,3.05,13.0,556.0,582.42,455.48
2016,5,21,10,30,238.0,434.0,3.0,13.0,646.0,675.6,524.82
2016,5,21,10,45,186.0,447.0,3.0,13.0,615.0,636.72,493.53
2016,5,21,11,0,134.0,460.0,3.0,13.0,584.0,596.82,462.21
2016,5,21,11,15,122.0,464.0,2.95,13.0,578.0,585.75,453.41
2016,5,21,11,30,110.0,468.0,2.9,13.0,572.0,569.69,440.86
2016,5,21,11,45,196.0,466.0,2.9,13.5,653.0,649.18,500.96
2016,5,21,12,0,282.0,464.0,2.9,14.0,734.0,724.1,555.73
2016,5,21,12,15,241.5,471.0,2.9,14.0,702.0,683.3,524.65
2016,5,21,12,30,201.0,478.0,2.9,14.0,670.0,645.64,496.42
2016,5,21,12,45,257.5,460.0,2.9,14.0,702.5,670.19,516.31
2016,5,21,13,0,314.0,442.0,2.9,14.0,735.0,690.85,532.81
2016,5,21,13,15,300.5,437.0,2.9,14.0,713.5,662.62,512.05
2016,5,21,13,30,287.0,432.0,2.9,14.0,692.0,634.55,491.62
2016,5,21,13,45,346.0,396.5,2.9,14.0,702.0,633.95,493.23
2016,5,21,14,0,405.0,361.0,2.9,14.0,712.0,626.89,489.71
2016,5,21,14,15,449.0,329.0,2.9,14.0,705.5,610.01,478.3
2016,5,21,14,30,493.0,297.0,2.9,14.0,699.0,589.29,463.69
2016,5,21,14,45,628.5,225.0,2.9,14.0,713.5,583.27,461.1
2016,5,21,15,0,764.0,153.0,2.9,14.0,728.0,568.58,450.6
2016,5,21,15,15,749.0,149.5,2.9,14.0,687.0,519.58,411.33
2016,5,21,15,30,734.0,146.0,2.9,14.0,646.0,473.67,373.63
2016,5,21,15,45,634.5,163.5,2.9,14.0,574.5,410.98,322.41
2016,5,21,16,0,535.0,181.0,2.9,14.0,503.0,357.71,278.57
2016,5,21,16,15,602.5,150.0,2.9,14.0,484.0,324.83,248.32
2016,5,21,16,30,670.0,119.0,2.9,14.0,465.0,285.8,211.48
2016,5,21,16,45,646.0,111.0,2.95,14.0,416.5,239.11,170.31
2016,5,21,17,0,622.0,103.0,3.0,14.0,368.0,194.82,131.8
2016,5,21,17,15,580.0,96.5,2.95,13.5,318.0,151.96,97.25
2016,5,21,17,30,538.0,90.0,2.9,13.0,268.0,113.54,69.6
2016,5,21,17,45,484.5,80.5,2.9,13.0,220.5,76.55,48.21
2016,5,21,18,0,431.0,71.0,2.9,13.0,173.0,51.25,40.29
2016,5,21,18,15,350.0,59.5,2.7,12.5,129.5,44.05,33.61
2016,5,21,18,30,269.0,48.0,2.5,12.0,86.0,36.48,26.34
2016,5,21,18,45,166.5,32.5,2.35,12.0,53.0,25.14,14.75
2016,5,21,19,0,64.0,17.0,2.2,12.0,20.0,14.43,0.0
2016,5,21,19,15,32.0,8.5,2.15,11.5,10.0,8.36,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,100.5,18.0,1.7,10.5,28.0,58.26,0.0
2016,5,22,5,30,201.0,36.0,1.8,11.0,56.0,125.38,90.18
2016,5,22,5,45,295.5,48.5,1.95,11.5,96.5,184.36,144.33
2016,5,22,6,0,390.0,61.0,2.1,12.0,137.0,252.61,204.15
2016,5,22,6,15,456.0,70.5,2.1,12.0,184.5,314.6,258.57
2016,5,22,6,30,522.0,80.0,2.1,12.0,232.0,380.69,315.11
2016,5,22,6,45,380.5,114.0,2.1,12.5,236.5,358.69,297.11
2016,5,22,7,0,239.0,148.0,2.1,13.0,241.0,318.13,262.66
2016,5,22,7,15,159.5,173.0,2.05,13.0,238.5,294.99,242.49
2016,5,22,7,30,80.0,198.0,2.0,13.0,236.0,264.65,215.66
2016,5,22,7,45,49.5,201.0,2.0,13.5,225.5,246.23,199.16
2016,5,22,8,0,19.0,204.0,2.0,14.0,215.0,218.7,175.2
2016,5,22,8,15,9.5,176.5,1.95,14.0,182.0,182.03,144.96
2016,5,22,8,30,0.0,149.0,1.9,14.0,149.0,145.95,115.07
2016,5,22,8,45,2.5,171.5,1.9,14.5,173.5,170.54,134.55
2016,5,22,9,0,5.0,194.0,1.9,15.0,198.0,195.22,153.71
2016,5,22,9,15,4.5,185.5,1.9,15.0,189.5,185.98,145.95
2016,5,22,9,30,4.0,177.0,1.9,15.0,181.0,176.87,138.43
2016,5,22,9,45,130.0,289.5,1.95,15.5,399.5,423.04,333.25
2016,5,22,10,0,256.0,402.0,2.0,16.0,618.0,668.97,512.88
2016,5,22,10,15,361.0,376.5,2.05,16.0,692.0,742.14,565.56
2016,5,22,10,30,466.0,351.0,2.1,16.0,766.0,822.83,623.66
2016,5,22,10,45,330.0,406.5,2.15,16.0,704.0,740.78,561.46
2016,5,22,11,0,194.0,462.0,2.2,16.0,642.0,656.94,498.15
2016,5,22,11,15,256.0,455.0,2.25,16.0,695.5,710.82,538.76
2016,5,22,11,30,318.0,448.0,2.3,16.0,749.0,757.49,572.88
2016,5,22,11,45,259.5,464.5,2.4,16.0,711.0,711.43,538.73
2016,5,22,12,0,201.0,481.0,2.5,16.0,673.0,662.9,503.19
2016,5,22,12,15,193.5,480.5,2.55,16.0,665.0,648.79,493.43
2016,5,22,12,30,186.0,480.0,2.6,16.0,657.0,634.35,483.16
2016,5,22,12,45,285.0,444.5,2.7,16.0,712.5,679.89,519.63
2016,5,22,13,0,384.0,409.0,2.8,16.0,768.0,719.76,551.2
2016,5,22,13,15,339.0,420.0,2.85,16.0,732.5,678.91,520.73
2016,5,22,13,30,294.0,431.0,2.9,16.0,697.0,639.6,491.69
2016,5,22,13,45,405.0,377.0,2.95,16.0,733.5,659.59,509.86
2016,5,22,14,0,516.0,323.0,3.0,16.0,770.0,673.58,522.77
2016,5,22,14,15,486.5,317.0,3.05,15.5,726.5,625.71,488.18
2016,5,22,14,30,457.0,311.0,3.1,15.0,683.0,579.26,454.38
2016,5,22,14,45,386.5,321.5,3.15,15.0,626.5,527.37,414.28
2016,5,22,15,0,316.0,332.0,3.2,15.0,570.0,477.57,375.53
2016,5,22,15,15,425.5,274.0,3.2,15.0,575.5,463.81,365.84
2016,5,22,15,30,535.0,216.0,3.2,15.0,581.0,443.42,349.41
2016,5,22,15,45,637.5,168.0,3.25,15.0,573.5,417.49,326.96
2016,5,22,16,0,740.0,120.0,3.3,15.0,566.0,382.39,295.34
2016,5,22,16,15,639.5,133.5,3.3,14.5,496.0,323.72,246.79
2016,5,22,16,30,539.0,147.0,3.3,14.0,426.0,275.42,207.04
2016,5,22,16,45,471.5,144.5,3.3,14.0,370.0,229.28,168.64
2016,5,22,17,0,404.0,142.0,3.3,14.0,314.0,189.7,136.68
2016,5,22,17,15,370.0,129.5,3.2,13.5,272.0,153.04,107.37
2016,5,22,17,30,336.0,117.0,3.1,13.0,230.0,119.87,82.83
2016,5,22,17,45,308.5,99.5,3.05,13.0,189.5,86.42,60.45
2016,5,22,18,0,281.0,82.0,3.0,13.0,149.0,59.63,47.76
2016,5,22,18,15,231.5,65.5,2.8,12.5,112.0,48.69,37.74
2016,5,22,18,30,182.0,49.0,2.6,12.0,75.0,39.85,29.33
2016,5,22,18,45,91.0,33.5,2.45,12.0,46.5,27.72,17.05
2016,5,22,19,0,0.0,18.0,2.3,12.0,18.0,17.11,0.0
2016,5,22,19,15,0.0,9.0,2.25,11.5,9.0,8.85,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
