Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,107.5,17.0,2.2,11.5,27.5,59.17,4.1
2016,5,23,5,30,215.0,34.0,2.3,12.0,55.0,127.48,91.78
2016,5,23,5,45,304.5,46.0,2.4,12.5,95.5,184.87,144.45
2016,5,23,6,0,394.0,58.0,2.5,13.0,136.0,252.97,204.09
2016,5,23,6,15,457.5,67.0,2.5,13.0,182.5,312.05,256.16
2016,5,23,6,30,521.0,76.0,2.5,13.0,229.0,376.3,311.28
2016,5,23,6,45,565.5,83.0,2.55,13.5,278.0,432.34,357.76
2016,5,23,7,0,610.0,90.0,2.6,14.0,327.0,491.24,405.05
2016,5,23,7,15,644.0,95.5,2.55,14.0,377.0,544.11,446.67
2016,5,23,7,30,678.0,101.0,2.5,14.0,427.0,598.38,488.21
2016,5,23,7,45,700.0,106.5,2.5,14.5,475.0,644.97,521.77
2016,5,23,8,0,722.0,112.0,2.5,15.0,523.0,691.5,553.55
2016,5,23,8,15,742.0,116.0,2.5,15.0,569.5,731.72,581.13
2016,5,23,8,30,762.0,120.0,2.5,15.0,616.0,773.98,609.86
2016,5,23,8,45,774.5,124.5,2.5,15.5,657.5,809.39,632.14
2016,5,23,9,0,787.0,129.0,2.5,16.0,699.0,843.19,653.03
2016,5,23,9,15,799.0,131.5,2.5,16.0,737.0,872.58,671.88
2016,5,23,9,30,811.0,134.0,2.5,16.0,775.0,899.99,689.3
2016,5,23,9,45,829.5,130.5,2.5,16.5,810.0,924.87,703.63
2016,5,23,10,0,848.0,127.0,2.5,17.0,845.0,942.34,712.88
2016,5,23,10,15,854.5,128.5,2.5,17.0,871.0,956.83,721.57
2016,5,23,10,30,861.0,130.0,2.5,17.0,897.0,968.66,728.57
2016,5,23,10,45,865.0,131.5,2.55,17.0,916.5,975.32,732.71
2016,5,23,11,0,869.0,133.0,2.6,17.0,936.0,979.16,735.13
2016,5,23,11,15,871.5,133.5,2.6,17.0,949.0,977.71,733.67
2016,5,23,11,30,874.0,134.0,2.6,17.0,962.0,973.44,730.49
2016,5,23,11,45,875.5,134.0,2.65,17.5,967.5,964.94,723.71
2016,5,23,12,0,877.0,134.0,2.7,18.0,973.0,953.72,715.24
2016,5,23,12,15,876.5,134.0,2.7,17.5,971.0,937.98,706.09
2016,5,23,12,30,876.0,134.0,2.7,17.0,969.0,919.71,695.28
2016,5,23,12,45,856.5,145.0,2.75,17.0,954.5,892.65,677.56
2016,5,23,13,0,837.0,156.0,2.8,17.0,940.0,865.53,659.8
2016,5,23,13,15,833.0,155.0,2.8,17.0,923.5,836.59,640.33
2016,5,23,13,30,829.0,154.0,2.8,17.0,907.0,805.79,619.5
2016,5,23,13,45,829.5,148.5,2.85,17.0,885.0,772.49,597.08
2016,5,23,14,0,830.0,143.0,2.9,17.0,863.0,737.33,573.15
2016,5,23,14,15,821.5,141.0,2.9,17.0,833.0,697.45,544.43
2016,5,23,14,30,813.0,139.0,2.9,17.0,803.0,656.61,513.89
2016,5,23,14,45,808.0,134.0,2.95,17.0,769.0,614.39,481.95
2016,5,23,15,0,803.0,129.0,3.0,17.0,735.0,571.31,448.56
2016,5,23,15,15,789.0,126.0,3.0,17.0,694.5,524.64,411.41
2016,5,23,15,30,775.0,123.0,3.0,17.0,654.0,478.24,373.58
2016,5,23,15,45,761.5,118.0,3.05,17.0,610.0,430.73,334.07
2016,5,23,16,0,748.0,113.0,3.1,17.0,566.0,383.85,294.09
2016,5,23,16,15,725.5,109.0,3.1,16.5,518.5,332.39,250.26
2016,5,23,16,30,703.0,105.0,3.1,16.0,471.0,285.86,209.62
2016,5,23,16,45,676.0,99.0,3.15,16.0,422.0,238.6,168.05
2016,5,23,17,0,649.0,93.0,3.2,16.0,373.0,193.98,129.32
2016,5,23,17,15,609.5,87.5,3.2,15.5,323.0,150.86,94.32
2016,5,23,17,30,570.0,82.0,3.2,15.0,273.0,111.88,65.95
2016,5,23,17,45,518.0,74.0,3.2,14.5,225.0,74.45,44.22
2016,5,23,18,0,466.0,66.0,3.2,14.0,177.0,46.58,36.0
2016,5,23,18,15,387.0,55.5,3.1,13.5,133.5,40.67,30.52
2016,5,23,18,30,308.0,45.0,3.0,13.0,90.0,33.91,24.06
2016,5,23,18,45,200.0,31.5,2.9,13.0,56.0,24.21,14.26
2016,5,23,19,0,92.0,18.0,2.8,13.0,22.0,14.03,0.0
2016,5,23,19,15,46.0,9.0,2.75,12.5,11.0,8.85,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,112.5,17.5,2.6,12.0,29.0,61.64,8.64
2016,5,24,5,30,225.0,35.0,2.7,12.0,58.0,132.34,95.89
2016,5,24,5,45,320.0,46.5,2.85,12.5,99.0,191.78,150.19
2016,5,24,6,0,415.0,58.0,3.0,13.0,140.0,262.57,212.22
2016,5,24,6,15,303.0,85.5,3.0,13.0,154.5,257.31,211.46
2016,5,24,6,30,191.0,113.0,3.0,13.0,169.0,235.64,194.76
2016,5,24,6,45,211.5,131.5,3.0,13.5,205.0,275.4,228.12
2016,5,24,7,0,232.0,150.0,3.0,14.0,241.0,316.51,261.57
2016,5,24,7,15,247.5,171.0,3.0,14.0,280.0,358.46,295.27
2016,5,24,7,30,263.0,192.0,3.0,14.0,319.0,400.99,328.74
2016,5,24,7,45,321.5,203.5,3.0,14.0,375.0,464.58,379.15
2016,5,24,8,0,380.0,215.0,3.0,14.0,431.0,531.66,431.16
2016,5,24,8,15,358.5,241.5,3.0,14.0,459.5,554.65,446.59
2016,5,24,8,30,337.0,268.0,3.0,14.0,488.0,575.06,460.07
2016,5,24,8,45,199.5,292.5,3.0,14.5,425.0,482.52,384.28
2016,5,24,9,0,62.0,317.0,3.0,15.0,362.0,382.19,301.62
2016,5,24,9,15,77.0,342.5,2.95,15.0,402.0,422.57,332.68
2016,5,24,9,30,92.0,368.0,2.9,15.0,442.0,463.11,362.9
2016,5,24,9,45,131.5,391.0,2.9,15.5,500.5,532.39,414.33
2016,5,24,10,0,171.0,414.0,2.9,16.0,559.0,593.34,458.48
2016,5,24,10,15,175.5,428.0,2.9,16.0,581.0,611.3,470.6
2016,5,24,10,30,180.0,442.0,2.9,16.0,603.0,628.55,482.45
2016,5,24,10,45,320.0,409.5,2.95,16.5,703.0,734.75,561.95
2016,5,24,11,0,460.0,377.0,3.0,17.0,803.0,838.98,637.09
2016,5,24,11,15,423.0,396.0,3.0,17.0,792.0,817.03,619.33
2016,5,24,11,30,386.0,415.0,3.0,17.0,781.0,790.18,599.27
2016,5,24,11,45,636.5,274.0,3.0,17.0,882.0,884.37,673.48
2016,5,24,12,0,887.0,133.0,3.0,17.0,983.0,962.92,727.4
2016,5,24,12,15,887.0,133.0,3.0,17.0,981.0,947.53,716.24
2016,5,24,12,30,887.0,133.0,3.0,17.0,979.0,929.55,704.24
2016,5,24,12,45,875.0,139.0,3.05,17.0,966.5,904.18,687.58
2016,5,24,13,0,863.0,145.0,3.1,17.0,954.0,876.85,669.57
2016,5,24,13,15,859.0,144.0,3.1,17.0,937.0,847.91,650.05
2016,5,24,13,30,855.0,143.0,3.1,17.0,920.0,817.02,629.09
2016,5,24,13,45,851.0,140.5,3.15,17.0,897.0,782.94,606.04
2016,5,24,14,0,847.0,138.0,3.2,17.0,874.0,747.18,581.6
2016,5,24,14,15,838.5,136.5,3.2,16.5,844.0,706.21,553.36
2016,5,24,14,30,830.0,135.0,3.2,16.0,814.0,665.23,523.53
2016,5,24,14,45,821.5,131.5,3.25,16.0,778.5,621.61,490.26
2016,5,24,15,0,813.0,128.0,3.3,16.0,743.0,577.38,455.74
2016,5,24,15,15,799.0,125.5,3.3,16.0,702.0,530.75,418.38
2016,5,24,15,30,785.0,123.0,3.3,16.0,661.0,484.38,380.33
2016,5,24,15,45,768.0,119.0,3.3,16.0,616.0,435.82,339.71
2016,5,24,16,0,751.0,115.0,3.3,16.0,571.0,388.21,298.93
2016,5,24,16,15,553.0,155.5,3.3,15.5,476.0,316.71,242.15
2016,5,24,16,30,355.0,196.0,3.3,15.0,381.0,270.75,207.51
2016,5,24,16,45,500.0,146.5,3.35,15.0,378.5,239.81,175.83
2016,5,24,17,0,645.0,97.0,3.4,15.0,376.0,198.05,133.47
2016,5,24,17,15,604.0,91.0,3.4,14.5,326.0,154.45,97.93
2016,5,24,17,30,563.0,85.0,3.4,14.0,276.0,115.14,69.04
2016,5,24,17,45,507.5,77.5,3.4,13.5,227.5,78.28,47.42
2016,5,24,18,0,452.0,70.0,3.4,13.0,179.0,50.03,39.23
2016,5,24,18,15,373.0,59.0,3.3,13.0,135.0,43.44,33.05
2016,5,24,18,30,294.0,48.0,3.2,13.0,91.0,36.26,26.14
2016,5,24,18,45,188.0,33.5,3.1,13.0,57.0,25.79,15.71
2016,5,24,19,0,82.0,19.0,3.0,13.0,23.0,16.07,0.0
2016,5,24,19,15,41.0,9.5,2.95,12.5,11.5,9.34,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,17.5,2.3,12.0,29.0,61.47,12.09
2016,5,25,5,30,222.0,35.0,2.4,12.0,58.0,131.4,95.57
2016,5,25,5,45,311.5,47.0,2.55,12.5,98.5,189.35,148.38
2016,5,25,6,0,401.0,59.0,2.7,13.0,139.0,257.94,208.47
2016,5,25,6,15,200.5,63.0,2.7,13.0,103.0,172.78,141.51
2016,5,25,6,30,0.0,67.0,2.7,13.0,67.0,65.23,50.19
2016,5,25,6,45,0.0,81.0,2.75,13.5,81.0,79.22,62.02
2016,5,25,7,0,0.0,95.0,2.8,14.0,95.0,93.17,73.5
2016,5,25,7,15,0.0,108.0,2.8,14.0,108.0,106.06,84.05
2016,5,25,7,30,0.0,121.0,2.8,14.0,121.0,118.93,94.46
2016,5,25,7,45,0.0,134.5,2.85,14.5,134.5,132.3,104.98
2016,5,25,8,0,0.0,148.0,2.9,15.0,148.0,145.66,115.35
2016,5,25,8,15,0.0,153.0,2.9,15.0,153.0,150.32,118.76
2016,5,25,8,30,0.0,158.0,2.9,15.0,158.0,155.04,122.23
2016,5,25,8,45,5.0,189.5,2.95,15.0,193.5,190.94,151.02
2016,5,25,9,0,10.0,221.0,3.0,15.0,229.0,227.07,179.6
2016,5,25,9,15,9.0,217.5,3.0,15.0,225.0,222.32,175.33
2016,5,25,9,30,8.0,214.0,3.0,15.0,221.0,217.65,171.26
2016,5,25,9,45,11.0,241.0,3.0,15.5,251.0,247.38,194.17
2016,5,25,10,0,14.0,268.0,3.0,16.0,281.0,277.09,216.67
2016,5,25,10,15,34.5,334.0,3.0,16.0,365.0,370.37,288.69
2016,5,25,10,30,55.0,400.0,3.0,16.0,449.0,457.1,353.84
2016,5,25,10,45,46.0,394.5,3.0,16.5,436.5,440.99,340.1
2016,5,25,11,0,37.0,389.0,3.0,17.0,424.0,424.85,326.88
2016,5,25,11,15,39.5,392.5,3.0,17.0,430.0,428.9,329.86
2016,5,25,11,30,42.0,396.0,3.0,17.0,436.0,432.74,332.63
2016,5,25,11,45,477.0,254.0,3.05,17.5,710.5,713.97,553.33
2016,5,25,12,0,912.0,112.0,3.1,18.0,985.0,966.67,729.48
2016,5,25,12,15,912.0,111.5,3.15,18.0,983.5,950.62,716.72
2016,5,25,12,30,912.0,111.0,3.2,18.0,982.0,931.91,704.6
2016,5,25,12,45,906.0,113.5,3.25,18.0,971.5,908.2,689.07
2016,5,25,13,0,900.0,116.0,3.3,18.0,961.0,882.23,671.98
2016,5,25,13,15,897.0,115.5,3.35,18.0,944.5,853.8,653.12
2016,5,25,13,30,894.0,115.0,3.4,18.0,928.0,823.25,632.69
2016,5,25,13,45,891.5,112.0,3.5,18.0,905.5,788.77,609.57
2016,5,25,14,0,889.0,109.0,3.6,18.0,883.0,752.42,584.89
2016,5,25,14,15,882.5,108.0,3.65,18.0,853.5,713.4,557.82
2016,5,25,14,30,876.0,107.0,3.7,18.0,824.0,673.1,528.12
2016,5,25,14,45,868.0,105.0,3.75,18.0,789.0,629.85,495.04
2016,5,25,15,0,860.0,103.0,3.8,18.0,754.0,585.81,460.58
2016,5,25,15,15,848.5,101.0,3.85,17.5,713.5,539.32,424.19
2016,5,25,15,30,837.0,99.0,3.9,17.0,673.0,492.73,386.62
2016,5,25,15,45,820.0,97.0,3.95,17.0,628.0,439.99,342.61
2016,5,25,16,0,803.0,95.0,4.0,17.0,583.0,391.76,301.04
2016,5,25,16,15,782.5,92.0,4.0,16.5,535.5,342.53,258.35
2016,5,25,16,30,762.0,89.0,4.0,16.0,488.0,294.93,216.24
2016,5,25,16,45,730.0,86.5,4.05,16.0,437.0,246.81,173.55
2016,5,25,17,0,698.0,84.0,4.1,16.0,386.0,198.49,131.47
2016,5,25,17,15,660.5,79.0,4.1,15.5,336.0,153.59,94.47
2016,5,25,17,30,623.0,74.0,4.1,15.0,286.0,112.59,64.02
2016,5,25,17,45,559.5,69.5,4.1,14.5,235.5,74.85,42.4
2016,5,25,18,0,496.0,65.0,4.1,14.0,185.0,45.4,34.96
2016,5,25,18,15,416.0,55.5,4.0,13.5,140.5,40.37,30.28
2016,5,25,18,30,336.0,46.0,3.9,13.0,96.0,34.99,25.06
2016,5,25,18,45,213.0,33.5,3.8,13.0,60.5,25.74,15.79
2016,5,25,19,0,90.0,21.0,3.7,13.0,25.0,17.68,0.0
2016,5,25,19,15,45.0,10.5,3.65,12.5,12.5,10.32,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,89.5,19.5,1.9,12.0,29.0,58.26,14.12
2016,5,26,5,30,179.0,39.0,1.9,12.0,58.0,122.1,89.19
2016,5,26,5,45,268.5,52.5,1.95,12.5,98.0,179.76,140.93
2016,5,26,6,0,358.0,66.0,2.0,13.0,138.0,246.1,198.62
2016,5,26,6,15,424.0,75.5,1.9,13.0,184.5,304.43,249.48
2016,5,26,6,30,490.0,85.0,1.8,13.0,231.0,371.2,305.86
2016,5,26,6,45,289.0,120.5,1.75,13.5,211.0,306.9,253.05
2016,5,26,7,0,88.0,156.0,1.7,14.0,191.0,220.27,179.66
2016,5,26,7,15,126.0,179.5,1.6,14.5,237.0,280.85,228.85
2016,5,26,7,30,164.0,203.0,1.5,15.0,283.0,336.78,272.58
2016,5,26,7,45,239.0,216.5,1.4,15.5,346.5,419.33,336.46
2016,5,26,8,0,314.0,230.0,1.3,16.0,410.0,498.4,395.45
2016,5,26,8,15,532.0,179.5,1.25,16.0,514.5,634.47,499.06
2016,5,26,8,30,750.0,129.0,1.2,16.0,619.0,775.46,598.25
2016,5,26,8,45,768.0,131.0,1.15,16.5,662.0,812.53,618.79
2016,5,26,9,0,786.0,133.0,1.1,17.0,705.0,848.3,639.24
2016,5,26,9,15,798.5,135.5,1.05,17.5,743.0,878.12,655.35
2016,5,26,9,30,811.0,138.0,1.0,18.0,781.0,905.99,669.97
2016,5,26,9,45,811.5,145.5,1.0,18.5,811.5,925.83,680.08
2016,5,26,10,0,812.0,153.0,1.0,19.0,842.0,942.98,688.54
2016,5,26,10,15,819.0,154.5,1.0,19.0,868.5,957.35,696.6
2016,5,26,10,30,826.0,156.0,1.0,19.0,895.0,969.13,703.11
2016,5,26,10,45,834.0,155.5,1.05,19.5,915.5,977.13,706.94
2016,5,26,11,0,842.0,155.0,1.1,20.0,936.0,982.41,709.19
2016,5,26,11,15,845.0,155.5,1.15,20.0,948.5,976.01,705.53
2016,5,26,11,30,848.0,156.0,1.2,20.0,961.0,972.26,703.78
2016,5,26,11,45,851.5,155.0,1.3,20.5,967.5,964.83,699.2
2016,5,26,12,0,855.0,154.0,1.4,21.0,974.0,954.74,692.96
2016,5,26,12,15,855.0,153.5,1.55,21.0,972.0,939.27,685.27
2016,5,26,12,30,855.0,153.0,1.7,21.0,970.0,921.34,675.83
2016,5,26,12,45,864.0,145.5,1.85,21.0,964.0,902.39,665.54
2016,5,26,13,0,873.0,138.0,2.0,21.0,958.0,880.75,653.27
2016,5,26,13,15,869.5,137.0,2.15,21.0,942.0,852.08,636.06
2016,5,26,13,30,866.0,136.0,2.3,21.0,926.0,821.4,617.23
2016,5,26,13,45,859.0,136.0,2.45,21.0,902.0,787.08,595.56
2016,5,26,14,0,852.0,136.0,2.6,21.0,878.0,751.24,572.48
2016,5,26,14,15,844.5,134.0,2.7,20.5,848.5,711.88,546.87
2016,5,26,14,30,837.0,132.0,2.8,20.0,819.0,669.46,517.28
2016,5,26,14,45,826.5,130.0,2.9,20.0,783.5,625.79,484.9
2016,5,26,15,0,816.0,128.0,3.0,20.0,748.0,581.65,451.32
2016,5,26,15,15,803.0,125.5,3.05,19.5,707.5,535.47,415.98
2016,5,26,15,30,790.0,123.0,3.1,19.0,667.0,489.45,379.68
2016,5,26,15,45,774.0,119.5,3.2,19.0,623.0,441.59,340.34
2016,5,26,16,0,758.0,116.0,3.3,19.0,579.0,394.57,300.67
2016,5,26,16,15,736.0,112.5,3.35,18.5,531.0,343.17,257.31
2016,5,26,16,30,714.0,109.0,3.4,18.0,483.0,296.7,217.04
2016,5,26,16,45,684.0,104.0,3.45,17.5,433.5,248.99,175.77
2016,5,26,17,0,654.0,99.0,3.5,17.0,384.0,204.21,137.35
2016,5,26,17,15,614.5,93.0,3.45,16.5,334.0,160.29,101.55
2016,5,26,17,30,575.0,87.0,3.4,16.0,284.0,120.52,72.13
2016,5,26,17,45,518.5,79.5,3.4,15.5,235.0,82.86,49.64
2016,5,26,18,0,462.0,72.0,3.4,15.0,186.0,51.52,40.25
2016,5,26,18,15,382.0,61.5,3.3,14.5,141.0,45.26,34.49
2016,5,26,18,30,302.0,51.0,3.2,14.0,96.0,38.56,28.1
2016,5,26,18,45,191.5,36.0,3.1,13.5,61.0,27.74,17.54
2016,5,26,19,0,81.0,21.0,3.0,13.0,26.0,17.69,0.0
2016,5,26,19,15,40.5,10.5,2.95,12.5,13.0,10.32,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,95.0,19.5,1.0,11.5,29.5,60.12,17.23
2016,5,27,5,30,190.0,39.0,1.0,12.0,59.0,125.92,92.2
2016,5,27,5,45,286.0,51.5,1.05,12.5,100.0,185.51,145.13
2016,5,27,6,0,382.0,64.0,1.1,13.0,141.0,254.43,204.47
2016,5,27,6,15,446.5,73.5,1.15,13.5,188.0,315.45,256.65
2016,5,27,6,30,511.0,83.0,1.2,14.0,235.0,380.57,310.7
2016,5,27,6,45,563.0,88.5,1.25,14.5,285.5,439.0,357.88
2016,5,27,7,0,615.0,94.0,1.3,15.0,336.0,500.85,406.19
2016,5,27,7,15,649.5,99.5,1.3,15.5,386.5,554.31,446.18
2016,5,27,7,30,684.0,105.0,1.3,16.0,437.0,609.18,485.95
2016,5,27,7,45,715.0,107.5,1.3,17.0,487.0,659.15,519.61
2016,5,27,8,0,746.0,110.0,1.3,18.0,537.0,707.02,549.8
2016,5,27,8,15,765.5,113.5,1.25,18.5,583.5,749.85,576.19
2016,5,27,8,30,785.0,117.0,1.2,19.0,630.0,791.86,601.4
2016,5,27,8,45,804.5,117.5,1.2,19.5,674.0,829.51,623.74
2016,5,27,9,0,824.0,118.0,1.2,20.0,718.0,865.88,644.92
2016,5,27,9,15,835.5,120.0,1.15,20.5,756.0,895.14,660.39
2016,5,27,9,30,847.0,122.0,1.1,21.0,794.0,916.91,670.85
2016,5,27,9,45,864.0,119.0,1.05,21.5,829.5,941.77,683.25
2016,5,27,10,0,881.0,116.0,1.0,22.0,865.0,964.48,694.07
2016,5,27,10,15,887.0,117.0,0.95,22.0,891.5,978.46,700.69
2016,5,27,10,30,893.0,118.0,0.9,22.0,918.0,989.69,705.72
2016,5,27,10,45,900.0,118.0,0.9,22.5,938.5,998.03,708.7
2016,5,27,11,0,907.0,118.0,0.9,23.0,959.0,1003.5,710.04
2016,5,27,11,15,909.5,118.5,0.95,23.0,972.0,1002.18,709.71
2016,5,27,11,30,912.0,119.0,1.0,23.0,985.0,997.93,707.76
2016,5,27,11,45,913.5,118.5,1.1,23.5,990.5,988.85,702.49
2016,5,27,12,0,915.0,118.0,1.2,24.0,996.0,976.93,695.48
2016,5,27,12,15,915.0,118.5,1.35,24.0,994.5,961.83,688.56
2016,5,27,12,30,915.0,119.0,1.5,24.0,993.0,944.05,679.76
2016,5,27,12,45,907.0,122.0,1.65,24.0,982.0,918.99,666.06
2016,5,27,13,0,899.0,125.0,1.8,24.0,971.0,891.75,650.71
2016,5,27,13,15,895.5,124.5,1.9,24.0,954.5,862.97,633.52
2016,5,27,13,30,892.0,124.0,2.0,24.0,938.0,832.1,614.72
2016,5,27,13,45,885.0,124.0,2.15,24.0,914.0,797.05,593.23
2016,5,27,14,0,878.0,124.0,2.3,24.0,890.0,760.42,570.26
2016,5,27,14,15,870.5,122.5,2.35,23.5,860.0,720.67,545.16
2016,5,27,14,30,863.0,121.0,2.4,23.0,830.0,679.73,517.1
2016,5,27,14,45,850.5,120.5,2.5,23.0,794.0,635.6,485.04
2016,5,27,15,0,838.0,120.0,2.6,23.0,758.0,588.23,449.85
2016,5,27,15,15,825.0,118.0,2.6,23.0,717.0,541.59,413.87
2016,5,27,15,30,812.0,116.0,2.6,23.0,676.0,495.08,377.06
2016,5,27,15,45,791.0,114.5,2.65,23.0,630.0,445.84,337.41
2016,5,27,16,0,770.0,113.0,2.7,23.0,584.0,397.88,297.8
2016,5,27,16,15,747.5,109.5,2.7,22.5,536.0,349.12,257.24
2016,5,27,16,30,725.0,106.0,2.7,22.0,488.0,298.71,214.69
2016,5,27,16,45,691.0,102.5,2.75,21.5,437.0,250.75,174.09
2016,5,27,17,0,657.0,99.0,2.8,21.0,386.0,206.12,136.57
2016,5,27,17,15,617.0,93.0,2.75,20.0,336.0,161.94,101.31
2016,5,27,17,30,577.0,87.0,2.7,19.0,286.0,121.94,72.15
2016,5,27,17,45,518.5,80.0,2.65,18.5,236.5,84.43,49.89
2016,5,27,18,0,460.0,73.0,2.6,18.0,187.0,53.08,41.12
2016,5,27,18,15,382.5,62.0,2.5,17.5,142.5,45.58,34.36
2016,5,27,18,30,305.0,51.0,2.4,17.0,98.0,38.49,27.71
2016,5,27,18,45,197.5,36.5,2.35,16.5,62.5,28.1,17.7
2016,5,27,19,0,90.0,22.0,2.3,16.0,27.0,18.5,0.92
2016,5,27,19,15,45.0,11.0,2.3,15.5,13.5,10.81,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,116.5,18.5,1.5,14.5,31.0,65.27,20.89
2016,5,28,5,30,233.0,37.0,1.5,15.0,62.0,138.12,100.33
2016,5,28,5,45,321.5,48.5,1.55,15.5,103.0,195.78,151.77
2016,5,28,6,0,410.0,60.0,1.6,16.0,144.0,264.01,210.4
2016,5,28,6,15,473.0,69.0,1.65,16.0,191.0,323.81,261.96
2016,5,28,6,30,536.0,78.0,1.7,16.0,238.0,388.71,316.35
2016,5,28,6,45,581.0,84.5,1.75,16.5,288.0,445.23,362.01
2016,5,28,7,0,626.0,91.0,1.8,17.0,338.0,504.61,408.41
2016,5,28,7,15,659.5,96.5,1.75,17.5,388.5,557.85,448.15
2016,5,28,7,30,693.0,102.0,1.7,18.0,439.0,612.41,487.51
2016,5,28,7,45,719.0,106.0,1.65,18.5,488.0,660.77,520.52
2016,5,28,8,0,745.0,110.0,1.6,19.0,537.0,706.68,550.09
2016,5,28,8,15,764.5,113.5,1.55,19.5,584.0,749.48,576.74
2016,5,28,8,30,784.0,117.0,1.5,20.0,631.0,791.46,602.21
2016,5,28,8,45,799.5,120.0,1.45,20.5,674.0,828.42,623.69
2016,5,28,9,0,815.0,123.0,1.4,21.0,717.0,863.89,643.8
2016,5,28,9,15,826.5,125.0,1.3,21.5,755.5,892.94,658.63
2016,5,28,9,30,838.0,127.0,1.2,22.0,794.0,919.96,671.83
2016,5,28,9,45,846.5,129.5,1.2,22.5,826.5,936.93,679.96
2016,5,28,10,0,855.0,132.0,1.2,23.0,859.0,957.04,690.21
2016,5,28,10,15,862.0,133.5,1.2,23.0,886.0,972.12,698.58
2016,5,28,10,30,869.0,135.0,1.2,23.0,913.0,984.53,705.4
2016,5,28,10,45,873.5,136.0,1.2,23.5,933.0,991.25,707.41
2016,5,28,11,0,878.0,137.0,1.2,24.0,953.0,995.15,707.83
2016,5,28,11,15,881.0,137.5,1.25,24.0,966.0,994.25,707.64
2016,5,28,11,30,884.0,138.0,1.3,24.0,979.0,990.51,705.83
2016,5,28,11,45,885.0,138.5,1.4,24.5,984.5,982.05,700.59
2016,5,28,12,0,886.0,139.0,1.5,25.0,990.0,970.85,693.68
2016,5,28,12,15,886.0,139.0,1.6,25.0,988.5,955.57,685.55
2016,5,28,12,30,886.0,139.0,1.7,25.0,987.0,937.73,675.74
2016,5,28,12,45,873.5,145.5,1.8,25.0,974.5,912.46,661.08
2016,5,28,13,0,861.0,152.0,1.9,25.0,962.0,885.27,645.05
2016,5,28,13,15,857.5,151.0,1.95,24.5,945.5,856.93,628.82
2016,5,28,13,30,854.0,150.0,2.0,24.0,929.0,826.62,611.08
2016,5,28,13,45,849.0,148.0,2.1,24.0,906.0,792.4,589.71
2016,5,28,14,0,844.0,146.0,2.2,24.0,883.0,755.83,566.44
2016,5,28,14,15,836.0,144.0,2.25,23.5,853.0,715.96,540.66
2016,5,28,14,30,828.0,142.0,2.3,23.0,823.0,675.07,512.64
2016,5,28,14,45,818.0,139.0,2.35,23.0,787.5,631.18,480.75
2016,5,28,15,0,808.0,136.0,2.4,23.0,752.0,586.82,447.72
2016,5,28,15,15,794.5,133.5,2.4,22.5,711.5,540.76,413.19
2016,5,28,15,30,781.0,131.0,2.4,22.0,671.0,494.93,377.8
2016,5,28,15,45,764.0,127.0,2.45,22.0,626.0,446.62,339.02
2016,5,28,16,0,747.0,123.0,2.5,22.0,581.0,395.93,297.51
2016,5,28,16,15,724.0,118.5,2.5,21.5,533.0,346.96,256.9
2016,5,28,16,30,701.0,114.0,2.5,21.0,485.0,299.91,217.04
2016,5,28,16,45,673.0,108.5,2.5,21.0,435.5,252.85,176.66
2016,5,28,17,0,645.0,103.0,2.5,21.0,386.0,208.53,138.96
2016,5,28,17,15,604.5,96.5,2.4,20.0,335.5,164.39,103.78
2016,5,28,17,30,564.0,90.0,2.3,19.0,285.0,124.48,74.59
2016,5,28,17,45,511.0,82.0,2.25,18.5,236.5,86.94,51.78
2016,5,28,18,0,458.0,74.0,2.2,18.0,188.0,54.98,42.79
2016,5,28,18,15,380.0,63.0,2.1,17.5,143.0,46.3,35.0
2016,5,28,18,30,302.0,52.0,2.0,17.0,98.0,39.23,28.38
2016,5,28,18,45,198.5,37.0,1.9,16.5,63.0,28.45,18.1
2016,5,28,19,0,95.0,22.0,1.8,16.0,28.0,18.51,2.16
2016,5,28,19,15,47.5,11.0,1.8,15.5,14.0,10.81,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,1.65,12.5,31.5,65.32,23.08
2016,5,29,5,30,227.0,38.0,1.6,13.0,63.0,137.46,100.94
2016,5,29,5,45,320.5,50.0,1.55,13.5,104.5,197.47,154.4
2016,5,29,6,0,414.0,62.0,1.5,14.0,146.0,268.17,215.27
2016,5,29,6,15,478.5,70.5,1.4,14.5,194.0,328.45,266.69
2016,5,29,6,30,543.0,79.0,1.3,15.0,242.0,393.88,320.51
2016,5,29,6,45,589.0,85.5,1.25,15.5,292.0,451.31,366.24
2016,5,29,7,0,635.0,92.0,1.2,16.0,342.0,511.68,412.48
2016,5,29,7,15,668.5,97.0,1.15,16.5,393.0,564.72,451.42
2016,5,29,7,30,702.0,102.0,1.1,17.0,444.0,619.06,489.92
2016,5,29,7,45,727.5,106.0,1.05,17.5,493.5,667.38,522.09
2016,5,29,8,0,753.0,110.0,1.0,18.0,543.0,713.22,550.86
2016,5,29,8,15,772.5,113.5,1.0,18.0,589.5,756.27,578.65
2016,5,29,8,30,792.0,117.0,1.0,18.0,636.0,798.51,605.46
2016,5,29,8,45,807.0,119.5,1.0,18.5,679.0,834.71,626.65
2016,5,29,9,0,822.0,122.0,1.0,19.0,722.0,869.38,646.57
2016,5,29,9,15,833.5,124.5,1.05,19.5,760.5,899.15,663.86
2016,5,29,9,30,845.0,127.0,1.1,20.0,799.0,926.85,679.74
2016,5,29,9,45,852.0,130.0,1.15,20.5,831.0,943.07,688.2
2016,5,29,10,0,859.0,133.0,1.2,21.0,863.0,962.36,698.82
2016,5,29,10,15,865.5,134.0,1.25,21.0,890.0,976.49,707.48
2016,5,29,10,30,872.0,135.0,1.3,21.0,917.0,987.95,714.6
2016,5,29,10,45,874.0,137.5,1.4,21.0,936.0,993.8,719.11
2016,5,29,11,0,876.0,140.0,1.5,21.0,955.0,996.79,721.94
2016,5,29,11,15,878.5,140.5,1.55,21.0,967.5,995.41,721.34
2016,5,29,11,30,881.0,141.0,1.6,21.0,980.0,991.21,719.08
2016,5,29,11,45,881.0,142.0,1.7,21.5,985.0,982.31,713.25
2016,5,29,12,0,881.0,143.0,1.8,22.0,990.0,970.71,705.75
2016,5,29,12,15,880.5,143.0,1.85,22.0,988.0,955.05,696.4
2016,5,29,12,30,880.0,143.0,1.9,22.0,986.0,936.87,685.46
2016,5,29,12,45,870.0,147.5,1.95,22.0,974.0,912.06,670.19
2016,5,29,13,0,860.0,152.0,2.0,22.0,962.0,885.26,653.58
2016,5,29,13,15,856.0,151.0,2.05,22.0,945.5,856.58,635.62
2016,5,29,13,30,852.0,150.0,2.1,22.0,929.0,825.96,616.22
2016,5,29,13,45,849.5,147.0,2.15,22.0,906.5,792.87,594.97
2016,5,29,14,0,847.0,144.0,2.2,22.0,884.0,757.22,571.76
2016,5,29,14,15,839.0,142.0,2.25,22.0,854.5,717.29,544.82
2016,5,29,14,30,831.0,140.0,2.3,22.0,825.0,676.33,515.61
2016,5,29,14,45,823.5,136.5,2.35,22.0,790.0,633.46,484.36
2016,5,29,15,0,816.0,133.0,2.4,22.0,755.0,589.89,451.81
2016,5,29,15,15,802.5,130.0,2.4,21.5,714.5,543.06,416.6
2016,5,29,15,30,789.0,127.0,2.4,21.0,674.0,496.44,380.52
2016,5,29,15,45,774.0,123.0,2.45,21.0,629.5,448.66,341.97
2016,5,29,16,0,759.0,119.0,2.5,21.0,585.0,401.64,302.99
2016,5,29,16,15,736.5,115.0,2.5,20.5,537.0,349.53,259.82
2016,5,29,16,30,714.0,111.0,2.5,20.0,489.0,302.46,219.72
2016,5,29,16,45,685.5,105.5,2.55,20.0,439.5,254.63,178.54
2016,5,29,17,0,657.0,100.0,2.6,20.0,390.0,209.58,140.04
2016,5,29,17,15,617.5,94.0,2.6,19.5,339.5,165.38,104.3
2016,5,29,17,30,578.0,88.0,2.6,19.0,289.0,125.3,74.58
2016,5,29,17,45,524.5,80.5,2.65,18.5,240.0,87.39,51.37
2016,5,29,18,0,471.0,73.0,2.7,18.0,191.0,55.11,42.91
2016,5,29,18,15,393.0,62.5,2.6,17.0,146.0,45.84,34.68
2016,5,29,18,30,315.0,52.0,2.5,16.0,101.0,39.16,28.48
2016,5,29,18,45,207.0,37.5,2.45,15.5,65.0,28.81,18.56
2016,5,29,19,0,99.0,23.0,2.4,15.0,29.0,19.31,3.62
2016,5,29,19,15,49.5,11.5,2.4,14.5,14.5,11.3,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,125.5,19.0,0.85,12.5,32.5,69.1,26.38
2016,5,30,5,30,251.0,38.0,0.8,13.0,65.0,145.83,107.17
2016,5,30,5,45,346.5,48.0,0.8,13.5,107.0,206.81,161.16
2016,5,30,6,0,442.0,58.0,0.8,14.0,149.0,276.55,220.81
2016,5,30,6,15,505.0,66.0,0.75,14.5,197.0,336.68,271.55
2016,5,30,6,30,568.0,74.0,0.7,15.0,245.0,401.87,324.45
2016,5,30,6,45,616.0,79.0,0.7,15.5,296.0,459.74,370.0
2016,5,30,7,0,664.0,84.0,0.7,16.0,347.0,520.7,416.18
2016,5,30,7,15,696.0,88.5,0.7,16.5,397.5,573.3,454.41
2016,5,30,7,30,728.0,93.0,0.7,17.0,448.0,627.07,492.22
2016,5,30,7,45,754.0,96.0,0.75,17.5,497.5,673.34,522.87
2016,5,30,8,0,780.0,99.0,0.8,18.0,547.0,722.1,554.5
2016,5,30,8,15,798.5,101.5,0.8,18.5,594.0,764.1,580.1
2016,5,30,8,30,817.0,104.0,0.8,19.0,641.0,805.18,604.63
2016,5,30,8,45,831.0,106.5,0.85,19.5,684.0,841.24,626.2
2016,5,30,9,0,845.0,109.0,0.9,20.0,727.0,870.47,643.12
2016,5,30,9,15,856.0,111.0,0.95,20.0,765.0,899.82,661.34
2016,5,30,9,30,867.0,113.0,1.0,20.0,803.0,927.07,678.15
2016,5,30,9,45,876.5,114.0,1.1,20.5,836.0,949.57,691.51
2016,5,30,10,0,886.0,115.0,1.2,21.0,869.0,969.63,703.34
2016,5,30,10,15,892.0,116.0,1.25,21.0,895.5,983.73,711.96
2016,5,30,10,30,898.0,117.0,1.3,21.0,922.0,995.08,719.0
2016,5,30,10,45,901.5,118.0,1.4,21.5,941.5,1001.16,722.28
2016,5,30,11,0,905.0,119.0,1.5,22.0,961.0,1004.33,723.83
2016,5,30,11,15,907.5,119.5,1.55,22.0,974.0,1003.1,723.33
2016,5,30,11,30,910.0,120.0,1.6,22.0,987.0,998.97,721.14
2016,5,30,11,45,910.5,120.5,1.7,22.5,992.0,990.03,715.32
2016,5,30,12,0,911.0,121.0,1.8,23.0,997.0,978.28,707.77
2016,5,30,12,15,910.5,121.0,1.85,23.0,995.0,962.39,698.34
2016,5,30,12,30,910.0,121.0,1.9,23.0,993.0,943.87,687.26
2016,5,30,12,45,904.0,123.0,1.95,23.0,982.5,919.84,672.59
2016,5,30,13,0,898.0,125.0,2.0,23.0,972.0,893.57,656.44
2016,5,30,13,15,894.5,124.0,2.05,23.0,955.5,864.48,638.32
2016,5,30,13,30,891.0,123.0,2.1,23.0,939.0,833.32,618.7
2016,5,30,13,45,886.0,122.0,2.2,23.0,915.5,799.06,597.19
2016,5,30,14,0,881.0,121.0,2.3,23.0,892.0,763.1,574.22
2016,5,30,14,15,873.5,119.5,2.35,22.5,862.0,723.38,549.05
2016,5,30,14,30,866.0,118.0,2.4,22.0,832.0,682.47,521.23
2016,5,30,14,45,857.0,115.5,2.5,22.0,796.5,638.72,489.44
2016,5,30,15,0,848.0,113.0,2.6,22.0,761.0,594.27,456.27
2016,5,30,15,15,835.5,111.0,2.6,22.0,720.5,547.89,420.39
2016,5,30,15,30,823.0,109.0,2.6,22.0,680.0,498.02,381.09
2016,5,30,15,45,808.0,105.5,2.65,22.0,635.5,449.19,341.64
2016,5,30,16,0,793.0,102.0,2.7,22.0,591.0,401.05,301.66
2016,5,30,16,15,772.5,99.0,2.65,21.5,543.0,352.34,260.8
2016,5,30,16,30,752.0,96.0,2.6,21.0,495.0,305.25,220.43
2016,5,30,16,45,726.0,91.5,2.6,20.5,445.5,257.25,179.2
2016,5,30,17,0,700.0,87.0,2.6,20.0,396.0,208.37,137.56
2016,5,30,17,15,663.5,82.0,2.5,19.5,346.0,163.32,100.7
2016,5,30,17,30,627.0,77.0,2.4,19.0,296.0,122.07,69.75
2016,5,30,17,45,575.0,70.5,2.35,19.0,246.5,82.59,45.32
2016,5,30,18,0,523.0,64.0,2.3,19.0,197.0,48.53,36.99
2016,5,30,18,15,448.0,55.5,2.15,18.0,151.5,39.68,29.18
2016,5,30,18,30,373.0,47.0,2.0,17.0,106.0,35.22,24.97
2016,5,30,18,45,260.0,35.0,1.95,16.5,69.0,26.72,16.81
2016,5,30,19,0,147.0,23.0,1.9,16.0,32.0,17.91,3.76
2016,5,30,19,15,73.5,11.5,1.9,15.5,16.0,11.3,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,12.0,4.0,1.6,12.0,4.5,0.0,0.0
2016,5,31,5,0,24.0,8.0,1.6,12.0,9.0,13.95,0.0
2016,5,31,5,15,143.0,22.5,1.55,12.5,37.5,79.58,32.84
2016,5,31,5,30,262.0,37.0,1.5,13.0,66.0,148.37,109.38
2016,5,31,5,45,354.0,47.5,1.5,13.5,108.5,209.47,163.9
2016,5,31,6,0,446.0,58.0,1.5,14.0,151.0,278.56,223.64
2016,5,31,6,15,509.5,66.0,1.45,14.5,199.0,339.13,275.44
2016,5,31,6,30,573.0,74.0,1.4,15.0,247.0,404.82,329.61
2016,5,31,6,45,618.5,79.5,1.35,15.5,297.5,462.05,375.24
2016,5,31,7,0,664.0,85.0,1.3,16.0,348.0,522.16,421.33
2016,5,31,7,15,696.5,89.5,1.3,16.5,399.0,575.1,460.57
2016,5,31,7,30,729.0,94.0,1.3,17.0,450.0,629.25,499.41
2016,5,31,7,45,755.0,97.5,1.3,17.5,500.0,676.06,530.55
2016,5,31,8,0,781.0,101.0,1.3,18.0,550.0,725.43,562.56
2016,5,31,8,15,800.0,104.0,1.25,18.5,597.0,768.43,588.79
2016,5,31,8,30,819.0,107.0,1.2,19.0,644.0,810.54,613.82
2016,5,31,8,45,834.5,109.0,1.2,19.5,688.0,847.38,635.42
2016,5,31,9,0,850.0,111.0,1.2,20.0,732.0,877.41,652.24
2016,5,31,9,15,861.0,113.0,1.2,20.5,770.5,906.86,668.57
2016,5,31,9,30,872.0,115.0,1.2,21.0,809.0,934.21,683.38
2016,5,31,9,45,883.0,115.0,1.25,21.5,843.0,957.14,696.08
2016,5,31,10,0,894.0,115.0,1.3,22.0,877.0,977.67,707.29
2016,5,31,10,15,900.5,116.5,1.35,22.0,904.0,992.88,716.54
2016,5,31,10,30,907.0,118.0,1.4,22.0,931.0,1005.3,724.2
2016,5,31,10,45,911.5,119.0,1.45,22.5,951.5,1012.4,727.23
2016,5,31,11,0,916.0,120.0,1.5,23.0,972.0,1016.57,728.58
2016,5,31,11,15,919.0,120.5,1.55,23.0,985.5,1015.82,728.38
2016,5,31,11,30,922.0,121.0,1.6,23.0,999.0,1012.11,726.48
2016,5,31,11,45,923.0,121.5,1.65,23.5,1005.0,1003.57,720.25
2016,5,31,12,0,924.0,122.0,1.7,24.0,1011.0,992.17,712.35
2016,5,31,12,15,924.0,121.5,1.75,24.0,1009.5,976.08,702.94
2016,5,31,12,30,924.0,121.0,1.8,24.0,1008.0,957.33,691.88
2016,5,31,12,45,927.5,117.5,1.9,24.0,1000.5,936.21,679.89
2016,5,31,13,0,931.0,114.0,2.0,24.0,993.0,912.44,666.06
2016,5,31,13,15,928.0,113.5,2.05,24.0,976.5,883.46,648.19
2016,5,31,13,30,925.0,113.0,2.1,24.0,960.0,852.29,628.77
2016,5,31,13,45,919.5,112.5,2.2,24.0,936.5,817.11,606.89
2016,5,31,14,0,914.0,112.0,2.3,24.0,913.0,780.19,583.52
2016,5,31,14,15,907.5,110.5,2.3,24.0,883.5,740.05,556.96
2016,5,31,14,30,901.0,109.0,2.3,24.0,854.0,698.57,528.28
2016,5,31,14,45,892.0,107.5,2.35,24.0,818.0,654.39,496.35
2016,5,31,15,0,883.0,106.0,2.4,24.0,782.0,609.44,463.04
2016,5,31,15,15,871.0,104.0,2.4,23.5,741.0,561.86,427.57
2016,5,31,15,30,859.0,102.0,2.4,23.0,700.0,514.19,390.93
2016,5,31,15,45,844.0,99.5,2.45,23.0,654.5,461.06,348.61
2016,5,31,16,0,829.0,97.0,2.5,23.0,609.0,412.15,308.26
2016,5,31,16,15,809.0,94.0,2.45,22.5,560.5,361.91,266.36
2016,5,31,16,30,789.0,91.0,2.4,22.0,512.0,313.21,224.81
2016,5,31,16,45,762.0,87.5,2.4,22.0,461.0,264.03,182.37
2016,5,31,17,0,735.0,84.0,2.4,22.0,410.0,217.46,142.41
2016,5,31,17,15,699.0,79.5,2.3,21.0,358.5,167.95,102.32
2016,5,31,17,30,663.0,75.0,2.2,20.0,307.0,125.41,70.55
2016,5,31,17,45,611.5,69.0,2.15,19.5,256.5,84.57,45.31
2016,5,31,18,0,560.0,63.0,2.1,19.0,206.0,49.12,31.4
2016,5,31,18,15,484.0,55.0,2.05,18.5,159.0,39.13,28.65
2016,5,31,18,30,408.0,47.0,2.0,18.0,112.0,35.1,24.78
2016,5,31,18,45,290.5,35.5,1.95,17.5,73.5,27.37,17.34
2016,5,31,19,0,173.0,24.0,1.9,17.0,35.0,18.71,4.88
2016,5,31,19,15,86.5,12.0,1.95,16.5,17.5,11.8,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,2.2,11.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,2.3,12.0,10.0,17.23,0.0
2016,6,1,5,15,162.0,23.5,2.35,12.5,40.0,86.89,37.79
2016,6,1,5,30,291.0,38.0,2.4,13.0,70.0,160.1,118.53
2016,6,1,5,45,380.5,48.5,2.5,13.5,113.5,221.17,173.65
2016,6,1,6,0,470.0,59.0,2.6,14.0,157.0,290.47,234.24
2016,6,1,6,15,533.5,66.5,2.55,14.5,206.0,351.64,287.2
2016,6,1,6,30,597.0,74.0,2.5,15.0,255.0,417.86,342.59
2016,6,1,6,45,642.0,79.5,2.5,15.5,306.5,475.86,389.77
2016,6,1,7,0,687.0,85.0,2.5,16.0,358.0,536.66,437.5
2016,6,1,7,15,375.5,141.5,2.5,16.0,294.0,418.67,341.38
2016,6,1,7,30,64.0,198.0,2.5,16.0,230.0,253.39,203.73
2016,6,1,7,45,127.5,224.5,2.5,16.5,296.0,338.32,272.2
2016,6,1,8,0,191.0,251.0,2.5,17.0,362.0,419.29,334.98
2016,6,1,8,15,240.5,266.5,2.45,17.0,417.5,489.19,387.99
2016,6,1,8,30,290.0,282.0,2.4,17.0,473.0,552.68,435.22
2016,6,1,8,45,264.5,308.5,2.4,17.5,491.5,565.71,441.66
2016,6,1,9,0,239.0,335.0,2.4,18.0,510.0,567.31,440.12
2016,6,1,9,15,271.5,347.5,2.35,18.5,556.0,622.13,478.63
2016,6,1,9,30,304.0,360.0,2.3,19.0,602.0,668.28,509.95
2016,6,1,9,45,610.0,237.0,2.3,19.5,748.5,839.2,636.76
2016,6,1,10,0,916.0,114.0,2.3,20.0,895.0,997.97,740.43
2016,6,1,10,15,700.5,233.0,2.3,20.0,841.5,931.66,693.94
2016,6,1,10,30,485.0,352.0,2.3,20.0,788.0,845.49,629.73
2016,6,1,10,45,480.5,365.0,2.3,20.0,805.0,852.84,634.55
2016,6,1,11,0,476.0,378.0,2.3,20.0,822.0,858.26,637.26
2016,6,1,11,15,708.0,249.5,2.3,20.0,919.5,949.94,705.1
2016,6,1,11,30,940.0,121.0,2.3,20.0,1017.0,1030.04,756.29
2016,6,1,11,45,939.5,122.0,2.3,20.5,1022.5,1020.42,747.53
2016,6,1,12,0,939.0,123.0,2.3,21.0,1028.0,1007.92,737.99
2016,6,1,12,15,938.5,123.0,2.3,21.0,1026.0,991.66,727.56
2016,6,1,12,30,938.0,123.0,2.3,21.0,1024.0,972.69,715.45
2016,6,1,12,45,925.0,130.0,2.35,21.0,1011.0,946.65,699.23
2016,6,1,13,0,912.0,137.0,2.4,21.0,998.0,918.54,681.63
2016,6,1,13,15,908.0,136.5,2.4,21.0,981.5,889.14,662.64
2016,6,1,13,30,904.0,136.0,2.4,21.0,965.0,857.66,642.18
2016,6,1,13,45,711.0,232.5,2.45,21.0,874.5,767.3,579.69
2016,6,1,14,0,518.0,329.0,2.5,21.0,784.0,687.49,519.74
2016,6,1,14,15,696.5,230.5,2.45,20.5,819.5,700.19,534.09
2016,6,1,14,30,875.0,132.0,2.4,20.0,855.0,703.28,539.92
2016,6,1,14,45,864.5,129.5,2.4,20.0,818.5,658.23,506.36
2016,6,1,15,0,854.0,127.0,2.4,20.0,782.0,609.94,470.1
2016,6,1,15,15,841.0,124.5,2.4,19.5,740.5,562.27,434.18
2016,6,1,15,30,828.0,122.0,2.4,19.0,699.0,514.7,397.22
2016,6,1,15,45,812.5,118.5,2.4,19.0,653.5,465.42,357.18
2016,6,1,16,0,797.0,115.0,2.4,19.0,608.0,416.88,316.71
2016,6,1,16,15,775.0,111.0,2.35,18.5,559.0,366.57,274.52
2016,6,1,16,30,753.0,107.0,2.3,18.0,510.0,314.56,230.2
2016,6,1,16,45,691.5,101.0,2.3,18.0,443.0,256.01,181.13
2016,6,1,17,0,630.0,95.0,2.3,18.0,376.0,203.45,137.48
2016,6,1,17,15,626.5,90.5,2.25,17.5,340.5,167.31,106.35
