Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,30,623.0,86.0,2.2,17.0,305.0,131.78,78.24
2016,6,1,17,45,573.0,78.0,2.2,17.0,255.0,91.21,52.21
2016,6,1,18,0,523.0,70.0,2.2,17.0,205.0,55.89,36.9
2016,6,1,18,15,446.0,61.0,2.1,16.5,158.0,44.44,33.58
2016,6,1,18,30,369.0,52.0,2.0,16.0,111.0,39.76,29.08
2016,6,1,18,45,259.5,39.0,1.9,15.5,73.5,29.89,19.7
2016,6,1,19,0,150.0,26.0,1.8,15.0,36.0,20.33,6.58
2016,6,1,19,15,75.0,13.0,1.85,14.5,18.0,12.78,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,17.5,5.0,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,35.0,10.0,1.7,12.0,10.0,18.74,0.0
2016,6,2,5,15,164.0,24.0,1.65,12.5,40.5,88.37,39.86
2016,6,2,5,30,293.0,38.0,1.6,13.0,71.0,160.96,119.17
2016,6,2,5,45,388.5,48.0,1.6,13.5,115.0,223.99,175.44
2016,6,2,6,0,484.0,58.0,1.6,14.0,159.0,295.78,237.47
2016,6,2,6,15,264.0,86.5,1.5,14.0,143.5,233.42,190.28
2016,6,2,6,30,44.0,115.0,1.4,14.0,128.0,146.82,118.61
2016,6,2,6,45,52.5,135.0,1.35,14.5,154.0,174.28,141.49
2016,6,2,7,0,61.0,155.0,1.3,15.0,180.0,202.27,163.96
2016,6,2,7,15,119.0,180.0,1.2,15.5,236.0,276.89,224.18
2016,6,2,7,30,177.0,205.0,1.1,16.0,292.0,348.42,279.93
2016,6,2,7,45,171.5,229.0,1.05,17.0,320.5,375.86,298.39
2016,6,2,8,0,166.0,253.0,1.0,18.0,349.0,402.33,315.83
2016,6,2,8,15,506.5,178.5,0.95,18.5,505.0,614.5,478.24
2016,6,2,8,30,847.0,104.0,0.9,19.0,661.0,831.02,625.5
2016,6,2,8,45,861.0,106.0,0.85,19.5,704.5,862.2,639.64
2016,6,2,9,0,875.0,108.0,0.8,20.0,748.0,896.83,658.21
2016,6,2,9,15,885.0,110.0,0.75,20.5,787.0,925.98,672.83
2016,6,2,9,30,895.0,112.0,0.7,21.0,826.0,952.91,685.88
2016,6,2,9,45,896.5,117.0,0.7,21.5,857.0,972.66,695.35
2016,6,2,10,0,898.0,122.0,0.7,22.0,888.0,989.59,703.17
2016,6,2,10,15,904.0,123.5,0.7,22.0,915.0,1004.34,711.07
2016,6,2,10,30,910.0,125.0,0.7,22.0,942.0,1016.29,717.36
2016,6,2,10,45,914.0,126.0,0.75,22.5,962.0,1022.91,720.27
2016,6,2,11,0,918.0,127.0,0.8,23.0,982.0,1026.59,721.56
2016,6,2,11,15,920.5,127.5,0.85,23.5,995.0,1025.35,720.0
2016,6,2,11,30,923.0,128.0,0.9,24.0,1008.0,1021.16,716.8
2016,6,2,11,45,924.0,128.0,0.95,24.5,1013.5,1012.12,710.77
2016,6,2,12,0,925.0,128.0,1.0,25.0,1019.0,1000.24,703.14
2016,6,2,12,15,924.5,127.5,1.05,25.0,1016.5,983.71,694.07
2016,6,2,12,30,924.0,127.0,1.1,25.0,1014.0,964.53,683.41
2016,6,2,12,45,928.0,122.5,1.2,25.5,1006.5,942.98,670.75
2016,6,2,13,0,932.0,118.0,1.3,26.0,999.0,918.76,656.28
2016,6,2,13,15,928.5,117.5,1.4,26.0,982.5,889.41,639.64
2016,6,2,13,30,925.0,117.0,1.5,26.0,966.0,857.89,621.37
2016,6,2,13,45,920.0,116.0,1.6,26.0,942.0,822.71,600.39
2016,6,2,14,0,915.0,115.0,1.7,26.0,918.0,785.75,577.86
2016,6,2,14,15,907.5,113.5,1.75,25.5,887.5,744.94,553.02
2016,6,2,14,30,900.0,112.0,1.8,25.0,857.0,702.88,525.95
2016,6,2,14,45,890.5,110.0,1.9,25.0,820.5,658.03,494.51
2016,6,2,15,0,881.0,108.0,2.0,25.0,784.0,612.47,461.6
2016,6,2,15,15,868.5,106.0,2.05,24.5,743.0,564.77,426.74
2016,6,2,15,30,856.0,104.0,2.1,24.0,702.0,517.01,390.66
2016,6,2,15,45,840.5,101.5,2.15,24.0,656.5,463.87,348.8
2016,6,2,16,0,825.0,99.0,2.2,24.0,611.0,414.96,308.88
2016,6,2,16,15,804.5,96.0,2.2,23.5,562.0,364.75,267.48
2016,6,2,16,30,784.0,93.0,2.2,23.0,513.0,316.12,226.41
2016,6,2,16,45,758.0,89.0,2.25,23.0,462.5,266.98,184.29
2016,6,2,17,0,732.0,85.0,2.3,23.0,412.0,220.34,144.44
2016,6,2,17,15,696.0,80.0,2.25,22.0,360.5,170.46,104.13
2016,6,2,17,30,660.0,75.0,2.2,21.0,309.0,127.58,71.93
2016,6,2,17,45,610.5,69.0,2.2,20.5,258.5,86.86,46.32
2016,6,2,18,0,561.0,63.0,2.2,20.0,208.0,51.33,31.56
2016,6,2,18,15,486.5,55.0,2.1,19.0,161.5,38.9,28.4
2016,6,2,18,30,412.0,47.0,2.0,18.0,115.0,34.84,24.6
2016,6,2,18,45,299.5,36.0,1.95,17.5,76.5,27.61,17.65
2016,6,2,19,0,187.0,25.0,1.9,17.0,38.0,19.46,6.53
2016,6,2,19,15,93.5,12.5,1.9,16.5,19.0,12.29,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,1.1,14.0,11.0,23.09,0.0
2016,6,3,5,15,182.5,23.0,1.1,14.5,41.0,92.7,42.67
2016,6,3,5,30,313.0,36.0,1.1,15.0,71.0,166.1,121.94
2016,6,3,5,45,403.0,45.0,1.1,16.0,114.0,226.65,175.41
2016,6,3,6,0,493.0,54.0,1.1,17.0,157.0,295.48,233.81
2016,6,3,6,15,553.0,61.0,1.0,17.5,205.5,355.26,283.92
2016,6,3,6,30,613.0,68.0,0.9,18.0,254.0,419.84,335.77
2016,6,3,6,45,655.0,73.0,0.85,18.5,305.0,476.14,379.41
2016,6,3,7,0,697.0,78.0,0.8,19.0,356.0,535.02,423.14
2016,6,3,7,15,727.5,82.0,0.75,19.5,407.0,585.23,458.8
2016,6,3,7,30,758.0,86.0,0.7,20.0,458.0,638.75,495.0
2016,6,3,7,45,782.0,89.0,0.65,20.5,507.5,687.03,525.07
2016,6,3,8,0,806.0,92.0,0.6,21.0,557.0,735.22,554.18
2016,6,3,8,15,823.5,94.5,0.55,22.0,604.0,777.28,577.21
2016,6,3,8,30,841.0,97.0,0.5,23.0,651.0,813.36,595.66
2016,6,3,8,45,854.5,99.0,0.5,24.0,694.0,849.11,614.37
2016,6,3,9,0,868.0,101.0,0.5,25.0,737.0,883.21,631.63
2016,6,3,9,15,878.5,102.5,0.45,25.5,775.0,912.2,645.65
2016,6,3,9,30,889.0,104.0,0.4,26.0,813.0,939.02,658.17
2016,6,3,9,45,902.5,102.5,0.4,26.5,848.0,963.13,669.98
2016,6,3,10,0,916.0,101.0,0.4,27.0,883.0,984.89,680.35
2016,6,3,10,15,921.5,102.0,0.55,27.0,909.5,999.04,690.95
2016,6,3,10,30,927.0,103.0,0.7,27.0,936.0,1010.35,700.07
2016,6,3,10,45,929.5,104.5,0.85,27.5,955.5,1016.34,704.65
2016,6,3,11,0,932.0,106.0,1.0,28.0,975.0,1019.33,707.43
2016,6,3,11,15,934.0,106.5,1.1,28.0,988.0,1017.82,707.93
2016,6,3,11,30,936.0,107.0,1.2,28.0,1001.0,1013.32,706.7
2016,6,3,11,45,935.5,108.0,1.35,28.0,1006.0,1003.96,703.34
2016,6,3,12,0,935.0,109.0,1.5,28.0,1011.0,991.74,698.12
2016,6,3,12,15,934.5,109.5,1.6,28.0,1009.5,976.24,690.06
2016,6,3,12,30,934.0,110.0,1.7,28.0,1008.0,958.03,680.25
2016,6,3,12,45,921.5,116.5,1.8,28.0,995.5,932.26,665.58
2016,6,3,13,0,909.0,123.0,1.9,28.0,983.0,904.42,649.47
2016,6,3,13,15,905.5,122.0,1.95,28.0,966.5,875.24,631.81
2016,6,3,13,30,902.0,121.0,2.0,28.0,950.0,843.95,612.63
2016,6,3,13,45,897.5,120.0,2.05,28.0,927.0,809.92,591.48
2016,6,3,14,0,893.0,119.0,2.1,28.0,904.0,774.12,568.93
2016,6,3,14,15,886.5,117.5,2.1,28.0,874.5,734.85,543.43
2016,6,3,14,30,880.0,116.0,2.1,28.0,845.0,694.28,515.79
2016,6,3,14,45,872.0,113.5,2.15,28.0,810.0,650.74,485.03
2016,6,3,15,0,864.0,111.0,2.2,28.0,775.0,606.4,452.9
2016,6,3,15,15,852.0,108.5,2.15,27.5,734.5,559.28,418.33
2016,6,3,15,30,840.0,106.0,2.1,27.0,694.0,508.58,380.26
2016,6,3,15,45,826.0,103.0,2.1,27.0,649.5,459.95,341.97
2016,6,3,16,0,812.0,100.0,2.1,27.0,605.0,411.89,303.09
2016,6,3,16,15,792.0,97.0,2.05,26.5,557.0,362.48,262.79
2016,6,3,16,30,772.0,94.0,2.0,26.0,509.0,314.62,222.83
2016,6,3,16,45,745.5,90.0,2.0,25.5,459.0,265.92,182.01
2016,6,3,17,0,719.0,86.0,2.0,25.0,409.0,216.48,140.75
2016,6,3,17,15,683.5,81.5,1.9,24.5,358.0,170.96,103.96
2016,6,3,17,30,648.0,77.0,1.8,24.0,307.0,129.11,72.64
2016,6,3,17,45,598.0,71.0,1.7,23.5,257.0,88.88,47.44
2016,6,3,18,0,548.0,65.0,1.6,23.0,207.0,53.88,32.65
2016,6,3,18,15,475.0,56.5,1.55,22.0,161.0,40.11,29.08
2016,6,3,18,30,402.0,48.0,1.5,21.0,115.0,35.66,24.99
2016,6,3,18,45,294.0,36.5,1.45,20.0,76.5,27.97,17.79
2016,6,3,19,0,186.0,25.0,1.4,19.0,38.0,19.42,6.89
2016,6,3,19,15,93.0,12.5,1.4,18.5,19.0,12.29,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,1.05,15.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,1.0,16.0,6.0,5.9,0.0
2016,6,4,5,15,11.5,22.0,0.9,16.0,23.0,26.85,9.3
2016,6,4,5,30,23.0,38.0,0.8,16.0,40.0,49.74,34.14
2016,6,4,5,45,41.5,57.5,0.75,16.5,64.5,79.64,60.01
2016,6,4,6,0,60.0,77.0,0.7,17.0,89.0,110.53,86.42
2016,6,4,6,15,72.5,98.0,0.7,17.0,117.0,141.67,112.87
2016,6,4,6,30,85.0,119.0,0.7,17.0,145.0,179.96,144.6
2016,6,4,6,45,95.0,139.5,0.7,17.5,174.0,211.03,169.48
2016,6,4,7,0,105.0,160.0,0.7,18.0,203.0,242.67,194.2
2016,6,4,7,15,77.5,177.0,0.75,18.0,211.0,238.35,189.82
2016,6,4,7,30,50.0,194.0,0.8,18.0,219.0,238.98,189.21
2016,6,4,7,45,28.5,188.0,0.85,18.5,202.5,216.11,169.9
2016,6,4,8,0,7.0,182.0,0.9,19.0,186.0,186.18,145.04
2016,6,4,8,15,160.5,229.5,0.95,19.0,335.0,374.87,294.9
2016,6,4,8,30,314.0,277.0,1.0,19.0,484.0,567.32,437.35
2016,6,4,8,45,188.5,298.0,1.05,19.5,425.0,479.86,367.86
2016,6,4,9,0,63.0,319.0,1.1,20.0,366.0,385.32,294.05
2016,6,4,9,15,83.0,347.0,1.1,20.0,411.5,433.06,329.6
2016,6,4,9,30,103.0,375.0,1.1,20.0,457.0,481.13,363.83
2016,6,4,9,45,118.5,395.0,1.1,20.0,493.5,525.05,394.4
2016,6,4,10,0,134.0,415.0,1.1,20.0,530.0,560.04,418.41
2016,6,4,10,15,105.5,418.5,1.15,20.0,511.0,527.09,393.84
2016,6,4,10,30,77.0,422.0,1.2,20.0,492.0,501.62,374.87
2016,6,4,10,45,48.5,375.5,1.25,20.5,420.0,424.28,318.3
2016,6,4,11,0,20.0,329.0,1.3,21.0,348.0,342.12,257.44
2016,6,4,11,15,83.0,404.5,1.3,21.0,484.0,483.67,362.23
2016,6,4,11,30,146.0,480.0,1.3,21.0,620.0,622.59,459.33
2016,6,4,11,45,207.5,476.0,1.35,21.0,676.0,672.69,494.49
2016,6,4,12,0,269.0,472.0,1.4,21.0,732.0,723.48,530.41
2016,6,4,12,15,294.5,463.5,1.4,21.0,747.5,730.49,535.36
2016,6,4,12,30,320.0,455.0,1.4,21.0,763.0,735.93,539.69
2016,6,4,12,45,322.5,449.5,1.4,21.5,757.5,722.06,529.44
2016,6,4,13,0,325.0,444.0,1.4,22.0,752.0,707.34,518.82
2016,6,4,13,15,190.5,429.0,1.4,22.0,608.5,569.39,421.42
2016,6,4,13,30,56.0,414.0,1.4,22.0,465.0,439.57,327.14
2016,6,4,13,45,250.0,382.0,1.45,22.5,603.0,552.56,413.56
2016,6,4,14,0,444.0,350.0,1.5,23.0,741.0,653.55,486.52
2016,6,4,14,15,506.5,315.0,1.5,23.0,746.5,646.72,482.21
2016,6,4,14,30,569.0,280.0,1.5,23.0,752.0,634.65,474.84
2016,6,4,14,45,688.0,205.5,1.5,23.5,752.5,615.64,462.54
2016,6,4,15,0,807.0,131.0,1.5,24.0,753.0,589.5,444.19
2016,6,4,15,15,794.5,128.5,1.5,23.5,713.0,544.23,410.97
2016,6,4,15,30,782.0,126.0,1.5,23.0,673.0,499.06,376.95
2016,6,4,15,45,771.5,120.0,1.55,23.0,631.0,451.94,339.98
2016,6,4,16,0,761.0,114.0,1.6,23.0,589.0,405.13,302.16
2016,6,4,16,15,740.5,110.5,1.6,22.5,542.0,357.53,263.25
2016,6,4,16,30,720.0,107.0,1.6,22.0,495.0,308.13,222.15
2016,6,4,16,45,699.0,100.5,1.65,22.0,447.0,261.0,181.94
2016,6,4,17,0,678.0,94.0,1.7,22.0,399.0,215.9,143.44
2016,6,4,17,15,642.0,88.5,1.7,21.0,349.0,171.4,107.49
2016,6,4,17,30,606.0,83.0,1.7,20.0,299.0,130.63,76.74
2016,6,4,17,45,563.5,75.0,1.7,19.5,251.0,91.13,50.99
2016,6,4,18,0,521.0,67.0,1.7,19.0,203.0,56.13,34.75
2016,6,4,18,15,450.5,58.0,1.65,18.0,158.0,41.32,30.67
2016,6,4,18,30,380.0,49.0,1.6,17.0,113.0,36.46,26.16
2016,6,4,18,45,282.0,37.0,1.55,16.5,75.5,28.33,18.45
2016,6,4,19,0,184.0,25.0,1.5,16.0,38.0,19.38,7.43
2016,6,4,19,15,92.0,12.5,1.55,15.5,19.0,12.29,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.5,4.5,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,55.0,9.0,1.6,13.0,11.0,22.91,0.0
2016,6,5,5,15,175.5,22.5,1.65,13.0,40.5,90.13,43.41
2016,6,5,5,30,296.0,36.0,1.7,13.0,70.0,160.34,119.03
2016,6,5,5,45,383.5,46.0,1.8,13.5,112.5,220.22,172.78
2016,6,5,6,0,471.0,56.0,1.9,14.0,155.0,288.21,231.99
2016,6,5,6,15,259.5,85.5,1.85,14.5,142.5,230.08,187.61
2016,6,5,6,30,48.0,115.0,1.8,15.0,130.0,148.87,120.07
2016,6,5,6,45,56.0,136.0,1.8,15.5,156.5,177.43,143.78
2016,6,5,7,0,64.0,157.0,1.8,16.0,183.0,206.43,167.07
2016,6,5,7,15,190.0,172.0,1.8,16.5,262.5,314.5,255.61
2016,6,5,7,30,316.0,187.0,1.8,17.0,342.0,433.37,349.15
2016,6,5,7,45,552.0,142.5,1.8,17.5,447.5,580.51,463.2
2016,6,5,8,0,788.0,98.0,1.8,18.0,553.0,728.42,569.97
2016,6,5,8,15,806.0,101.0,1.85,18.0,600.0,770.88,597.41
2016,6,5,8,30,824.0,104.0,1.9,18.0,647.0,812.38,624.86
2016,6,5,8,45,838.0,106.5,2.0,18.5,690.5,848.7,647.71
2016,6,5,9,0,852.0,109.0,2.1,19.0,734.0,878.18,665.72
2016,6,5,9,15,863.0,111.0,2.15,19.0,772.0,907.78,684.59
2016,6,5,9,30,874.0,113.0,2.2,19.0,810.0,935.28,702.0
2016,6,5,9,45,889.0,110.5,2.3,19.5,845.0,959.48,716.37
2016,6,5,10,0,904.0,108.0,2.4,20.0,880.0,981.43,729.25
2016,6,5,10,15,910.0,109.5,2.4,20.0,907.0,996.47,737.99
2016,6,5,10,30,916.0,111.0,2.4,20.0,934.0,1008.7,745.03
2016,6,5,10,45,919.5,112.0,2.45,20.5,954.0,1015.09,747.48
2016,6,5,11,0,923.0,113.0,2.5,21.0,974.0,1018.54,748.18
2016,6,5,11,15,925.5,113.5,2.5,21.0,987.5,1017.54,747.03
2016,6,5,11,30,928.0,114.0,2.5,21.0,1001.0,1013.58,744.12
2016,6,5,11,45,929.0,114.5,2.5,21.0,1006.5,1005.25,738.5
2016,6,5,12,0,930.0,115.0,2.5,21.0,1012.0,994.06,731.16
2016,6,5,12,15,930.0,115.0,2.45,21.0,1011.0,978.65,720.67
2016,6,5,12,30,930.0,115.0,2.4,21.0,1010.0,960.54,708.53
2016,6,5,12,45,919.0,121.0,2.4,21.5,998.5,935.74,691.21
2016,6,5,13,0,908.0,127.0,2.4,22.0,987.0,908.82,672.58
2016,6,5,13,15,905.0,126.0,2.4,22.0,971.0,880.14,654.08
2016,6,5,13,30,902.0,125.0,2.4,22.0,955.0,849.35,634.08
2016,6,5,13,45,899.0,123.0,2.4,22.0,932.5,815.63,612.01
2016,6,5,14,0,896.0,121.0,2.4,22.0,910.0,780.05,588.52
2016,6,5,14,15,889.0,120.0,2.45,22.0,880.5,740.84,562.63
2016,6,5,14,30,882.0,119.0,2.5,22.0,851.0,700.36,534.51
2016,6,5,14,45,874.5,116.0,2.55,22.0,816.0,656.67,502.7
2016,6,5,15,0,867.0,113.0,2.6,22.0,781.0,612.13,469.47
2016,6,5,15,15,854.5,111.0,2.65,21.5,740.5,565.1,434.33
2016,6,5,15,30,842.0,109.0,2.7,21.0,700.0,514.58,395.56
2016,6,5,15,45,828.0,105.5,2.75,21.0,655.0,465.44,355.87
2016,6,5,16,0,814.0,102.0,2.8,21.0,610.0,416.87,315.55
2016,6,5,16,15,793.5,99.0,2.8,20.5,562.0,367.19,273.95
2016,6,5,16,30,773.0,96.0,2.8,20.0,514.0,319.1,232.73
2016,6,5,16,45,747.5,91.5,2.85,20.0,463.5,270.16,190.15
2016,6,5,17,0,722.0,87.0,2.9,20.0,413.0,220.33,147.14
2016,6,5,17,15,686.5,82.5,2.85,19.5,362.0,174.59,109.2
2016,6,5,17,30,651.0,78.0,2.8,19.0,311.0,132.53,76.77
2016,6,5,17,45,602.5,71.5,2.8,18.5,261.0,91.7,50.09
2016,6,5,18,0,554.0,65.0,2.8,18.0,211.0,55.95,33.7
2016,6,5,18,15,482.5,56.5,2.7,17.5,164.5,39.89,29.49
2016,6,5,18,30,411.0,48.0,2.6,17.0,118.0,35.42,25.27
2016,6,5,18,45,304.5,37.0,2.55,16.5,79.0,28.23,18.39
2016,6,5,19,0,198.0,26.0,2.5,16.0,40.0,20.18,8.32
2016,6,5,19,15,99.0,13.0,2.5,15.5,20.0,12.78,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,2.45,13.0,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,2.5,13.0,11.0,23.18,0.0
2016,6,6,5,15,170.5,22.0,2.5,13.5,39.5,87.99,42.8
2016,6,6,5,30,285.0,35.0,2.5,14.0,68.0,155.51,115.17
2016,6,6,5,45,369.5,44.5,2.5,14.5,108.5,213.06,166.9
2016,6,6,6,0,454.0,54.0,2.5,15.0,149.0,278.47,224.0
2016,6,6,6,15,511.5,61.0,2.45,15.0,195.0,335.24,273.69
2016,6,6,6,30,569.0,68.0,2.4,15.0,241.0,396.63,325.79
2016,6,6,6,45,292.0,104.0,2.4,15.5,193.5,298.66,245.62
2016,6,6,7,0,15.0,140.0,2.4,16.0,146.0,150.45,120.24
2016,6,6,7,15,55.0,172.5,2.4,16.5,199.0,218.25,176.15
2016,6,6,7,30,95.0,205.0,2.4,17.0,252.0,283.08,227.96
2016,6,6,7,45,70.0,218.5,2.4,17.5,255.0,280.88,224.26
2016,6,6,8,0,45.0,232.0,2.4,18.0,258.0,276.87,219.23
2016,6,6,8,15,33.0,234.5,2.4,18.0,254.5,269.46,212.45
2016,6,6,8,30,21.0,237.0,2.4,18.0,251.0,253.77,199.22
2016,6,6,8,45,56.5,285.5,2.45,18.5,326.5,343.72,269.08
2016,6,6,9,0,92.0,334.0,2.5,19.0,402.0,427.35,331.85
2016,6,6,9,15,115.5,358.0,2.5,19.0,447.5,483.4,372.99
2016,6,6,9,30,139.0,382.0,2.5,19.0,493.0,530.81,407.39
2016,6,6,9,45,243.0,383.5,2.55,19.5,587.0,638.63,486.85
2016,6,6,10,0,347.0,385.0,2.6,20.0,681.0,739.95,559.01
2016,6,6,10,15,607.0,251.0,2.6,20.0,789.0,861.34,650.37
2016,6,6,10,30,867.0,117.0,2.6,20.0,897.0,967.63,721.24
2016,6,6,10,45,872.0,117.5,2.65,20.0,917.0,974.77,724.73
2016,6,6,11,0,877.0,118.0,2.7,20.0,937.0,979.14,727.45
2016,6,6,11,15,880.0,118.5,2.65,20.0,950.0,978.75,726.24
2016,6,6,11,30,883.0,119.0,2.6,20.0,963.0,975.54,723.32
2016,6,6,11,45,885.0,119.0,2.6,20.0,969.0,968.08,718.19
2016,6,6,12,0,887.0,119.0,2.6,20.0,975.0,957.88,711.38
2016,6,6,12,15,887.0,119.0,2.6,20.0,974.0,943.14,701.65
2016,6,6,12,30,887.0,119.0,2.6,20.0,973.0,925.83,690.32
2016,6,6,12,45,879.0,122.5,2.6,20.0,962.5,902.24,674.82
2016,6,6,13,0,871.0,126.0,2.6,20.0,952.0,876.56,657.95
2016,6,6,13,15,867.5,125.5,2.6,20.0,936.0,848.97,639.76
2016,6,6,13,30,864.0,125.0,2.6,20.0,920.0,819.38,620.14
2016,6,6,13,45,858.0,124.5,2.6,20.0,897.5,785.97,597.78
2016,6,6,14,0,852.0,124.0,2.6,20.0,875.0,750.97,574.18
2016,6,6,14,15,845.0,122.5,2.6,20.0,846.5,712.93,548.25
2016,6,6,14,30,838.0,121.0,2.6,20.0,818.0,673.72,520.06
2016,6,6,14,45,827.0,120.0,2.65,20.0,783.0,631.43,488.71
2016,6,6,15,0,816.0,119.0,2.7,20.0,748.0,585.85,454.29
2016,6,6,15,15,804.0,116.5,2.7,19.5,709.0,540.55,419.84
2016,6,6,15,30,792.0,114.0,2.7,19.0,670.0,495.28,384.39
2016,6,6,15,45,775.0,111.5,2.75,19.0,626.5,447.98,345.82
2016,6,6,16,0,758.0,109.0,2.8,19.0,583.0,401.58,307.0
2016,6,6,16,15,738.0,105.5,2.85,18.5,537.0,354.31,267.2
2016,6,6,16,30,718.0,102.0,2.9,18.0,491.0,305.4,225.3
2016,6,6,16,45,693.0,97.5,2.95,18.0,443.0,259.05,184.68
2016,6,6,17,0,668.0,93.0,3.0,18.0,395.0,215.09,146.25
2016,6,6,17,15,632.5,87.5,3.0,17.5,346.0,171.09,109.56
2016,6,6,17,30,597.0,82.0,3.0,17.0,297.0,130.76,78.17
2016,6,6,17,45,551.5,75.0,3.0,17.0,249.5,92.23,52.39
2016,6,6,18,0,506.0,68.0,3.0,17.0,202.0,58.47,36.12
2016,6,6,18,15,437.0,59.0,2.95,16.5,157.5,41.98,31.46
2016,6,6,18,30,368.0,50.0,2.9,16.0,113.0,37.16,26.91
2016,6,6,18,45,271.0,38.0,2.9,15.5,76.0,28.84,19.03
2016,6,6,19,0,174.0,26.0,2.9,15.0,39.0,20.14,8.66
2016,6,6,19,15,87.0,13.0,2.9,14.5,19.5,12.78,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,2.35,13.5,5.5,0.0,0.0
2016,6,7,5,0,38.0,10.0,2.4,14.0,11.0,19.56,0.0
2016,6,7,5,15,146.0,24.0,2.4,14.0,39.5,83.5,40.98
2016,6,7,5,30,254.0,38.0,2.4,14.0,68.0,147.09,109.01
2016,6,7,5,45,346.0,48.5,2.45,14.0,109.5,208.1,163.4
2016,6,7,6,0,438.0,59.0,2.5,14.0,151.0,276.96,223.64
2016,6,7,6,15,219.0,66.0,2.45,14.5,112.0,194.29,158.66
2016,6,7,6,30,0.0,73.0,2.4,15.0,73.0,71.41,54.97
2016,6,7,6,45,0.0,88.0,2.35,15.5,88.0,86.43,67.55
2016,6,7,7,0,0.0,103.0,2.3,16.0,103.0,101.41,79.73
2016,6,7,7,15,0.0,118.5,2.25,16.0,118.5,116.88,92.26
2016,6,7,7,30,0.0,134.0,2.2,16.0,134.0,132.31,104.6
2016,6,7,7,45,13.0,174.5,2.15,16.5,182.5,183.47,145.93
2016,6,7,8,0,26.0,215.0,2.1,17.0,231.0,235.6,187.01
2016,6,7,8,15,31.0,238.0,2.1,17.0,258.0,271.7,214.82
2016,6,7,8,30,36.0,261.0,2.1,17.0,285.0,300.2,236.42
2016,6,7,8,45,52.5,292.5,2.15,17.5,329.5,347.91,272.51
2016,6,7,9,0,69.0,324.0,2.2,18.0,374.0,396.09,308.21
2016,6,7,9,15,106.5,353.0,2.25,18.0,436.0,460.92,357.11
2016,6,7,9,30,144.0,382.0,2.3,18.0,498.0,535.47,412.04
2016,6,7,9,45,275.0,367.0,2.35,18.5,598.5,651.27,498.1
2016,6,7,10,0,406.0,352.0,2.4,19.0,699.0,768.76,582.07
2016,6,7,10,15,642.5,237.0,2.45,19.0,806.0,881.36,666.12
2016,6,7,10,30,879.0,122.0,2.5,19.0,913.0,984.71,734.24
2016,6,7,10,45,881.5,124.5,2.6,19.5,933.0,991.49,736.56
2016,6,7,11,0,884.0,127.0,2.7,20.0,953.0,995.42,738.05
2016,6,7,11,15,887.5,127.5,2.75,20.0,966.5,995.44,738.04
2016,6,7,11,30,891.0,128.0,2.8,20.0,980.0,992.61,736.28
2016,6,7,11,45,894.0,127.5,2.85,20.0,986.5,985.5,731.81
2016,6,7,12,0,897.0,127.0,2.9,20.0,993.0,975.61,725.61
2016,6,7,12,15,897.0,127.0,2.9,20.0,992.0,960.69,715.74
2016,6,7,12,30,897.0,127.0,2.9,20.0,991.0,943.18,704.24
2016,6,7,12,45,899.5,124.0,2.95,20.0,983.5,922.54,691.08
2016,6,7,13,0,902.0,121.0,3.0,20.0,976.0,899.37,676.21
2016,6,7,13,15,899.0,120.0,3.0,20.0,960.5,870.98,657.41
2016,6,7,13,30,896.0,119.0,3.0,20.0,945.0,840.49,637.13
2016,6,7,13,45,888.5,120.0,3.05,20.0,921.5,806.35,614.51
2016,6,7,14,0,881.0,121.0,3.1,20.0,898.0,770.64,590.61
2016,6,7,14,15,874.0,119.5,3.1,19.5,869.0,731.6,564.95
2016,6,7,14,30,867.0,118.0,3.1,19.0,840.0,691.32,537.11
2016,6,7,14,45,854.0,118.0,3.15,19.0,804.0,647.55,504.35
2016,6,7,15,0,841.0,118.0,3.2,19.0,768.0,603.38,470.55
2016,6,7,15,15,829.0,116.0,3.2,19.0,728.0,554.68,432.54
2016,6,7,15,30,817.0,114.0,3.2,19.0,688.0,508.77,395.64
2016,6,7,15,45,798.5,112.0,3.2,19.0,643.5,460.11,355.76
2016,6,7,16,0,780.0,110.0,3.2,19.0,599.0,412.45,315.74
2016,6,7,16,15,759.5,106.5,3.15,18.5,551.5,363.95,274.74
2016,6,7,16,30,739.0,103.0,3.1,18.0,504.0,317.06,234.23
2016,6,7,16,45,710.5,99.0,3.1,18.0,454.5,265.95,189.82
2016,6,7,17,0,682.0,95.0,3.1,18.0,405.0,220.8,150.45
2016,6,7,17,15,645.5,90.0,3.1,17.5,355.0,176.34,113.37
2016,6,7,17,30,609.0,85.0,3.1,17.0,305.0,135.67,81.67
2016,6,7,17,45,558.5,78.0,3.1,16.5,256.0,96.19,55.33
2016,6,7,18,0,508.0,71.0,3.1,16.0,207.0,61.97,38.7
2016,6,7,18,15,436.5,62.0,3.0,15.5,161.5,44.59,33.91
2016,6,7,18,30,365.0,53.0,2.9,15.0,116.0,39.46,29.05
2016,6,7,18,45,262.5,40.5,2.85,15.0,78.5,30.83,20.81
2016,6,7,19,0,160.0,28.0,2.8,15.0,41.0,21.76,10.11
2016,6,7,19,15,80.0,14.0,2.8,14.5,20.5,13.76,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.85,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.9,13.0,8.0,7.86,0.0
2016,6,8,5,15,24.5,23.5,2.95,13.0,26.5,36.34,15.6
2016,6,8,5,30,49.0,39.0,3.0,13.0,45.0,64.71,46.38
2016,6,8,5,45,68.0,58.0,3.15,13.5,70.5,95.75,73.99
2016,6,8,6,0,87.0,77.0,3.3,14.0,96.0,127.9,102.2
2016,6,8,6,15,99.5,98.0,3.35,14.0,125.0,160.76,130.84
2016,6,8,6,30,112.0,119.0,3.4,14.0,154.0,194.32,159.59
2016,6,8,6,45,120.5,140.0,3.5,14.5,183.5,226.32,186.12
2016,6,8,7,0,129.0,161.0,3.6,15.0,213.0,258.7,212.34
2016,6,8,7,15,172.0,181.5,3.65,15.0,260.5,313.65,257.4
2016,6,8,7,30,215.0,202.0,3.7,15.0,308.0,371.57,304.05
2016,6,8,7,45,304.5,208.0,3.75,15.5,375.0,458.56,373.2
2016,6,8,8,0,394.0,214.0,3.8,16.0,442.0,552.04,445.4
2016,6,8,8,15,255.0,255.5,3.8,16.0,408.0,488.75,391.86
2016,6,8,8,30,116.0,297.0,3.8,16.0,374.0,415.5,330.38
2016,6,8,8,45,87.0,306.5,3.85,16.5,366.5,392.95,311.01
2016,6,8,9,0,58.0,316.0,3.9,17.0,359.0,377.66,296.99
2016,6,8,9,15,232.5,319.5,3.9,17.0,503.5,556.88,438.39
2016,6,8,9,30,407.0,323.0,3.9,17.0,648.0,732.52,570.52
2016,6,8,9,45,489.0,307.5,3.9,17.0,714.0,797.94,617.96
2016,6,8,10,0,571.0,292.0,3.9,17.0,780.0,864.11,665.82
2016,6,8,10,15,508.0,326.5,3.9,17.0,770.5,842.4,647.1
2016,6,8,10,30,445.0,361.0,3.9,17.0,761.0,817.21,626.57
2016,6,8,10,45,464.5,369.0,3.9,17.5,795.0,842.84,643.32
2016,6,8,11,0,484.0,377.0,3.9,18.0,829.0,866.77,658.4
2016,6,8,11,15,681.5,257.0,3.95,18.0,903.5,934.24,711.89
2016,6,8,11,30,879.0,137.0,4.0,18.0,978.0,990.29,749.84
2016,6,8,11,45,878.0,139.0,4.05,18.0,983.0,981.84,743.7
2016,6,8,12,0,877.0,141.0,4.1,18.0,988.0,970.72,736.32
2016,6,8,12,15,877.0,141.0,4.1,17.5,987.0,956.01,727.66
2016,6,8,12,30,877.0,141.0,4.1,17.0,986.0,938.8,717.32
2016,6,8,12,45,860.5,150.0,4.1,17.0,972.5,912.86,699.59
2016,6,8,13,0,844.0,159.0,4.1,17.0,959.0,887.09,682.02
2016,6,8,13,15,840.0,158.0,4.05,17.0,943.5,858.6,662.27
2016,6,8,13,30,836.0,157.0,4.0,17.0,928.0,828.25,641.17
2016,6,8,13,45,839.5,150.5,4.0,17.0,907.5,796.86,619.5
2016,6,8,14,0,843.0,144.0,4.0,17.0,887.0,764.09,596.73
2016,6,8,14,15,835.0,142.0,3.95,17.0,858.0,724.0,568.24
2016,6,8,14,30,827.0,140.0,3.9,17.0,829.0,683.55,537.7
2016,6,8,14,45,675.5,201.5,3.85,17.0,749.0,607.36,477.6
2016,6,8,15,0,524.0,263.0,3.8,17.0,669.0,544.17,426.96
2016,6,8,15,15,512.0,250.0,3.8,16.5,629.0,501.18,394.42
2016,6,8,15,30,500.0,237.0,3.8,16.0,589.0,458.76,361.46
2016,6,8,15,45,542.0,205.0,3.8,16.0,564.0,425.01,333.88
2016,6,8,16,0,584.0,173.0,3.8,16.0,539.0,386.35,301.25
2016,6,8,16,15,662.5,137.5,3.8,16.0,522.0,354.06,271.74
2016,6,8,16,30,741.0,102.0,3.8,16.0,505.0,317.8,237.23
2016,6,8,16,45,658.0,107.0,3.8,16.0,439.5,260.0,188.52
2016,6,8,17,0,575.0,112.0,3.8,16.0,374.0,213.5,149.95
2016,6,8,17,15,534.0,105.0,3.75,15.5,325.0,171.75,115.35
2016,6,8,17,30,493.0,98.0,3.7,15.0,276.0,134.24,86.15
2016,6,8,17,45,442.5,91.0,3.7,15.0,232.5,100.56,63.38
2016,6,8,18,0,392.0,84.0,3.7,15.0,189.0,71.09,48.08
2016,6,8,18,15,341.5,70.5,3.55,14.5,148.0,51.43,40.11
2016,6,8,18,30,291.0,57.0,3.4,14.0,107.0,42.57,31.92
2016,6,8,18,45,215.5,42.5,3.3,14.0,73.0,32.4,22.29
2016,6,8,19,0,140.0,28.0,3.2,14.0,39.0,21.71,10.39
2016,6,8,19,15,70.0,14.0,3.15,14.0,19.5,13.76,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,21.5,5.5,3.0,12.5,6.0,0.0,0.0
2016,6,9,5,0,43.0,11.0,3.1,13.0,12.0,21.83,0.0
2016,6,9,5,15,159.0,24.5,3.25,13.0,41.5,88.21,44.34
2016,6,9,5,30,275.0,38.0,3.4,13.0,71.0,154.39,115.11
2016,6,9,5,45,362.5,48.5,3.6,13.5,112.5,214.64,169.25
2016,6,9,6,0,450.0,59.0,3.8,14.0,154.0,282.27,228.67
2016,6,9,6,15,231.0,82.5,3.8,14.5,132.0,212.39,174.0
2016,6,9,6,30,12.0,106.0,3.8,15.0,110.0,113.92,90.87
2016,6,9,6,45,17.5,125.0,3.8,15.5,132.0,136.67,109.85
2016,6,9,7,0,23.0,144.0,3.8,16.0,154.0,159.79,128.66
2016,6,9,7,15,11.5,142.5,3.75,16.0,147.5,149.87,119.85
2016,6,9,7,30,0.0,141.0,3.7,16.0,141.0,139.62,110.72
2016,6,9,7,45,5.5,166.5,3.7,16.5,169.5,169.52,134.7
2016,6,9,8,0,11.0,192.0,3.7,17.0,198.0,199.72,158.5
2016,6,9,8,15,15.5,214.0,3.65,17.0,223.5,225.72,178.89
2016,6,9,8,30,20.0,236.0,3.6,17.0,249.0,251.89,199.22
2016,6,9,8,45,27.0,263.5,3.55,17.5,282.5,294.46,231.81
2016,6,9,9,0,34.0,291.0,3.5,18.0,316.0,329.38,257.91
2016,6,9,9,15,77.5,335.0,3.45,18.0,396.0,415.19,324.28
2016,6,9,9,30,121.0,379.0,3.4,18.0,476.0,510.99,396.24
2016,6,9,9,45,125.5,396.5,3.4,18.0,501.0,533.42,411.74
2016,6,9,10,0,130.0,414.0,3.4,18.0,526.0,555.38,427.17
2016,6,9,10,15,148.5,429.5,3.35,18.0,561.0,588.21,450.86
2016,6,9,10,30,167.0,445.0,3.3,18.0,596.0,620.63,473.99
2016,6,9,10,45,230.5,445.5,3.3,18.5,658.0,680.89,517.73
2016,6,9,11,0,294.0,446.0,3.3,19.0,720.0,746.58,564.15
2016,6,9,11,15,593.5,288.0,3.3,19.0,852.0,879.73,666.73
2016,6,9,11,30,893.0,130.0,3.3,19.0,984.0,997.28,747.39
2016,6,9,11,45,895.0,130.0,3.35,19.0,990.0,989.75,741.44
2016,6,9,12,0,897.0,130.0,3.4,19.0,996.0,979.45,734.82
2016,6,9,12,15,896.5,129.5,3.45,19.0,994.5,963.64,724.56
2016,6,9,12,30,896.0,129.0,3.5,19.0,993.0,945.27,712.65
2016,6,9,12,45,903.5,122.5,3.55,19.0,987.0,925.87,700.06
2016,6,9,13,0,911.0,116.0,3.6,19.0,981.0,903.75,685.61
2016,6,9,13,15,908.0,115.5,3.65,19.0,965.0,875.71,667.05
2016,6,9,13,30,905.0,115.0,3.7,19.0,949.0,845.53,646.94
2016,6,9,13,45,902.0,112.5,3.75,19.0,926.5,811.48,623.98
2016,6,9,14,0,899.0,110.0,3.8,19.0,904.0,775.56,599.54
2016,6,9,14,15,892.5,108.5,3.8,19.0,875.0,736.35,572.32
2016,6,9,14,30,886.0,107.0,3.8,19.0,846.0,695.83,543.49
2016,6,9,14,45,878.0,105.0,3.85,19.0,811.5,652.77,510.99
2016,6,9,15,0,870.0,103.0,3.9,19.0,777.0,608.88,477.12
2016,6,9,15,15,858.5,101.0,3.95,18.5,737.0,562.42,441.32
2016,6,9,15,30,847.0,99.0,4.0,18.0,697.0,515.83,404.35
2016,6,9,15,45,832.0,97.0,4.05,18.0,652.5,467.69,364.41
2016,6,9,16,0,817.0,95.0,4.1,18.0,608.0,416.17,320.94
2016,6,9,16,15,798.0,92.0,4.1,17.5,561.0,366.93,278.78
2016,6,9,16,30,779.0,89.0,4.1,17.0,514.0,319.09,236.87
2016,6,9,16,45,754.0,85.5,4.15,17.0,464.5,270.83,193.95
2016,6,9,17,0,729.0,82.0,4.2,17.0,415.0,224.94,153.21
2016,6,9,17,15,696.0,77.5,4.2,16.5,364.5,176.16,111.82
2016,6,9,17,30,663.0,73.0,4.2,16.0,314.0,133.8,78.09
2016,6,9,17,45,616.0,67.5,4.2,16.0,265.0,93.1,50.35
2016,6,9,18,0,569.0,62.0,4.2,16.0,216.0,57.3,32.8
2016,6,9,18,15,502.0,55.0,4.1,15.5,170.0,38.22,28.28
2016,6,9,18,30,435.0,48.0,4.0,15.0,124.0,35.03,25.2
2016,6,9,18,45,336.0,37.5,3.95,14.5,85.0,28.32,18.76
2016,6,9,19,0,237.0,27.0,3.9,14.0,46.0,21.13,10.18
2016,6,9,19,15,118.5,13.5,3.85,13.5,23.0,13.27,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,87.0,11.0,3.4,13.0,13.0,33.1,0.0
2016,6,10,5,15,214.5,22.0,3.55,13.0,43.0,103.12,52.43
2016,6,10,5,30,342.0,33.0,3.7,13.0,73.0,173.25,129.16
2016,6,10,5,45,421.5,42.0,3.85,13.5,115.0,230.83,181.96
2016,6,10,6,0,501.0,51.0,4.0,14.0,157.0,295.81,239.67
2016,6,10,6,15,557.5,57.0,4.05,14.5,204.0,352.97,290.08
2016,6,10,6,30,614.0,63.0,4.1,15.0,251.0,414.65,342.71
2016,6,10,6,45,649.0,69.0,4.2,15.5,300.0,468.09,387.23
2016,6,10,7,0,684.0,75.0,4.3,16.0,349.0,523.55,431.96
2016,6,10,7,15,714.0,79.0,4.3,16.0,399.0,573.1,471.45
2016,6,10,7,30,744.0,83.0,4.3,16.0,449.0,625.75,511.83
2016,6,10,7,45,764.5,87.5,4.3,16.5,497.5,672.67,544.83
2016,6,10,8,0,785.0,92.0,4.3,17.0,546.0,719.33,576.95
2016,6,10,8,15,803.0,94.5,4.3,17.0,592.5,761.18,606.07
2016,6,10,8,30,821.0,97.0,4.3,17.0,639.0,802.12,634.18
2016,6,10,8,45,831.5,101.5,4.3,17.5,681.5,832.65,653.2
2016,6,10,9,0,842.0,106.0,4.3,18.0,724.0,866.37,674.44
2016,6,10,9,15,853.5,108.0,4.25,18.0,762.5,896.34,693.84
2016,6,10,9,30,865.0,110.0,4.2,18.0,801.0,924.28,711.72
2016,6,10,9,45,877.0,110.0,4.2,18.5,835.5,948.35,725.74
2016,6,10,10,0,889.0,110.0,4.2,19.0,870.0,970.09,738.12
2016,6,10,10,15,895.5,111.5,4.2,19.0,897.5,985.61,747.65
2016,6,10,10,30,902.0,113.0,4.2,19.0,925.0,998.39,755.43
2016,6,10,10,45,727.0,231.5,4.25,19.0,895.0,960.44,728.92
2016,6,10,11,0,552.0,350.0,4.3,19.0,865.0,906.35,686.61
2016,6,10,11,15,467.5,384.0,4.3,19.0,825.0,853.19,646.96
2016,6,10,11,30,383.0,418.0,4.3,19.0,785.0,794.89,603.42
2016,6,10,11,45,385.5,419.5,4.3,19.0,791.0,791.74,601.36
2016,6,10,12,0,388.0,421.0,4.3,19.0,797.0,787.23,598.05
2016,6,10,12,15,380.0,424.5,4.3,19.0,792.0,773.57,588.03
2016,6,10,12,30,372.0,428.0,4.3,19.0,787.0,758.98,577.39
2016,6,10,12,45,308.5,447.5,4.3,19.0,744.0,709.32,540.13
2016,6,10,13,0,245.0,467.0,4.3,19.0,701.0,661.31,503.95
2016,6,10,13,15,198.0,463.0,4.3,19.0,650.0,608.67,464.94
2016,6,10,13,30,151.0,459.0,4.3,19.0,599.0,557.73,426.82
2016,6,10,13,45,238.5,431.5,4.3,19.0,646.0,590.66,453.98
2016,6,10,14,0,326.0,404.0,4.3,19.0,693.0,619.53,477.28
2016,6,10,14,15,259.0,403.5,4.3,19.0,628.0,556.47,429.44
2016,6,10,14,30,192.0,403.0,4.3,19.0,563.0,501.35,387.43
2016,6,10,14,45,186.0,385.0,4.3,19.0,535.0,471.09,365.09
2016,6,10,15,0,180.0,367.0,4.3,19.0,507.0,441.21,342.72
2016,6,10,15,15,156.0,346.5,4.3,18.5,463.0,399.73,311.73
2016,6,10,15,30,132.0,326.0,4.3,18.0,419.0,360.35,282.04
2016,6,10,15,45,108.5,300.0,4.3,18.0,373.5,323.17,253.3
2016,6,10,16,0,85.0,274.0,4.3,18.0,328.0,283.96,222.86
2016,6,10,16,15,73.0,249.0,4.3,17.5,293.0,252.13,198.39
2016,6,10,16,30,61.0,224.0,4.3,17.0,258.0,221.61,174.73
2016,6,10,16,45,133.5,205.0,4.3,17.0,269.0,215.4,167.77
2016,6,10,17,0,206.0,186.0,4.3,17.0,280.0,206.67,157.65
2016,6,10,17,15,233.0,160.0,4.25,16.5,254.5,173.23,128.91
2016,6,10,17,30,260.0,134.0,4.2,16.0,229.0,142.17,102.46
2016,6,10,17,45,230.5,118.5,4.2,16.0,193.0,112.9,81.02
2016,6,10,18,0,201.0,103.0,4.2,16.0,157.0,86.56,63.78
2016,6,10,18,15,299.5,78.5,4.0,15.5,140.5,57.61,45.4
2016,6,10,18,30,398.0,54.0,3.8,15.0,124.0,40.55,30.04
2016,6,10,18,45,292.5,42.0,3.65,14.5,84.5,31.94,21.9
2016,6,10,19,0,187.0,30.0,3.5,14.0,45.0,23.33,12.03
2016,6,10,19,15,93.5,15.0,3.4,13.5,22.5,14.74,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.0,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,0.0,12.0,1.9,12.0,12.0,11.8,0.0
2016,6,11,5,15,143.5,25.0,1.95,12.5,41.5,84.2,42.52
2016,6,11,5,30,287.0,38.0,2.0,13.0,71.0,159.2,118.56
2016,6,11,5,45,374.5,48.0,2.1,14.0,113.5,218.76,171.6
2016,6,11,6,0,462.0,58.0,2.2,15.0,156.0,286.36,230.0
2016,6,11,6,15,520.5,65.5,2.2,15.5,203.5,344.65,280.25
2016,6,11,6,30,579.0,73.0,2.2,16.0,251.0,407.58,332.69
2016,6,11,6,45,563.0,87.0,2.2,16.5,285.5,439.23,358.4
2016,6,11,7,0,547.0,101.0,2.2,17.0,320.0,468.51,381.11
2016,6,11,7,15,636.0,97.0,2.15,17.5,385.0,544.52,439.85
2016,6,11,7,30,725.0,93.0,2.1,18.0,450.0,626.01,500.46
2016,6,11,7,45,676.0,116.0,2.1,18.5,476.0,642.29,509.35
2016,6,11,8,0,627.0,139.0,2.1,19.0,502.0,652.91,514.16
2016,6,11,8,15,466.5,208.5,2.0,19.5,491.5,615.78,480.46
2016,6,11,8,30,306.0,278.0,1.9,20.0,481.0,561.84,434.6
2016,6,11,8,45,346.5,288.0,1.85,20.5,531.0,614.07,471.55
2016,6,11,9,0,387.0,298.0,1.8,21.0,581.0,667.41,507.61
2016,6,11,9,15,209.5,307.0,1.7,21.5,461.5,522.54,397.41
2016,6,11,9,30,32.0,316.0,1.6,22.0,342.0,352.46,266.66
2016,6,11,9,45,46.5,350.0,1.55,22.5,389.0,401.02,302.47
2016,6,11,10,0,61.0,384.0,1.5,23.0,436.0,449.55,336.36
2016,6,11,10,15,145.5,411.5,1.4,23.5,541.5,566.52,419.77
2016,6,11,10,30,230.0,439.0,1.3,24.0,647.0,675.78,493.76
2016,6,11,10,45,224.5,451.0,1.25,24.5,657.5,680.87,493.95
2016,6,11,11,0,219.0,463.0,1.2,25.0,668.0,684.98,494.51
2016,6,11,11,15,308.5,437.0,1.2,25.0,730.0,747.44,538.32
2016,6,11,11,30,398.0,411.0,1.2,25.0,792.0,802.56,576.04
2016,6,11,11,45,426.5,409.0,1.2,25.5,819.5,823.85,588.39
2016,6,11,12,0,455.0,407.0,1.2,26.0,847.0,839.49,597.49
2016,6,11,12,15,510.0,384.5,1.3,26.0,877.0,857.95,611.86
2016,6,11,12,30,565.0,362.0,1.4,26.0,907.0,873.38,624.21
2016,6,11,12,45,742.5,239.0,1.55,26.0,948.5,897.96,646.71
2016,6,11,13,0,920.0,116.0,1.7,26.0,990.0,912.76,658.0
2016,6,11,13,15,917.5,115.5,1.85,25.5,975.0,884.99,643.19
2016,6,11,13,30,915.0,115.0,2.0,25.0,960.0,855.02,626.99
2016,6,11,13,45,910.0,114.5,2.2,25.0,937.5,821.03,606.89
2016,6,11,14,0,905.0,114.0,2.4,25.0,915.0,785.26,585.1
2016,6,11,14,15,899.0,113.0,2.5,25.0,886.0,746.7,560.3
2016,6,11,14,30,893.0,112.0,2.6,25.0,857.0,706.77,533.71
2016,6,11,14,45,882.0,111.5,2.75,25.0,822.0,662.92,502.53
2016,6,11,15,0,871.0,111.0,2.9,25.0,787.0,618.45,470.0
2016,6,11,15,15,859.5,109.0,2.95,24.5,746.5,571.96,435.62
2016,6,11,15,30,848.0,107.0,3.0,24.0,706.0,525.31,400.05
2016,6,11,15,45,828.5,106.0,3.05,24.0,661.0,472.28,357.99
2016,6,11,16,0,809.0,105.0,3.1,24.0,616.0,423.74,318.22
