Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,15,789.5,102.0,3.05,23.5,568.0,374.67,277.58
2016,6,11,16,30,770.0,99.0,3.0,23.0,520.0,327.08,237.23
2016,6,11,16,45,739.5,96.5,3.0,22.5,469.5,278.67,196.07
2016,6,11,17,0,709.0,94.0,3.0,22.0,419.0,229.58,154.47
2016,6,11,17,15,674.0,88.5,2.95,21.0,368.0,183.51,116.58
2016,6,11,17,30,639.0,83.0,2.9,20.0,317.0,141.06,83.63
2016,6,11,17,45,589.0,77.0,2.85,19.5,267.0,100.79,56.55
2016,6,11,18,0,539.0,71.0,2.8,19.0,217.0,65.75,39.14
2016,6,11,18,15,470.0,62.0,2.75,18.0,170.5,44.21,33.24
2016,6,11,18,30,401.0,53.0,2.7,17.0,124.0,39.5,28.89
2016,6,11,18,45,300.5,41.0,2.65,16.5,85.0,31.09,21.01
2016,6,11,19,0,200.0,29.0,2.6,16.0,46.0,22.46,11.44
2016,6,11,19,15,100.0,14.5,2.55,15.5,23.0,14.25,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,17.5,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,35.0,11.0,2.1,13.0,12.0,19.77,0.0
2016,6,12,5,15,146.5,26.0,2.2,13.0,41.5,86.44,43.65
2016,6,12,5,30,258.0,41.0,2.3,13.0,71.0,152.27,113.5
2016,6,12,5,45,345.5,52.0,2.4,13.5,113.0,210.4,165.53
2016,6,12,6,0,433.0,63.0,2.5,14.0,155.0,278.74,225.02
2016,6,12,6,15,494.5,71.0,2.45,14.5,202.5,337.92,276.13
2016,6,12,6,30,556.0,79.0,2.4,15.0,250.0,401.94,329.66
2016,6,12,6,45,605.5,84.0,2.35,15.5,300.5,460.25,376.96
2016,6,12,7,0,655.0,89.0,2.3,16.0,351.0,521.76,425.12
2016,6,12,7,15,686.5,93.5,2.25,16.0,401.0,573.7,465.11
2016,6,12,7,30,718.0,98.0,2.2,16.0,451.0,626.8,504.84
2016,6,12,7,45,745.5,101.0,2.15,16.5,500.5,673.63,536.85
2016,6,12,8,0,773.0,104.0,2.1,17.0,550.0,723.36,569.75
2016,6,12,8,15,791.0,107.0,2.05,17.0,596.5,765.42,597.45
2016,6,12,8,30,809.0,110.0,2.0,17.0,643.0,806.57,624.08
2016,6,12,8,45,823.5,112.0,1.95,17.5,686.0,842.46,645.43
2016,6,12,9,0,838.0,114.0,1.9,18.0,729.0,876.81,665.39
2016,6,12,9,15,849.0,116.0,1.9,18.5,767.0,900.88,678.65
2016,6,12,9,30,860.0,118.0,1.9,19.0,805.0,928.25,694.14
2016,6,12,9,45,873.5,116.5,1.9,19.5,839.0,952.05,707.11
2016,6,12,10,0,887.0,115.0,1.9,20.0,873.0,973.61,718.58
2016,6,12,10,15,892.5,116.5,1.95,20.0,899.5,988.17,727.51
2016,6,12,10,30,898.0,118.0,2.0,20.0,926.0,999.97,734.81
2016,6,12,10,45,901.0,119.5,2.1,20.5,946.0,1006.52,738.03
2016,6,12,11,0,904.0,121.0,2.2,21.0,966.0,1010.18,739.51
2016,6,12,11,15,906.5,121.5,2.25,21.0,978.5,1009.43,739.09
2016,6,12,11,30,909.0,122.0,2.3,21.0,991.0,1005.8,736.96
2016,6,12,11,45,908.0,123.0,2.4,21.0,996.5,996.43,731.73
2016,6,12,12,0,907.0,124.0,2.5,21.0,1002.0,984.3,724.78
2016,6,12,12,15,906.5,124.0,2.55,21.0,1000.0,969.0,715.31
2016,6,12,12,30,906.0,124.0,2.6,21.0,998.0,951.1,704.17
2016,6,12,12,45,899.5,126.5,2.65,21.0,988.0,927.69,689.38
2016,6,12,13,0,893.0,129.0,2.7,21.0,978.0,902.08,673.12
2016,6,12,13,15,889.0,128.5,2.7,20.5,962.0,873.72,655.81
2016,6,12,13,30,885.0,128.0,2.7,20.0,946.0,843.32,636.99
2016,6,12,13,45,879.0,127.0,2.7,20.0,923.0,808.99,614.11
2016,6,12,14,0,873.0,126.0,2.7,20.0,900.0,773.04,589.97
2016,6,12,14,15,866.0,124.5,2.65,20.0,870.5,734.44,563.49
2016,6,12,14,30,859.0,123.0,2.6,20.0,841.0,694.61,535.04
2016,6,12,14,45,850.0,121.0,2.6,20.0,806.5,652.0,503.49
2016,6,12,15,0,841.0,119.0,2.6,20.0,772.0,608.68,470.73
2016,6,12,15,15,828.5,116.5,2.55,19.5,732.0,559.4,433.53
2016,6,12,15,30,816.0,114.0,2.5,19.0,692.0,512.9,397.32
2016,6,12,15,45,802.0,110.5,2.45,19.0,648.5,465.04,358.37
2016,6,12,16,0,788.0,107.0,2.4,19.0,605.0,417.77,318.93
2016,6,12,16,15,767.5,104.0,2.35,18.5,557.5,369.33,278.34
2016,6,12,16,30,747.0,101.0,2.3,18.0,510.0,322.48,238.15
2016,6,12,16,45,722.0,96.5,2.3,18.0,461.0,271.56,194.03
2016,6,12,17,0,697.0,92.0,2.3,18.0,412.0,226.1,154.34
2016,6,12,17,15,662.0,87.0,2.25,17.5,362.0,181.01,116.53
2016,6,12,17,30,627.0,82.0,2.2,17.0,312.0,139.53,83.76
2016,6,12,17,45,581.5,75.0,2.2,17.0,263.5,99.25,55.93
2016,6,12,18,0,536.0,68.0,2.2,17.0,215.0,63.73,37.47
2016,6,12,18,15,469.5,60.0,2.15,16.5,169.5,42.33,31.81
2016,6,12,18,30,403.0,52.0,2.1,16.0,124.0,38.46,28.14
2016,6,12,18,45,308.0,40.5,2.05,15.5,85.5,30.93,21.01
2016,6,12,19,0,213.0,29.0,2.0,15.0,47.0,22.44,11.65
2016,6,12,19,15,106.5,14.5,2.05,14.5,23.5,11.29,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,2.8,12.0,12.0,24.11,0.0
2016,6,13,5,15,167.5,24.5,2.8,12.0,41.5,90.64,45.84
2016,6,13,5,30,283.0,38.0,2.8,12.0,71.0,156.97,117.36
2016,6,13,5,45,373.5,47.5,2.85,12.5,113.0,217.64,171.94
2016,6,13,6,0,464.0,57.0,2.9,13.0,155.0,285.9,231.87
2016,6,13,6,15,523.0,64.0,2.9,13.5,202.0,343.89,282.59
2016,6,13,6,30,582.0,71.0,2.9,14.0,249.0,406.57,335.66
2016,6,13,6,45,461.5,105.0,2.95,14.5,262.0,397.42,328.24
2016,6,13,7,0,341.0,139.0,3.0,15.0,275.0,371.79,306.35
2016,6,13,7,15,536.0,114.5,3.0,15.0,362.0,497.89,409.4
2016,6,13,7,30,731.0,90.0,3.0,15.0,449.0,624.14,509.04
2016,6,13,7,45,756.0,93.0,3.05,15.5,498.0,672.23,542.23
2016,6,13,8,0,781.0,96.0,3.1,16.0,547.0,720.38,575.28
2016,6,13,8,15,799.5,98.5,3.15,16.0,593.5,762.55,604.46
2016,6,13,8,30,818.0,101.0,3.2,16.0,640.0,803.84,632.72
2016,6,13,8,45,832.5,103.5,3.25,16.5,683.5,835.47,652.56
2016,6,13,9,0,847.0,106.0,3.3,17.0,727.0,870.62,674.78
2016,6,13,9,15,858.5,108.0,3.3,17.0,765.5,900.78,694.25
2016,6,13,9,30,870.0,110.0,3.3,17.0,804.0,928.9,712.24
2016,6,13,9,45,883.5,109.0,3.3,17.5,839.0,953.49,726.39
2016,6,13,10,0,897.0,108.0,3.3,18.0,874.0,975.8,738.95
2016,6,13,10,15,903.5,109.0,3.4,18.0,901.5,991.0,748.85
2016,6,13,10,30,910.0,110.0,3.5,18.0,929.0,1003.46,757.05
2016,6,13,10,45,913.5,111.5,3.6,18.0,949.5,1010.66,761.82
2016,6,13,11,0,917.0,113.0,3.7,18.0,970.0,1014.94,764.77
2016,6,13,11,15,920.0,113.5,3.8,18.0,984.0,1014.77,764.85
2016,6,13,11,30,923.0,114.0,3.9,18.0,998.0,1011.67,763.07
2016,6,13,11,45,922.0,116.0,4.0,18.0,1003.5,1003.29,757.81
2016,6,13,12,0,921.0,118.0,4.1,18.0,1009.0,992.08,750.74
2016,6,13,12,15,921.0,118.0,4.15,18.0,1007.5,977.13,740.87
2016,6,13,12,30,921.0,118.0,4.2,18.0,1006.0,959.52,729.26
2016,6,13,12,45,919.0,117.5,4.3,18.5,997.5,937.06,713.24
2016,6,13,13,0,917.0,117.0,4.4,19.0,989.0,912.19,695.69
2016,6,13,13,15,914.0,116.5,4.45,19.0,973.5,884.15,677.06
2016,6,13,13,30,911.0,116.0,4.5,19.0,958.0,853.95,656.82
2016,6,13,13,45,902.0,117.5,4.55,19.0,934.0,818.87,632.98
2016,6,13,14,0,893.0,119.0,4.6,19.0,910.0,782.27,607.87
2016,6,13,14,15,886.0,117.5,4.6,18.5,881.0,743.02,581.48
2016,6,13,14,30,879.0,116.0,4.6,18.0,852.0,702.49,553.25
2016,6,13,14,45,868.5,115.0,4.7,18.0,816.5,659.1,520.34
2016,6,13,15,0,858.0,114.0,4.8,18.0,781.0,615.07,486.17
2016,6,13,15,15,846.0,112.0,4.8,17.5,741.0,568.89,450.11
2016,6,13,15,30,834.0,110.0,4.8,17.0,701.0,519.21,410.46
2016,6,13,15,45,829.0,103.0,4.85,17.0,659.0,471.56,370.64
2016,6,13,16,0,824.0,96.0,4.9,17.0,617.0,423.65,329.53
2016,6,13,16,15,805.0,93.0,4.9,17.0,569.0,374.08,286.2
2016,6,13,16,30,786.0,90.0,4.9,17.0,521.0,325.9,243.29
2016,6,13,16,45,765.5,85.0,4.9,17.0,472.5,277.14,199.6
2016,6,13,17,0,745.0,80.0,4.9,17.0,424.0,230.29,157.64
2016,6,13,17,15,712.5,76.0,4.9,16.5,373.5,184.33,118.2
2016,6,13,17,30,680.0,72.0,4.9,16.0,323.0,138.48,81.17
2016,6,13,17,45,627.5,68.0,4.9,15.5,272.5,97.59,53.08
2016,6,13,18,0,575.0,64.0,4.9,15.0,222.0,62.14,35.31
2016,6,13,18,15,509.5,56.5,4.8,14.5,175.5,39.21,29.31
2016,6,13,18,30,444.0,49.0,4.7,14.0,129.0,35.62,25.87
2016,6,13,18,45,336.0,39.5,4.65,14.0,89.0,29.9,20.25
2016,6,13,19,0,228.0,30.0,4.6,14.0,49.0,23.24,12.45
2016,6,13,19,15,114.0,15.0,4.6,13.5,24.5,11.69,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,27.0,5.5,3.7,11.5,6.5,0.0,0.0
2016,6,14,5,0,54.0,11.0,3.7,12.0,13.0,24.61,0.0
2016,6,14,5,15,176.0,24.0,3.7,12.0,42.5,92.41,46.49
2016,6,14,5,30,298.0,37.0,3.7,12.0,72.0,161.79,121.04
2016,6,14,5,45,399.5,45.0,3.75,12.5,115.5,225.08,178.02
2016,6,14,6,0,501.0,53.0,3.8,13.0,159.0,297.6,241.8
2016,6,14,6,15,558.0,59.5,3.8,13.5,206.5,355.6,292.94
2016,6,14,6,30,615.0,66.0,3.8,14.0,254.0,418.12,346.29
2016,6,14,6,45,663.0,68.5,3.85,14.5,305.0,474.9,393.56
2016,6,14,7,0,711.0,71.0,3.9,15.0,356.0,532.91,440.37
2016,6,14,7,15,664.5,91.0,3.85,15.0,385.5,555.88,457.71
2016,6,14,7,30,618.0,111.0,3.8,15.0,415.0,571.44,468.63
2016,6,14,7,45,716.5,97.0,3.75,15.5,484.5,647.46,526.25
2016,6,14,8,0,815.0,83.0,3.7,16.0,554.0,731.5,586.24
2016,6,14,8,15,831.0,85.5,3.65,16.0,600.0,768.09,610.79
2016,6,14,8,30,847.0,88.0,3.6,16.0,646.0,808.26,637.94
2016,6,14,8,45,858.5,90.5,3.55,16.5,688.0,843.28,659.79
2016,6,14,9,0,870.0,93.0,3.5,17.0,730.0,876.57,680.12
2016,6,14,9,15,879.5,94.5,3.5,17.0,768.0,905.03,698.44
2016,6,14,9,30,889.0,96.0,3.5,17.0,806.0,931.31,715.22
2016,6,14,9,45,704.5,203.5,3.5,17.5,780.5,894.61,686.93
2016,6,14,10,0,520.0,311.0,3.5,18.0,755.0,835.64,639.05
2016,6,14,10,15,708.5,212.0,3.55,18.0,837.5,919.83,702.28
2016,6,14,10,30,897.0,113.0,3.6,18.0,920.0,994.01,751.98
2016,6,14,10,45,901.5,113.5,3.65,18.0,940.5,1001.12,755.81
2016,6,14,11,0,906.0,114.0,3.7,18.0,961.0,1005.37,758.38
2016,6,14,11,15,908.5,114.5,3.75,18.0,974.0,1004.78,757.81
2016,6,14,11,30,911.0,115.0,3.8,18.0,987.0,1001.29,755.44
2016,6,14,11,45,912.5,115.0,3.9,18.0,993.5,993.47,750.57
2016,6,14,12,0,914.0,115.0,4.0,18.0,1000.0,982.85,743.89
2016,6,14,12,15,914.0,115.0,4.1,17.5,999.0,968.07,735.82
2016,6,14,12,30,914.0,115.0,4.2,17.0,998.0,950.66,725.94
2016,6,14,12,45,915.0,113.0,4.35,17.0,990.0,929.66,712.54
2016,6,14,13,0,916.0,111.0,4.5,17.0,982.0,906.14,697.7
2016,6,14,13,15,913.0,110.5,4.55,16.5,966.5,878.21,680.2
2016,6,14,13,30,910.0,110.0,4.6,16.0,951.0,848.12,661.0
2016,6,14,13,45,905.0,109.5,4.65,16.0,928.5,814.42,637.77
2016,6,14,14,0,900.0,109.0,4.7,16.0,906.0,778.96,613.09
2016,6,14,14,15,893.5,107.5,4.7,16.0,877.5,739.89,585.3
2016,6,14,14,30,887.0,106.0,4.7,16.0,849.0,699.5,556.13
2016,6,14,14,45,881.5,103.5,4.7,16.0,815.5,657.68,523.72
2016,6,14,15,0,876.0,101.0,4.7,16.0,782.0,614.82,489.83
2016,6,14,15,15,865.5,99.0,4.7,16.0,742.5,568.78,452.71
2016,6,14,15,30,855.0,97.0,4.7,16.0,703.0,522.48,414.53
2016,6,14,15,45,595.0,177.0,4.75,16.0,586.0,427.57,337.64
2016,6,14,16,0,335.0,257.0,4.8,16.0,469.0,364.75,287.08
2016,6,14,16,15,564.0,171.5,4.8,16.0,495.5,353.41,274.03
2016,6,14,16,30,793.0,86.0,4.8,16.0,522.0,325.42,243.79
2016,6,14,16,45,724.5,89.0,4.85,16.0,458.5,270.4,196.2
2016,6,14,17,0,656.0,92.0,4.9,16.0,395.0,218.55,151.98
2016,6,14,17,15,591.0,93.0,4.9,15.5,341.5,175.28,116.33
2016,6,14,17,30,526.0,94.0,4.9,15.0,288.0,138.63,88.31
2016,6,14,17,45,478.5,87.5,4.9,14.5,244.0,103.44,63.8
2016,6,14,18,0,431.0,81.0,4.9,14.0,200.0,73.24,47.62
2016,6,14,18,15,381.5,68.5,4.8,13.5,158.0,49.6,38.69
2016,6,14,18,30,332.0,56.0,4.7,13.0,116.0,41.53,31.21
2016,6,14,18,45,249.5,43.0,4.6,13.0,80.5,32.59,22.7
2016,6,14,19,0,167.0,30.0,4.5,13.0,45.0,23.2,12.6
2016,6,14,19,15,83.5,15.0,4.45,12.5,22.5,11.67,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,12.78,0.0
2016,6,15,5,15,155.0,25.0,3.85,11.5,43.0,87.37,43.59
2016,6,15,5,30,310.0,37.0,3.9,12.0,73.0,165.84,124.05
2016,6,15,5,45,404.0,45.0,4.0,12.5,115.5,226.69,179.31
2016,6,15,6,0,498.0,53.0,4.1,13.0,158.0,296.08,240.7
2016,6,15,6,15,556.0,59.5,4.15,13.0,206.0,354.4,292.81
2016,6,15,6,30,614.0,66.0,4.2,13.0,254.0,417.35,347.48
2016,6,15,6,45,660.0,69.5,4.3,13.5,304.5,474.13,395.17
2016,6,15,7,0,706.0,73.0,4.4,14.0,355.0,531.84,442.27
2016,6,15,7,15,735.0,76.5,4.45,14.5,405.0,583.15,482.69
2016,6,15,7,30,764.0,80.0,4.5,15.0,455.0,635.35,522.0
2016,6,15,7,45,789.0,82.0,4.55,15.5,504.0,683.48,556.28
2016,6,15,8,0,814.0,84.0,4.6,16.0,553.0,731.65,589.93
2016,6,15,8,15,830.0,86.5,4.6,16.0,599.5,768.2,615.26
2016,6,15,8,30,846.0,89.0,4.6,16.0,646.0,808.35,643.05
2016,6,15,8,45,860.0,90.0,4.7,16.0,688.5,843.84,667.77
2016,6,15,9,0,874.0,91.0,4.8,16.0,731.0,877.75,691.27
2016,6,15,9,15,884.0,92.5,4.8,16.0,769.5,906.79,710.52
2016,6,15,9,30,894.0,94.0,4.8,16.0,808.0,933.68,728.2
2016,6,15,9,45,895.0,99.0,4.85,16.5,839.0,953.53,739.83
2016,6,15,10,0,896.0,104.0,4.9,17.0,870.0,970.59,749.55
2016,6,15,10,15,902.0,105.0,4.9,17.0,897.0,985.41,758.85
2016,6,15,10,30,908.0,106.0,4.9,17.0,924.0,997.49,766.32
2016,6,15,10,45,914.0,106.0,4.95,17.0,944.5,1005.7,771.63
2016,6,15,11,0,920.0,106.0,5.0,17.0,965.0,1011.03,775.08
2016,6,15,11,15,922.5,106.5,5.0,17.0,979.0,1010.53,774.2
2016,6,15,11,30,925.0,107.0,5.0,17.0,993.0,1007.09,771.45
2016,6,15,11,45,928.5,106.0,5.05,17.0,1000.0,1000.2,766.83
2016,6,15,12,0,932.0,105.0,5.1,17.0,1007.0,990.43,760.31
2016,6,15,12,15,932.0,105.0,5.05,17.0,1006.0,975.51,749.54
2016,6,15,12,30,932.0,105.0,5.0,17.0,1005.0,957.9,737.01
2016,6,15,12,45,919.5,112.0,4.95,17.0,993.5,933.16,719.55
2016,6,15,13,0,907.0,119.0,4.9,17.0,982.0,906.34,700.68
2016,6,15,13,15,696.0,244.0,4.85,17.0,899.5,822.35,640.25
2016,6,15,13,30,485.0,369.0,4.8,17.0,817.0,744.75,577.44
2016,6,15,13,45,693.0,239.0,4.8,17.0,862.5,768.18,601.33
2016,6,15,14,0,901.0,109.0,4.8,17.0,908.0,780.32,612.51
2016,6,15,14,15,894.5,108.0,4.7,17.0,879.5,741.71,584.37
2016,6,15,14,30,888.0,107.0,4.6,17.0,851.0,701.76,555.22
2016,6,15,14,45,700.0,188.0,4.6,17.0,759.0,615.24,486.4
2016,6,15,15,0,512.0,269.0,4.6,17.0,667.0,546.15,430.32
2016,6,15,15,15,687.5,181.0,4.55,16.5,686.5,539.36,427.33
2016,6,15,15,30,863.0,93.0,4.5,16.0,706.0,523.73,415.24
2016,6,15,15,45,855.0,88.5,4.45,16.0,663.5,475.98,374.87
2016,6,15,16,0,847.0,84.0,4.4,16.0,621.0,428.15,333.58
2016,6,15,16,15,829.5,81.5,4.3,15.5,573.5,378.68,290.64
2016,6,15,16,30,812.0,79.0,4.2,15.0,526.0,326.12,244.43
2016,6,15,16,45,789.5,75.5,4.15,15.0,476.5,276.89,200.04
2016,6,15,17,0,767.0,72.0,4.1,15.0,427.0,229.74,157.51
2016,6,15,17,15,736.0,68.5,3.95,14.5,376.5,183.35,117.23
2016,6,15,17,30,705.0,65.0,3.8,14.0,326.0,140.17,81.97
2016,6,15,17,45,662.0,60.5,3.65,14.0,276.5,98.5,52.5
2016,6,15,18,0,619.0,56.0,3.5,14.0,227.0,58.21,30.51
2016,6,15,18,15,556.0,49.5,3.25,13.5,180.0,33.25,24.13
2016,6,15,18,30,493.0,43.0,3.0,13.0,133.0,30.21,21.22
2016,6,15,18,45,396.0,34.5,2.75,13.0,93.0,25.16,16.29
2016,6,15,19,0,299.0,26.0,2.5,13.0,53.0,19.77,10.02
2016,6,15,19,15,149.5,13.0,2.35,12.5,26.5,9.67,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.5,1.2,12.5,3.5,0.0,0.0
2016,6,16,5,0,0.0,7.0,1.2,13.0,7.0,6.88,0.0
2016,6,16,5,15,14.5,22.5,1.2,13.0,24.5,28.36,10.77
2016,6,16,5,30,29.0,38.0,1.2,13.0,42.0,51.69,36.09
2016,6,16,5,45,48.0,57.0,1.3,13.5,66.5,81.39,62.16
2016,6,16,6,0,67.0,76.0,1.4,14.0,91.0,117.67,93.47
2016,6,16,6,15,80.0,97.0,1.3,14.0,118.5,149.85,121.2
2016,6,16,6,30,93.0,118.0,1.2,14.0,146.0,182.81,149.04
2016,6,16,6,45,101.5,139.0,1.2,14.5,175.0,213.99,174.49
2016,6,16,7,0,110.0,160.0,1.2,15.0,204.0,245.58,199.62
2016,6,16,7,15,109.0,182.5,1.15,15.0,231.0,273.03,220.94
2016,6,16,7,30,108.0,205.0,1.1,15.0,258.0,300.02,241.43
2016,6,16,7,45,57.5,194.5,1.1,15.5,223.0,244.65,195.47
2016,6,16,8,0,7.0,184.0,1.1,16.0,188.0,188.28,148.49
2016,6,16,8,15,8.0,194.5,1.1,16.0,199.5,199.38,157.11
2016,6,16,8,30,9.0,205.0,1.1,16.0,211.0,210.56,165.48
2016,6,16,8,45,11.0,222.0,1.1,16.5,230.0,229.34,179.45
2016,6,16,9,0,13.0,239.0,1.1,17.0,249.0,248.15,193.24
2016,6,16,9,15,24.5,281.0,1.15,17.0,301.0,301.24,233.89
2016,6,16,9,30,36.0,323.0,1.2,17.0,353.0,363.66,280.59
2016,6,16,9,45,120.5,368.0,1.3,17.5,470.5,498.48,381.53
2016,6,16,10,0,205.0,413.0,1.4,18.0,588.0,626.21,472.86
2016,6,16,10,15,552.5,258.0,1.5,18.0,750.5,816.82,615.35
2016,6,16,10,30,900.0,103.0,1.6,18.0,913.0,986.6,728.48
2016,6,16,10,45,905.5,103.0,1.7,18.5,933.5,994.37,730.74
2016,6,16,11,0,911.0,103.0,1.8,19.0,954.0,999.28,733.23
2016,6,16,11,15,913.5,103.5,1.9,19.0,967.0,998.87,733.76
2016,6,16,11,30,916.0,104.0,2.0,19.0,980.0,995.55,732.52
2016,6,16,11,45,918.0,103.0,2.1,19.5,986.5,987.37,726.8
2016,6,16,12,0,920.0,102.0,2.2,20.0,993.0,976.37,719.32
2016,6,16,12,15,920.0,102.0,2.25,20.0,992.0,961.7,710.32
2016,6,16,12,30,920.0,102.0,2.3,20.0,991.0,944.37,699.62
2016,6,16,12,45,917.0,102.5,2.4,20.0,982.0,922.24,686.22
2016,6,16,13,0,914.0,103.0,2.5,20.0,973.0,897.71,671.14
2016,6,16,13,15,911.0,102.5,2.55,20.0,957.5,869.96,653.36
2016,6,16,13,30,908.0,102.0,2.6,20.0,942.0,840.05,634.02
2016,6,16,13,45,906.5,99.5,2.65,20.0,921.0,807.41,612.66
2016,6,16,14,0,905.0,97.0,2.7,20.0,900.0,772.79,589.74
2016,6,16,14,15,898.5,95.5,2.7,19.5,871.5,733.66,564.22
2016,6,16,14,30,892.0,94.0,2.7,19.0,843.0,693.2,537.41
2016,6,16,14,45,687.0,186.5,2.75,19.0,749.0,606.14,470.29
2016,6,16,15,0,482.0,279.0,2.8,19.0,655.0,537.59,416.0
2016,6,16,15,15,521.5,248.0,2.75,19.0,635.5,508.94,394.65
2016,6,16,15,30,561.0,217.0,2.7,19.0,616.0,476.52,369.43
2016,6,16,15,45,404.0,246.5,2.7,19.0,524.5,402.09,311.28
2016,6,16,16,0,247.0,276.0,2.7,19.0,433.0,344.91,266.93
2016,6,16,16,15,279.5,247.0,2.6,18.5,412.0,318.3,245.67
2016,6,16,16,30,312.0,218.0,2.5,18.0,391.0,288.75,221.09
2016,6,16,16,45,534.5,144.0,2.45,18.0,406.0,265.57,195.08
2016,6,16,17,0,757.0,70.0,2.4,18.0,421.0,226.48,152.96
2016,6,16,17,15,445.0,108.5,2.3,17.5,309.0,165.38,112.94
2016,6,16,17,30,133.0,147.0,2.2,17.0,197.0,142.7,107.66
2016,6,16,17,45,125.0,125.5,2.1,17.0,167.0,116.17,86.96
2016,6,16,18,0,117.0,104.0,2.0,17.0,137.0,90.73,68.07
2016,6,16,18,15,304.0,73.0,1.8,16.5,134.5,52.97,41.18
2016,6,16,18,30,491.0,42.0,1.6,16.0,132.0,29.3,20.15
2016,6,16,18,45,398.0,34.0,1.45,15.5,92.5,24.67,15.7
2016,6,16,19,0,305.0,26.0,1.3,15.0,53.0,19.72,9.97
2016,6,16,19,15,152.5,13.0,1.2,14.5,26.5,9.64,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,1.5,14.0,4.0,3.93,0.0
2016,6,17,5,15,0.0,14.5,1.55,14.0,14.5,13.99,2.44
2016,6,17,5,30,0.0,25.0,1.6,14.0,25.0,24.13,14.0
2016,6,17,5,45,0.0,40.0,1.7,14.5,40.0,38.98,27.03
2016,6,17,6,0,0.0,55.0,1.8,15.0,55.0,54.22,40.23
2016,6,17,6,15,0.0,71.5,1.8,15.0,71.5,70.96,54.62
2016,6,17,6,30,0.0,88.0,1.8,15.0,88.0,87.57,68.69
2016,6,17,6,45,0.0,105.0,1.8,15.5,105.0,104.64,82.73
2016,6,17,7,0,0.0,122.0,1.8,16.0,122.0,121.64,96.43
2016,6,17,7,15,377.5,97.5,1.8,16.0,282.5,368.54,303.88
2016,6,17,7,30,755.0,73.0,1.8,16.0,443.0,620.32,500.11
2016,6,17,7,45,499.5,158.5,1.85,16.5,414.0,554.75,443.33
2016,6,17,8,0,244.0,244.0,1.9,17.0,385.0,460.78,365.24
2016,6,17,8,15,153.5,262.0,1.95,17.5,353.0,405.3,320.04
2016,6,17,8,30,63.0,280.0,2.0,18.0,321.0,343.63,269.11
2016,6,17,8,45,132.5,309.0,2.05,18.5,403.5,443.79,346.13
2016,6,17,9,0,202.0,338.0,2.1,19.0,486.0,538.08,415.72
2016,6,17,9,15,537.5,214.5,2.15,19.0,636.5,732.88,565.1
2016,6,17,9,30,873.0,91.0,2.2,19.0,787.0,910.7,687.31
2016,6,17,9,45,580.0,243.5,2.3,19.0,714.5,819.0,621.12
2016,6,17,10,0,287.0,396.0,2.4,19.0,642.0,694.78,525.16
2016,6,17,10,15,155.5,365.5,2.45,19.0,499.0,528.19,403.42
2016,6,17,10,30,24.0,335.0,2.5,19.0,356.0,360.48,275.5
2016,6,17,10,45,20.5,323.0,2.55,19.5,342.0,337.39,258.08
2016,6,17,11,0,17.0,311.0,2.6,20.0,328.0,321.46,245.44
2016,6,17,11,15,33.0,368.0,2.65,20.0,400.5,398.65,303.46
2016,6,17,11,30,49.0,425.0,2.7,20.0,473.0,469.6,355.46
2016,6,17,11,45,49.5,428.5,2.75,20.0,477.5,471.09,356.16
2016,6,17,12,0,50.0,432.0,2.8,20.0,482.0,472.33,357.07
2016,6,17,12,15,78.0,454.5,2.8,20.0,531.0,517.61,390.79
2016,6,17,12,30,106.0,477.0,2.8,20.0,580.0,561.33,422.78
2016,6,17,12,45,94.5,467.0,2.85,20.0,558.0,536.61,404.64
2016,6,17,13,0,83.0,457.0,2.9,20.0,536.0,512.31,387.12
2016,6,17,13,15,48.0,363.5,2.9,20.0,409.5,389.68,296.87
2016,6,17,13,30,13.0,270.0,2.9,20.0,283.0,270.66,206.97
2016,6,17,13,45,22.0,312.0,2.9,20.0,332.5,314.91,241.32
2016,6,17,14,0,31.0,354.0,2.9,20.0,382.0,358.59,274.43
2016,6,17,14,15,20.5,292.0,2.9,19.5,310.0,293.86,225.93
2016,6,17,14,30,10.0,230.0,2.9,19.0,238.0,227.18,175.29
2016,6,17,14,45,17.5,261.0,2.95,19.0,275.0,260.07,201.35
2016,6,17,15,0,25.0,292.0,3.0,19.0,312.0,291.66,226.03
2016,6,17,15,15,24.5,277.5,3.05,18.5,296.0,276.04,214.69
2016,6,17,15,30,24.0,263.0,3.1,18.0,280.0,260.47,203.43
2016,6,17,15,45,34.0,260.0,3.2,18.0,282.5,255.29,199.87
2016,6,17,16,0,44.0,257.0,3.3,18.0,285.0,253.37,198.69
2016,6,17,16,15,45.5,238.5,3.4,17.5,265.5,234.02,184.06
2016,6,17,16,30,47.0,220.0,3.5,17.0,246.0,214.58,169.15
2016,6,17,16,45,23.5,128.5,3.6,17.0,141.5,126.25,98.45
2016,6,17,17,0,0.0,37.0,3.7,17.0,37.0,35.74,24.41
2016,6,17,17,15,0.0,39.0,3.7,16.5,39.0,37.66,26.21
2016,6,17,17,30,0.0,41.0,3.7,16.0,41.0,39.59,27.98
2016,6,17,17,45,0.0,34.5,3.7,15.5,34.5,33.3,22.75
2016,6,17,18,0,0.0,28.0,3.7,15.0,28.0,27.02,17.43
2016,6,17,18,15,0.0,22.5,3.5,14.5,22.5,21.7,13.75
2016,6,17,18,30,0.0,17.0,3.3,14.0,17.0,16.39,8.9
2016,6,17,18,45,0.0,11.5,3.15,14.0,11.5,11.08,4.0
2016,6,17,19,0,0.0,6.0,3.0,14.0,6.0,5.78,0.0
2016,6,17,19,15,0.0,3.0,2.85,14.0,3.0,2.89,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.0,1.65,12.0,6.5,0.0,0.0
2016,6,18,5,0,104.0,10.0,1.7,12.0,13.0,36.21,0.0
2016,6,18,5,15,239.5,21.0,1.75,12.5,44.0,108.41,52.1
2016,6,18,5,30,375.0,32.0,1.8,13.0,75.0,182.55,135.05
2016,6,18,5,45,460.5,39.5,1.85,13.5,118.0,242.01,189.32
2016,6,18,6,0,546.0,47.0,1.9,14.0,161.0,309.4,248.45
2016,6,18,6,15,603.0,52.5,1.9,14.5,210.0,368.05,299.35
2016,6,18,6,30,660.0,58.0,1.9,15.0,259.0,429.24,350.63
2016,6,18,6,45,700.0,62.0,1.9,15.5,310.0,485.33,396.05
2016,6,18,7,0,740.0,66.0,1.9,16.0,361.0,543.77,441.59
2016,6,18,7,15,769.0,69.5,1.85,16.5,412.0,596.43,480.84
2016,6,18,7,30,798.0,73.0,1.8,17.0,463.0,649.95,518.26
2016,6,18,7,45,820.0,76.0,1.75,17.5,513.5,693.87,546.89
2016,6,18,8,0,842.0,79.0,1.7,18.0,564.0,741.91,577.78
2016,6,18,8,15,859.0,81.0,1.6,18.0,611.5,784.35,604.55
2016,6,18,8,30,876.0,83.0,1.5,18.0,659.0,825.76,630.01
2016,6,18,8,45,889.5,85.0,1.45,18.5,703.5,862.89,651.39
2016,6,18,9,0,903.0,87.0,1.4,19.0,748.0,898.33,671.25
2016,6,18,9,15,913.5,88.5,1.35,19.5,787.0,928.6,687.35
2016,6,18,9,30,924.0,90.0,1.3,20.0,826.0,956.66,701.81
2016,6,18,9,45,928.0,93.5,1.3,20.5,859.0,978.37,712.85
2016,6,18,10,0,932.0,97.0,1.3,21.0,892.0,997.31,722.18
2016,6,18,10,15,938.0,98.0,1.3,21.0,920.0,1012.69,730.69
2016,6,18,10,30,944.0,99.0,1.3,21.0,948.0,1025.21,737.52
2016,6,18,10,45,949.5,99.0,1.3,21.5,969.5,1033.27,740.27
2016,6,18,11,0,955.0,99.0,1.3,22.0,991.0,1038.35,741.3
2016,6,18,11,15,957.5,99.5,1.35,22.0,1005.0,1037.96,741.4
2016,6,18,11,30,960.0,100.0,1.4,22.0,1019.0,1034.53,739.77
2016,6,18,11,45,962.0,100.0,1.5,22.0,1026.0,1027.09,736.55
2016,6,18,12,0,964.0,100.0,1.6,22.0,1033.0,1016.67,731.51
2016,6,18,12,15,964.0,100.0,1.65,22.0,1032.0,1001.45,722.72
2016,6,18,12,30,964.0,100.0,1.7,22.0,1031.0,983.43,712.2
2016,6,18,12,45,964.0,98.5,1.8,22.5,1023.0,961.24,698.31
2016,6,18,13,0,964.0,97.0,1.9,23.0,1015.0,936.43,682.66
2016,6,18,13,15,961.5,96.5,1.9,23.0,999.5,907.89,664.71
2016,6,18,13,30,959.0,96.0,1.9,23.0,984.0,877.04,645.19
2016,6,18,13,45,955.0,95.0,1.95,23.0,961.5,842.34,623.5
2016,6,18,14,0,951.0,94.0,2.0,23.0,939.0,805.68,600.27
2016,6,18,14,15,945.5,93.0,2.0,22.5,910.5,766.16,575.53
2016,6,18,14,30,940.0,92.0,2.0,22.0,882.0,725.11,549.4
2016,6,18,14,45,930.5,91.5,2.05,22.0,846.5,680.62,518.18
2016,6,18,15,0,921.0,91.0,2.1,22.0,811.0,635.3,484.92
2016,6,18,15,15,911.0,89.5,2.1,22.0,770.5,588.17,449.21
2016,6,18,15,30,901.0,88.0,2.1,22.0,730.0,540.66,412.26
2016,6,18,15,45,885.0,87.0,2.15,22.0,684.5,490.64,372.59
2016,6,18,16,0,869.0,86.0,2.2,22.0,639.0,441.2,332.23
2016,6,18,16,15,851.5,83.5,2.2,21.5,591.0,390.68,290.47
2016,6,18,16,30,834.0,81.0,2.2,21.0,543.0,337.06,245.33
2016,6,18,16,45,810.5,78.0,2.25,21.0,492.5,286.89,201.82
2016,6,18,17,0,787.0,75.0,2.3,21.0,442.0,238.89,159.99
2016,6,18,17,15,756.0,71.5,2.3,20.5,390.0,191.45,120.01
2016,6,18,17,30,725.0,68.0,2.3,20.0,338.0,147.24,84.75
2016,6,18,17,45,682.5,63.0,2.3,19.5,287.5,104.12,54.79
2016,6,18,18,0,640.0,58.0,2.3,19.0,237.0,62.2,31.9
2016,6,18,18,15,576.5,52.0,2.3,18.0,188.5,35.19,25.37
2016,6,18,18,30,513.0,46.0,2.3,17.0,140.0,32.69,23.03
2016,6,18,18,45,416.5,37.0,2.35,16.5,98.5,27.3,17.9
2016,6,18,19,0,320.0,28.0,2.4,16.0,57.0,21.55,11.47
2016,6,18,19,15,160.0,14.0,2.4,15.5,28.5,10.49,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,55.5,5.5,1.2,14.0,6.5,0.0,0.0
2016,6,19,5,0,111.0,11.0,1.2,14.0,13.0,38.9,0.0
2016,6,19,5,15,250.5,21.5,1.15,14.5,45.0,111.97,52.34
2016,6,19,5,30,390.0,32.0,1.1,15.0,77.0,187.51,137.16
2016,6,19,5,45,476.5,39.5,1.1,16.0,121.0,248.02,191.3
2016,6,19,6,0,563.0,47.0,1.1,17.0,165.0,316.55,249.74
2016,6,19,6,15,618.0,52.5,1.1,17.0,213.5,372.69,298.12
2016,6,19,6,30,673.0,58.0,1.1,17.0,262.0,435.75,350.25
2016,6,19,6,45,711.5,62.0,1.1,17.5,313.0,491.54,394.28
2016,6,19,7,0,750.0,66.0,1.1,18.0,364.0,549.53,438.23
2016,6,19,7,15,777.0,69.5,1.1,18.5,415.0,601.28,475.89
2016,6,19,7,30,804.0,73.0,1.1,19.0,466.0,653.73,511.68
2016,6,19,7,45,824.5,75.5,1.15,20.0,515.0,696.2,538.23
2016,6,19,8,0,845.0,78.0,1.2,21.0,564.0,742.7,567.01
2016,6,19,8,15,860.5,80.0,1.15,21.5,611.0,784.06,591.47
2016,6,19,8,30,876.0,82.0,1.1,22.0,658.0,824.3,614.63
2016,6,19,8,45,887.5,84.5,1.1,22.5,701.0,860.31,635.19
2016,6,19,9,0,899.0,87.0,1.1,23.0,744.0,894.52,654.33
2016,6,19,9,15,908.5,88.5,1.1,23.5,782.5,923.83,670.07
2016,6,19,9,30,918.0,90.0,1.1,24.0,821.0,950.9,684.3
2016,6,19,9,45,930.5,88.0,1.1,24.5,856.0,974.61,696.33
2016,6,19,10,0,943.0,86.0,1.1,25.0,891.0,995.9,706.85
2016,6,19,10,15,948.0,87.0,1.15,25.0,918.0,1010.58,715.59
2016,6,19,10,30,953.0,88.0,1.2,25.0,945.0,1022.36,722.74
2016,6,19,10,45,955.5,90.0,1.25,25.5,965.5,1029.77,725.91
2016,6,19,11,0,958.0,92.0,1.3,26.0,986.0,1034.11,727.34
2016,6,19,11,15,960.0,92.5,1.4,26.0,1000.0,1033.35,728.05
2016,6,19,11,30,962.0,93.0,1.5,26.0,1014.0,1029.54,726.97
2016,6,19,11,45,957.0,97.5,1.65,26.0,1018.5,1019.96,723.11
2016,6,19,12,0,952.0,102.0,1.8,26.0,1023.0,1007.46,717.36
2016,6,19,12,15,952.0,102.0,1.9,25.5,1022.5,992.44,710.71
2016,6,19,12,30,952.0,102.0,2.0,25.0,1022.0,974.66,702.23
2016,6,19,12,45,941.0,107.5,2.15,25.0,1010.5,949.59,688.15
2016,6,19,13,0,930.0,113.0,2.3,25.0,999.0,922.33,672.45
2016,6,19,13,15,927.0,112.5,2.4,25.0,984.0,894.2,655.5
2016,6,19,13,30,924.0,112.0,2.5,25.0,969.0,863.87,636.89
2016,6,19,13,45,925.0,108.0,2.6,25.0,948.0,831.35,616.61
2016,6,19,14,0,926.0,104.0,2.7,25.0,927.0,796.65,594.6
2016,6,19,14,15,920.5,102.5,2.75,24.5,898.5,757.53,570.11
2016,6,19,14,30,915.0,101.0,2.8,24.0,870.0,716.95,544.21
2016,6,19,14,45,909.5,98.5,2.85,24.0,836.0,674.16,513.52
2016,6,19,15,0,904.0,96.0,2.9,24.0,802.0,630.26,481.01
2016,6,19,15,15,894.0,94.0,2.9,23.5,762.5,583.4,446.15
2016,6,19,15,30,884.0,92.0,2.9,23.0,723.0,536.18,409.99
2016,6,19,15,45,871.5,90.0,2.95,23.0,679.0,487.65,371.11
2016,6,19,16,0,859.0,88.0,3.0,23.0,635.0,439.4,331.37
2016,6,19,16,15,842.0,85.5,3.0,22.5,587.5,389.52,289.93
2016,6,19,16,30,825.0,83.0,3.0,22.0,540.0,336.52,245.13
2016,6,19,16,45,802.5,80.0,3.0,22.0,490.0,287.04,202.03
2016,6,19,17,0,780.0,77.0,3.0,22.0,440.0,239.63,160.6
2016,6,19,17,15,749.5,73.0,2.9,21.5,389.0,192.17,120.58
2016,6,19,17,30,719.0,69.0,2.8,21.0,338.0,147.87,85.24
2016,6,19,17,45,676.0,64.5,2.75,20.5,287.5,105.42,55.81
2016,6,19,18,0,633.0,60.0,2.7,20.0,237.0,64.05,33.24
2016,6,19,18,15,570.0,53.5,2.55,19.0,189.0,36.39,26.31
2016,6,19,18,30,507.0,47.0,2.4,18.0,141.0,33.53,23.66
2016,6,19,18,45,412.0,38.0,2.3,17.5,99.5,28.18,18.57
2016,6,19,19,0,317.0,29.0,2.2,17.0,58.0,22.47,12.2
2016,6,19,19,15,158.5,14.5,2.2,16.5,29.0,10.93,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,51.5,5.5,2.45,11.5,7.0,0.0,0.0
2016,6,20,5,0,103.0,11.0,2.5,12.0,14.0,36.81,0.0
2016,6,20,5,15,247.5,22.0,2.5,12.5,46.0,111.29,51.28
2016,6,20,5,30,392.0,33.0,2.5,13.0,78.0,189.06,139.75
2016,6,20,5,45,486.5,40.0,2.55,13.5,123.0,252.23,197.49
2016,6,20,6,0,581.0,47.0,2.6,14.0,168.0,324.1,260.63
2016,6,20,6,15,636.5,52.0,2.5,14.5,217.5,380.7,310.27
2016,6,20,6,30,692.0,57.0,2.4,15.0,267.0,444.25,363.59
2016,6,20,6,45,734.0,60.5,2.35,15.5,319.5,502.27,410.67
2016,6,20,7,0,776.0,64.0,2.3,16.0,372.0,562.77,457.84
2016,6,20,7,15,803.0,67.0,2.3,16.5,423.5,614.99,497.16
2016,6,20,7,30,830.0,70.0,2.3,17.0,475.0,663.59,531.17
2016,6,20,7,45,850.5,72.5,2.35,18.0,525.5,711.37,562.46
2016,6,20,8,0,871.0,75.0,2.4,19.0,576.0,758.81,592.7
2016,6,20,8,15,886.0,77.0,2.4,19.5,623.5,800.67,619.11
2016,6,20,8,30,901.0,79.0,2.4,20.0,671.0,841.32,644.23
2016,6,20,8,45,913.0,81.0,2.4,20.5,715.0,877.95,666.19
2016,6,20,9,0,925.0,83.0,2.4,21.0,759.0,912.75,686.63
2016,6,20,9,15,934.0,84.5,2.4,21.0,798.0,942.25,704.65
2016,6,20,9,30,943.0,86.0,2.4,21.0,837.0,969.43,721.09
2016,6,20,9,45,939.5,93.0,2.4,21.5,868.0,988.3,730.64
2016,6,20,10,0,936.0,100.0,2.4,22.0,899.0,1004.06,738.24
2016,6,20,10,15,941.5,101.0,2.45,22.0,926.5,1019.05,747.38
2016,6,20,10,30,947.0,102.0,2.5,22.0,954.0,1031.16,754.76
2016,6,20,10,45,951.5,102.5,2.55,22.5,975.0,1038.83,757.92
2016,6,20,11,0,956.0,103.0,2.6,23.0,996.0,1043.49,759.29
2016,6,20,11,15,958.0,103.5,2.65,23.0,1009.5,1042.66,758.74
2016,6,20,11,30,960.0,104.0,2.7,23.0,1023.0,1038.78,756.38
2016,6,20,11,45,962.0,103.5,2.75,23.0,1029.5,1030.89,751.56
2016,6,20,12,0,964.0,103.0,2.8,23.0,1036.0,1020.03,744.93
2016,6,20,12,15,963.0,103.0,2.85,23.0,1034.5,1003.93,734.98
2016,6,20,12,30,962.0,103.0,2.9,23.0,1033.0,985.06,723.3
2016,6,20,12,45,962.0,101.5,3.0,23.0,1024.5,962.97,709.92
2016,6,20,13,0,962.0,100.0,3.1,23.0,1016.0,938.26,694.73
2016,6,20,13,15,958.5,99.5,3.15,22.5,999.5,908.98,677.36
2016,6,20,13,30,955.0,99.0,3.2,22.0,983.0,877.44,658.31
2016,6,20,13,45,949.5,98.5,3.25,22.0,960.0,842.2,635.26
2016,6,20,14,0,944.0,98.0,3.3,22.0,937.0,805.1,610.74
2016,6,20,14,15,937.5,97.0,3.35,22.0,907.5,765.14,583.97
2016,6,20,14,30,931.0,96.0,3.4,22.0,878.0,723.74,555.9
2016,6,20,14,45,920.5,95.5,3.45,22.0,842.0,678.98,523.43
2016,6,20,15,0,910.0,95.0,3.5,22.0,806.0,633.48,489.14
2016,6,20,15,15,899.0,93.5,3.5,21.5,766.0,586.27,453.49
2016,6,20,15,30,888.0,92.0,3.5,21.0,726.0,538.78,416.57
2016,6,20,15,45,872.0,90.5,3.5,21.0,680.5,488.89,376.03
2016,6,20,16,0,856.0,89.0,3.5,21.0,635.0,439.59,334.93
2016,6,20,16,15,838.5,86.5,3.45,20.5,587.5,389.65,292.93
2016,6,20,16,30,821.0,84.0,3.4,20.0,540.0,336.66,247.64
2016,6,20,16,45,797.0,81.0,3.35,19.5,489.5,286.94,204.36
2016,6,20,17,0,773.0,78.0,3.3,19.0,439.0,239.45,162.76
2016,6,20,17,15,557.5,102.5,3.15,18.5,347.5,180.55,120.49
2016,6,20,17,30,342.0,127.0,3.0,18.0,256.0,145.51,100.61
2016,6,20,17,45,315.0,112.5,2.95,18.0,217.5,118.1,80.83
2016,6,20,18,0,288.0,98.0,2.9,18.0,179.0,88.59,61.89
2016,6,20,18,15,257.5,81.0,2.85,17.5,142.5,63.6,50.33
2016,6,20,18,30,227.0,64.0,2.8,17.0,106.0,51.2,39.16
2016,6,20,18,45,181.5,47.5,2.8,16.5,75.0,38.7,27.7
2016,6,20,19,0,136.0,31.0,2.8,16.0,44.0,23.89,13.44
2016,6,20,19,15,68.0,15.5,2.85,16.0,22.0,13.22,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,94.0,11.0,1.9,13.0,13.0,34.47,0.0
2016,6,21,5,15,233.5,22.0,1.9,13.5,44.0,106.76,47.41
2016,6,21,5,30,373.0,33.0,1.9,14.0,75.0,182.22,133.8
2016,6,21,5,45,464.0,40.0,1.9,14.5,119.0,243.06,189.14
2016,6,21,6,0,555.0,47.0,1.9,15.0,163.0,312.28,249.5
2016,6,21,6,15,610.5,52.5,1.8,15.5,211.0,370.52,299.77
2016,6,21,6,30,666.0,58.0,1.7,16.0,259.0,431.15,350.1
2016,6,21,6,45,708.0,61.0,1.65,16.5,310.5,487.46,395.24
2016,6,21,7,0,750.0,64.0,1.6,17.0,362.0,546.26,440.47
2016,6,21,7,15,777.5,67.5,1.6,17.5,412.5,598.34,479.13
2016,6,21,7,30,805.0,71.0,1.6,18.0,463.0,651.17,515.92
2016,6,21,7,45,827.0,73.0,1.6,19.0,512.5,694.26,543.01
2016,6,21,8,0,849.0,75.0,1.6,20.0,562.0,741.47,572.33
2016,6,21,8,15,864.5,77.0,1.6,20.5,609.0,783.04,598.02
2016,6,21,8,30,880.0,79.0,1.6,21.0,656.0,823.48,622.51
2016,6,21,8,45,892.0,80.5,1.6,22.0,699.5,858.99,642.03
2016,6,21,9,0,904.0,82.0,1.6,23.0,743.0,892.75,660.04
2016,6,21,9,15,913.5,83.5,1.6,23.5,781.5,922.28,676.31
2016,6,21,9,30,923.0,85.0,1.6,24.0,820.0,949.57,691.01
2016,6,21,9,45,925.5,89.0,1.6,24.5,852.0,970.57,701.6
2016,6,21,10,0,928.0,93.0,1.6,25.0,884.0,988.76,710.46
2016,6,21,10,15,933.0,94.0,1.65,25.0,911.0,1003.29,719.17
2016,6,21,10,30,938.0,95.0,1.7,25.0,938.0,1014.97,726.22
2016,6,21,10,45,940.5,96.5,1.75,25.5,958.5,1021.81,728.94
2016,6,21,11,0,943.0,98.0,1.8,26.0,979.0,1025.63,729.92
2016,6,21,11,15,945.5,98.5,1.85,26.0,992.5,1025.42,729.94
2016,6,21,11,30,948.0,99.0,1.9,26.0,1006.0,1022.19,728.23
2016,6,21,11,45,947.5,100.0,2.0,26.5,1012.0,1013.58,722.45
