Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,0,947.0,101.0,2.1,27.0,1018.0,1002.06,714.93
2016,6,21,12,15,946.5,101.0,2.2,27.0,1016.5,986.74,706.44
2016,6,21,12,30,946.0,101.0,2.3,27.0,1015.0,968.68,696.2
2016,6,21,12,45,940.5,103.0,2.4,27.0,1005.5,945.39,682.56
2016,6,21,13,0,935.0,105.0,2.5,27.0,996.0,919.74,667.3
2016,6,21,13,15,931.5,104.5,2.6,26.5,980.5,891.16,651.28
2016,6,21,13,30,928.0,104.0,2.7,26.0,965.0,860.4,633.57
2016,6,21,13,45,923.5,103.0,2.85,26.0,942.5,826.32,612.45
2016,6,21,14,0,919.0,102.0,3.0,26.0,920.0,790.39,589.76
2016,6,21,14,15,913.0,101.0,3.05,25.5,891.5,751.68,565.41
2016,6,21,14,30,907.0,100.0,3.1,25.0,863.0,711.54,539.7
2016,6,21,14,45,899.0,98.5,3.2,25.0,828.5,668.42,508.89
2016,6,21,15,0,891.0,97.0,3.3,25.0,794.0,624.4,476.33
2016,6,21,15,15,880.5,95.0,3.35,24.5,754.5,577.83,441.76
2016,6,21,15,30,870.0,93.0,3.4,24.0,715.0,530.97,405.91
2016,6,21,15,45,856.5,91.0,3.45,23.5,671.0,482.62,367.81
2016,6,21,16,0,843.0,89.0,3.5,23.0,627.0,434.64,328.83
2016,6,21,16,15,826.0,86.5,3.5,22.5,580.0,381.39,284.75
2016,6,21,16,30,809.0,84.0,3.5,22.0,533.0,333.26,243.54
2016,6,21,16,45,786.5,80.5,3.5,21.5,484.0,284.08,201.0
2016,6,21,17,0,764.0,77.0,3.5,21.0,435.0,236.98,160.0
2016,6,21,17,15,733.5,73.5,3.45,20.5,384.5,190.68,120.7
2016,6,21,17,30,703.0,70.0,3.4,20.0,334.0,147.55,86.06
2016,6,21,17,45,660.5,65.0,3.4,19.5,284.0,102.14,53.8
2016,6,21,18,0,618.0,60.0,3.4,19.0,234.0,64.27,33.56
2016,6,21,18,15,555.5,53.5,3.3,18.0,186.5,36.31,26.35
2016,6,21,18,30,493.0,47.0,3.2,17.0,139.0,33.45,23.69
2016,6,21,18,45,397.5,38.0,3.1,16.5,98.0,28.1,18.6
2016,6,21,19,0,302.0,29.0,3.0,16.0,57.0,22.4,12.29
2016,6,21,19,15,151.0,14.5,3.0,15.5,28.5,10.88,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,44.5,5.5,3.5,11.5,6.5,0.0,0.0
2016,6,22,5,0,89.0,11.0,3.6,12.0,13.0,33.15,0.0
2016,6,22,5,15,232.5,22.0,3.65,12.5,44.5,106.09,45.7
2016,6,22,5,30,376.0,33.0,3.7,13.0,76.0,182.96,135.01
2016,6,22,5,45,465.0,41.0,3.75,13.5,119.5,244.27,191.58
2016,6,22,6,0,554.0,49.0,3.8,14.0,163.0,313.81,253.22
2016,6,22,6,15,610.5,54.5,3.8,14.5,212.0,372.5,305.07
2016,6,22,6,30,667.0,60.0,3.8,15.0,261.0,433.46,357.21
2016,6,22,6,45,706.0,64.0,3.8,15.5,312.0,489.29,403.49
2016,6,22,7,0,745.0,68.0,3.8,16.0,363.0,547.35,449.92
2016,6,22,7,15,773.0,71.5,3.75,16.0,414.0,599.58,491.05
2016,6,22,7,30,801.0,75.0,3.7,16.0,465.0,652.59,530.7
2016,6,22,7,45,822.5,77.5,3.65,16.5,514.5,700.17,563.47
2016,6,22,8,0,844.0,80.0,3.6,17.0,564.0,742.93,591.94
2016,6,22,8,15,860.0,82.0,3.55,17.5,611.0,784.7,619.13
2016,6,22,8,30,876.0,84.0,3.5,18.0,658.0,825.4,645.03
2016,6,22,8,45,890.0,85.0,3.5,18.5,702.0,861.94,667.82
2016,6,22,9,0,904.0,86.0,3.5,19.0,746.0,896.85,689.19
2016,6,22,9,15,913.5,87.5,3.45,19.0,784.5,926.38,707.64
2016,6,22,9,30,923.0,89.0,3.4,19.0,823.0,953.66,724.47
2016,6,22,9,45,930.5,90.0,3.35,19.5,856.5,976.11,736.54
2016,6,22,10,0,938.0,91.0,3.3,20.0,890.0,995.96,746.83
2016,6,22,10,15,943.5,92.0,3.3,20.0,917.5,1011.14,755.83
2016,6,22,10,30,949.0,93.0,3.3,20.0,945.0,1023.45,763.03
2016,6,22,10,45,952.5,93.5,3.3,20.5,966.0,1030.33,765.28
2016,6,22,11,0,956.0,94.0,3.3,21.0,987.0,1034.19,765.68
2016,6,22,11,15,959.0,94.5,3.3,21.0,1001.0,1034.51,765.37
2016,6,22,11,30,962.0,95.0,3.3,21.0,1015.0,1031.78,763.19
2016,6,22,11,45,963.0,95.0,3.35,21.0,1021.5,1023.58,757.94
2016,6,22,12,0,964.0,95.0,3.4,21.0,1028.0,1012.41,750.86
2016,6,22,12,15,964.5,95.0,3.4,21.0,1028.0,997.87,741.25
2016,6,22,12,30,965.0,95.0,3.4,21.0,1028.0,980.5,729.86
2016,6,22,12,45,956.0,100.0,3.4,21.0,1017.5,956.66,714.19
2016,6,22,13,0,947.0,105.0,3.4,21.0,1007.0,930.49,697.0
2016,6,22,13,15,944.5,104.5,3.4,21.0,992.0,902.49,678.55
2016,6,22,13,30,942.0,104.0,3.4,21.0,977.0,872.2,658.5
2016,6,22,13,45,936.5,104.0,3.45,21.0,954.5,837.85,635.82
2016,6,22,14,0,931.0,104.0,3.5,21.0,932.0,801.67,611.71
2016,6,22,14,15,925.5,103.0,3.5,21.0,903.5,762.9,585.32
2016,6,22,14,30,920.0,102.0,3.5,21.0,875.0,722.64,557.66
2016,6,22,14,45,912.5,100.0,3.5,21.0,840.5,678.88,525.43
2016,6,22,15,0,905.0,98.0,3.5,21.0,806.0,634.15,491.46
2016,6,22,15,15,894.0,96.5,3.5,20.5,766.0,587.15,455.86
2016,6,22,15,30,883.0,95.0,3.5,20.0,726.0,539.88,419.0
2016,6,22,15,45,871.0,92.0,3.55,20.0,681.5,490.73,379.01
2016,6,22,16,0,859.0,89.0,3.6,20.0,637.0,441.82,338.13
2016,6,22,16,15,841.0,86.5,3.6,19.5,589.0,391.54,295.75
2016,6,22,16,30,823.0,84.0,3.6,19.0,541.0,338.25,250.07
2016,6,22,16,45,800.0,80.5,3.65,19.0,491.0,288.24,205.98
2016,6,22,17,0,777.0,77.0,3.7,19.0,441.0,240.35,163.6
2016,6,22,17,15,745.5,73.5,3.7,18.5,389.5,193.22,123.3
2016,6,22,17,30,714.0,70.0,3.7,18.0,338.0,149.36,87.77
2016,6,22,17,45,669.5,65.0,3.75,17.5,287.5,103.23,54.75
2016,6,22,18,0,625.0,60.0,3.8,17.0,237.0,64.83,34.02
2016,6,22,18,15,562.0,54.0,3.8,16.5,189.0,36.7,26.88
2016,6,22,18,30,499.0,48.0,3.8,16.0,141.0,34.31,24.55
2016,6,22,18,45,400.0,39.0,3.8,15.5,99.5,29.0,19.47
2016,6,22,19,0,301.0,30.0,3.8,15.0,58.0,23.34,13.14
2016,6,22,19,15,150.5,15.0,3.8,14.5,29.0,11.33,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.0,5.0,3.3,11.5,6.5,0.0,0.0
2016,6,23,5,0,108.0,10.0,3.4,12.0,13.0,36.85,0.0
2016,6,23,5,15,254.5,20.5,3.4,12.0,44.5,110.59,45.84
2016,6,23,5,30,401.0,31.0,3.4,12.0,76.0,189.0,139.58
2016,6,23,5,45,493.5,38.0,3.45,12.5,121.0,251.47,197.6
2016,6,23,6,0,586.0,45.0,3.5,13.0,166.0,320.02,258.79
2016,6,23,6,15,641.0,50.0,3.5,13.5,215.5,379.17,311.28
2016,6,23,6,30,696.0,55.0,3.5,14.0,265.0,442.54,365.48
2016,6,23,6,45,737.0,58.5,3.55,15.0,316.5,500.09,412.55
2016,6,23,7,0,778.0,62.0,3.6,16.0,368.0,560.06,459.67
2016,6,23,7,15,804.5,65.0,3.5,16.5,419.5,612.04,499.37
2016,6,23,7,30,831.0,68.0,3.4,17.0,471.0,660.4,533.61
2016,6,23,7,45,851.5,70.0,3.35,17.5,521.0,707.7,565.81
2016,6,23,8,0,872.0,72.0,3.3,18.0,571.0,754.68,597.0
2016,6,23,8,15,886.0,74.0,3.25,18.5,618.0,795.87,623.34
2016,6,23,8,30,900.0,76.0,3.2,19.0,665.0,835.8,648.3
2016,6,23,8,45,911.5,77.0,3.15,19.5,708.0,870.96,669.49
2016,6,23,9,0,923.0,78.0,3.1,20.0,751.0,904.31,689.13
2016,6,23,9,15,930.0,79.5,3.05,20.0,788.5,932.11,706.08
2016,6,23,9,30,937.0,81.0,3.0,20.0,826.0,957.53,721.36
2016,6,23,9,45,936.5,85.5,3.0,20.5,856.5,976.61,731.35
2016,6,23,10,0,936.0,90.0,3.0,21.0,887.0,992.74,739.44
2016,6,23,10,15,939.5,91.0,3.05,21.0,913.0,1006.03,747.55
2016,6,23,10,30,943.0,92.0,3.1,21.0,939.0,1016.41,753.87
2016,6,23,10,45,946.0,92.0,3.2,21.5,958.5,1022.31,756.31
2016,6,23,11,0,949.0,92.0,3.3,22.0,978.0,1025.22,756.92
2016,6,23,11,15,950.5,92.5,3.4,22.0,990.5,1024.16,756.49
2016,6,23,11,30,952.0,93.0,3.5,22.0,1003.0,1020.08,754.2
2016,6,23,11,45,953.0,92.0,3.6,22.0,1009.0,1011.02,748.7
2016,6,23,12,0,954.0,91.0,3.7,22.0,1015.0,999.05,741.36
2016,6,23,12,15,954.0,91.0,3.8,21.5,1014.0,984.26,733.61
2016,6,23,12,30,954.0,91.0,3.9,21.0,1013.0,966.68,723.99
2016,6,23,12,45,949.5,93.0,4.0,21.0,1004.0,944.29,709.68
2016,6,23,13,0,945.0,95.0,4.1,21.0,995.0,919.44,693.67
2016,6,23,13,15,942.5,94.5,4.1,21.0,980.0,891.58,675.03
2016,6,23,13,30,940.0,94.0,4.1,21.0,965.0,861.43,654.77
2016,6,23,13,45,939.0,91.5,4.2,21.0,944.0,828.43,632.87
2016,6,23,14,0,938.0,89.0,4.3,21.0,923.0,793.33,609.29
2016,6,23,14,15,932.0,88.0,4.35,20.5,894.5,754.05,583.44
2016,6,23,14,30,926.0,87.0,4.4,20.0,866.0,713.3,556.33
2016,6,23,14,45,920.0,84.5,4.45,20.0,832.0,669.89,524.56
2016,6,23,15,0,914.0,82.0,4.5,20.0,798.0,625.38,490.35
2016,6,23,15,15,903.5,80.5,4.5,20.0,758.0,578.37,453.2
2016,6,23,15,30,893.0,79.0,4.5,20.0,718.0,531.03,414.9
2016,6,23,15,45,879.5,77.5,4.5,20.0,673.5,482.16,374.48
2016,6,23,16,0,866.0,76.0,4.5,20.0,629.0,433.65,333.35
2016,6,23,16,15,849.0,73.5,4.5,19.5,581.5,383.49,290.61
2016,6,23,16,30,832.0,71.0,4.5,19.0,534.0,334.43,247.77
2016,6,23,16,45,808.5,69.0,4.5,19.0,484.5,285.28,203.97
2016,6,23,17,0,785.0,67.0,4.5,19.0,435.0,233.84,158.45
2016,6,23,17,15,756.0,64.0,4.4,18.5,384.5,187.18,118.14
2016,6,23,17,30,727.0,61.0,4.3,18.0,334.0,143.51,82.46
2016,6,23,17,45,684.5,57.0,4.25,17.5,284.0,100.97,52.24
2016,6,23,18,0,642.0,53.0,4.2,17.0,234.0,62.93,31.9
2016,6,23,18,15,582.5,47.5,4.05,16.5,187.0,34.34,24.79
2016,6,23,18,30,523.0,42.0,3.9,16.0,140.0,29.1,19.99
2016,6,23,18,45,426.5,34.5,3.8,15.5,99.0,24.91,15.93
2016,6,23,19,0,330.0,27.0,3.7,15.0,58.0,20.44,10.84
2016,6,23,19,15,165.0,13.5,3.65,14.5,29.0,9.96,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,49.5,5.0,3.0,11.5,6.0,0.0,0.0
2016,6,24,5,0,99.0,10.0,3.1,12.0,12.0,34.51,0.0
2016,6,24,5,15,247.0,20.5,3.1,12.5,43.5,107.94,42.33
2016,6,24,5,30,395.0,31.0,3.1,13.0,75.0,186.6,136.93
2016,6,24,5,45,481.5,39.0,3.15,13.5,119.0,247.57,193.57
2016,6,24,6,0,568.0,47.0,3.2,14.0,163.0,316.63,254.79
2016,6,24,6,15,624.5,52.0,3.1,14.5,212.5,372.92,304.57
2016,6,24,6,30,681.0,57.0,3.0,15.0,262.0,436.36,358.31
2016,6,24,6,45,357.5,101.5,2.9,15.5,211.0,331.17,272.76
2016,6,24,7,0,34.0,146.0,2.8,16.0,160.0,175.09,140.95
2016,6,24,7,15,88.0,174.5,2.65,16.5,216.0,242.2,196.4
2016,6,24,7,30,142.0,203.0,2.5,17.0,272.0,321.12,259.32
2016,6,24,7,45,497.0,141.0,2.35,17.5,419.5,531.26,428.6
2016,6,24,8,0,852.0,79.0,2.2,18.0,567.0,746.89,586.79
2016,6,24,8,15,867.5,81.5,2.1,18.5,614.0,789.16,611.3
2016,6,24,8,30,883.0,84.0,2.0,19.0,661.0,830.29,635.9
2016,6,24,8,45,894.0,86.5,1.95,19.5,704.0,866.19,656.81
2016,6,24,9,0,905.0,89.0,1.9,20.0,747.0,900.27,676.15
2016,6,24,9,15,914.0,90.5,1.85,20.5,786.0,929.41,691.91
2016,6,24,9,30,923.0,92.0,1.8,21.0,825.0,956.29,706.01
2016,6,24,9,45,931.0,92.5,1.8,21.5,859.0,978.72,717.72
2016,6,24,10,0,939.0,93.0,1.8,22.0,893.0,998.57,727.77
2016,6,24,10,15,944.5,94.0,1.8,22.0,920.5,1013.82,736.33
2016,6,24,10,30,950.0,95.0,1.8,22.0,948.0,1026.2,743.19
2016,6,24,10,45,953.5,95.5,1.85,22.5,968.5,1033.15,745.98
2016,6,24,11,0,957.0,96.0,1.9,23.0,989.0,1037.08,747.01
2016,6,24,11,15,959.5,96.5,1.95,23.0,1003.0,1036.98,747.08
2016,6,24,11,30,962.0,97.0,2.0,23.0,1017.0,1033.82,745.37
2016,6,24,11,45,963.0,97.5,2.15,23.5,1023.5,1026.18,740.71
2016,6,24,12,0,964.0,98.0,2.3,24.0,1030.0,1015.56,734.17
2016,6,24,12,15,963.5,98.0,2.4,24.0,1029.5,1000.12,725.41
2016,6,24,12,30,963.0,98.0,2.5,24.0,1029.0,981.89,714.86
2016,6,24,12,45,953.0,103.0,2.6,24.0,1018.5,957.23,700.08
2016,6,24,13,0,943.0,108.0,2.7,24.0,1008.0,930.29,683.73
2016,6,24,13,15,940.5,107.5,2.8,24.0,992.5,902.42,666.62
2016,6,24,13,30,938.0,107.0,2.9,24.0,977.0,872.28,647.83
2016,6,24,13,45,933.5,106.5,3.0,24.0,955.0,838.41,626.32
2016,6,24,14,0,929.0,106.0,3.1,24.0,933.0,802.65,603.29
2016,6,24,14,15,923.0,105.0,3.1,23.5,904.5,763.62,578.33
2016,6,24,14,30,917.0,104.0,3.1,23.0,876.0,723.14,552.02
2016,6,24,14,45,908.5,102.5,3.15,23.0,841.0,679.32,520.36
2016,6,24,15,0,900.0,101.0,3.2,23.0,806.0,634.61,487.01
2016,6,24,15,15,889.5,99.5,3.15,23.0,766.5,588.1,451.19
2016,6,24,15,30,879.0,98.0,3.1,23.0,727.0,541.27,414.28
2016,6,24,15,45,865.0,96.0,3.1,23.0,682.5,492.24,374.94
2016,6,24,16,0,851.0,94.0,3.1,23.0,638.0,443.61,334.91
2016,6,24,16,15,833.0,91.0,3.1,22.5,590.0,389.16,290.17
2016,6,24,16,30,815.0,88.0,3.1,22.0,542.0,339.88,248.29
2016,6,24,16,45,790.5,85.0,3.1,21.5,492.0,290.25,205.59
2016,6,24,17,0,766.0,82.0,3.1,21.0,442.0,242.89,164.56
2016,6,24,17,15,734.0,78.0,3.05,20.5,390.5,195.72,124.71
2016,6,24,17,30,702.0,74.0,3.0,20.0,339.0,148.57,86.86
2016,6,24,17,45,657.0,69.0,3.0,19.5,288.0,105.97,56.93
2016,6,24,18,0,612.0,64.0,3.0,19.0,237.0,68.09,36.55
2016,6,24,18,15,547.0,57.0,2.9,18.0,189.0,39.18,28.88
2016,6,24,18,30,482.0,50.0,2.8,17.0,141.0,36.04,25.98
2016,6,24,18,45,382.0,40.5,2.7,16.5,99.5,30.35,20.56
2016,6,24,19,0,282.0,31.0,2.6,16.0,58.0,24.28,13.89
2016,6,24,19,15,141.0,15.5,2.6,15.5,29.0,11.77,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,38.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,77.0,10.0,1.4,13.0,11.0,28.96,0.0
2016,6,25,5,15,219.0,21.5,1.4,13.5,42.0,100.29,36.55
2016,6,25,5,30,361.0,33.0,1.4,14.0,73.0,176.83,128.59
2016,6,25,5,45,452.5,41.0,1.4,15.0,116.5,238.19,184.09
2016,6,25,6,0,544.0,49.0,1.4,16.0,160.0,308.04,244.06
2016,6,25,6,15,601.5,54.5,1.35,16.5,209.0,366.66,294.21
2016,6,25,6,30,659.0,60.0,1.3,17.0,258.0,427.59,344.41
2016,6,25,6,45,700.5,64.5,1.3,17.5,309.0,485.04,390.11
2016,6,25,7,0,742.0,69.0,1.3,18.0,360.0,544.97,435.91
2016,6,25,7,15,770.5,72.5,1.3,18.5,411.5,597.42,474.42
2016,6,25,7,30,799.0,76.0,1.3,19.0,463.0,650.7,511.47
2016,6,25,7,45,821.5,78.5,1.35,19.5,513.0,698.99,543.37
2016,6,25,8,0,844.0,81.0,1.4,20.0,563.0,742.51,571.27
2016,6,25,8,15,860.0,83.0,1.45,20.5,610.0,784.35,597.53
2016,6,25,8,30,876.0,85.0,1.5,21.0,657.0,825.12,622.65
2016,6,25,8,45,889.0,87.0,1.55,22.0,701.0,862.0,643.57
2016,6,25,9,0,902.0,89.0,1.6,23.0,745.0,897.19,663.05
2016,6,25,9,15,911.5,90.5,1.65,23.0,784.0,926.75,681.22
2016,6,25,9,30,921.0,92.0,1.7,23.0,823.0,954.08,697.96
2016,6,25,9,45,922.0,96.5,1.75,23.5,855.0,974.26,708.74
2016,6,25,10,0,923.0,101.0,1.8,24.0,887.0,991.58,717.78
2016,6,25,10,15,928.5,102.5,1.9,24.0,914.5,1007.16,727.84
2016,6,25,10,30,934.0,104.0,2.0,24.0,942.0,1019.89,736.19
2016,6,25,10,45,937.5,105.0,2.1,24.5,962.5,1027.24,739.78
2016,6,25,11,0,941.0,106.0,2.2,25.0,983.0,1031.6,741.61
2016,6,25,11,15,943.5,106.5,2.25,25.0,997.0,1031.47,741.57
2016,6,25,11,30,946.0,107.0,2.3,25.0,1011.0,1028.33,739.78
2016,6,25,11,45,946.5,107.5,2.4,25.0,1017.5,1020.28,735.53
2016,6,25,12,0,947.0,108.0,2.5,25.0,1024.0,1009.3,729.48
2016,6,25,12,15,947.0,108.0,2.55,25.0,1023.5,994.53,720.55
2016,6,25,12,30,947.0,108.0,2.6,25.0,1023.0,976.99,709.9
2016,6,25,12,45,947.5,106.5,2.7,25.0,1015.5,955.79,697.33
2016,6,25,13,0,948.0,105.0,2.8,25.0,1008.0,931.98,682.99
2016,6,25,13,15,945.5,104.5,2.85,24.5,993.0,904.03,666.75
2016,6,25,13,30,943.0,104.0,2.9,24.0,978.0,873.79,648.83
2016,6,25,13,45,938.5,103.0,2.95,24.0,956.0,839.33,626.62
2016,6,25,14,0,934.0,102.0,3.0,24.0,934.0,802.98,602.95
2016,6,25,14,15,928.5,101.0,3.05,24.0,905.5,764.17,577.33
2016,6,25,14,30,923.0,100.0,3.1,24.0,877.0,723.85,550.38
2016,6,25,14,45,915.0,98.5,3.15,24.0,842.5,680.14,519.08
2016,6,25,15,0,907.0,97.0,3.2,24.0,808.0,635.5,485.9
2016,6,25,15,15,897.0,95.0,3.2,23.5,768.0,588.54,450.91
2016,6,25,15,30,887.0,93.0,3.2,23.0,728.0,541.21,414.6
2016,6,25,15,45,874.0,90.5,3.25,23.0,684.0,491.87,375.06
2016,6,25,16,0,861.0,88.0,3.3,23.0,640.0,442.83,334.68
2016,6,25,16,15,843.5,85.5,3.25,22.5,592.0,392.62,292.88
2016,6,25,16,30,826.0,83.0,3.2,22.0,544.0,339.33,247.79
2016,6,25,16,45,804.0,80.0,3.2,22.0,494.0,289.86,204.63
2016,6,25,17,0,782.0,77.0,3.2,22.0,444.0,242.38,163.06
2016,6,25,17,15,751.5,73.0,3.15,21.5,392.5,194.68,122.73
2016,6,25,17,30,721.0,69.0,3.1,21.0,341.0,150.14,87.0
2016,6,25,17,45,678.0,64.5,3.05,20.5,290.5,107.39,57.03
2016,6,25,18,0,635.0,60.0,3.0,20.0,240.0,65.78,33.85
2016,6,25,18,15,572.5,53.5,2.85,19.0,191.5,36.24,26.18
2016,6,25,18,30,510.0,47.0,2.7,18.0,143.0,33.37,23.54
2016,6,25,18,45,412.0,38.5,2.6,17.5,101.0,28.49,18.87
2016,6,25,19,0,314.0,30.0,2.5,17.0,59.0,23.29,13.04
2016,6,25,19,15,157.0,15.0,2.55,16.5,29.5,11.3,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,173.5,16.0,1.9,13.5,35.0,80.01,25.98
2016,6,26,5,30,347.0,32.0,1.9,14.0,70.0,170.63,123.89
2016,6,26,5,45,434.5,40.5,1.9,14.5,112.5,230.21,178.52
2016,6,26,6,0,522.0,49.0,1.9,15.0,155.0,297.98,237.72
2016,6,26,6,15,579.0,55.0,1.8,15.5,203.0,355.9,287.81
2016,6,26,6,30,636.0,61.0,1.7,16.0,251.0,418.41,339.75
2016,6,26,6,45,677.0,65.5,1.6,16.5,301.0,472.19,382.92
2016,6,26,7,0,718.0,70.0,1.5,17.0,351.0,530.81,427.91
2016,6,26,7,15,746.5,73.5,1.45,17.5,401.5,582.3,465.94
2016,6,26,7,30,775.0,77.0,1.4,18.0,452.0,634.65,502.66
2016,6,26,7,45,797.5,79.5,1.4,19.0,501.0,682.05,532.93
2016,6,26,8,0,820.0,82.0,1.4,20.0,550.0,729.34,562.24
2016,6,26,8,15,836.0,84.5,1.4,20.5,596.5,766.37,584.77
2016,6,26,8,30,852.0,87.0,1.4,21.0,643.0,806.98,609.43
2016,6,26,8,45,864.5,89.0,1.45,22.0,685.5,842.78,629.77
2016,6,26,9,0,877.0,91.0,1.5,23.0,728.0,876.92,648.71
2016,6,26,9,15,886.5,92.5,1.55,23.0,766.5,905.95,666.62
2016,6,26,9,30,896.0,94.0,1.6,23.0,805.0,932.8,683.14
2016,6,26,9,45,905.5,94.0,1.7,23.5,838.5,955.71,696.42
2016,6,26,10,0,915.0,94.0,1.8,24.0,872.0,976.17,708.16
2016,6,26,10,15,920.0,95.0,1.85,24.5,898.5,990.76,715.55
2016,6,26,10,30,925.0,96.0,1.9,25.0,925.0,1002.54,721.27
2016,6,26,10,45,926.5,98.0,2.0,25.5,945.0,1009.06,724.39
2016,6,26,11,0,928.0,100.0,2.1,26.0,965.0,1012.6,725.74
2016,6,26,11,15,930.0,100.5,2.15,26.0,978.5,1012.11,725.5
2016,6,26,11,30,932.0,101.0,2.2,26.0,992.0,1008.66,723.52
2016,6,26,11,45,931.0,102.5,2.3,26.0,997.5,1000.37,719.13
2016,6,26,12,0,930.0,104.0,2.4,26.0,1003.0,989.23,712.99
2016,6,26,12,15,929.5,104.0,2.5,26.0,1002.5,974.3,704.44
2016,6,26,12,30,929.0,104.0,2.6,26.0,1002.0,956.68,694.17
2016,6,26,12,45,918.0,110.0,2.75,26.0,991.0,932.76,680.16
2016,6,26,13,0,907.0,116.0,2.9,26.0,980.0,906.69,664.6
2016,6,26,13,15,904.0,115.0,2.95,26.0,965.0,878.86,647.02
2016,6,26,13,30,901.0,114.0,3.0,26.0,950.0,848.89,627.92
2016,6,26,13,45,896.5,113.0,3.1,26.0,928.5,815.7,606.79
2016,6,26,14,0,892.0,112.0,3.2,26.0,907.0,780.72,584.21
2016,6,26,14,15,886.0,111.0,3.25,25.5,879.0,743.0,560.35
2016,6,26,14,30,880.0,110.0,3.3,25.0,851.0,703.91,535.13
2016,6,26,14,45,871.0,108.5,3.4,25.0,817.0,661.22,504.19
2016,6,26,15,0,862.0,107.0,3.5,25.0,783.0,617.74,471.93
2016,6,26,15,15,851.0,105.0,3.5,25.0,744.0,572.11,437.01
2016,6,26,15,30,840.0,103.0,3.5,25.0,705.0,526.25,401.08
2016,6,26,15,45,825.5,101.0,3.55,25.0,661.5,475.04,360.45
2016,6,26,16,0,811.0,99.0,3.6,25.0,618.0,427.82,321.73
2016,6,26,16,15,793.0,96.0,3.55,24.5,571.5,379.14,281.49
2016,6,26,16,30,775.0,93.0,3.5,24.0,525.0,331.74,241.34
2016,6,26,16,45,752.0,89.0,3.5,23.5,476.0,283.53,200.13
2016,6,26,17,0,729.0,85.0,3.5,23.0,427.0,237.46,160.49
2016,6,26,17,15,697.0,80.5,3.4,22.5,377.5,188.38,119.46
2016,6,26,17,30,665.0,76.0,3.3,22.0,328.0,145.63,85.4
2016,6,26,17,45,624.5,70.5,3.25,21.5,279.0,104.71,56.66
2016,6,26,18,0,584.0,65.0,3.2,21.0,230.0,68.07,36.8
2016,6,26,18,15,521.5,57.5,3.05,20.0,183.5,39.56,28.96
2016,6,26,18,30,459.0,50.0,2.9,19.0,137.0,36.0,25.71
2016,6,26,18,45,369.5,40.0,2.8,18.5,97.0,29.85,19.94
2016,6,26,19,0,280.0,30.0,2.7,18.0,57.0,23.27,12.97
2016,6,26,19,15,140.0,15.0,2.7,17.5,28.5,11.29,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,172.0,15.5,2.15,14.5,34.5,78.53,22.8
2016,6,27,5,30,344.0,31.0,2.1,15.0,69.0,168.16,121.26
2016,6,27,5,45,429.5,39.5,2.1,15.5,110.5,226.68,175.06
2016,6,27,6,0,515.0,48.0,2.1,16.0,152.0,293.25,233.22
2016,6,27,6,15,572.5,54.0,2.0,16.5,199.5,351.03,283.19
2016,6,27,6,30,630.0,60.0,1.9,17.0,247.0,413.46,335.11
2016,6,27,6,45,669.5,65.0,1.8,17.5,297.0,466.73,377.98
2016,6,27,7,0,709.0,70.0,1.7,18.0,347.0,524.68,422.59
2016,6,27,7,15,738.5,73.5,1.65,18.5,397.0,576.45,461.01
2016,6,27,7,30,768.0,77.0,1.6,19.0,447.0,629.19,498.27
2016,6,27,7,45,789.5,80.0,1.6,20.0,496.0,676.2,528.4
2016,6,27,8,0,811.0,83.0,1.6,21.0,545.0,723.04,557.57
2016,6,27,8,15,828.0,85.5,1.65,21.5,592.0,760.57,581.04
2016,6,27,8,30,845.0,88.0,1.7,22.0,639.0,801.79,606.77
2016,6,27,8,45,858.5,90.0,1.75,23.0,682.0,838.27,627.66
2016,6,27,9,0,872.0,92.0,1.8,24.0,725.0,873.16,647.19
2016,6,27,9,15,882.5,93.5,1.85,24.5,764.0,903.0,664.39
2016,6,27,9,30,893.0,95.0,1.9,25.0,803.0,930.72,680.15
2016,6,27,9,45,889.5,103.0,1.95,25.5,833.0,950.02,690.4
2016,6,27,10,0,886.0,111.0,2.0,26.0,863.0,966.33,698.83
2016,6,27,10,15,892.5,112.0,2.05,26.0,891.0,981.93,708.27
2016,6,27,10,30,899.0,113.0,2.1,26.0,919.0,994.82,716.07
2016,6,27,10,45,903.5,114.0,2.2,26.5,940.0,1002.98,720.12
2016,6,27,11,0,908.0,115.0,2.3,27.0,961.0,1008.27,722.47
2016,6,27,11,15,910.5,115.5,2.4,27.0,975.0,1008.18,722.94
2016,6,27,11,30,913.0,116.0,2.5,27.0,989.0,1005.2,721.69
2016,6,27,11,45,914.5,116.5,2.6,27.5,996.0,998.36,716.64
2016,6,27,12,0,916.0,117.0,2.7,28.0,1003.0,988.68,709.88
2016,6,27,12,15,916.0,117.0,2.8,28.0,1002.5,974.33,701.59
2016,6,27,12,30,916.0,117.0,2.9,28.0,1002.0,957.32,691.61
2016,6,27,12,45,920.0,113.0,3.0,28.0,996.0,937.5,679.79
2016,6,27,13,0,924.0,109.0,3.1,28.0,990.0,915.02,666.2
2016,6,27,13,15,921.0,108.5,3.15,27.5,975.0,887.29,650.04
2016,6,27,13,30,918.0,108.0,3.2,27.0,960.0,857.36,632.27
2016,6,27,13,45,914.0,107.0,3.3,27.0,938.0,824.09,611.11
2016,6,27,14,0,910.0,106.0,3.4,27.0,916.0,788.94,588.46
2016,6,27,14,15,904.0,104.5,3.45,27.0,887.5,750.17,562.84
2016,6,27,14,30,898.0,103.0,3.5,27.0,859.0,709.98,535.97
2016,6,27,14,45,890.5,101.0,3.6,27.0,825.5,667.12,505.36
2016,6,27,15,0,883.0,99.0,3.7,27.0,792.0,623.33,473.05
2016,6,27,15,15,872.5,97.5,3.75,26.5,752.5,577.57,439.18
2016,6,27,15,30,862.0,96.0,3.8,26.0,713.0,531.5,404.07
2016,6,27,15,45,850.5,93.0,3.85,26.0,670.0,483.52,365.75
2016,6,27,16,0,839.0,90.0,3.9,26.0,627.0,435.74,326.58
2016,6,27,16,15,822.0,87.0,3.9,25.5,580.0,382.18,282.71
2016,6,27,16,30,805.0,84.0,3.9,25.0,533.0,333.73,241.68
2016,6,27,16,45,784.5,80.5,3.9,24.5,484.5,285.2,200.01
2016,6,27,17,0,764.0,77.0,3.9,24.0,436.0,238.55,159.68
2016,6,27,17,15,734.0,73.0,3.8,23.5,385.5,191.76,120.3
2016,6,27,17,30,704.0,69.0,3.7,23.0,335.0,148.09,85.43
2016,6,27,17,45,664.0,64.0,3.6,22.5,285.5,105.91,55.88
2016,6,27,18,0,624.0,59.0,3.5,22.0,236.0,64.65,32.84
2016,6,27,18,15,563.5,52.5,3.35,21.0,188.5,35.38,25.2
2016,6,27,18,30,503.0,46.0,3.2,20.0,141.0,32.47,22.54
2016,6,27,18,45,410.5,37.5,3.1,19.5,100.0,27.55,17.89
2016,6,27,19,0,318.0,29.0,3.0,19.0,59.0,22.31,12.13
2016,6,27,19,15,159.0,14.5,2.95,18.5,29.5,10.84,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,167.0,16.0,2.2,13.5,34.0,77.37,19.77
2016,6,28,5,30,334.0,32.0,2.1,14.0,68.0,165.5,119.44
2016,6,28,5,45,418.0,41.0,2.05,14.5,109.5,223.53,173.12
2016,6,28,6,0,502.0,50.0,2.0,15.0,151.0,289.45,230.86
2016,6,28,6,15,560.5,56.5,1.9,15.0,198.5,347.71,281.85
2016,6,28,6,30,619.0,63.0,1.8,15.0,246.0,410.7,335.05
2016,6,28,6,45,660.0,68.0,1.7,15.5,296.0,466.41,380.01
2016,6,28,7,0,701.0,73.0,1.6,16.0,346.0,522.58,423.54
2016,6,28,7,15,731.0,77.0,1.55,16.5,396.5,574.95,462.62
2016,6,28,7,30,761.0,81.0,1.5,17.0,447.0,628.33,500.77
2016,6,28,7,45,785.0,83.5,1.5,18.0,496.5,676.35,531.79
2016,6,28,8,0,809.0,86.0,1.5,19.0,546.0,724.38,561.93
2016,6,28,8,15,826.5,88.5,1.5,19.5,593.0,766.97,588.56
2016,6,28,8,30,844.0,91.0,1.5,20.0,640.0,803.78,610.73
2016,6,28,8,45,859.0,92.5,1.55,21.0,683.5,840.96,632.21
2016,6,28,9,0,874.0,94.0,1.6,22.0,727.0,876.64,652.31
2016,6,28,9,15,884.5,95.5,1.65,22.5,766.0,906.54,669.6
2016,6,28,9,30,895.0,97.0,1.7,23.0,805.0,934.32,685.45
2016,6,28,9,45,902.5,98.5,1.75,23.5,839.0,957.01,697.93
2016,6,28,10,0,910.0,100.0,1.8,24.0,873.0,977.16,708.82
2016,6,28,10,15,916.0,101.5,1.85,24.0,900.5,993.21,718.54
2016,6,28,10,30,922.0,103.0,1.9,24.0,928.0,1006.46,726.6
2016,6,28,10,45,925.5,104.0,2.0,24.0,949.0,1013.89,731.71
2016,6,28,11,0,929.0,105.0,2.1,24.0,970.0,1018.37,735.1
2016,6,28,11,15,932.0,105.5,2.15,24.0,984.5,1018.87,735.48
2016,6,28,11,30,935.0,106.0,2.2,24.0,999.0,1016.4,734.1
2016,6,28,11,45,935.5,107.0,2.3,24.5,1006.0,1009.05,728.87
2016,6,28,12,0,936.0,108.0,2.4,25.0,1013.0,998.81,721.88
2016,6,28,12,15,936.5,108.0,2.45,25.0,1013.0,984.75,713.4
2016,6,28,12,30,937.0,108.0,2.5,25.0,1013.0,967.95,703.23
2016,6,28,12,45,928.5,112.5,2.6,25.0,1003.0,944.7,689.32
2016,6,28,13,0,920.0,117.0,2.7,25.0,993.0,919.17,673.86
2016,6,28,13,15,917.5,116.0,2.75,24.5,978.5,891.47,657.76
2016,6,28,13,30,915.0,115.0,2.8,24.0,964.0,861.55,640.01
2016,6,28,13,45,912.5,113.0,2.85,24.0,943.0,828.6,618.79
2016,6,28,14,0,910.0,111.0,2.9,24.0,922.0,793.7,596.07
2016,6,28,14,15,904.0,110.0,2.95,24.0,894.0,755.37,570.75
2016,6,28,14,30,898.0,109.0,3.0,24.0,866.0,715.61,544.17
2016,6,28,14,45,892.5,106.0,3.05,24.0,832.5,673.11,513.46
2016,6,28,15,0,887.0,103.0,3.1,24.0,799.0,629.51,481.12
2016,6,28,15,15,876.5,101.5,3.1,23.5,759.5,583.55,446.89
2016,6,28,15,30,866.0,100.0,3.1,23.0,720.0,537.27,411.42
2016,6,28,15,45,854.5,96.5,3.1,23.0,676.5,488.64,372.42
2016,6,28,16,0,843.0,93.0,3.1,23.0,633.0,440.2,332.55
2016,6,28,16,15,825.5,90.5,3.05,22.5,586.0,386.71,288.46
2016,6,28,16,30,808.0,88.0,3.0,22.0,539.0,338.34,247.25
2016,6,28,16,45,786.5,84.0,3.0,21.5,489.5,288.92,204.7
2016,6,28,17,0,765.0,80.0,3.0,21.0,440.0,241.48,163.52
2016,6,28,17,15,734.0,76.0,2.95,20.5,389.0,194.45,123.71
2016,6,28,17,30,703.0,72.0,2.9,20.0,338.0,150.64,88.49
2016,6,28,17,45,662.0,67.0,2.9,19.5,288.0,105.05,55.91
2016,6,28,18,0,621.0,62.0,2.9,19.0,238.0,66.98,35.3
2016,6,28,18,15,558.5,55.5,2.85,18.0,190.5,37.88,27.74
2016,6,28,18,30,496.0,49.0,2.8,17.0,143.0,35.12,25.17
2016,6,28,18,45,400.5,39.5,2.75,16.5,101.0,29.39,19.74
2016,6,28,19,0,305.0,30.0,2.7,16.0,59.0,23.28,13.11
2016,6,28,19,15,152.5,15.0,2.8,15.5,29.5,11.3,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.0,2.65,12.5,34.0,75.62,16.22
2016,6,29,5,30,316.0,34.0,2.6,13.0,68.0,161.09,116.43
2016,6,29,5,45,412.0,43.0,2.6,13.5,111.0,222.98,173.47
2016,6,29,6,0,508.0,52.0,2.6,14.0,154.0,293.78,235.55
2016,6,29,6,15,569.5,58.5,2.55,14.0,202.5,353.77,288.53
2016,6,29,6,30,631.0,65.0,2.5,14.0,251.0,418.73,344.06
2016,6,29,6,45,388.0,110.0,2.5,14.5,231.5,356.84,293.94
2016,6,29,7,0,145.0,155.0,2.5,15.0,212.0,260.64,213.22
2016,6,29,7,15,98.0,172.0,2.45,15.5,213.0,253.26,205.95
2016,6,29,7,30,51.0,189.0,2.4,16.0,214.0,234.08,188.48
2016,6,29,7,45,122.5,217.0,2.4,16.5,284.5,325.52,262.17
2016,6,29,8,0,194.0,245.0,2.4,17.0,355.0,413.77,330.92
2016,6,29,8,15,524.5,170.0,2.4,17.5,502.5,615.65,490.04
2016,6,29,8,30,855.0,95.0,2.4,18.0,650.0,816.77,633.91
2016,6,29,8,45,656.0,178.5,2.4,18.5,621.5,770.03,596.27
2016,6,29,9,0,457.0,262.0,2.4,19.0,593.0,696.86,537.18
2016,6,29,9,15,479.0,270.5,2.4,19.0,634.0,734.46,563.83
2016,6,29,9,30,501.0,279.0,2.4,19.0,675.0,771.43,588.86
2016,6,29,9,45,706.0,194.5,2.45,19.5,779.0,883.91,668.72
2016,6,29,10,0,911.0,110.0,2.5,20.0,883.0,988.38,735.89
2016,6,29,10,15,917.0,111.0,2.55,20.0,910.5,1003.86,744.55
2016,6,29,10,30,923.0,112.0,2.6,20.0,938.0,1016.54,752.37
2016,6,29,10,45,927.5,112.5,2.65,20.5,959.5,1024.38,755.69
2016,6,29,11,0,932.0,113.0,2.7,21.0,981.0,1029.28,757.23
2016,6,29,11,15,935.0,113.5,2.7,21.0,995.0,1029.73,756.97
2016,6,29,11,30,938.0,114.0,2.7,21.0,1009.0,1027.19,754.93
2016,6,29,11,45,939.0,114.5,2.75,21.0,1016.0,1019.76,750.31
2016,6,29,12,0,940.0,115.0,2.8,21.0,1023.0,1009.41,743.93
2016,6,29,12,15,940.0,115.0,2.85,21.0,1022.5,994.8,734.82
2016,6,29,12,30,940.0,115.0,2.9,21.0,1022.0,977.44,723.98
2016,6,29,12,45,937.5,115.0,2.95,21.0,1014.0,955.18,709.91
2016,6,29,13,0,935.0,115.0,3.0,21.0,1006.0,930.43,694.19
2016,6,29,13,15,932.5,114.5,3.0,21.0,991.0,902.84,676.15
2016,6,29,13,30,930.0,114.0,3.0,21.0,976.0,872.99,656.54
2016,6,29,13,45,926.0,112.5,3.05,21.0,954.0,838.87,634.24
2016,6,29,14,0,922.0,111.0,3.1,21.0,932.0,802.86,610.45
2016,6,29,14,15,916.0,110.0,3.1,20.5,903.5,764.11,585.38
2016,6,29,14,30,910.0,109.0,3.1,20.0,875.0,723.91,558.95
2016,6,29,14,45,902.5,107.0,3.1,20.0,841.0,680.55,526.96
2016,6,29,15,0,895.0,105.0,3.1,20.0,807.0,636.23,493.41
2016,6,29,15,15,884.5,103.0,3.1,20.0,767.0,589.46,457.24
2016,6,29,15,30,874.0,101.0,3.1,20.0,727.0,542.37,419.91
2016,6,29,15,45,860.0,98.5,3.1,20.0,682.5,493.08,379.98
2016,6,29,16,0,846.0,96.0,3.1,20.0,638.0,440.29,336.44
2016,6,29,16,15,828.0,93.5,3.1,19.5,590.5,390.36,294.61
2016,6,29,16,30,810.0,91.0,3.1,19.0,543.0,341.69,252.75
2016,6,29,16,45,786.0,87.5,3.1,18.5,492.5,291.9,209.48
2016,6,29,17,0,762.0,84.0,3.1,18.0,442.0,244.33,167.84
2016,6,29,17,15,730.0,80.0,3.1,17.5,391.0,197.26,127.63
2016,6,29,17,30,698.0,76.0,3.1,17.0,340.0,150.08,89.32
2016,6,29,17,45,651.5,71.0,3.15,17.0,289.0,107.42,58.9
2016,6,29,18,0,605.0,66.0,3.2,17.0,238.0,69.65,38.26
2016,6,29,18,15,539.5,59.0,3.15,16.5,190.0,40.85,30.55
2016,6,29,18,30,474.0,52.0,3.1,16.0,142.0,37.82,27.65
2016,6,29,18,45,371.0,42.5,3.1,15.5,100.0,32.23,22.28
2016,6,29,19,0,268.0,33.0,3.1,15.0,58.0,26.28,15.59
2016,6,29,19,15,134.0,16.5,3.1,14.5,29.0,12.82,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,119.5,18.5,1.75,12.5,31.0,64.34,10.0
2016,6,30,5,30,239.0,37.0,1.7,13.0,62.0,138.25,99.42
2016,6,30,5,45,329.0,48.5,1.7,13.5,102.5,195.75,151.91
2016,6,30,6,0,419.0,60.0,1.7,14.0,143.0,263.55,210.75
2016,6,30,6,15,483.5,68.5,1.6,14.5,190.5,323.42,262.26
2016,6,30,6,30,548.0,77.0,1.5,15.0,238.0,388.5,316.29
2016,6,30,6,45,593.0,83.5,1.4,15.5,288.0,445.27,361.83
2016,6,30,7,0,638.0,90.0,1.3,16.0,338.0,504.95,407.76
2016,6,30,7,15,672.0,95.5,1.25,16.5,388.5,558.98,447.82
2016,6,30,7,30,706.0,101.0,1.2,17.0,439.0,614.44,487.47
2016,6,30,7,45,732.0,105.0,1.2,17.5,489.0,663.5,521.15
2016,6,30,8,0,758.0,109.0,1.2,18.0,539.0,710.17,551.31
2016,6,30,8,15,778.0,112.5,1.15,18.5,586.0,754.25,578.39
2016,6,30,8,30,798.0,116.0,1.1,19.0,633.0,797.6,604.3
2016,6,30,8,45,812.5,119.0,1.1,19.5,676.5,834.76,626.12
2016,6,30,9,0,827.0,122.0,1.1,20.0,720.0,870.42,646.67
2016,6,30,9,15,839.0,124.5,1.15,20.5,759.5,901.6,664.79
2016,6,30,9,30,851.0,127.0,1.2,21.0,799.0,930.78,681.53
2016,6,30,9,45,872.5,121.5,1.25,21.5,836.5,952.63,693.5
2016,6,30,10,0,894.0,116.0,1.3,22.0,874.0,978.17,707.88
2016,6,30,10,15,900.5,117.5,1.4,22.0,902.0,994.44,718.51
2016,6,30,10,30,907.0,119.0,1.5,22.0,930.0,1007.98,727.59
2016,6,30,10,45,910.5,120.5,1.6,22.5,951.0,1015.76,731.73
2016,6,30,11,0,914.0,122.0,1.7,23.0,972.0,1020.63,734.15
2016,6,30,11,15,917.0,122.5,1.8,23.0,986.5,1021.07,735.28
2016,6,30,11,30,920.0,123.0,1.9,23.0,1001.0,1018.56,734.65
2016,6,30,11,45,920.5,123.5,2.05,23.0,1007.5,1010.73,731.33
2016,6,30,12,0,921.0,124.0,2.2,23.0,1014.0,1000.06,726.18
2016,6,30,12,15,920.5,124.0,2.3,23.0,1013.5,985.2,717.74
2016,6,30,12,30,920.0,124.0,2.4,23.0,1013.0,967.67,707.59
2016,6,30,12,45,912.0,128.0,2.5,23.0,1003.0,944.62,693.78
2016,6,30,13,0,904.0,132.0,2.6,23.0,993.0,919.34,678.43
2016,6,30,13,15,900.5,131.0,2.65,23.0,977.5,891.14,660.63
2016,6,30,13,30,897.0,130.0,2.7,23.0,962.0,860.82,641.31
2016,6,30,13,45,894.0,128.0,2.75,23.0,940.5,827.99,620.14
2016,6,30,14,0,891.0,126.0,2.8,23.0,919.0,793.27,597.51
2016,6,30,14,15,884.0,124.5,2.85,23.0,890.0,754.37,571.75
2016,6,30,14,30,877.0,123.0,2.9,23.0,861.0,714.16,544.36
2016,6,30,14,45,870.0,119.5,2.95,23.0,827.0,671.01,513.09
2016,6,30,15,0,863.0,116.0,3.0,23.0,793.0,626.93,480.39
2016,6,30,15,15,851.0,114.0,3.0,23.0,753.0,580.63,445.03
2016,6,30,15,30,839.0,112.0,3.0,23.0,713.0,530.86,406.34
2016,6,30,15,45,825.5,108.5,3.05,23.0,669.0,482.19,367.55
2016,6,30,16,0,812.0,105.0,3.1,23.0,625.0,433.98,328.08
2016,6,30,16,15,792.5,102.0,3.1,22.5,577.5,384.63,287.32
2016,6,30,16,30,773.0,99.0,3.1,22.0,530.0,336.7,246.72
2016,6,30,16,45,748.5,95.0,3.1,22.0,480.5,288.1,204.71
2016,6,30,17,0,724.0,91.0,3.1,22.0,431.0,238.43,161.9
2016,6,30,17,15,690.5,86.0,3.05,21.5,380.5,191.86,122.9
2016,6,30,17,30,657.0,81.0,3.0,21.0,330.0,148.72,88.56
2016,6,30,17,45,612.0,75.0,2.95,20.5,280.0,107.31,59.51
2016,6,30,18,0,567.0,69.0,2.9,20.0,230.0,70.62,39.56
2016,6,30,18,15,501.0,61.5,2.8,19.0,183.0,43.01,32.1
2016,6,30,18,30,435.0,54.0,2.7,18.0,136.0,39.66,29.01
2016,6,30,18,45,339.0,43.0,2.65,17.5,95.5,32.71,22.49
2016,6,30,19,0,243.0,32.0,2.6,17.0,55.0,24.71,14.16
2016,6,30,19,15,121.5,16.0,2.7,16.5,27.5,12.41,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,115.5,18.0,2.3,13.0,30.0,62.18,5.94
2016,7,1,5,30,231.0,36.0,2.3,13.0,60.0,134.07,95.97
2016,7,1,5,45,324.5,47.0,2.35,13.5,100.5,191.8,148.88
2016,7,1,6,0,418.0,58.0,2.4,14.0,141.0,260.53,208.79
2016,7,1,6,15,482.0,66.0,2.35,14.0,187.5,319.42,260.53
2016,7,1,6,30,546.0,74.0,2.3,14.0,234.0,383.51,315.25
2016,7,1,6,45,590.5,80.5,2.25,14.5,283.5,439.83,361.54
2016,7,1,7,0,635.0,87.0,2.2,15.0,333.0,499.05,408.49
