Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,15,668.5,92.0,2.1,15.5,383.0,552.03,448.76
2016,7,1,7,30,702.0,97.0,2.0,16.0,433.0,606.42,488.64
2016,7,1,7,45,728.5,100.5,1.95,16.5,482.0,655.11,522.68
2016,7,1,8,0,755.0,104.0,1.9,17.0,531.0,701.73,553.39
2016,7,1,8,15,774.5,107.0,1.85,17.0,577.5,744.76,581.88
2016,7,1,8,30,794.0,110.0,1.8,17.0,624.0,787.07,609.34
2016,7,1,8,45,810.0,112.0,1.8,17.5,668.0,824.32,632.13
2016,7,1,9,0,826.0,114.0,1.8,18.0,712.0,860.18,653.67
2016,7,1,9,15,838.0,116.5,1.85,18.0,751.0,886.01,669.95
2016,7,1,9,30,850.0,119.0,1.9,18.0,790.0,915.25,688.62
2016,7,1,9,45,860.5,119.5,1.95,18.5,824.0,938.83,702.11
2016,7,1,10,0,871.0,120.0,2.0,19.0,858.0,960.1,714.1
2016,7,1,10,15,877.5,121.5,2.0,19.0,886.0,976.13,723.45
2016,7,1,10,30,884.0,123.0,2.0,19.0,914.0,989.49,731.17
2016,7,1,10,45,890.5,123.0,2.05,19.5,935.5,998.55,735.41
2016,7,1,11,0,897.0,123.0,2.1,20.0,957.0,1004.8,737.96
2016,7,1,11,15,900.0,124.0,2.15,20.0,971.5,1005.79,738.63
2016,7,1,11,30,903.0,125.0,2.2,20.0,986.0,1003.89,737.58
2016,7,1,11,45,905.5,124.5,2.25,20.0,993.5,997.14,733.51
2016,7,1,12,0,908.0,124.0,2.3,20.0,1001.0,987.58,727.72
2016,7,1,12,15,908.0,124.0,2.35,20.0,1001.0,973.4,719.0
2016,7,1,12,30,908.0,124.0,2.4,20.0,1001.0,956.57,708.6
2016,7,1,12,45,900.5,127.5,2.45,20.0,991.5,933.76,694.26
2016,7,1,13,0,893.0,131.0,2.5,20.0,982.0,908.73,678.44
2016,7,1,13,15,890.0,130.0,2.55,20.0,967.0,881.26,660.92
2016,7,1,13,30,887.0,129.0,2.6,20.0,952.0,851.68,641.85
2016,7,1,13,45,883.5,127.5,2.65,20.0,930.5,819.23,620.7
2016,7,1,14,0,880.0,126.0,2.7,20.0,909.0,784.95,598.09
2016,7,1,14,15,873.0,124.5,2.7,20.0,880.5,746.45,572.02
2016,7,1,14,30,866.0,123.0,2.7,20.0,852.0,706.65,544.33
2016,7,1,14,45,857.5,120.5,2.75,20.0,818.0,663.88,513.0
2016,7,1,15,0,849.0,118.0,2.8,20.0,784.0,620.29,480.33
2016,7,1,15,15,837.0,116.0,2.8,19.5,744.5,571.56,443.78
2016,7,1,15,30,825.0,114.0,2.8,19.0,705.0,525.44,408.06
2016,7,1,15,45,810.5,111.0,2.8,19.0,661.0,477.38,369.11
2016,7,1,16,0,796.0,108.0,2.8,19.0,617.0,429.87,329.62
2016,7,1,16,15,776.0,104.5,2.8,18.5,570.0,380.62,288.49
2016,7,1,16,30,756.0,101.0,2.8,18.0,523.0,332.86,247.58
2016,7,1,16,45,731.0,96.5,2.8,18.0,474.0,284.48,205.3
2016,7,1,17,0,706.0,92.0,2.8,18.0,425.0,235.03,162.2
2016,7,1,17,15,672.0,87.5,2.75,17.5,374.5,189.65,123.71
2016,7,1,17,30,638.0,83.0,2.7,17.0,324.0,147.75,89.95
2016,7,1,17,45,592.5,76.5,2.7,17.0,275.0,106.77,60.7
2016,7,1,18,0,547.0,70.0,2.7,17.0,226.0,70.56,40.57
2016,7,1,18,15,481.5,62.0,2.65,16.5,179.5,43.45,32.84
2016,7,1,18,30,416.0,54.0,2.6,16.0,133.0,39.66,29.27
2016,7,1,18,45,319.0,43.0,2.55,16.0,93.0,32.72,22.65
2016,7,1,19,0,222.0,32.0,2.5,16.0,53.0,24.71,14.22
2016,7,1,19,15,111.0,16.0,2.5,15.5,26.5,12.41,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,118.0,17.5,2.15,12.0,29.5,61.9,1.9
2016,7,2,5,30,236.0,35.0,2.2,12.0,59.0,134.24,95.91
2016,7,2,5,45,332.5,45.5,2.25,12.5,99.5,193.82,150.78
2016,7,2,6,0,429.0,56.0,2.3,13.0,140.0,262.59,210.98
2016,7,2,6,15,492.5,63.5,2.3,13.5,186.5,321.06,262.18
2016,7,2,6,30,556.0,71.0,2.3,14.0,233.0,384.69,316.19
2016,7,2,6,45,278.0,95.0,2.3,14.5,176.0,276.22,227.93
2016,7,2,7,0,0.0,119.0,2.3,15.0,119.0,118.83,94.32
2016,7,2,7,15,49.0,158.0,2.3,15.0,181.5,197.78,160.54
2016,7,2,7,30,98.0,197.0,2.3,15.0,244.0,275.65,224.02
2016,7,2,7,45,129.0,221.0,2.3,15.5,290.0,334.69,270.26
2016,7,2,8,0,160.0,245.0,2.3,16.0,336.0,387.65,310.84
2016,7,2,8,15,240.5,256.0,2.3,16.5,405.5,475.71,378.7
2016,7,2,8,30,321.0,267.0,2.3,17.0,475.0,559.6,441.42
2016,7,2,8,45,198.5,293.5,2.3,17.5,425.0,482.48,378.35
2016,7,2,9,0,76.0,320.0,2.3,18.0,375.0,398.05,309.73
2016,7,2,9,15,137.0,346.5,2.3,18.0,452.5,490.26,380.27
2016,7,2,9,30,198.0,373.0,2.3,18.0,530.0,575.39,443.07
2016,7,2,9,45,230.5,385.0,2.3,18.5,575.0,619.64,473.67
2016,7,2,10,0,263.0,397.0,2.3,19.0,620.0,672.34,509.84
2016,7,2,10,15,566.0,264.5,2.3,19.0,764.0,834.69,632.06
2016,7,2,10,30,869.0,132.0,2.3,19.0,908.0,983.89,732.44
2016,7,2,10,45,873.0,133.5,2.35,19.5,929.0,991.92,734.56
2016,7,2,11,0,877.0,135.0,2.4,20.0,950.0,997.16,736.42
2016,7,2,11,15,880.5,135.5,2.4,20.0,964.5,998.08,736.48
2016,7,2,11,30,884.0,136.0,2.4,20.0,979.0,996.18,734.84
2016,7,2,11,45,884.0,137.5,2.45,20.0,986.0,989.06,730.44
2016,7,2,12,0,884.0,139.0,2.5,20.0,993.0,979.21,724.37
2016,7,2,12,15,884.5,139.0,2.5,20.0,993.0,965.73,715.52
2016,7,2,12,30,885.0,139.0,2.5,20.0,993.0,949.66,705.06
2016,7,2,12,45,642.5,272.5,2.55,20.0,890.0,844.59,633.7
2016,7,2,13,0,400.0,406.0,2.6,20.0,787.0,741.64,556.22
2016,7,2,13,15,644.5,267.5,2.6,20.0,870.0,804.01,607.98
2016,7,2,13,30,889.0,129.0,2.6,20.0,953.0,853.26,643.63
2016,7,2,13,45,883.5,128.0,2.65,20.0,931.0,819.64,620.97
2016,7,2,14,0,878.0,127.0,2.7,20.0,909.0,784.31,597.65
2016,7,2,14,15,871.5,125.5,2.7,19.5,881.0,746.23,572.97
2016,7,2,14,30,865.0,124.0,2.7,19.0,853.0,706.83,546.5
2016,7,2,14,45,855.0,122.5,2.7,19.0,818.5,664.02,514.76
2016,7,2,15,0,845.0,121.0,2.7,19.0,784.0,620.52,481.84
2016,7,2,15,15,833.0,119.0,2.7,19.0,744.5,571.99,444.53
2016,7,2,15,30,821.0,117.0,2.7,19.0,705.0,526.02,408.15
2016,7,2,15,45,805.0,114.5,2.7,19.0,661.0,477.86,369.2
2016,7,2,16,0,789.0,112.0,2.7,19.0,617.0,430.41,329.84
2016,7,2,16,15,769.0,108.5,2.65,18.5,570.0,381.47,288.97
2016,7,2,16,30,749.0,105.0,2.6,18.0,523.0,334.03,248.37
2016,7,2,16,45,721.5,101.0,2.6,18.0,473.5,282.32,203.67
2016,7,2,17,0,694.0,97.0,2.6,18.0,424.0,236.37,163.56
2016,7,2,17,15,660.0,92.0,2.55,17.5,373.5,191.12,125.31
2016,7,2,17,30,626.0,87.0,2.5,17.0,323.0,149.37,91.78
2016,7,2,17,45,577.5,80.5,2.5,16.5,273.5,108.72,63.06
2016,7,2,18,0,529.0,74.0,2.5,16.0,224.0,73.15,43.46
2016,7,2,18,15,464.0,65.0,2.45,15.5,178.0,46.13,35.35
2016,7,2,18,30,399.0,56.0,2.4,15.0,132.0,41.56,31.06
2016,7,2,18,45,306.0,44.0,2.35,15.0,92.0,33.24,23.2
2016,7,2,19,0,213.0,32.0,2.3,15.0,52.0,24.72,14.27
2016,7,2,19,15,106.5,16.0,2.3,14.5,26.0,12.42,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.1,12.0,29.5,63.44,0.0
2016,7,3,5,30,259.0,33.0,2.2,12.0,59.0,139.5,99.06
2016,7,3,5,45,353.5,43.5,2.3,12.5,100.0,199.27,154.77
2016,7,3,6,0,448.0,54.0,2.4,13.0,141.0,267.98,215.16
2016,7,3,6,15,238.5,79.5,2.4,13.5,127.0,209.3,170.79
2016,7,3,6,30,29.0,105.0,2.4,14.0,113.0,127.37,102.48
2016,7,3,6,45,36.0,125.0,2.4,14.5,137.5,153.35,124.3
2016,7,3,7,0,43.0,145.0,2.4,15.0,162.0,179.74,145.82
2016,7,3,7,15,40.0,163.0,2.35,15.0,180.5,197.76,160.13
2016,7,3,7,30,37.0,181.0,2.3,15.0,199.0,215.42,173.89
2016,7,3,7,45,48.5,206.0,2.25,15.5,232.0,251.14,201.97
2016,7,3,8,0,60.0,231.0,2.2,16.0,265.0,287.42,229.89
2016,7,3,8,15,50.0,244.5,2.2,16.0,274.5,294.33,234.18
2016,7,3,8,30,40.0,258.0,2.2,16.0,284.0,300.52,237.97
2016,7,3,8,45,40.0,275.0,2.2,16.5,303.0,318.37,250.68
2016,7,3,9,0,40.0,292.0,2.2,17.0,322.0,336.05,263.07
2016,7,3,9,15,59.5,325.0,2.2,17.5,371.5,388.3,302.23
2016,7,3,9,30,79.0,358.0,2.2,18.0,421.0,440.94,340.73
2016,7,3,9,45,187.0,373.0,2.25,18.5,529.5,566.0,434.64
2016,7,3,10,0,295.0,388.0,2.3,19.0,638.0,693.13,526.02
2016,7,3,10,15,226.5,413.5,2.3,19.0,609.0,646.68,489.37
2016,7,3,10,30,158.0,439.0,2.3,19.0,580.0,606.11,457.79
2016,7,3,10,45,544.0,271.0,2.35,19.0,773.0,821.67,622.44
2016,7,3,11,0,930.0,103.0,2.4,19.0,966.0,1015.96,753.42
2016,7,3,11,15,932.5,103.5,2.45,19.0,980.5,1016.17,751.52
2016,7,3,11,30,935.0,104.0,2.5,19.0,995.0,1013.4,749.84
2016,7,3,11,45,936.0,104.5,2.55,19.5,1002.0,1006.21,743.97
2016,7,3,12,0,937.0,105.0,2.6,20.0,1009.0,996.12,736.32
2016,7,3,12,15,937.0,105.0,2.6,20.0,1008.5,981.74,726.9
2016,7,3,12,30,937.0,105.0,2.6,20.0,1008.0,964.61,715.77
2016,7,3,12,45,919.0,115.0,2.65,20.0,995.5,938.23,698.97
2016,7,3,13,0,901.0,125.0,2.7,20.0,983.0,909.88,680.85
2016,7,3,13,15,898.0,124.5,2.7,20.0,968.0,882.74,663.09
2016,7,3,13,30,895.0,124.0,2.7,20.0,953.0,853.44,643.79
2016,7,3,13,45,890.0,123.0,2.75,20.0,931.5,820.06,621.93
2016,7,3,14,0,885.0,122.0,2.8,20.0,910.0,784.92,598.68
2016,7,3,14,15,878.0,120.5,2.8,19.5,881.5,746.26,573.54
2016,7,3,14,30,871.0,119.0,2.8,19.0,853.0,706.3,546.8
2016,7,3,14,45,862.0,117.5,2.8,19.0,818.5,663.92,515.3
2016,7,3,15,0,853.0,116.0,2.8,19.0,784.0,620.74,482.55
2016,7,3,15,15,841.5,113.5,2.75,18.5,745.0,574.68,447.58
2016,7,3,15,30,830.0,111.0,2.7,18.0,706.0,525.1,409.1
2016,7,3,15,45,815.0,108.5,2.7,18.0,662.0,477.0,370.0
2016,7,3,16,0,800.0,106.0,2.7,18.0,618.0,429.5,330.37
2016,7,3,16,15,780.5,102.5,2.7,17.5,571.0,380.22,289.05
2016,7,3,16,30,761.0,99.0,2.7,17.0,524.0,332.37,247.9
2016,7,3,16,45,736.0,95.0,2.7,17.0,474.5,284.16,205.57
2016,7,3,17,0,711.0,91.0,2.7,17.0,425.0,234.93,162.46
2016,7,3,17,15,677.5,86.5,2.65,16.5,375.0,189.36,123.66
2016,7,3,17,30,644.0,82.0,2.6,16.0,325.0,147.22,89.6
2016,7,3,17,45,599.5,75.5,2.6,16.0,275.5,106.02,60.12
2016,7,3,18,0,555.0,69.0,2.6,16.0,226.0,69.49,39.88
2016,7,3,18,15,491.5,61.0,2.55,15.5,179.5,42.62,32.25
2016,7,3,18,30,428.0,53.0,2.5,15.0,133.0,38.79,28.63
2016,7,3,18,45,335.5,42.0,2.5,14.5,93.5,31.82,22.01
2016,7,3,19,0,243.0,31.0,2.5,14.0,54.0,24.35,14.0
2016,7,3,19,15,121.5,15.5,2.5,13.5,27.0,12.02,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,15.5,2.3,12.5,29.5,67.73,0.0
2016,7,4,5,30,289.0,31.0,2.4,13.0,59.0,147.08,103.37
2016,7,4,5,45,387.0,40.0,2.55,13.5,100.5,207.68,160.44
2016,7,4,6,0,485.0,49.0,2.7,14.0,142.0,277.54,221.92
2016,7,4,6,15,546.0,55.5,2.65,14.0,189.5,335.9,273.79
2016,7,4,6,30,607.0,62.0,2.6,14.0,237.0,399.26,328.38
2016,7,4,6,45,303.5,75.0,2.6,14.5,162.5,266.03,220.4
2016,7,4,7,0,0.0,88.0,2.6,15.0,88.0,86.02,67.05
2016,7,4,7,15,11.5,130.0,2.55,15.0,136.0,136.84,109.66
2016,7,4,7,30,23.0,172.0,2.5,15.0,184.0,188.91,152.22
2016,7,4,7,45,23.5,189.0,2.45,15.5,202.0,206.83,165.85
2016,7,4,8,0,24.0,206.0,2.4,16.0,220.0,224.73,179.31
2016,7,4,8,15,28.0,227.0,2.35,16.5,244.5,257.56,204.48
2016,7,4,8,30,32.0,248.0,2.3,17.0,269.0,282.99,223.41
2016,7,4,8,45,27.0,254.5,2.3,17.5,273.0,285.06,223.73
2016,7,4,9,0,22.0,261.0,2.3,18.0,277.0,278.88,217.8
2016,7,4,9,15,24.5,281.0,2.3,18.0,300.0,301.36,234.72
2016,7,4,9,30,27.0,301.0,2.3,18.0,323.0,332.26,257.8
2016,7,4,9,45,37.5,332.0,2.35,18.5,364.0,373.86,288.53
2016,7,4,10,0,48.0,363.0,2.4,19.0,405.0,415.39,318.69
2016,7,4,10,15,69.5,393.5,2.4,19.0,455.5,466.76,356.64
2016,7,4,10,30,91.0,424.0,2.4,19.0,506.0,517.97,393.86
2016,7,4,10,45,232.5,415.0,2.45,19.0,629.5,658.57,498.91
2016,7,4,11,0,374.0,406.0,2.5,19.0,753.0,784.41,589.69
2016,7,4,11,15,389.0,398.0,2.5,19.0,764.5,787.01,590.63
2016,7,4,11,30,404.0,390.0,2.5,19.0,776.0,792.53,594.56
2016,7,4,11,45,437.5,395.5,2.55,19.5,816.0,822.9,614.88
2016,7,4,12,0,471.0,401.0,2.6,20.0,856.0,851.03,633.27
2016,7,4,12,15,686.5,264.0,2.6,20.0,926.5,908.0,679.04
2016,7,4,12,30,902.0,127.0,2.6,20.0,997.0,953.49,709.1
2016,7,4,12,45,910.0,120.5,2.65,20.0,992.0,935.23,697.08
2016,7,4,13,0,918.0,114.0,2.7,20.0,987.0,914.19,683.79
2016,7,4,13,15,914.5,113.0,2.7,20.0,972.0,885.79,665.13
2016,7,4,13,30,911.0,112.0,2.7,20.0,957.0,855.22,644.99
2016,7,4,13,45,906.0,111.5,2.7,20.0,934.5,821.88,622.86
2016,7,4,14,0,901.0,111.0,2.7,20.0,912.0,786.73,599.34
2016,7,4,14,15,894.0,109.5,2.7,19.5,883.5,747.56,573.91
2016,7,4,14,30,887.0,108.0,2.7,19.0,855.0,707.05,547.19
2016,7,4,14,45,878.0,106.5,2.7,19.0,820.5,664.08,515.36
2016,7,4,15,0,869.0,105.0,2.7,19.0,786.0,620.3,482.17
2016,7,4,15,15,857.5,103.0,2.7,18.5,746.5,574.05,447.21
2016,7,4,15,30,846.0,101.0,2.7,18.0,707.0,527.58,411.06
2016,7,4,15,45,831.5,98.5,2.75,18.0,663.0,479.26,371.83
2016,7,4,16,0,817.0,96.0,2.8,18.0,619.0,427.51,328.99
2016,7,4,16,15,798.0,93.0,2.75,17.5,572.0,378.06,287.28
2016,7,4,16,30,779.0,90.0,2.7,17.0,525.0,329.97,245.68
2016,7,4,16,45,755.0,86.5,2.7,17.0,476.0,281.59,203.01
2016,7,4,17,0,731.0,83.0,2.7,17.0,427.0,235.43,162.15
2016,7,4,17,15,699.0,78.5,2.7,16.5,376.5,189.33,122.76
2016,7,4,17,30,667.0,74.0,2.7,16.0,326.0,143.21,85.31
2016,7,4,17,45,623.5,68.5,2.7,16.0,277.0,101.82,55.74
2016,7,4,18,0,580.0,63.0,2.7,16.0,228.0,64.99,35.65
2016,7,4,18,15,517.0,56.0,2.65,15.5,181.5,38.35,28.47
2016,7,4,18,30,454.0,49.0,2.6,15.0,135.0,35.19,25.45
2016,7,4,18,45,361.5,39.0,2.55,14.5,94.5,29.02,19.58
2016,7,4,19,0,269.0,29.0,2.5,14.0,54.0,22.42,12.4
2016,7,4,19,15,134.5,14.5,2.5,13.5,27.0,10.91,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,129.0,16.0,2.65,12.5,28.5,61.94,0.0
2016,7,5,5,30,258.0,32.0,2.7,13.0,57.0,137.44,95.9
2016,7,5,5,45,353.5,42.0,2.75,13.5,97.5,196.71,151.85
2016,7,5,6,0,449.0,52.0,2.8,14.0,138.0,265.03,211.91
2016,7,5,6,15,282.0,81.0,2.75,14.0,140.5,238.46,194.4
2016,7,5,6,30,115.0,110.0,2.7,14.0,143.0,184.24,150.62
2016,7,5,6,45,127.5,130.5,2.65,14.5,174.0,217.98,178.98
2016,7,5,7,0,140.0,151.0,2.6,15.0,205.0,252.47,207.05
2016,7,5,7,15,123.5,173.5,2.55,15.0,226.0,271.33,221.63
2016,7,5,7,30,107.0,196.0,2.5,15.0,247.0,288.45,234.39
2016,7,5,7,45,171.5,216.0,2.45,15.5,308.0,359.45,291.12
2016,7,5,8,0,236.0,236.0,2.4,16.0,369.0,443.42,356.04
2016,7,5,8,15,277.5,251.0,2.35,16.5,420.0,498.86,397.12
2016,7,5,8,30,319.0,266.0,2.3,17.0,471.0,556.2,438.77
2016,7,5,8,45,330.0,284.0,2.3,17.5,509.0,592.47,463.41
2016,7,5,9,0,341.0,302.0,2.3,18.0,547.0,628.25,487.4
2016,7,5,9,15,263.0,337.0,2.35,18.0,532.5,601.93,464.76
2016,7,5,9,30,185.0,372.0,2.4,18.0,518.0,562.16,432.73
2016,7,5,9,45,540.5,239.0,2.45,18.0,690.0,773.73,595.81
2016,7,5,10,0,896.0,106.0,2.5,18.0,862.0,967.19,728.64
2016,7,5,10,15,902.5,107.0,2.55,18.0,890.0,983.24,736.9
2016,7,5,10,30,909.0,108.0,2.6,18.0,918.0,996.55,745.22
2016,7,5,10,45,913.0,109.5,2.65,18.5,939.5,1005.12,749.1
2016,7,5,11,0,917.0,111.0,2.7,19.0,961.0,1010.77,751.18
2016,7,5,11,15,920.5,111.5,2.75,19.0,976.0,1011.96,751.87
2016,7,5,11,30,924.0,112.0,2.8,19.0,991.0,1010.19,750.76
2016,7,5,11,45,925.5,112.5,2.85,19.0,998.5,1003.54,746.56
2016,7,5,12,0,927.0,113.0,2.9,19.0,1006.0,994.0,740.57
2016,7,5,12,15,927.5,113.0,2.95,19.0,1006.5,980.2,731.83
2016,7,5,12,30,928.0,113.0,3.0,19.0,1007.0,963.67,721.35
2016,7,5,12,45,922.0,116.0,3.05,19.0,998.5,941.49,707.1
2016,7,5,13,0,916.0,119.0,3.1,19.0,990.0,916.97,691.28
2016,7,5,13,15,913.5,118.0,3.1,19.0,975.5,889.45,673.03
2016,7,5,13,30,911.0,117.0,3.1,19.0,961.0,859.7,653.21
2016,7,5,13,45,909.0,115.0,3.1,19.0,940.5,827.31,631.49
2016,7,5,14,0,907.0,113.0,3.1,19.0,920.0,792.92,608.26
2016,7,5,14,15,901.0,112.0,3.1,19.0,892.0,754.7,582.15
2016,7,5,14,30,895.0,111.0,3.1,19.0,864.0,715.04,554.79
2016,7,5,14,45,889.5,108.0,3.15,19.0,831.0,672.62,523.38
2016,7,5,15,0,884.0,105.0,3.2,19.0,798.0,629.1,490.41
2016,7,5,15,15,873.5,103.0,3.2,18.5,758.5,582.74,455.16
2016,7,5,15,30,863.0,101.0,3.2,18.0,719.0,536.06,418.64
2016,7,5,15,45,852.0,98.0,3.25,18.0,676.0,488.14,379.46
2016,7,5,16,0,841.0,95.0,3.3,18.0,633.0,440.35,339.31
2016,7,5,16,15,823.0,92.0,3.35,17.5,585.5,386.21,293.91
2016,7,5,16,30,805.0,89.0,3.4,17.0,538.0,337.22,251.42
2016,7,5,16,45,782.0,85.5,3.45,17.0,488.5,287.84,207.64
2016,7,5,17,0,759.0,82.0,3.5,17.0,439.0,240.58,165.58
2016,7,5,17,15,727.0,78.0,3.55,16.5,387.5,193.54,125.21
2016,7,5,17,30,695.0,74.0,3.6,16.0,336.0,146.49,86.91
2016,7,5,17,45,648.5,69.0,3.65,15.5,285.0,103.91,56.73
2016,7,5,18,0,602.0,64.0,3.7,15.0,234.0,66.21,36.51
2016,7,5,18,15,536.5,57.0,3.65,14.5,186.5,39.25,29.38
2016,7,5,18,30,471.0,50.0,3.6,14.0,139.0,36.14,26.39
2016,7,5,18,45,365.0,40.5,3.55,13.5,97.0,30.48,20.91
2016,7,5,19,0,259.0,31.0,3.5,13.0,55.0,24.43,14.02
2016,7,5,19,15,129.5,15.5,3.45,12.5,27.5,12.04,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,130.5,15.5,2.75,12.0,28.0,62.86,0.0
2016,7,6,5,30,261.0,31.0,2.7,12.0,56.0,137.07,95.18
2016,7,6,5,45,359.0,40.5,2.7,12.5,96.0,196.67,152.08
2016,7,6,6,0,457.0,50.0,2.7,13.0,136.0,265.58,212.87
2016,7,6,6,15,519.5,56.5,2.55,13.5,182.5,323.27,263.79
2016,7,6,6,30,582.0,63.0,2.4,14.0,229.0,386.11,317.33
2016,7,6,6,45,342.0,106.5,2.3,14.5,209.0,324.29,267.06
2016,7,6,7,0,102.0,150.0,2.2,15.0,189.0,228.36,186.15
2016,7,6,7,15,213.0,162.5,2.1,15.0,258.5,323.81,265.29
2016,7,6,7,30,324.0,175.0,2.0,15.0,328.0,420.44,342.66
2016,7,6,7,45,358.0,189.5,1.9,15.5,376.0,471.86,380.93
2016,7,6,8,0,392.0,204.0,1.8,16.0,424.0,533.93,426.13
2016,7,6,8,15,351.5,235.5,1.75,16.5,445.5,539.68,426.94
2016,7,6,8,30,311.0,267.0,1.7,17.0,467.0,550.53,431.56
2016,7,6,8,45,333.5,282.0,1.7,17.5,510.0,593.01,461.13
2016,7,6,9,0,356.0,297.0,1.7,18.0,553.0,635.67,490.01
2016,7,6,9,15,364.5,313.5,1.75,18.0,588.0,667.33,511.52
2016,7,6,9,30,373.0,330.0,1.8,18.0,623.0,698.09,532.32
2016,7,6,9,45,406.0,329.5,1.85,18.5,661.0,740.36,560.77
2016,7,6,10,0,439.0,329.0,1.9,19.0,699.0,774.59,583.37
2016,7,6,10,15,438.5,342.5,1.95,19.0,722.5,790.42,593.3
2016,7,6,10,30,438.0,356.0,2.0,19.0,746.0,804.52,602.25
2016,7,6,10,45,458.5,363.5,2.15,19.0,780.5,831.18,621.22
2016,7,6,11,0,479.0,371.0,2.3,19.0,815.0,856.21,638.93
2016,7,6,11,15,410.5,404.5,2.4,19.0,789.0,818.78,611.33
2016,7,6,11,30,342.0,438.0,2.5,19.0,763.0,776.43,580.68
2016,7,6,11,45,632.0,271.5,2.65,19.5,878.5,886.74,666.4
2016,7,6,12,0,922.0,105.0,2.8,20.0,994.0,981.08,729.43
2016,7,6,12,15,922.0,105.0,2.9,20.0,993.5,966.98,719.95
2016,7,6,12,30,922.0,105.0,3.0,20.0,993.0,950.16,709.68
2016,7,6,12,45,912.0,110.0,3.15,20.0,983.0,926.53,695.16
2016,7,6,13,0,902.0,115.0,3.3,20.0,973.0,900.71,679.05
2016,7,6,13,15,899.0,114.5,3.4,19.5,958.0,873.62,662.88
2016,7,6,13,30,896.0,114.0,3.5,19.0,943.0,844.37,645.01
2016,7,6,13,45,892.0,112.0,3.6,19.0,921.5,810.88,622.74
2016,7,6,14,0,888.0,110.0,3.7,19.0,900.0,775.56,598.97
2016,7,6,14,15,881.5,109.0,3.7,19.0,872.0,737.66,572.71
2016,7,6,14,30,875.0,108.0,3.7,19.0,844.0,698.41,545.25
2016,7,6,14,45,868.5,105.0,3.75,19.0,811.0,656.14,513.53
2016,7,6,15,0,862.0,102.0,3.8,19.0,778.0,612.88,480.35
2016,7,6,15,15,851.5,100.0,3.8,18.5,739.0,567.48,445.45
2016,7,6,15,30,841.0,98.0,3.8,18.0,700.0,521.78,409.32
2016,7,6,15,45,830.0,94.5,3.8,18.0,657.5,474.42,370.19
2016,7,6,16,0,819.0,91.0,3.8,18.0,615.0,427.21,330.19
2016,7,6,16,15,801.5,88.5,3.75,17.5,569.0,374.71,285.73
2016,7,6,16,30,784.0,86.0,3.7,17.0,523.0,327.34,244.32
2016,7,6,16,45,763.5,82.0,3.7,17.0,474.5,279.22,201.4
2016,7,6,17,0,743.0,78.0,3.7,17.0,426.0,232.97,160.04
2016,7,6,17,15,712.0,74.0,3.7,16.5,376.5,186.86,120.37
2016,7,6,17,30,681.0,70.0,3.7,16.0,327.0,143.97,85.45
2016,7,6,17,45,640.0,64.5,3.7,16.0,277.5,99.03,52.95
2016,7,6,18,0,599.0,59.0,3.7,16.0,228.0,61.5,32.67
2016,7,6,18,15,536.5,52.5,3.6,15.5,181.5,35.5,25.93
2016,7,6,18,30,474.0,46.0,3.5,15.0,135.0,32.62,23.17
2016,7,6,18,45,380.5,37.0,3.45,14.5,95.0,27.26,18.03
2016,7,6,19,0,287.0,28.0,3.4,14.0,55.0,21.54,11.57
2016,7,6,19,15,143.5,14.0,3.35,13.5,27.5,10.51,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,3.1,13.0,28.0,66.03,0.0
2016,7,7,5,30,300.0,28.0,3.1,13.0,56.0,146.33,100.27
2016,7,7,5,45,393.5,36.5,3.1,13.5,96.5,204.56,157.32
2016,7,7,6,0,487.0,45.0,3.1,14.0,137.0,271.81,217.0
2016,7,7,6,15,361.5,73.0,3.0,14.0,152.5,265.41,216.49
2016,7,7,6,30,236.0,101.0,2.9,14.0,168.0,241.85,199.08
2016,7,7,6,45,251.0,120.0,2.85,14.5,204.0,281.14,232.16
2016,7,7,7,0,266.0,139.0,2.8,15.0,240.0,321.23,264.72
2016,7,7,7,15,261.5,162.5,2.8,15.0,273.5,354.76,291.33
2016,7,7,7,30,257.0,186.0,2.8,15.0,307.0,387.19,316.4
2016,7,7,7,45,322.5,195.5,2.8,15.5,364.5,452.86,367.93
2016,7,7,8,0,388.0,205.0,2.8,16.0,422.0,531.64,427.87
2016,7,7,8,15,609.5,145.0,2.8,16.0,520.0,655.94,525.72
2016,7,7,8,30,831.0,85.0,2.8,16.0,618.0,780.39,615.19
2016,7,7,8,45,846.0,86.5,2.85,16.5,661.5,817.51,638.3
2016,7,7,9,0,861.0,88.0,2.9,17.0,705.0,853.18,660.81
2016,7,7,9,15,871.5,90.0,2.95,17.0,744.0,883.69,680.78
2016,7,7,9,30,882.0,92.0,3.0,17.0,783.0,912.13,699.28
2016,7,7,9,45,886.5,95.0,3.1,17.5,816.0,933.78,712.13
2016,7,7,10,0,891.0,98.0,3.2,18.0,849.0,952.83,723.25
2016,7,7,10,15,897.5,99.5,3.25,18.0,877.0,969.5,733.82
2016,7,7,10,30,904.0,101.0,3.3,18.0,905.0,983.44,742.63
2016,7,7,10,45,908.0,102.0,3.35,18.0,926.0,991.6,747.66
2016,7,7,11,0,912.0,103.0,3.4,18.0,947.0,996.87,750.88
2016,7,7,11,15,915.0,103.5,3.4,18.0,961.5,997.72,750.89
2016,7,7,11,30,918.0,104.0,3.4,18.0,976.0,995.62,749.08
2016,7,7,11,45,920.5,103.5,3.4,18.0,984.0,989.11,744.42
2016,7,7,12,0,923.0,103.0,3.4,18.0,992.0,979.72,737.96
2016,7,7,12,15,923.0,103.0,3.4,18.0,992.0,965.64,728.43
2016,7,7,12,30,923.0,103.0,3.4,18.0,992.0,948.83,717.17
2016,7,7,12,45,914.0,107.5,3.4,18.5,982.0,925.64,700.27
2016,7,7,13,0,905.0,112.0,3.4,19.0,972.0,900.2,681.95
2016,7,7,13,15,902.0,111.5,3.35,19.0,957.5,873.06,663.48
2016,7,7,13,30,899.0,111.0,3.3,19.0,943.0,843.74,643.48
2016,7,7,13,45,896.5,109.0,3.3,19.0,922.0,811.35,621.57
2016,7,7,14,0,894.0,107.0,3.3,19.0,901.0,777.02,598.18
2016,7,7,14,15,887.5,105.5,3.3,19.0,873.5,738.46,571.62
2016,7,7,14,30,881.0,104.0,3.3,19.0,846.0,698.53,543.85
2016,7,7,14,45,875.0,101.5,3.3,19.0,812.5,656.81,512.65
2016,7,7,15,0,869.0,99.0,3.3,19.0,779.0,614.04,479.85
2016,7,7,15,15,858.0,97.0,3.3,18.5,740.0,568.05,444.69
2016,7,7,15,30,847.0,95.0,3.3,18.0,701.0,521.81,408.33
2016,7,7,15,45,835.0,92.0,3.35,18.0,658.5,474.14,369.2
2016,7,7,16,0,823.0,89.0,3.4,18.0,616.0,426.72,329.23
2016,7,7,16,15,805.0,86.5,3.45,17.5,569.0,373.81,284.65
2016,7,7,16,30,787.0,84.0,3.5,17.0,522.0,326.1,243.08
2016,7,7,16,45,766.0,80.0,3.6,17.0,473.5,277.68,200.0
2016,7,7,17,0,745.0,76.0,3.7,17.0,425.0,231.17,158.47
2016,7,7,17,15,714.0,72.0,3.75,16.5,375.0,184.95,118.7
2016,7,7,17,30,683.0,68.0,3.8,16.0,325.0,141.94,83.7
2016,7,7,17,45,643.0,63.0,3.9,15.5,276.5,97.53,51.79
2016,7,7,18,0,603.0,58.0,4.0,15.0,228.0,60.29,31.95
2016,7,7,18,15,541.0,51.5,3.9,14.5,181.0,34.71,25.34
2016,7,7,18,30,479.0,45.0,3.8,14.0,134.0,31.79,22.53
2016,7,7,18,45,386.5,36.0,3.75,13.5,94.0,26.4,17.34
2016,7,7,19,0,294.0,27.0,3.7,13.0,54.0,20.63,10.83
2016,7,7,19,15,147.0,13.5,3.6,13.0,27.0,10.09,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,160.0,12.5,3.1,13.0,27.5,66.42,0.0
2016,7,8,5,30,320.0,25.0,3.1,13.0,55.0,149.0,100.88
2016,7,8,5,45,412.0,32.5,3.15,13.5,95.0,206.1,158.08
2016,7,8,6,0,504.0,40.0,3.2,14.0,135.0,272.2,217.1
2016,7,8,6,15,305.0,73.0,3.15,14.5,135.5,238.66,194.21
2016,7,8,6,30,106.0,106.0,3.1,15.0,136.0,174.62,142.07
2016,7,8,6,45,112.0,127.5,3.05,15.5,165.0,205.59,168.07
2016,7,8,7,0,118.0,149.0,3.0,16.0,194.0,236.72,193.33
2016,7,8,7,15,437.5,107.5,2.9,16.0,307.5,412.39,340.15
2016,7,8,7,30,757.0,66.0,2.8,16.0,421.0,600.52,489.77
2016,7,8,7,45,779.0,68.5,2.75,16.5,469.0,642.76,517.85
2016,7,8,8,0,801.0,71.0,2.7,17.0,517.0,689.19,549.3
2016,7,8,8,15,817.5,73.0,2.65,17.5,563.0,730.41,576.19
2016,7,8,8,30,834.0,75.0,2.6,18.0,609.0,770.72,601.89
2016,7,8,8,45,846.0,77.5,2.6,18.5,651.5,806.64,624.33
2016,7,8,9,0,858.0,80.0,2.6,19.0,694.0,840.93,645.35
2016,7,8,9,15,868.5,81.5,2.6,19.0,732.5,870.93,664.42
2016,7,8,9,30,879.0,83.0,2.6,19.0,771.0,898.87,682.01
2016,7,8,9,45,885.0,85.0,2.6,19.5,803.5,920.92,694.23
2016,7,8,10,0,891.0,87.0,2.6,20.0,836.0,940.44,704.76
2016,7,8,10,15,897.0,88.0,2.65,20.0,864.0,956.24,714.62
2016,7,8,10,30,903.0,89.0,2.7,20.0,892.0,969.31,722.79
2016,7,8,10,45,906.0,90.5,2.8,20.5,913.0,977.18,726.65
2016,7,8,11,0,909.0,92.0,2.9,21.0,934.0,982.14,728.72
2016,7,8,11,15,912.0,92.5,2.95,21.0,948.5,983.13,729.25
2016,7,8,11,30,915.0,93.0,3.0,21.0,963.0,981.19,727.98
2016,7,8,11,45,918.0,92.5,3.05,21.0,970.5,975.32,724.22
2016,7,8,12,0,921.0,92.0,3.1,21.0,978.0,966.55,718.65
2016,7,8,12,15,921.5,92.0,3.15,21.0,978.5,953.08,710.05
2016,7,8,12,30,922.0,92.0,3.2,21.0,979.0,936.87,699.68
2016,7,8,12,45,914.5,96.0,3.25,21.5,970.5,914.67,684.0
2016,7,8,13,0,907.0,100.0,3.3,22.0,962.0,890.18,666.83
2016,7,8,13,15,905.0,99.5,3.35,21.5,948.0,863.91,650.98
2016,7,8,13,30,903.0,99.0,3.4,21.0,934.0,835.4,633.45
2016,7,8,13,45,900.0,97.5,3.45,21.0,913.5,803.03,611.86
2016,7,8,14,0,897.0,96.0,3.5,21.0,893.0,768.72,588.78
2016,7,8,14,15,891.5,95.0,3.5,21.0,866.0,731.28,563.07
2016,7,8,14,30,886.0,94.0,3.5,21.0,839.0,692.39,536.11
2016,7,8,14,45,880.5,91.5,3.55,21.0,806.0,650.82,505.59
2016,7,8,15,0,875.0,89.0,3.6,21.0,773.0,608.15,473.07
2016,7,8,15,15,865.0,87.5,3.6,21.0,734.5,562.95,437.71
2016,7,8,15,30,855.0,86.0,3.6,21.0,696.0,517.39,401.21
2016,7,8,15,45,843.0,83.0,3.65,21.0,654.0,469.4,362.04
2016,7,8,16,0,831.0,80.0,3.7,21.0,612.0,421.63,322.03
2016,7,8,16,15,814.0,78.0,3.65,20.5,565.5,373.31,281.11
2016,7,8,16,30,797.0,76.0,3.6,20.0,519.0,326.06,240.11
2016,7,8,16,45,776.5,72.5,3.55,20.0,471.0,273.48,194.04
2016,7,8,17,0,756.0,69.0,3.5,20.0,423.0,227.0,152.83
2016,7,8,17,15,726.0,65.5,3.4,19.5,373.5,180.85,113.43
2016,7,8,17,30,696.0,62.0,3.3,19.0,324.0,137.79,78.73
2016,7,8,17,45,657.0,57.5,3.25,18.5,275.0,96.36,49.75
2016,7,8,18,0,618.0,53.0,3.2,18.0,226.0,59.1,30.5
2016,7,8,18,15,557.5,47.0,3.1,17.5,180.0,31.12,21.84
2016,7,8,18,30,497.0,41.0,3.0,17.0,134.0,28.41,19.27
2016,7,8,18,45,406.0,33.0,2.95,17.0,94.0,23.77,14.79
2016,7,8,19,0,315.0,25.0,2.9,17.0,54.0,18.8,9.09
2016,7,8,19,15,157.5,12.5,2.9,16.5,27.0,9.22,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,12.0,2.1,14.0,27.0,67.49,0.0
2016,7,9,5,30,336.0,24.0,2.1,14.0,54.0,152.55,101.51
2016,7,9,5,45,426.5,31.0,2.15,14.5,94.0,209.03,159.01
2016,7,9,6,0,517.0,38.0,2.2,15.0,134.0,272.23,215.39
2016,7,9,6,15,574.5,43.0,2.25,15.5,180.0,328.48,265.31
2016,7,9,6,30,632.0,48.0,2.3,16.0,226.0,389.41,317.51
2016,7,9,6,45,670.0,52.5,2.4,17.0,274.5,443.33,361.86
2016,7,9,7,0,708.0,57.0,2.5,18.0,323.0,499.6,406.33
2016,7,9,7,15,737.0,60.0,2.55,18.0,372.0,550.38,446.47
2016,7,9,7,30,766.0,63.0,2.6,18.0,421.0,598.01,482.6
2016,7,9,7,45,786.0,66.0,2.65,18.5,469.0,644.0,514.54
2016,7,9,8,0,806.0,69.0,2.7,19.0,517.0,689.79,545.66
2016,7,9,8,15,822.5,71.0,2.7,19.0,563.0,731.22,573.84
2016,7,9,8,30,839.0,73.0,2.7,19.0,609.0,771.74,600.99
2016,7,9,8,45,851.5,75.0,2.75,19.5,651.5,807.71,623.73
2016,7,9,9,0,864.0,77.0,2.8,20.0,694.0,842.07,645.11
2016,7,9,9,15,874.0,78.5,2.85,20.0,733.0,871.82,664.37
2016,7,9,9,30,884.0,80.0,2.9,20.0,772.0,899.48,682.17
2016,7,9,9,45,885.0,85.0,3.0,20.5,803.5,920.29,694.33
2016,7,9,10,0,886.0,90.0,3.1,21.0,835.0,938.34,704.69
2016,7,9,10,15,892.5,91.0,3.15,21.0,863.0,954.56,714.87
2016,7,9,10,30,899.0,92.0,3.2,21.0,891.0,968.08,723.33
2016,7,9,10,45,905.5,91.5,3.25,21.0,912.5,977.23,728.97
2016,7,9,11,0,912.0,91.0,3.3,21.0,934.0,983.54,732.86
2016,7,9,11,15,915.0,91.5,3.35,21.0,948.5,984.56,733.35
2016,7,9,11,30,918.0,92.0,3.4,21.0,963.0,982.64,732.03
2016,7,9,11,45,923.0,90.0,3.5,21.0,971.5,977.17,728.82
2016,7,9,12,0,928.0,88.0,3.6,21.0,980.0,968.79,723.74
2016,7,9,12,15,928.0,88.0,3.7,21.0,980.0,954.8,714.96
2016,7,9,12,30,928.0,88.0,3.8,21.0,980.0,938.06,704.37
2016,7,9,12,45,924.0,89.5,3.9,21.0,972.5,916.52,690.52
2016,7,9,13,0,920.0,91.0,4.0,21.0,965.0,892.52,674.96
2016,7,9,13,15,918.5,90.5,4.05,20.5,951.5,866.4,658.9
2016,7,9,13,30,917.0,90.0,4.1,20.0,938.0,837.97,641.1
2016,7,9,13,45,915.5,88.5,4.2,20.0,918.0,806.39,619.92
2016,7,9,14,0,914.0,87.0,4.3,20.0,898.0,772.73,597.11
2016,7,9,14,15,910.5,86.0,4.35,20.0,872.5,736.17,571.86
2016,7,9,14,30,907.0,85.0,4.4,20.0,847.0,697.95,545.28
2016,7,9,14,45,902.5,83.0,4.45,20.0,815.5,656.67,514.9
2016,7,9,15,0,898.0,81.0,4.5,20.0,784.0,614.17,482.06
2016,7,9,15,15,891.5,80.0,4.5,19.5,747.5,570.41,448.12
2016,7,9,15,30,885.0,79.0,4.5,19.0,711.0,525.93,412.62
2016,7,9,15,45,875.5,77.5,4.55,18.5,670.0,479.09,374.33
2016,7,9,16,0,866.0,76.0,4.6,18.0,629.0,432.2,334.81
2016,7,9,16,15,852.5,74.0,4.6,17.5,583.5,383.52,292.72
2016,7,9,16,30,839.0,72.0,4.6,17.0,538.0,335.56,250.21
2016,7,9,16,45,818.5,70.0,4.6,17.0,489.5,286.57,206.01
2016,7,9,17,0,798.0,68.0,4.6,17.0,441.0,234.98,159.84
2016,7,9,17,15,770.5,64.5,4.55,16.5,390.5,187.21,118.29
2016,7,9,17,30,743.0,61.0,4.5,16.0,340.0,142.29,81.48
2016,7,9,17,45,699.0,58.0,4.45,16.0,289.0,99.49,51.44
2016,7,9,18,0,655.0,55.0,4.4,16.0,238.0,61.41,32.25
2016,7,9,18,15,594.5,49.0,4.25,15.5,190.0,32.8,23.52
2016,7,9,18,30,534.0,43.0,4.1,15.0,142.0,30.19,21.0
2016,7,9,18,45,432.5,35.0,3.95,14.5,99.5,25.61,16.55
2016,7,9,19,0,331.0,27.0,3.8,14.0,57.0,20.75,10.69
2016,7,9,19,15,165.5,13.5,3.75,13.5,28.5,10.16,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.0,13.0,3.15,13.0,27.5,67.19,0.0
2016,7,10,5,30,328.0,26.0,3.2,13.0,55.0,151.9,100.31
2016,7,10,5,45,426.0,34.0,3.25,13.5,96.5,211.97,162.0
2016,7,10,6,0,524.0,42.0,3.3,14.0,138.0,281.6,224.1
2016,7,10,6,15,585.0,47.5,3.25,14.5,186.0,337.7,274.44
2016,7,10,6,30,646.0,53.0,3.2,15.0,234.0,401.53,329.46
2016,7,10,6,45,689.5,57.0,3.15,15.5,284.5,458.57,377.23
2016,7,10,7,0,733.0,61.0,3.1,16.0,335.0,518.38,425.41
2016,7,10,7,15,762.5,64.5,3.0,16.5,386.0,571.13,466.21
2016,7,10,7,30,792.0,68.0,2.9,17.0,437.0,624.88,505.89
2016,7,10,7,45,815.5,70.0,2.85,17.5,487.5,668.92,535.86
2016,7,10,8,0,839.0,72.0,2.8,18.0,538.0,717.22,568.26
2016,7,10,8,15,856.0,74.5,2.75,18.5,585.5,760.72,596.38
2016,7,10,8,30,873.0,77.0,2.7,19.0,633.0,803.24,623.24
2016,7,10,8,45,887.0,78.0,2.65,19.5,677.5,840.31,645.74
2016,7,10,9,0,901.0,79.0,2.6,20.0,722.0,875.77,666.79
2016,7,10,9,15,911.0,80.5,2.6,20.0,762.0,906.39,685.95
2016,7,10,9,30,921.0,82.0,2.6,20.0,802.0,934.81,703.56
2016,7,10,9,45,926.5,84.5,2.6,20.5,836.0,957.75,716.07
2016,7,10,10,0,932.0,87.0,2.6,21.0,870.0,977.99,726.8
2016,7,10,10,15,938.0,88.0,2.65,21.0,898.5,994.31,736.85
2016,7,10,10,30,944.0,89.0,2.7,21.0,927.0,1007.78,745.14
2016,7,10,10,45,947.5,90.5,2.8,21.5,948.5,1016.39,749.4
2016,7,10,11,0,951.0,92.0,2.9,22.0,970.0,1021.95,751.79
2016,7,10,11,15,954.0,92.5,3.0,22.0,985.5,1022.93,752.74
2016,7,10,11,30,957.0,93.0,3.1,22.0,1001.0,1020.83,751.82
2016,7,10,11,45,958.0,93.5,3.25,22.0,1008.5,1013.75,748.13
2016,7,10,12,0,959.0,94.0,3.4,22.0,1016.0,1003.66,742.51
2016,7,10,12,15,959.5,94.0,3.45,22.0,1016.5,989.66,733.61
2016,7,10,12,30,960.0,94.0,3.5,22.0,1017.0,972.79,722.88
2016,7,10,12,45,953.5,97.5,3.6,22.5,1008.0,950.24,707.34
2016,7,10,13,0,947.0,101.0,3.7,23.0,999.0,925.24,690.17
2016,7,10,13,15,944.5,100.5,3.7,23.0,984.5,897.51,671.9
2016,7,10,13,30,942.0,100.0,3.7,23.0,970.0,867.44,651.99
2016,7,10,13,45,939.5,98.5,3.75,23.0,949.0,834.23,630.09
2016,7,10,14,0,937.0,97.0,3.8,23.0,928.0,798.95,606.61
2016,7,10,14,15,931.5,96.0,3.75,23.0,900.0,760.06,579.98
2016,7,10,14,30,926.0,95.0,3.7,23.0,872.0,719.61,552.08
2016,7,10,14,45,919.0,93.0,3.7,23.0,838.0,675.91,520.21
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,631.15,486.32
2016,7,10,15,15,902.0,89.5,3.65,22.5,764.5,584.3,450.82
2016,7,10,15,30,892.0,88.0,3.6,22.0,725.0,537.04,413.99
2016,7,10,15,45,880.0,86.0,3.6,22.0,681.0,488.18,374.24
2016,7,10,16,0,868.0,84.0,3.6,22.0,637.0,439.5,333.6
2016,7,10,16,15,851.0,81.5,3.55,21.5,589.5,388.9,291.08
2016,7,10,16,30,834.0,79.0,3.5,21.0,542.0,339.35,248.4
2016,7,10,16,45,811.5,76.0,3.5,21.0,491.5,284.8,200.95
2016,7,10,17,0,789.0,73.0,3.5,21.0,441.0,236.55,158.47
2016,7,10,17,15,758.5,69.5,3.4,20.5,389.5,188.67,117.84
2016,7,10,17,30,728.0,66.0,3.3,20.0,338.0,143.95,82.11
2016,7,10,17,45,684.0,61.5,3.25,19.5,287.0,100.6,52.32
2016,7,10,18,0,640.0,57.0,3.2,19.0,236.0,58.67,30.24
2016,7,10,18,15,576.5,51.0,3.1,18.5,187.5,34.47,24.67
2016,7,10,18,30,513.0,45.0,3.0,18.0,139.0,31.97,22.26
2016,7,10,18,45,410.0,36.5,2.9,17.5,97.0,27.03,17.52
2016,7,10,19,0,307.0,28.0,2.8,17.0,55.0,21.78,11.21
2016,7,10,19,15,153.5,14.0,2.8,16.5,27.5,10.66,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,154.0,13.0,1.2,14.5,26.0,54.78,0.0
2016,7,11,5,30,308.0,26.0,1.2,15.0,52.0,145.01,93.2
2016,7,11,5,45,407.5,34.0,1.3,15.5,93.0,204.55,154.01
2016,7,11,6,0,507.0,42.0,1.4,16.0,134.0,273.79,214.54
2016,7,11,6,15,568.5,48.0,1.4,16.5,181.5,332.19,265.42
2016,7,11,6,30,630.0,54.0,1.4,17.0,229.0,393.65,317.16
