Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,6,45,673.0,58.5,1.4,17.5,279.0,450.29,363.25
2016,7,11,7,0,716.0,63.0,1.4,18.0,329.0,509.67,409.64
2016,7,11,7,15,746.0,66.5,1.4,18.5,379.5,562.04,449.0
2016,7,11,7,30,776.0,70.0,1.4,19.0,430.0,615.47,487.58
2016,7,11,7,45,798.5,72.5,1.4,19.5,479.5,663.15,519.23
2016,7,11,8,0,821.0,75.0,1.4,20.0,529.0,706.28,546.89
2016,7,11,8,15,838.0,77.5,1.45,20.5,576.5,749.17,574.28
2016,7,11,8,30,855.0,80.0,1.5,21.0,624.0,791.12,600.55
2016,7,11,8,45,868.0,82.0,1.55,21.5,667.5,827.96,622.95
2016,7,11,9,0,881.0,84.0,1.6,22.0,711.0,863.17,644.04
2016,7,11,9,15,891.0,86.0,1.65,22.0,750.5,893.86,663.2
2016,7,11,9,30,901.0,88.0,1.7,22.0,790.0,922.4,680.92
2016,7,11,9,45,901.5,93.5,1.8,22.5,822.5,943.55,693.11
2016,7,11,10,0,902.0,99.0,1.9,23.0,855.0,961.86,703.52
2016,7,11,10,15,908.0,100.0,1.95,23.0,883.0,977.76,713.21
2016,7,11,10,30,914.0,101.0,2.0,23.0,911.0,990.88,721.22
2016,7,11,10,45,918.0,102.0,2.05,23.5,932.5,999.2,724.87
2016,7,11,11,0,922.0,103.0,2.1,24.0,954.0,1004.58,726.78
2016,7,11,11,15,925.0,104.0,2.15,24.0,969.0,1006.02,727.71
2016,7,11,11,30,928.0,105.0,2.2,24.0,984.0,1004.46,726.88
2016,7,11,11,45,929.5,105.0,2.3,24.0,992.0,997.47,723.23
2016,7,11,12,0,931.0,105.0,2.4,24.0,1000.0,987.57,717.8
2016,7,11,12,15,931.5,105.5,2.45,24.0,1000.5,974.36,709.78
2016,7,11,12,30,932.0,106.0,2.5,24.0,1001.0,958.36,700.02
2016,7,11,12,45,935.0,103.0,2.65,24.0,995.5,938.51,688.65
2016,7,11,13,0,938.0,100.0,2.8,24.0,990.0,915.95,675.37
2016,7,11,13,15,936.0,99.5,2.85,23.5,976.0,888.88,659.5
2016,7,11,13,30,934.0,99.0,2.9,23.0,962.0,859.46,641.92
2016,7,11,13,45,930.5,98.5,3.0,23.0,941.0,826.65,620.93
2016,7,11,14,0,927.0,98.0,3.1,23.0,920.0,791.83,598.34
2016,7,11,14,15,922.0,97.0,3.15,23.0,893.0,753.63,572.88
2016,7,11,14,30,917.0,96.0,3.2,23.0,866.0,713.86,546.05
2016,7,11,14,45,911.0,94.0,3.25,23.0,832.5,671.13,515.16
2016,7,11,15,0,905.0,92.0,3.3,23.0,799.0,627.27,482.26
2016,7,11,15,15,895.5,90.5,3.3,22.5,760.0,580.97,447.42
2016,7,11,15,30,886.0,89.0,3.3,22.0,721.0,534.22,411.19
2016,7,11,15,45,875.5,86.0,3.3,22.0,678.0,485.41,371.59
2016,7,11,16,0,865.0,83.0,3.3,22.0,635.0,436.65,330.99
2016,7,11,16,15,848.5,80.5,3.3,21.5,587.5,386.36,288.82
2016,7,11,16,30,832.0,78.0,3.3,21.0,540.0,337.07,246.43
2016,7,11,16,45,811.5,75.0,3.3,20.5,490.0,283.15,199.83
2016,7,11,17,0,791.0,72.0,3.3,20.0,440.0,235.32,157.88
2016,7,11,17,15,760.5,68.5,3.25,19.5,388.5,187.34,117.06
2016,7,11,17,30,730.0,65.0,3.2,19.0,337.0,142.51,81.18
2016,7,11,17,45,689.0,60.0,3.2,19.0,286.5,98.86,50.96
2016,7,11,18,0,648.0,55.0,3.2,19.0,236.0,59.62,31.29
2016,7,11,18,15,585.5,49.0,3.1,18.0,187.5,32.89,23.34
2016,7,11,18,30,523.0,43.0,3.0,17.0,139.0,30.29,20.89
2016,7,11,18,45,424.5,34.5,2.95,16.5,97.0,25.28,16.08
2016,7,11,19,0,326.0,26.0,2.9,16.0,55.0,19.92,9.71
2016,7,11,19,15,163.0,13.0,2.95,15.5,27.5,9.78,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.0,12.0,3.15,13.0,26.0,55.99,0.0
2016,7,12,5,30,326.0,24.0,3.2,13.0,52.0,147.47,93.89
2016,7,12,5,45,423.0,32.0,3.25,13.5,93.0,207.22,157.57
2016,7,12,6,0,520.0,40.0,3.3,14.0,134.0,275.99,219.15
2016,7,12,6,15,582.0,46.0,3.25,14.5,181.5,332.9,270.25
2016,7,12,6,30,644.0,52.0,3.2,15.0,229.0,397.54,326.03
2016,7,12,6,45,684.0,56.5,3.15,15.5,279.5,453.09,372.72
2016,7,12,7,0,724.0,61.0,3.1,16.0,330.0,511.13,419.63
2016,7,12,7,15,755.5,64.5,3.05,16.0,381.0,564.77,462.28
2016,7,12,7,30,787.0,68.0,3.0,16.0,432.0,619.6,504.28
2016,7,12,7,45,808.0,71.5,2.95,16.5,482.5,663.46,534.35
2016,7,12,8,0,829.0,75.0,2.9,17.0,533.0,711.36,566.74
2016,7,12,8,15,847.0,77.5,2.8,17.5,581.0,755.33,595.18
2016,7,12,8,30,865.0,80.0,2.7,18.0,629.0,798.4,622.32
2016,7,12,8,45,878.0,82.5,2.65,18.5,673.5,836.11,645.41
2016,7,12,9,0,891.0,85.0,2.6,19.0,718.0,872.17,666.99
2016,7,12,9,15,902.0,86.5,2.55,19.0,758.5,903.45,686.28
2016,7,12,9,30,913.0,88.0,2.5,19.0,799.0,932.6,703.98
2016,7,12,9,45,923.0,88.5,2.45,19.5,834.5,957.41,717.29
2016,7,12,10,0,933.0,89.0,2.4,20.0,870.0,979.71,728.87
2016,7,12,10,15,939.0,90.0,2.4,20.0,899.0,996.08,738.41
2016,7,12,10,30,945.0,91.0,2.4,20.0,928.0,1009.58,746.21
2016,7,12,10,45,949.0,92.0,2.4,20.5,950.0,1018.19,749.48
2016,7,12,11,0,953.0,93.0,2.4,21.0,972.0,1023.76,750.93
2016,7,12,11,15,956.0,93.5,2.45,21.0,987.0,1024.76,751.53
2016,7,12,11,30,959.0,94.0,2.5,21.0,1002.0,1022.68,750.3
2016,7,12,11,45,960.0,94.5,2.55,21.0,1010.0,1015.6,745.94
2016,7,12,12,0,961.0,95.0,2.6,21.0,1018.0,1005.5,739.75
2016,7,12,12,15,961.0,95.0,2.65,21.0,1018.0,991.01,730.78
2016,7,12,12,30,961.0,95.0,2.7,21.0,1018.0,973.66,719.99
2016,7,12,12,45,951.5,100.5,2.8,21.0,1008.0,950.34,705.7
2016,7,12,13,0,942.0,106.0,2.9,21.0,998.0,924.65,689.78
2016,7,12,13,15,939.0,105.5,2.95,21.0,983.0,896.58,671.78
2016,7,12,13,30,936.0,105.0,3.0,21.0,968.0,866.21,652.12
2016,7,12,13,45,932.0,103.5,3.1,21.0,946.5,831.95,629.96
2016,7,12,14,0,928.0,102.0,3.2,21.0,925.0,795.74,606.21
2016,7,12,14,15,922.0,101.0,3.2,21.0,896.5,756.74,579.74
2016,7,12,14,30,916.0,100.0,3.2,21.0,868.0,716.25,551.98
2016,7,12,14,45,908.5,98.0,3.25,21.0,833.5,672.55,520.0
2016,7,12,15,0,901.0,96.0,3.3,21.0,799.0,627.85,486.25
2016,7,12,15,15,890.0,94.5,3.3,21.0,759.0,580.85,449.76
2016,7,12,15,30,879.0,93.0,3.3,21.0,719.0,533.52,412.12
2016,7,12,15,45,866.5,90.5,3.3,21.0,675.0,484.5,372.24
2016,7,12,16,0,854.0,88.0,3.3,21.0,631.0,435.71,331.5
2016,7,12,16,15,836.0,85.5,3.25,20.5,583.0,385.33,289.12
2016,7,12,16,30,818.0,83.0,3.2,20.0,535.0,331.88,243.44
2016,7,12,16,45,795.5,79.5,3.2,20.0,485.0,281.88,199.49
2016,7,12,17,0,773.0,76.0,3.2,20.0,435.0,233.93,157.26
2016,7,12,17,15,741.5,72.0,3.1,19.5,384.0,186.21,116.83
2016,7,12,17,30,710.0,68.0,3.0,19.0,333.0,141.76,81.43
2016,7,12,17,45,667.5,63.0,2.95,18.5,282.0,98.99,52.16
2016,7,12,18,0,625.0,58.0,2.9,18.0,231.0,57.37,30.44
2016,7,12,18,15,560.5,51.5,2.8,17.5,183.0,34.99,25.23
2016,7,12,18,30,496.0,45.0,2.7,17.0,135.0,32.09,22.46
2016,7,12,18,45,395.0,36.0,2.6,16.5,93.5,26.7,17.29
2016,7,12,19,0,294.0,27.0,2.5,16.0,52.0,20.96,10.35
2016,7,12,19,15,147.0,13.5,2.5,15.5,26.0,13.27,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.0,13.0,1.75,13.5,25.0,52.39,0.0
2016,7,13,5,30,294.0,26.0,1.7,14.0,50.0,138.49,85.74
2016,7,13,5,45,396.0,35.0,1.65,14.5,91.0,200.31,150.92
2016,7,13,6,0,498.0,44.0,1.6,15.0,132.0,270.96,212.91
2016,7,13,6,15,562.5,50.0,1.45,15.5,180.0,330.24,264.6
2016,7,13,6,30,627.0,56.0,1.3,16.0,228.0,394.95,318.71
2016,7,13,6,45,671.5,61.0,1.2,16.5,279.0,450.48,363.66
2016,7,13,7,0,716.0,66.0,1.1,17.0,330.0,511.25,410.52
2016,7,13,7,15,747.5,69.5,1.0,17.5,381.0,564.6,449.68
2016,7,13,7,30,779.0,73.0,0.9,18.0,432.0,619.12,487.94
2016,7,13,7,45,802.5,76.0,0.85,19.0,482.5,668.23,518.65
2016,7,13,8,0,826.0,79.0,0.8,20.0,533.0,712.8,545.03
2016,7,13,8,15,843.5,81.5,0.75,20.5,581.0,756.26,570.86
2016,7,13,8,30,861.0,84.0,0.7,21.0,629.0,798.8,595.37
2016,7,13,8,45,874.5,86.0,0.7,21.5,673.5,836.24,616.76
2016,7,13,9,0,888.0,88.0,0.7,22.0,718.0,872.07,636.81
2016,7,13,9,15,898.5,89.5,0.75,22.5,758.0,902.84,654.29
2016,7,13,9,30,909.0,91.0,0.8,23.0,798.0,931.46,670.34
2016,7,13,9,45,904.5,99.5,0.85,23.5,829.5,951.38,680.9
2016,7,13,10,0,900.0,108.0,0.9,24.0,861.0,968.21,689.66
2016,7,13,10,15,906.5,109.0,1.0,24.0,889.5,984.52,700.48
2016,7,13,10,30,913.0,110.0,1.1,24.0,918.0,998.07,709.65
2016,7,13,10,45,917.5,111.0,1.25,24.5,940.0,1006.82,715.43
2016,7,13,11,0,922.0,112.0,1.4,25.0,962.0,1012.63,719.39
2016,7,13,11,15,925.0,113.0,1.5,25.0,977.0,1014.01,721.24
2016,7,13,11,30,928.0,114.0,1.6,25.0,992.0,1012.38,721.32
2016,7,13,11,45,929.0,114.5,1.7,25.0,999.5,1005.35,718.09
2016,7,13,12,0,930.0,115.0,1.8,25.0,1007.0,995.4,713.08
2016,7,13,12,15,930.5,115.0,1.9,25.0,1007.0,981.63,705.67
2016,7,13,12,30,931.0,115.0,2.0,25.0,1007.0,965.08,696.49
2016,7,13,12,45,933.5,112.0,2.15,25.0,1001.0,944.74,685.35
2016,7,13,13,0,936.0,109.0,2.3,25.0,995.0,921.71,672.3
2016,7,13,13,15,933.5,108.0,2.4,25.0,980.5,893.71,655.37
2016,7,13,13,30,931.0,107.0,2.5,25.0,966.0,863.41,636.76
2016,7,13,13,45,926.5,106.5,2.6,25.0,944.0,829.82,615.73
2016,7,13,14,0,922.0,106.0,2.7,25.0,922.0,794.31,593.14
2016,7,13,14,15,916.0,104.5,2.75,25.0,894.0,755.03,567.39
2016,7,13,14,30,910.0,103.0,2.8,25.0,866.0,714.26,540.32
2016,7,13,14,45,902.0,101.5,2.85,25.0,831.5,670.9,509.13
2016,7,13,15,0,894.0,100.0,2.9,25.0,797.0,626.58,476.37
2016,7,13,15,15,883.5,98.0,2.95,24.5,757.0,579.65,441.72
2016,7,13,15,30,873.0,96.0,3.0,24.0,717.0,532.37,405.71
2016,7,13,15,45,859.5,93.5,3.05,24.0,673.0,483.12,366.35
2016,7,13,16,0,846.0,91.0,3.1,24.0,629.0,434.19,326.18
2016,7,13,16,15,828.0,88.5,3.1,23.5,581.5,380.04,281.63
2016,7,13,16,30,810.0,86.0,3.1,23.0,534.0,331.08,239.97
2016,7,13,16,45,787.0,82.5,3.1,23.0,483.5,281.31,196.78
2016,7,13,17,0,764.0,79.0,3.1,23.0,433.0,233.64,155.37
2016,7,13,17,15,732.0,75.0,3.05,22.5,382.0,186.28,115.83
2016,7,13,17,30,700.0,71.0,3.0,22.0,331.0,142.25,81.31
2016,7,13,17,45,656.0,65.5,2.95,21.5,280.5,96.05,49.73
2016,7,13,18,0,612.0,60.0,2.9,21.0,230.0,57.73,31.07
2016,7,13,18,15,546.0,53.5,2.7,20.5,182.0,36.73,26.4
2016,7,13,18,30,480.0,47.0,2.5,20.0,134.0,33.94,23.74
2016,7,13,18,45,378.0,37.5,2.4,19.5,92.5,28.18,18.26
2016,7,13,19,0,276.0,28.0,2.3,19.0,51.0,22.03,10.8
2016,7,13,19,15,138.0,14.0,2.25,18.5,25.5,13.76,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,153.5,12.5,1.45,13.5,25.0,53.4,0.0
2016,7,14,5,30,307.0,25.0,1.4,14.0,50.0,140.49,84.63
2016,7,14,5,45,411.0,33.5,1.35,15.0,91.5,203.41,152.31
2016,7,14,6,0,515.0,42.0,1.3,16.0,133.0,274.81,214.39
2016,7,14,6,15,579.5,48.5,1.2,16.5,181.5,335.36,266.83
2016,7,14,6,30,644.0,55.0,1.1,17.0,230.0,399.05,319.9
2016,7,14,6,45,687.5,59.5,1.0,17.5,281.0,456.56,365.93
2016,7,14,7,0,731.0,64.0,0.9,18.0,332.0,516.81,411.86
2016,7,14,7,15,762.0,67.5,0.9,18.5,384.0,570.46,451.56
2016,7,14,7,30,793.0,71.0,0.9,19.0,436.0,625.22,490.57
2016,7,14,7,45,816.0,74.0,0.9,19.5,486.5,674.52,522.67
2016,7,14,8,0,839.0,77.0,0.9,20.0,537.0,719.25,550.75
2016,7,14,8,15,856.5,79.0,0.9,20.5,585.5,762.61,577.27
2016,7,14,8,30,874.0,81.0,0.9,21.0,634.0,805.04,602.59
2016,7,14,8,45,887.5,83.0,0.95,21.5,679.0,842.91,625.18
2016,7,14,9,0,901.0,85.0,1.0,22.0,724.0,879.13,646.46
2016,7,14,9,15,911.5,86.5,1.05,22.0,764.0,910.27,665.52
2016,7,14,9,30,922.0,88.0,1.1,22.0,804.0,939.2,683.18
2016,7,14,9,45,927.0,91.0,1.2,22.5,838.5,962.3,696.62
2016,7,14,10,0,932.0,94.0,1.3,23.0,873.0,982.67,708.39
2016,7,14,10,15,938.5,95.0,1.35,23.0,902.0,999.5,718.55
2016,7,14,10,30,945.0,96.0,1.4,23.0,931.0,1013.47,727.05
2016,7,14,10,45,948.5,97.5,1.5,23.5,953.0,1022.11,731.71
2016,7,14,11,0,952.0,99.0,1.6,24.0,975.0,1027.69,734.57
2016,7,14,11,15,955.0,99.5,1.7,24.0,990.5,1028.66,736.07
2016,7,14,11,30,958.0,100.0,1.8,24.0,1006.0,1026.55,735.74
2016,7,14,11,45,959.5,100.5,1.9,24.0,1013.5,1019.92,732.65
2016,7,14,12,0,961.0,101.0,2.0,24.0,1021.0,1010.25,727.7
2016,7,14,12,15,961.0,101.0,2.05,24.0,1021.5,995.71,719.09
2016,7,14,12,30,961.0,101.0,2.1,24.0,1022.0,978.31,708.72
2016,7,14,12,45,952.5,105.5,2.2,24.0,1012.5,954.85,695.0
2016,7,14,13,0,944.0,110.0,2.3,24.0,1003.0,929.0,679.63
2016,7,14,13,15,941.0,109.5,2.35,23.5,988.0,900.83,663.45
2016,7,14,13,30,938.0,109.0,2.4,23.0,973.0,870.35,645.55
2016,7,14,13,45,933.0,108.5,2.45,23.0,951.0,836.13,623.7
2016,7,14,14,0,928.0,108.0,2.5,23.0,929.0,799.99,600.35
2016,7,14,14,15,921.5,106.5,2.5,23.0,900.0,760.1,573.87
2016,7,14,14,30,915.0,105.0,2.5,23.0,871.0,718.75,546.12
2016,7,14,14,45,906.5,103.5,2.55,23.0,836.5,674.83,514.43
2016,7,14,15,0,898.0,102.0,2.6,23.0,802.0,629.99,481.25
2016,7,14,15,15,886.5,100.5,2.6,22.5,761.5,582.75,446.12
2016,7,14,15,30,875.0,99.0,2.6,22.0,721.0,535.23,409.7
2016,7,14,15,45,860.5,96.5,2.6,22.0,676.0,485.37,369.71
2016,7,14,16,0,846.0,94.0,2.6,22.0,631.0,435.93,328.99
2016,7,14,16,15,827.0,91.5,2.6,21.5,583.0,381.41,284.05
2016,7,14,16,30,808.0,89.0,2.6,21.0,535.0,332.14,242.06
2016,7,14,16,45,782.5,85.5,2.6,20.5,484.0,281.78,198.72
2016,7,14,17,0,757.0,82.0,2.6,20.0,433.0,233.77,157.22
2016,7,14,17,15,724.0,78.0,2.55,19.5,381.5,186.59,117.6
2016,7,14,17,30,691.0,74.0,2.5,19.0,330.0,139.42,80.34
2016,7,14,17,45,642.5,69.0,2.5,19.0,278.5,96.98,51.72
2016,7,14,18,0,594.0,64.0,2.5,19.0,227.0,59.65,33.78
2016,7,14,18,15,525.5,56.5,2.45,18.0,179.0,39.37,29.01
2016,7,14,18,30,457.0,49.0,2.4,17.0,131.0,35.84,25.71
2016,7,14,18,45,350.0,39.0,2.35,16.5,90.0,29.69,19.79
2016,7,14,19,0,243.0,29.0,2.3,16.0,49.0,23.13,11.59
2016,7,14,19,15,121.5,14.5,2.35,15.5,24.5,14.25,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.25,12.5,7.0,6.88,0.0
2016,7,15,5,30,0.0,14.0,2.3,13.0,14.0,13.5,3.42
2016,7,15,5,45,0.0,27.0,2.35,13.5,27.0,26.07,15.8
2016,7,15,6,0,0.0,40.0,2.4,14.0,40.0,38.71,26.96
2016,7,15,6,15,0.0,55.0,2.3,14.5,55.0,53.93,40.15
2016,7,15,6,30,0.0,70.0,2.2,15.0,70.0,69.02,53.03
2016,7,15,6,45,0.0,86.5,2.15,15.5,86.5,85.65,66.95
2016,7,15,7,0,0.0,103.0,2.1,16.0,103.0,102.19,80.51
2016,7,15,7,15,1.0,124.0,2.05,16.0,125.0,124.11,98.46
2016,7,15,7,30,2.0,145.0,2.0,16.0,147.0,146.03,116.12
2016,7,15,7,45,18.0,177.5,1.95,16.5,188.0,190.86,152.29
2016,7,15,8,0,34.0,210.0,1.9,17.0,229.0,244.57,194.63
2016,7,15,8,15,45.0,236.0,1.9,17.0,263.5,281.19,222.97
2016,7,15,8,30,56.0,262.0,1.9,17.0,298.0,318.23,251.29
2016,7,15,8,45,89.5,293.0,1.9,17.5,355.0,380.01,298.3
2016,7,15,9,0,123.0,324.0,1.9,18.0,412.0,452.08,351.65
2016,7,15,9,15,170.0,343.5,1.9,18.5,471.5,515.67,398.04
2016,7,15,9,30,217.0,363.0,1.9,19.0,531.0,580.63,444.36
2016,7,15,9,45,566.5,231.5,1.95,19.5,697.5,786.14,598.36
2016,7,15,10,0,916.0,100.0,2.0,20.0,864.0,973.26,722.28
2016,7,15,10,15,922.5,101.5,2.05,20.0,893.0,990.4,730.98
2016,7,15,10,30,929.0,103.0,2.1,20.0,922.0,1004.72,739.82
2016,7,15,10,45,934.5,103.0,2.15,20.0,944.5,1013.6,745.25
2016,7,15,11,0,940.0,103.0,2.2,20.0,967.0,1019.49,748.92
2016,7,15,11,15,943.0,103.5,2.25,20.0,982.5,1020.46,749.53
2016,7,15,11,30,946.0,104.0,2.3,20.0,998.0,1018.37,748.33
2016,7,15,11,45,948.5,104.0,2.35,20.5,1006.0,1012.25,743.21
2016,7,15,12,0,951.0,104.0,2.4,21.0,1014.0,1003.12,736.28
2016,7,15,12,15,951.0,104.0,2.4,21.0,1014.5,988.7,726.9
2016,7,15,12,30,951.0,104.0,2.4,21.0,1015.0,971.43,715.79
2016,7,15,12,45,942.5,108.5,2.4,21.0,1005.5,948.15,700.78
2016,7,15,13,0,934.0,113.0,2.4,21.0,996.0,922.49,684.26
2016,7,15,13,15,930.5,112.5,2.4,21.0,981.0,894.12,665.91
2016,7,15,13,30,927.0,112.0,2.4,21.0,966.0,863.5,646.0
2016,7,15,13,45,921.5,111.5,2.4,21.0,943.5,829.19,623.49
2016,7,15,14,0,916.0,111.0,2.4,21.0,921.0,793.02,599.57
2016,7,15,14,15,909.0,110.0,2.4,20.5,892.0,753.62,574.32
2016,7,15,14,30,902.0,109.0,2.4,20.0,863.0,712.82,547.53
2016,7,15,14,45,890.5,108.5,2.4,20.0,827.5,668.37,514.81
2016,7,15,15,0,879.0,108.0,2.4,20.0,792.0,623.25,480.88
2016,7,15,15,15,867.0,106.0,2.4,19.5,752.0,576.05,445.46
2016,7,15,15,30,855.0,104.0,2.4,19.0,712.0,528.64,408.81
2016,7,15,15,45,836.0,103.0,2.4,19.0,666.5,475.22,365.88
2016,7,15,16,0,817.0,102.0,2.4,19.0,621.0,426.17,325.15
2016,7,15,16,15,797.0,99.0,2.35,18.5,573.0,376.12,283.18
2016,7,15,16,30,777.0,96.0,2.3,18.0,525.0,327.52,241.42
2016,7,15,16,45,748.0,93.5,2.3,18.0,474.0,278.62,198.75
2016,7,15,17,0,719.0,91.0,2.3,18.0,423.0,229.0,155.71
2016,7,15,17,15,684.0,86.0,2.3,17.5,372.0,182.28,116.54
2016,7,15,17,30,649.0,81.0,2.3,17.0,321.0,139.18,82.61
2016,7,15,17,45,596.5,75.5,2.35,17.0,270.0,98.13,55.02
2016,7,15,18,0,544.0,70.0,2.4,17.0,219.0,62.62,37.96
2016,7,15,18,15,473.5,62.0,2.35,16.5,172.0,44.31,33.55
2016,7,15,18,30,403.0,54.0,2.3,16.0,125.0,40.63,29.99
2016,7,15,18,45,295.0,42.0,2.3,15.5,85.5,31.99,21.82
2016,7,15,19,0,187.0,30.0,2.3,15.0,46.0,23.4,11.59
2016,7,15,19,15,93.5,15.0,2.35,14.5,23.0,14.74,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,113.0,13.5,2.2,13.0,22.0,43.15,0.0
2016,7,16,5,30,226.0,27.0,2.2,13.0,44.0,114.98,64.62
2016,7,16,5,45,333.0,37.0,2.2,13.5,83.5,177.94,133.71
2016,7,16,6,0,440.0,47.0,2.2,14.0,123.0,248.43,195.93
2016,7,16,6,15,509.5,54.5,2.1,14.5,170.0,308.95,249.21
2016,7,16,6,30,579.0,62.0,2.0,15.0,217.0,375.38,305.73
2016,7,16,6,45,355.0,102.5,1.9,15.5,204.0,322.55,263.81
2016,7,16,7,0,131.0,143.0,1.8,16.0,191.0,236.88,192.56
2016,7,16,7,15,65.5,122.0,1.7,16.5,146.0,167.43,135.04
2016,7,16,7,30,0.0,101.0,1.6,17.0,101.0,98.65,76.66
2016,7,16,7,45,0.0,121.5,1.55,17.5,121.5,119.25,93.22
2016,7,16,8,0,0.0,142.0,1.5,18.0,142.0,139.84,109.32
2016,7,16,8,15,22.0,198.0,1.5,18.0,212.0,214.46,169.17
2016,7,16,8,30,44.0,254.0,1.5,18.0,282.0,299.67,235.4
2016,7,16,8,45,127.5,288.0,1.5,18.5,376.5,415.2,324.12
2016,7,16,9,0,211.0,322.0,1.5,19.0,471.0,525.92,405.68
2016,7,16,9,15,282.0,326.0,1.55,19.0,537.5,604.96,462.95
2016,7,16,9,30,353.0,330.0,1.6,19.0,604.0,677.27,514.65
2016,7,16,9,45,627.0,218.0,1.65,19.5,730.0,827.59,624.51
2016,7,16,10,0,901.0,106.0,1.7,20.0,856.0,964.76,712.64
2016,7,16,10,15,907.5,107.5,1.8,20.0,885.0,981.7,722.33
2016,7,16,10,30,914.0,109.0,1.9,20.0,914.0,995.85,731.72
2016,7,16,10,45,918.0,110.5,2.0,20.5,936.0,1004.71,736.39
2016,7,16,11,0,922.0,112.0,2.1,21.0,958.0,1010.61,739.26
2016,7,16,11,15,925.0,112.5,2.15,21.0,973.5,1011.51,739.86
2016,7,16,11,30,928.0,113.0,2.2,21.0,989.0,1009.42,738.67
2016,7,16,11,45,930.0,113.5,2.3,21.0,997.5,1003.38,735.61
2016,7,16,12,0,932.0,114.0,2.4,21.0,1006.0,994.38,730.71
2016,7,16,12,15,932.5,114.0,2.4,21.0,1006.5,980.6,721.72
2016,7,16,12,30,933.0,114.0,2.4,21.0,1007.0,964.01,711.02
2016,7,16,12,45,932.5,113.5,2.45,21.0,1000.5,943.33,698.17
2016,7,16,13,0,932.0,113.0,2.5,21.0,994.0,920.04,683.59
2016,7,16,13,15,929.5,112.5,2.5,21.0,979.5,892.55,665.75
2016,7,16,13,30,927.0,112.0,2.5,21.0,965.0,862.75,646.33
2016,7,16,13,45,926.0,109.5,2.55,21.0,944.5,830.07,625.23
2016,7,16,14,0,925.0,107.0,2.6,21.0,924.0,795.26,602.49
2016,7,16,14,15,919.5,105.5,2.6,20.5,896.0,756.15,577.34
2016,7,16,14,30,914.0,104.0,2.6,20.0,868.0,715.5,550.72
2016,7,16,14,45,908.0,101.5,2.6,20.0,834.5,672.26,518.8
2016,7,16,15,0,902.0,99.0,2.6,20.0,801.0,627.88,485.31
2016,7,16,15,15,891.5,97.5,2.6,19.5,761.0,580.97,449.94
2016,7,16,15,30,881.0,96.0,2.6,19.0,721.0,533.69,413.19
2016,7,16,15,45,869.0,93.0,2.65,19.0,677.0,484.23,373.07
2016,7,16,16,0,857.0,90.0,2.7,19.0,633.0,434.94,331.95
2016,7,16,16,15,839.0,87.5,2.7,18.5,584.5,380.18,286.12
2016,7,16,16,30,821.0,85.0,2.7,18.0,536.0,330.61,243.22
2016,7,16,16,45,798.5,81.5,2.7,18.0,485.5,280.39,198.86
2016,7,16,17,0,776.0,78.0,2.7,18.0,435.0,232.22,156.31
2016,7,16,17,15,744.0,74.0,2.7,17.5,383.5,184.26,115.69
2016,7,16,17,30,712.0,70.0,2.7,17.0,332.0,139.64,80.39
2016,7,16,17,45,665.5,65.0,2.7,17.0,280.5,93.18,48.66
2016,7,16,18,0,619.0,60.0,2.7,17.0,229.0,54.84,30.78
2016,7,16,18,15,551.0,53.5,2.7,16.5,180.5,36.99,27.08
2016,7,16,18,30,483.0,47.0,2.7,16.0,132.0,34.23,24.38
2016,7,16,18,45,368.5,37.5,2.7,15.5,90.0,28.47,18.77
2016,7,16,19,0,254.0,28.0,2.7,15.0,48.0,22.34,10.5
2016,7,16,19,15,127.0,14.0,2.75,14.5,24.0,13.76,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,122.5,12.5,2.95,12.5,22.0,44.47,0.0
2016,7,17,5,30,245.0,25.0,3.0,13.0,44.0,118.0,63.27
2016,7,17,5,45,360.5,34.5,3.05,13.5,84.5,184.53,138.32
2016,7,17,6,0,476.0,44.0,3.1,14.0,125.0,258.92,204.31
2016,7,17,6,15,544.0,50.5,3.05,14.0,172.5,319.07,258.46
2016,7,17,6,30,612.0,57.0,3.0,14.0,220.0,385.01,316.06
2016,7,17,6,45,313.0,91.5,3.0,14.5,175.5,286.36,236.55
2016,7,17,7,0,14.0,126.0,3.0,15.0,131.0,135.65,108.78
2016,7,17,7,15,7.0,127.0,2.95,15.5,129.5,131.21,104.75
2016,7,17,7,30,0.0,128.0,2.9,16.0,128.0,126.74,100.36
2016,7,17,7,45,39.5,178.0,2.85,16.5,199.5,213.46,171.61
2016,7,17,8,0,79.0,228.0,2.8,17.0,271.0,298.43,239.24
2016,7,17,8,15,93.5,253.0,2.8,17.0,308.5,338.01,269.68
2016,7,17,8,30,108.0,278.0,2.8,17.0,346.0,378.14,300.27
2016,7,17,8,45,124.5,301.5,2.85,17.5,385.0,427.59,336.99
2016,7,17,9,0,141.0,325.0,2.9,18.0,424.0,468.62,366.77
2016,7,17,9,15,131.0,344.0,2.95,18.0,440.5,481.41,374.99
2016,7,17,9,30,121.0,363.0,3.0,18.0,457.0,493.19,382.59
2016,7,17,9,45,113.0,378.5,3.05,18.5,469.5,502.12,387.45
2016,7,17,10,0,105.0,394.0,3.1,19.0,482.0,501.91,385.69
2016,7,17,10,15,188.0,405.5,3.1,19.0,569.0,600.05,459.51
2016,7,17,10,30,271.0,417.0,3.1,19.0,656.0,698.14,530.9
2016,7,17,10,45,371.5,391.5,3.15,19.0,728.0,766.88,581.7
2016,7,17,11,0,472.0,366.0,3.2,19.0,800.0,841.26,635.59
2016,7,17,11,15,453.0,378.0,3.25,19.0,799.5,830.84,626.98
2016,7,17,11,30,434.0,390.0,3.3,19.0,799.0,818.7,617.87
2016,7,17,11,45,680.5,250.0,3.4,19.0,897.5,907.86,688.08
2016,7,17,12,0,927.0,110.0,3.5,19.0,996.0,985.01,740.41
2016,7,17,12,15,927.0,110.0,3.55,19.0,996.0,970.86,730.47
2016,7,17,12,30,927.0,110.0,3.6,19.0,996.0,953.94,719.47
2016,7,17,12,45,921.5,112.5,3.65,19.0,987.5,931.82,704.96
2016,7,17,13,0,916.0,115.0,3.7,19.0,979.0,907.3,688.82
2016,7,17,13,15,913.0,114.0,3.75,19.0,964.5,879.3,670.25
2016,7,17,13,30,910.0,113.0,3.8,19.0,950.0,849.06,650.04
2016,7,17,13,45,909.0,110.0,3.85,19.0,929.0,816.42,628.03
2016,7,17,14,0,908.0,107.0,3.9,19.0,908.0,781.68,604.38
2016,7,17,14,15,902.0,106.0,3.95,18.5,880.0,743.25,578.98
2016,7,17,14,30,896.0,105.0,4.0,18.0,852.0,703.35,551.97
2016,7,17,14,45,890.5,101.5,4.05,18.0,818.5,660.2,519.29
2016,7,17,15,0,885.0,98.0,4.1,18.0,785.0,615.91,485.0
2016,7,17,15,15,874.0,96.5,4.15,18.0,745.5,569.44,448.15
2016,7,17,15,30,863.0,95.0,4.2,18.0,706.0,522.67,410.11
2016,7,17,15,45,850.5,92.0,4.3,18.0,662.5,473.77,369.67
2016,7,17,16,0,838.0,89.0,4.4,18.0,619.0,425.13,328.32
2016,7,17,16,15,820.0,86.5,4.4,17.5,571.5,371.25,282.35
2016,7,17,16,30,802.0,84.0,4.4,17.0,524.0,322.58,239.49
2016,7,17,16,45,778.5,80.5,4.45,17.0,474.5,273.01,195.16
2016,7,17,17,0,755.0,77.0,4.5,17.0,425.0,225.6,152.84
2016,7,17,17,15,723.0,73.5,4.45,16.5,374.0,179.11,113.09
2016,7,17,17,30,691.0,70.0,4.4,16.0,323.0,135.97,78.8
2016,7,17,17,45,643.0,65.0,4.4,15.5,272.5,90.45,47.82
2016,7,17,18,0,595.0,60.0,4.4,15.0,222.0,53.2,30.7
2016,7,17,18,15,527.0,53.0,4.3,14.5,174.5,36.64,26.99
2016,7,17,18,30,459.0,46.0,4.2,14.0,127.0,33.41,23.85
2016,7,17,18,45,345.5,36.5,4.1,14.0,86.5,27.62,18.12
2016,7,17,19,0,232.0,27.0,4.0,14.0,46.0,21.45,9.56
2016,7,17,19,15,116.0,13.5,3.95,13.5,23.0,13.27,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.5,3.1,13.0,20.5,44.71,0.0
2016,7,18,5,30,256.0,23.0,3.2,13.0,41.0,118.37,59.8
2016,7,18,5,45,365.5,32.0,3.3,13.5,80.5,182.89,136.55
2016,7,18,6,0,475.0,41.0,3.4,14.0,120.0,254.25,200.45
2016,7,18,6,15,541.0,47.0,3.4,14.5,166.5,312.66,252.93
2016,7,18,6,30,607.0,53.0,3.4,15.0,213.0,376.73,308.68
2016,7,18,6,45,651.0,58.0,3.4,15.5,263.0,431.01,354.94
2016,7,18,7,0,695.0,63.0,3.4,16.0,313.0,490.44,403.58
2016,7,18,7,15,726.5,66.5,3.3,16.0,363.0,542.87,445.66
2016,7,18,7,30,758.0,70.0,3.2,16.0,413.0,596.54,487.37
2016,7,18,7,45,780.0,73.5,3.15,16.5,462.0,644.43,521.28
2016,7,18,8,0,802.0,77.0,3.1,17.0,511.0,692.26,553.98
2016,7,18,8,15,819.5,79.0,3.05,17.0,558.5,729.95,579.55
2016,7,18,8,30,837.0,81.0,3.0,17.0,606.0,771.28,607.46
2016,7,18,8,45,850.5,83.5,3.0,17.5,649.5,808.75,631.26
2016,7,18,9,0,864.0,86.0,3.0,18.0,693.0,844.64,653.63
2016,7,18,9,15,875.0,87.5,3.0,18.0,732.5,875.44,673.44
2016,7,18,9,30,886.0,89.0,3.0,18.0,772.0,904.16,691.75
2016,7,18,9,45,891.5,92.0,3.0,18.5,806.0,927.18,704.75
2016,7,18,10,0,897.0,95.0,3.0,19.0,840.0,947.59,715.97
2016,7,18,10,15,903.0,96.0,3.0,19.0,868.5,963.62,725.62
2016,7,18,10,30,909.0,97.0,3.0,19.0,897.0,976.88,733.51
2016,7,18,10,45,913.5,98.0,3.05,19.5,918.5,985.83,737.63
2016,7,18,11,0,918.0,99.0,3.1,20.0,940.0,991.84,739.91
2016,7,18,11,15,921.0,99.5,3.1,20.0,955.5,992.91,740.04
2016,7,18,11,30,924.0,100.0,3.1,20.0,971.0,990.98,738.33
2016,7,18,11,45,926.5,99.5,3.15,20.0,979.0,984.58,734.19
2016,7,18,12,0,929.0,99.0,3.2,20.0,987.0,975.24,728.21
2016,7,18,12,15,929.5,99.0,3.25,20.0,987.5,961.62,719.45
2016,7,18,12,30,930.0,99.0,3.3,20.0,988.0,945.2,708.9
2016,7,18,12,45,935.0,95.0,3.35,20.0,982.5,926.18,696.62
2016,7,18,13,0,940.0,91.0,3.4,20.0,977.0,904.34,682.45
2016,7,18,13,15,937.5,90.5,3.4,20.0,963.0,876.76,664.02
2016,7,18,13,30,935.0,90.0,3.4,20.0,949.0,846.83,643.97
2016,7,18,13,45,934.0,87.5,3.4,20.0,928.5,813.96,621.79
2016,7,18,14,0,933.0,85.0,3.4,20.0,908.0,778.93,597.97
2016,7,18,14,15,928.0,84.0,3.4,20.0,880.5,740.42,571.51
2016,7,18,14,30,923.0,83.0,3.4,20.0,853.0,700.3,543.68
2016,7,18,14,45,918.0,81.0,3.4,20.0,819.5,657.83,512.28
2016,7,18,15,0,913.0,79.0,3.4,20.0,786.0,614.11,478.65
2016,7,18,15,15,903.5,77.5,3.4,19.5,747.0,567.33,442.72
2016,7,18,15,30,894.0,76.0,3.4,19.0,708.0,520.08,405.34
2016,7,18,15,45,883.5,73.5,3.4,19.0,664.5,471.2,364.88
2016,7,18,16,0,873.0,71.0,3.4,19.0,621.0,422.35,323.36
2016,7,18,16,15,856.5,69.0,3.4,18.5,574.0,372.02,280.27
2016,7,18,16,30,840.0,67.0,3.4,18.0,527.0,322.68,236.97
2016,7,18,16,45,820.0,64.0,3.45,18.0,477.5,272.75,192.35
2016,7,18,17,0,800.0,61.0,3.5,18.0,428.0,224.56,149.32
2016,7,18,17,15,771.0,58.0,3.5,17.5,377.0,172.39,104.91
2016,7,18,17,30,742.0,55.0,3.5,17.0,326.0,127.62,69.38
2016,7,18,17,45,701.0,51.0,3.5,17.0,275.5,84.34,40.67
2016,7,18,18,0,660.0,47.0,3.5,17.0,225.0,45.47,23.75
2016,7,18,18,15,598.5,42.0,3.45,16.5,177.5,30.23,21.1
2016,7,18,18,30,537.0,37.0,3.4,16.0,130.0,27.98,18.88
2016,7,18,18,45,434.0,29.5,3.35,15.5,89.0,23.21,14.2
2016,7,18,19,0,331.0,22.0,3.3,15.0,48.0,16.71,5.84
2016,7,18,19,15,165.5,11.0,3.25,14.5,24.0,10.81,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,151.5,10.5,2.6,12.5,21.0,49.59,0.0
2016,7,19,5,30,303.0,21.0,2.7,13.0,42.0,129.6,61.01
2016,7,19,5,45,410.5,29.0,2.8,13.5,82.5,194.64,144.52
2016,7,19,6,0,518.0,37.0,2.9,14.0,123.0,263.22,206.78
2016,7,19,6,15,583.0,43.0,2.9,14.0,170.5,323.5,261.43
2016,7,19,6,30,648.0,49.0,2.9,14.0,218.0,389.19,319.15
2016,7,19,6,45,350.0,92.5,2.9,14.5,186.0,306.68,253.13
2016,7,19,7,0,52.0,136.0,2.9,15.0,154.0,175.31,142.25
2016,7,19,7,15,156.0,156.0,2.85,15.5,223.5,270.32,221.76
2016,7,19,7,30,260.0,176.0,2.8,16.0,293.0,374.71,306.06
2016,7,19,7,45,241.5,201.5,2.8,16.5,320.5,398.89,322.98
2016,7,19,8,0,223.0,227.0,2.8,17.0,348.0,412.25,331.48
2016,7,19,8,15,545.5,150.5,2.8,17.0,482.0,604.49,485.36
2016,7,19,8,30,868.0,74.0,2.8,17.0,616.0,787.3,619.01
2016,7,19,8,45,878.5,76.5,2.8,17.5,659.5,823.26,640.3
2016,7,19,9,0,889.0,79.0,2.8,18.0,703.0,857.4,661.21
2016,7,19,9,15,899.0,80.5,2.8,18.0,743.0,887.99,680.71
2016,7,19,9,30,909.0,82.0,2.8,18.0,783.0,916.39,698.63
2016,7,19,9,45,913.0,85.5,2.8,18.5,816.5,939.08,711.25
2016,7,19,10,0,917.0,89.0,2.8,19.0,850.0,959.03,722.03
2016,7,19,10,15,923.0,90.0,2.8,19.0,878.5,975.36,731.79
2016,7,19,10,30,929.0,91.0,2.8,19.0,907.0,988.86,739.76
2016,7,19,10,45,930.5,93.5,2.85,19.0,928.0,996.68,744.51
2016,7,19,11,0,932.0,96.0,2.9,19.0,949.0,1001.43,747.39
2016,7,19,11,15,935.0,96.5,2.9,19.0,964.0,1002.52,747.53
2016,7,19,11,30,938.0,97.0,2.9,19.0,979.0,1000.56,745.8
2016,7,19,11,45,939.5,97.0,2.95,19.0,987.0,993.63,741.35
2016,7,19,12,0,941.0,97.0,3.0,19.0,995.0,983.72,735.04
2016,7,19,12,15,941.5,97.0,3.0,19.0,995.5,969.95,725.84
2016,7,19,12,30,942.0,97.0,3.0,19.0,996.0,953.33,714.83
2016,7,19,12,45,935.5,100.0,3.05,19.0,987.0,930.61,700.16
2016,7,19,13,0,929.0,103.0,3.1,19.0,978.0,905.46,683.84
2016,7,19,13,15,926.5,102.5,3.1,19.0,963.5,878.05,665.61
2016,7,19,13,30,924.0,102.0,3.1,19.0,949.0,848.33,645.74
2016,7,19,13,45,924.5,98.0,3.15,19.5,929.0,815.48,622.71
2016,7,19,14,0,925.0,94.0,3.2,20.0,909.0,780.4,598.04
2016,7,19,14,15,919.0,93.0,3.25,20.0,881.0,741.38,571.55
2016,7,19,14,30,913.0,92.0,3.3,20.0,853.0,700.84,543.7
2016,7,19,14,45,908.5,89.0,3.35,20.0,819.5,658.08,511.97
2016,7,19,15,0,904.0,86.0,3.4,20.0,786.0,614.07,478.35
2016,7,19,15,15,894.0,84.5,3.45,19.5,746.5,567.33,442.6
2016,7,19,15,30,884.0,83.0,3.5,19.0,707.0,520.17,405.4
2016,7,19,15,45,874.0,79.5,3.55,19.0,663.5,471.0,364.81
2016,7,19,16,0,864.0,76.0,3.6,19.0,620.0,421.84,323.12
2016,7,19,16,15,847.0,74.0,3.6,18.5,572.5,371.69,280.15
2016,7,19,16,30,830.0,72.0,3.6,18.0,525.0,322.59,237.05
2016,7,19,16,45,811.5,68.0,3.6,18.0,476.0,272.61,192.36
2016,7,19,17,0,793.0,64.0,3.6,18.0,427.0,224.23,149.18
2016,7,19,17,15,763.5,61.0,3.55,17.5,376.0,172.32,105.1
2016,7,19,17,30,734.0,58.0,3.5,17.0,325.0,127.86,70.02
2016,7,19,17,45,695.0,53.5,3.5,17.0,275.0,84.71,41.57
2016,7,19,18,0,656.0,49.0,3.5,17.0,225.0,45.78,24.99
2016,7,19,18,15,593.5,43.5,3.35,16.5,177.0,31.65,22.35
2016,7,19,18,30,531.0,38.0,3.2,16.0,129.0,29.02,19.78
2016,7,19,18,45,430.0,30.0,3.1,15.5,88.0,21.87,13.02
2016,7,19,19,0,329.0,22.0,3.0,15.0,47.0,16.8,5.52
2016,7,19,19,15,164.5,11.0,2.95,14.5,23.5,10.81,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.0,10.0,2.45,12.5,20.5,49.22,0.0
2016,7,20,5,30,306.0,20.0,2.5,13.0,41.0,128.33,54.94
2016,7,20,5,45,414.5,28.0,2.6,13.5,81.5,191.17,141.11
2016,7,20,6,0,523.0,36.0,2.7,14.0,122.0,263.23,206.33
2016,7,20,6,15,588.0,41.5,2.7,14.5,169.5,323.04,260.15
2016,7,20,6,30,653.0,47.0,2.7,15.0,217.0,388.27,316.81
2016,7,20,6,45,696.0,51.0,2.7,15.5,268.0,445.0,364.85
2016,7,20,7,0,739.0,55.0,2.7,16.0,319.0,504.52,413.27
2016,7,20,7,15,769.5,58.5,2.6,16.0,370.5,558.13,455.82
2016,7,20,7,30,800.0,62.0,2.5,16.0,422.0,608.71,494.55
2016,7,20,7,45,822.5,64.5,2.45,16.5,472.0,657.32,528.08
2016,7,20,8,0,845.0,67.0,2.4,17.0,522.0,705.88,560.66
2016,7,20,8,15,862.0,69.0,2.35,17.5,570.5,749.27,588.66
2016,7,20,8,30,879.0,71.0,2.3,18.0,619.0,791.68,615.38
2016,7,20,8,45,892.5,72.5,2.25,18.5,663.5,829.37,638.23
2016,7,20,9,0,906.0,74.0,2.2,19.0,708.0,865.4,659.55
2016,7,20,9,15,916.0,75.5,2.2,19.0,748.0,896.46,678.91
2016,7,20,9,30,926.0,77.0,2.2,19.0,788.0,925.29,696.69
2016,7,20,9,45,924.5,83.5,2.25,19.5,821.0,946.57,708.55
2016,7,20,10,0,923.0,90.0,2.3,20.0,854.0,964.82,718.46
2016,7,20,10,15,929.5,91.0,2.3,20.0,883.0,981.7,728.4
2016,7,20,10,30,936.0,92.0,2.3,20.0,912.0,995.74,736.54
2016,7,20,10,45,942.0,91.5,2.35,20.5,935.0,1004.77,740.66
2016,7,20,11,0,948.0,91.0,2.4,21.0,958.0,1010.81,742.96
2016,7,20,11,15,951.0,91.5,2.45,21.0,973.5,1011.93,743.62
2016,7,20,11,30,954.0,92.0,2.5,21.0,989.0,1009.95,742.42
2016,7,20,11,45,957.5,91.0,2.6,21.0,997.5,1003.84,739.16
2016,7,20,12,0,961.0,90.0,2.7,21.0,1006.0,994.67,733.98
2016,7,20,12,15,961.5,90.0,2.75,21.0,1006.5,980.67,725.23
2016,7,20,12,30,962.0,90.0,2.8,21.0,1007.0,963.75,714.65
2016,7,20,12,45,961.0,89.5,2.85,21.5,1000.0,942.17,699.64
2016,7,20,13,0,960.0,89.0,2.9,22.0,993.0,917.89,682.91
2016,7,20,13,15,958.0,89.0,2.95,21.5,978.5,890.66,666.77
2016,7,20,13,30,956.0,89.0,3.0,21.0,964.0,860.98,648.82
2016,7,20,13,45,953.0,87.5,3.1,21.0,943.0,826.79,626.65
2016,7,20,14,0,950.0,86.0,3.2,21.0,922.0,790.49,602.8
2016,7,20,14,15,945.0,85.0,3.25,21.0,894.0,751.29,576.38
2016,7,20,14,30,940.0,84.0,3.3,21.0,866.0,710.45,548.51
2016,7,20,14,45,933.5,82.5,3.35,21.0,832.0,666.73,516.46
2016,7,20,15,0,927.0,81.0,3.4,21.0,798.0,621.85,482.29
2016,7,20,15,15,917.5,79.5,3.4,20.5,758.0,574.37,446.0
2016,7,20,15,30,908.0,78.0,3.4,20.0,718.0,526.4,408.22
2016,7,20,15,45,896.0,76.0,3.45,20.0,674.0,476.55,367.23
2016,7,20,16,0,884.0,74.0,3.5,20.0,630.0,426.85,325.22
2016,7,20,16,15,867.5,72.0,3.5,19.5,582.0,375.9,281.73
2016,7,20,16,30,851.0,70.0,3.5,19.0,534.0,325.95,238.03
2016,7,20,16,45,830.0,67.0,3.55,19.0,483.5,275.14,192.84
2016,7,20,17,0,809.0,64.0,3.6,19.0,433.0,226.15,149.39
2016,7,20,17,15,779.0,61.0,3.6,18.5,381.0,173.37,104.82
2016,7,20,17,30,749.0,58.0,3.6,18.0,329.0,128.09,69.4
2016,7,20,17,45,707.5,53.5,3.6,17.5,278.0,84.07,40.94
2016,7,20,18,0,666.0,49.0,3.6,17.0,227.0,44.54,24.83
2016,7,20,18,15,602.0,43.5,3.5,16.5,178.0,31.75,22.43
2016,7,20,18,30,538.0,38.0,3.4,16.0,129.0,29.13,19.86
2016,7,20,18,45,431.5,30.0,3.35,15.5,87.5,21.96,13.05
2016,7,20,19,0,325.0,22.0,3.3,15.0,46.0,16.9,5.13
2016,7,20,19,15,162.5,11.0,3.3,14.5,23.0,10.81,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
