Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.0,10.0,2.9,13.0,20.0,48.44,0.0
2016,7,21,5,30,302.0,20.0,3.0,13.0,40.0,126.07,47.65
2016,7,21,5,45,413.0,28.5,3.15,13.5,80.5,193.61,142.52
2016,7,21,6,0,524.0,37.0,3.3,14.0,121.0,263.77,206.72
2016,7,21,6,15,589.5,42.5,3.3,14.5,169.0,323.86,261.06
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,389.37,318.27
2016,7,21,6,45,699.0,51.5,3.3,15.5,268.0,446.12,366.68
2016,7,21,7,0,743.0,55.0,3.3,16.0,319.0,505.73,415.55
2016,7,21,7,15,773.0,58.5,3.2,16.5,370.0,559.19,457.55
2016,7,21,7,30,803.0,62.0,3.1,17.0,421.0,609.57,495.63
2016,7,21,7,45,825.5,64.0,3.05,17.5,471.5,657.72,529.07
2016,7,21,8,0,848.0,66.0,3.0,18.0,522.0,705.82,561.61
2016,7,21,8,15,865.0,68.0,2.95,18.0,570.0,749.34,591.14
2016,7,21,8,30,882.0,70.0,2.9,18.0,618.0,791.87,619.48
2016,7,21,8,45,895.0,71.5,2.85,18.5,662.5,829.26,642.54
2016,7,21,9,0,908.0,73.0,2.8,19.0,707.0,864.96,664.06
2016,7,21,9,15,918.0,74.5,2.8,19.0,747.5,896.1,683.78
2016,7,21,9,30,928.0,76.0,2.8,19.0,788.0,924.99,701.91
2016,7,21,9,45,933.5,78.5,2.8,19.5,822.5,948.42,714.91
2016,7,21,10,0,939.0,81.0,2.8,20.0,857.0,969.11,726.07
2016,7,21,10,15,945.0,82.0,2.85,20.0,886.5,985.81,736.43
2016,7,21,10,30,951.0,83.0,2.9,20.0,916.0,999.6,744.97
2016,7,21,10,45,957.0,83.0,2.95,20.5,939.0,1009.34,749.51
2016,7,21,11,0,963.0,83.0,3.0,21.0,962.0,1016.01,752.16
2016,7,21,11,15,966.0,83.5,3.1,21.0,977.5,1017.2,753.2
2016,7,21,11,30,969.0,84.0,3.2,21.0,993.0,1015.23,752.3
2016,7,21,11,45,971.5,84.0,3.3,21.0,1001.5,1009.14,748.78
2016,7,21,12,0,974.0,84.0,3.4,21.0,1010.0,999.93,743.29
2016,7,21,12,15,974.5,84.0,3.45,21.0,1011.0,985.79,734.24
2016,7,21,12,30,975.0,84.0,3.5,21.0,1012.0,968.69,723.28
2016,7,21,12,45,967.0,88.5,3.6,21.0,1003.5,945.54,708.61
2016,7,21,13,0,959.0,93.0,3.7,21.0,995.0,919.88,692.21
2016,7,21,13,15,957.0,92.5,3.7,21.0,981.0,892.13,673.76
2016,7,21,13,30,955.0,92.0,3.7,21.0,967.0,861.95,653.59
2016,7,21,13,45,955.0,89.0,3.75,21.0,946.5,828.66,631.42
2016,7,21,14,0,955.0,86.0,3.8,21.0,926.0,793.08,607.49
2016,7,21,14,15,950.0,85.0,3.8,21.0,897.5,753.66,580.44
2016,7,21,14,30,945.0,84.0,3.8,21.0,869.0,712.59,551.98
2016,7,21,14,45,941.0,81.0,3.8,21.0,835.5,668.82,519.49
2016,7,21,15,0,937.0,78.0,3.8,21.0,802.0,623.68,484.81
2016,7,21,15,15,927.5,77.0,3.75,20.5,762.0,576.21,448.19
2016,7,21,15,30,918.0,76.0,3.7,20.0,722.0,528.21,410.1
2016,7,21,15,45,908.0,73.0,3.7,20.0,677.5,477.88,368.48
2016,7,21,16,0,898.0,70.0,3.7,20.0,633.0,427.52,325.72
2016,7,21,16,15,881.5,68.0,3.65,19.5,584.5,375.89,281.48
2016,7,21,16,30,865.0,66.0,3.6,19.0,536.0,325.26,237.05
2016,7,21,16,45,844.0,63.5,3.6,19.0,485.5,274.21,191.5
2016,7,21,17,0,823.0,61.0,3.6,19.0,435.0,224.98,147.75
2016,7,21,17,15,793.5,58.0,3.55,18.5,382.5,175.95,106.24
2016,7,21,17,30,764.0,55.0,3.5,18.0,330.0,125.65,66.85
2016,7,21,17,45,721.0,51.5,3.45,17.5,278.5,81.68,38.93
2016,7,21,18,0,678.0,48.0,3.4,17.0,227.0,42.36,23.94
2016,7,21,18,15,614.0,42.5,3.3,16.5,178.0,30.95,21.72
2016,7,21,18,30,550.0,37.0,3.2,16.0,129.0,28.29,19.1
2016,7,21,18,45,440.0,29.0,3.1,15.5,87.0,23.04,13.92
2016,7,21,19,0,330.0,21.0,3.0,15.0,45.0,16.06,4.06
2016,7,21,19,15,165.0,10.5,2.95,14.5,22.5,10.32,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,149.0,10.0,2.15,12.5,19.5,47.66,0.0
2016,7,22,5,30,298.0,20.0,2.2,13.0,39.0,123.81,39.33
2016,7,22,5,45,410.5,28.5,2.25,13.5,79.5,192.08,140.42
2016,7,22,6,0,523.0,37.0,2.3,14.0,120.0,262.41,204.73
2016,7,22,6,15,590.5,43.0,2.2,14.5,168.5,323.86,259.71
2016,7,22,6,30,658.0,49.0,2.1,15.0,217.0,390.92,317.46
2016,7,22,6,45,491.5,84.5,2.05,15.5,225.5,374.34,305.88
2016,7,22,7,0,325.0,120.0,2.0,16.0,234.0,328.6,268.94
2016,7,22,7,15,568.0,92.0,1.95,16.5,329.5,472.13,385.13
2016,7,22,7,30,811.0,64.0,1.9,17.0,425.0,616.11,496.27
2016,7,22,7,45,834.0,66.5,1.85,17.5,476.5,665.48,528.84
2016,7,22,8,0,857.0,69.0,1.8,18.0,528.0,714.83,561.18
2016,7,22,8,15,874.0,71.0,1.8,18.5,577.0,758.64,589.13
2016,7,22,8,30,891.0,73.0,1.8,19.0,626.0,801.44,615.85
2016,7,22,8,45,904.0,75.0,1.8,19.5,671.0,839.65,638.91
2016,7,22,9,0,917.0,77.0,1.8,20.0,716.0,876.13,660.47
2016,7,22,9,15,927.0,78.5,1.8,20.5,757.0,907.46,678.3
2016,7,22,9,30,937.0,80.0,1.8,21.0,798.0,936.51,694.49
2016,7,22,9,45,937.0,85.5,1.85,21.5,831.0,958.3,706.42
2016,7,22,10,0,937.0,91.0,1.9,22.0,864.0,977.07,716.48
2016,7,22,10,15,943.0,92.0,1.95,22.0,893.5,993.66,726.58
2016,7,22,10,30,949.0,93.0,2.0,22.0,923.0,1007.33,734.92
2016,7,22,10,45,954.0,93.0,2.05,22.5,945.5,1016.0,738.74
2016,7,22,11,0,959.0,93.0,2.1,23.0,968.0,1021.61,740.75
2016,7,22,11,15,962.0,93.5,2.2,23.0,983.5,1022.69,742.04
2016,7,22,11,30,965.0,94.0,2.3,23.0,999.0,1020.63,741.43
2016,7,22,11,45,966.5,94.0,2.4,23.5,1007.0,1013.51,736.24
2016,7,22,12,0,968.0,94.0,2.5,24.0,1015.0,1003.31,729.17
2016,7,22,12,15,968.0,94.0,2.6,23.5,1015.0,988.68,722.11
2016,7,22,12,30,968.0,94.0,2.7,23.0,1015.0,971.13,713.14
2016,7,22,12,45,964.0,95.5,2.8,23.0,1007.0,948.63,699.49
2016,7,22,13,0,960.0,97.0,2.9,23.0,999.0,923.52,684.05
2016,7,22,13,15,957.5,96.5,2.95,23.0,984.0,895.28,666.06
2016,7,22,13,30,955.0,96.0,3.0,23.0,969.0,864.62,646.35
2016,7,22,13,45,950.5,95.5,3.1,23.0,947.0,830.12,624.18
2016,7,22,14,0,946.0,95.0,3.2,23.0,925.0,793.61,600.39
2016,7,22,14,15,940.5,94.0,3.2,23.0,896.5,754.07,573.73
2016,7,22,14,30,935.0,93.0,3.2,23.0,868.0,712.93,545.71
2016,7,22,14,45,927.0,91.5,3.25,23.0,833.5,668.34,512.9
2016,7,22,15,0,919.0,90.0,3.3,23.0,799.0,622.72,478.51
2016,7,22,15,15,908.5,88.5,3.3,22.5,758.5,574.91,442.33
2016,7,22,15,30,898.0,87.0,3.3,22.0,718.0,526.71,404.72
2016,7,22,15,45,884.5,85.0,3.3,22.0,673.0,476.51,363.76
2016,7,22,16,0,871.0,83.0,3.3,22.0,628.0,426.61,321.95
2016,7,22,16,15,853.5,80.5,3.3,21.5,579.5,375.36,278.71
2016,7,22,16,30,836.0,78.0,3.3,21.0,531.0,325.21,235.36
2016,7,22,16,45,811.0,75.5,3.3,21.0,480.0,270.1,187.42
2016,7,22,17,0,786.0,73.0,3.3,21.0,429.0,221.59,145.02
2016,7,22,17,15,753.5,69.5,3.25,20.5,376.5,173.52,105.0
2016,7,22,17,30,721.0,66.0,3.2,20.0,324.0,128.86,70.87
2016,7,22,17,45,672.0,61.5,3.15,19.5,272.0,85.9,44.2
2016,7,22,18,0,623.0,57.0,3.1,19.0,220.0,44.61,27.12
2016,7,22,18,15,552.5,50.0,3.0,18.5,171.5,34.64,24.73
2016,7,22,18,30,482.0,43.0,2.9,18.0,123.0,31.3,21.51
2016,7,22,18,45,364.0,33.5,2.85,17.5,82.0,25.4,15.71
2016,7,22,19,0,246.0,24.0,2.8,17.0,41.0,19.1,5.04
2016,7,22,19,15,123.0,12.0,2.8,16.5,20.5,11.8,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,120.5,10.0,1.55,14.5,17.5,40.21,0.0
2016,7,23,5,30,241.0,20.0,1.5,15.0,35.0,105.72,25.1
2016,7,23,5,45,360.0,29.5,1.45,15.5,74.5,175.1,126.08
2016,7,23,6,0,479.0,39.0,1.4,16.0,114.0,249.51,192.36
2016,7,23,6,15,550.0,45.5,1.4,16.5,162.0,310.43,245.92
2016,7,23,6,30,621.0,52.0,1.4,17.0,210.0,375.17,301.02
2016,7,23,6,45,669.0,56.5,1.4,18.0,261.0,433.75,348.76
2016,7,23,7,0,717.0,61.0,1.4,19.0,312.0,495.54,396.85
2016,7,23,7,15,749.5,65.0,1.4,19.5,364.0,550.07,438.19
2016,7,23,7,30,782.0,69.0,1.4,20.0,416.0,605.88,478.95
2016,7,23,7,45,807.0,71.5,1.4,20.5,467.0,655.66,512.71
2016,7,23,8,0,832.0,74.0,1.4,21.0,518.0,701.12,542.0
2016,7,23,8,15,850.0,76.5,1.45,21.5,566.5,745.38,570.28
2016,7,23,8,30,868.0,79.0,1.5,22.0,615.0,788.75,597.42
2016,7,23,8,45,881.5,81.0,1.55,23.0,660.5,826.66,619.25
2016,7,23,9,0,895.0,83.0,1.6,24.0,706.0,862.92,639.63
2016,7,23,9,15,905.5,84.5,1.65,24.5,746.5,894.13,657.66
2016,7,23,9,30,916.0,86.0,1.7,25.0,787.0,923.15,674.17
2016,7,23,9,45,924.0,87.5,1.8,25.5,822.0,947.49,688.2
2016,7,23,10,0,932.0,89.0,1.9,26.0,857.0,969.23,700.58
2016,7,23,10,15,938.0,90.0,1.95,26.0,886.0,985.78,710.49
2016,7,23,10,30,944.0,91.0,2.0,26.0,915.0,999.44,718.7
2016,7,23,10,45,946.0,93.0,2.15,26.5,937.0,1007.33,723.12
2016,7,23,11,0,948.0,95.0,2.3,27.0,959.0,1012.11,725.66
2016,7,23,11,15,951.0,96.0,2.4,27.0,974.5,1013.7,727.15
2016,7,23,11,30,954.0,97.0,2.5,27.0,990.0,1012.17,726.78
2016,7,23,11,45,954.0,98.5,2.6,27.0,997.5,1005.18,723.03
2016,7,23,12,0,954.0,100.0,2.7,27.0,1005.0,995.14,717.42
2016,7,23,12,15,954.0,100.0,2.75,26.5,1005.5,980.64,709.97
2016,7,23,12,30,954.0,100.0,2.8,26.0,1006.0,963.25,700.68
2016,7,23,12,45,951.0,101.0,2.85,26.0,998.5,941.37,687.09
2016,7,23,13,0,948.0,102.0,2.9,26.0,991.0,916.87,671.79
2016,7,23,13,15,945.5,101.5,2.95,26.0,976.5,888.87,654.13
2016,7,23,13,30,943.0,101.0,3.0,26.0,962.0,858.48,634.79
2016,7,23,13,45,939.0,100.0,3.05,26.0,940.5,824.21,612.71
2016,7,23,14,0,935.0,99.0,3.1,26.0,919.0,787.93,589.07
2016,7,23,14,15,929.5,98.0,3.1,25.5,890.5,748.73,564.06
2016,7,23,14,30,924.0,97.0,3.1,25.0,862.0,707.94,537.39
2016,7,23,14,45,916.0,95.5,3.15,25.0,827.5,663.72,505.11
2016,7,23,15,0,908.0,94.0,3.2,25.0,793.0,618.5,471.29
2016,7,23,15,15,898.0,92.5,3.2,24.5,753.0,571.38,435.91
2016,7,23,15,30,888.0,91.0,3.2,24.0,713.0,523.83,399.11
2016,7,23,15,45,874.0,89.0,3.25,24.0,668.0,473.81,358.72
2016,7,23,16,0,860.0,87.0,3.3,24.0,623.0,424.14,317.52
2016,7,23,16,15,842.0,84.0,3.25,23.5,575.0,372.75,274.49
2016,7,23,16,30,824.0,81.0,3.2,23.0,527.0,318.26,228.18
2016,7,23,16,45,800.0,78.0,3.2,22.5,476.0,267.84,184.64
2016,7,23,17,0,776.0,75.0,3.2,22.0,425.0,219.64,143.07
2016,7,23,17,15,743.0,71.0,3.15,21.5,373.0,171.57,103.37
2016,7,23,17,30,710.0,67.0,3.1,21.0,321.0,126.96,69.63
2016,7,23,17,45,661.5,62.0,3.05,20.5,269.0,80.84,40.66
2016,7,23,18,0,613.0,57.0,3.0,20.0,217.0,43.0,32.03
2016,7,23,18,15,541.5,50.5,2.95,19.0,168.5,35.18,25.14
2016,7,23,18,30,470.0,44.0,2.9,18.0,120.0,32.35,22.39
2016,7,23,18,45,350.0,34.0,2.85,17.5,79.5,26.02,16.15
2016,7,23,19,0,230.0,24.0,2.8,17.0,39.0,19.25,4.18
2016,7,23,19,15,115.0,12.0,2.85,16.5,19.5,11.8,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.0,10.5,1.65,14.5,16.0,34.6,0.0
2016,7,24,5,30,194.0,21.0,1.6,15.0,32.0,91.77,13.3
2016,7,24,5,45,314.5,31.5,1.55,15.5,71.0,161.03,115.29
2016,7,24,6,0,435.0,42.0,1.5,16.0,110.0,234.86,181.02
2016,7,24,6,15,510.0,49.5,1.4,16.0,157.0,296.69,235.48
2016,7,24,6,30,585.0,57.0,1.3,16.0,204.0,365.07,293.75
2016,7,24,6,45,635.5,62.5,1.2,16.5,255.0,424.2,342.25
2016,7,24,7,0,686.0,68.0,1.1,17.0,306.0,484.6,389.67
2016,7,24,7,15,720.5,72.0,1.05,17.5,358.0,539.12,430.77
2016,7,24,7,30,755.0,76.0,1.0,18.0,410.0,595.1,471.26
2016,7,24,7,45,782.0,79.0,1.0,19.0,461.0,645.85,505.19
2016,7,24,8,0,809.0,82.0,1.0,20.0,512.0,696.88,537.28
2016,7,24,8,15,828.0,84.5,1.0,20.5,561.0,741.18,564.78
2016,7,24,8,30,847.0,87.0,1.0,21.0,610.0,779.93,587.96
2016,7,24,8,45,863.0,89.0,1.05,21.5,655.5,819.24,611.84
2016,7,24,9,0,879.0,91.0,1.1,22.0,701.0,857.09,634.43
2016,7,24,9,15,890.0,92.5,1.15,22.0,741.5,888.29,653.68
2016,7,24,9,30,901.0,94.0,1.2,22.0,782.0,917.37,671.56
2016,7,24,9,45,910.0,95.5,1.3,22.5,817.5,942.29,686.23
2016,7,24,10,0,919.0,97.0,1.4,23.0,853.0,964.68,699.28
2016,7,24,10,15,925.5,98.0,1.5,23.0,882.0,981.49,710.18
2016,7,24,10,30,932.0,99.0,1.6,23.0,911.0,995.44,719.4
2016,7,24,10,45,937.0,99.5,1.7,23.5,934.0,1004.48,724.22
2016,7,24,11,0,942.0,100.0,1.8,24.0,957.0,1010.5,727.23
2016,7,24,11,15,945.0,100.5,1.85,24.0,972.0,1011.53,727.95
2016,7,24,11,30,948.0,101.0,1.9,24.0,987.0,1009.46,726.87
2016,7,24,11,45,949.5,101.0,2.0,24.5,995.0,1002.38,721.94
2016,7,24,12,0,951.0,101.0,2.1,25.0,1003.0,992.27,715.18
2016,7,24,12,15,951.0,101.0,2.2,25.0,1003.5,977.78,707.06
2016,7,24,12,30,951.0,101.0,2.3,25.0,1004.0,960.42,697.09
2016,7,24,12,45,948.5,101.5,2.4,25.0,996.0,938.51,684.15
2016,7,24,13,0,946.0,102.0,2.5,25.0,988.0,913.99,669.43
2016,7,24,13,15,942.5,101.5,2.55,24.5,973.0,885.18,652.63
2016,7,24,13,30,939.0,101.0,2.6,24.0,958.0,854.04,634.12
2016,7,24,13,45,934.0,100.5,2.7,24.0,935.5,819.55,612.25
2016,7,24,14,0,929.0,100.0,2.8,24.0,913.0,783.12,588.79
2016,7,24,14,15,923.0,99.0,2.85,23.5,884.5,743.73,563.81
2016,7,24,14,30,917.0,98.0,2.9,23.0,856.0,702.81,536.99
2016,7,24,14,45,908.0,96.5,2.95,23.0,821.0,658.21,504.24
2016,7,24,15,0,899.0,95.0,3.0,23.0,786.0,612.69,470.02
2016,7,24,15,15,888.0,93.5,3.0,22.5,745.5,565.38,434.25
2016,7,24,15,30,877.0,92.0,3.0,22.0,705.0,517.74,397.13
2016,7,24,15,45,862.0,90.0,3.0,22.0,660.0,467.74,356.42
2016,7,24,16,0,847.0,88.0,3.0,22.0,615.0,418.2,315.02
2016,7,24,16,15,828.0,85.5,2.95,21.5,567.0,363.33,269.13
2016,7,24,16,30,809.0,83.0,2.9,21.0,519.0,313.8,226.4
2016,7,24,16,45,783.5,80.0,2.9,21.0,468.0,263.73,182.62
2016,7,24,17,0,758.0,77.0,2.9,21.0,417.0,216.05,141.18
2016,7,24,17,15,724.0,72.5,2.9,20.5,365.0,168.3,101.85
2016,7,24,17,30,690.0,68.0,2.9,20.0,313.0,124.12,68.57
2016,7,24,17,45,640.5,63.0,2.9,19.5,262.0,78.9,40.41
2016,7,24,18,0,591.0,58.0,2.9,19.0,211.0,42.15,31.42
2016,7,24,18,15,519.0,51.0,2.9,18.0,163.5,35.73,25.72
2016,7,24,18,30,447.0,44.0,2.9,17.0,116.0,32.48,22.58
2016,7,24,18,45,327.0,33.5,2.9,16.5,76.0,25.68,15.87
2016,7,24,19,0,207.0,23.0,2.9,16.0,36.0,18.38,2.67
2016,7,24,19,15,103.5,11.5,2.9,15.5,18.0,11.3,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,96.0,10.0,2.0,12.5,15.5,33.69,0.0
2016,7,25,5,30,192.0,20.0,2.0,13.0,31.0,89.3,3.64
2016,7,25,5,45,315.5,31.0,2.0,13.5,69.5,160.28,114.87
2016,7,25,6,0,439.0,42.0,2.0,14.0,108.0,235.64,183.0
2016,7,25,6,15,514.5,49.0,1.9,14.0,156.0,297.21,238.08
2016,7,25,6,30,590.0,56.0,1.8,14.0,204.0,365.33,297.14
2016,7,25,6,45,304.5,89.5,1.75,14.5,167.0,276.04,226.43
2016,7,25,7,0,19.0,123.0,1.7,15.0,130.0,135.77,108.74
2016,7,25,7,15,30.0,145.5,1.65,15.5,158.0,172.4,139.01
2016,7,25,7,30,41.0,168.0,1.6,16.0,186.0,204.21,164.36
2016,7,25,7,45,55.5,193.5,1.55,16.5,221.5,242.52,194.47
2016,7,25,8,0,70.0,219.0,1.5,17.0,257.0,281.6,224.52
2016,7,25,8,15,94.0,245.5,1.5,17.5,301.5,329.77,261.3
2016,7,25,8,30,118.0,272.0,1.5,18.0,346.0,387.8,304.63
2016,7,25,8,45,498.5,182.0,1.5,18.5,523.5,622.99,487.67
2016,7,25,9,0,879.0,92.0,1.5,19.0,701.0,857.11,649.41
2016,7,25,9,15,890.5,93.5,1.5,19.5,741.5,888.75,665.17
2016,7,25,9,30,902.0,95.0,1.5,20.0,782.0,918.29,681.7
2016,7,25,9,45,903.0,101.0,1.55,20.5,815.5,940.77,694.18
2016,7,25,10,0,904.0,107.0,1.6,21.0,849.0,960.36,704.85
2016,7,25,10,15,911.0,108.0,1.6,21.0,878.5,977.37,714.57
2016,7,25,10,30,918.0,109.0,1.6,21.0,908.0,991.58,722.59
2016,7,25,10,45,921.5,110.5,1.65,21.5,930.0,1000.05,726.39
2016,7,25,11,0,925.0,112.0,1.7,22.0,952.0,1005.52,728.42
2016,7,25,11,15,928.0,113.0,1.75,22.0,967.5,1006.94,729.43
2016,7,25,11,30,931.0,114.0,1.8,22.0,983.0,1005.32,728.65
2016,7,25,11,45,932.5,114.5,1.85,22.0,991.0,998.72,724.82
2016,7,25,12,0,934.0,115.0,1.9,22.0,999.0,989.14,719.21
2016,7,25,12,15,934.0,115.0,1.9,22.0,999.5,974.74,709.99
2016,7,25,12,30,934.0,115.0,1.9,22.0,1000.0,957.52,699.06
2016,7,25,12,45,933.5,114.5,1.95,22.5,993.0,936.62,685.07
2016,7,25,13,0,933.0,114.0,2.0,23.0,986.0,913.08,669.39
2016,7,25,13,15,930.0,113.5,2.05,23.0,971.5,884.9,651.93
2016,7,25,13,30,927.0,113.0,2.1,23.0,957.0,854.4,632.84
2016,7,25,13,45,925.5,110.5,2.15,23.0,936.0,821.01,611.65
2016,7,25,14,0,924.0,108.0,2.2,23.0,915.0,785.49,588.82
2016,7,25,14,15,917.5,106.5,2.2,22.5,886.0,745.39,563.33
2016,7,25,14,30,911.0,105.0,2.2,22.0,857.0,703.8,535.77
2016,7,25,14,45,907.0,101.5,2.25,22.0,823.5,660.65,504.52
2016,7,25,15,0,903.0,98.0,2.3,22.0,790.0,616.2,471.46
2016,7,25,15,15,892.0,96.0,2.25,21.5,749.5,568.21,435.27
2016,7,25,15,30,881.0,94.0,2.2,21.0,709.0,519.88,397.75
2016,7,25,15,45,871.0,90.0,2.2,21.0,665.0,470.1,357.46
2016,7,25,16,0,861.0,86.0,2.2,21.0,621.0,420.33,316.03
2016,7,25,16,15,842.5,83.5,2.2,20.5,572.0,369.1,273.05
2016,7,25,16,30,824.0,81.0,2.2,20.0,523.0,314.82,226.76
2016,7,25,16,45,802.5,77.0,2.2,20.0,472.5,264.14,182.36
2016,7,25,17,0,781.0,73.0,2.2,20.0,422.0,215.43,139.91
2016,7,25,17,15,748.0,69.0,2.15,19.5,369.5,167.14,100.08
2016,7,25,17,30,715.0,65.0,2.1,19.0,317.0,122.32,66.44
2016,7,25,17,45,669.0,60.0,2.05,19.0,265.5,79.56,40.74
2016,7,25,18,0,623.0,55.0,2.0,19.0,214.0,38.24,27.99
2016,7,25,18,15,551.5,48.0,1.85,18.0,165.5,33.3,23.6
2016,7,25,18,30,480.0,41.0,1.7,17.0,117.0,29.9,20.34
2016,7,25,18,45,363.0,31.0,1.55,16.5,76.5,23.46,13.94
2016,7,25,19,0,246.0,21.0,1.4,16.0,36.0,16.53,0.61
2016,7,25,19,15,123.0,10.5,1.4,15.5,18.0,10.32,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,107.5,9.5,1.0,14.5,15.0,35.86,0.0
2016,7,26,5,30,215.0,19.0,0.9,15.0,30.0,94.13,0.0
2016,7,26,5,45,334.0,29.5,0.85,15.5,69.0,164.39,115.5
2016,7,26,6,0,453.0,40.0,0.8,16.0,108.0,238.04,181.89
2016,7,26,6,15,527.0,47.0,0.75,16.5,155.5,299.41,235.24
2016,7,26,6,30,601.0,54.0,0.7,17.0,203.0,367.24,291.94
2016,7,26,6,45,648.5,60.0,0.7,17.5,254.0,425.98,339.76
2016,7,26,7,0,696.0,66.0,0.7,18.0,305.0,485.84,386.53
2016,7,26,7,15,730.5,70.0,0.7,18.5,357.0,540.73,427.63
2016,7,26,7,30,765.0,74.0,0.7,19.0,409.0,597.07,468.19
2016,7,26,7,45,789.0,78.0,0.7,20.0,460.0,647.27,501.2
2016,7,26,8,0,813.0,82.0,0.7,21.0,511.0,697.52,532.2
2016,7,26,8,15,832.0,84.5,0.65,21.5,560.0,741.98,558.61
2016,7,26,8,30,851.0,87.0,0.6,22.0,609.0,780.87,580.61
2016,7,26,8,45,864.5,90.0,0.6,23.0,654.0,819.37,601.56
2016,7,26,9,0,878.0,93.0,0.6,24.0,699.0,856.25,620.99
2016,7,26,9,15,889.5,94.5,0.65,24.5,740.0,887.87,638.87
2016,7,26,9,30,901.0,96.0,0.7,25.0,781.0,917.38,655.37
2016,7,26,9,45,906.0,99.5,0.8,25.5,815.5,940.81,668.97
2016,7,26,10,0,911.0,103.0,0.9,26.0,850.0,961.53,680.96
2016,7,26,10,15,918.0,104.0,0.95,26.0,879.5,978.66,691.19
2016,7,26,10,30,925.0,105.0,1.0,26.0,909.0,992.96,699.82
2016,7,26,10,45,929.5,106.0,1.1,26.5,931.5,1001.95,704.85
2016,7,26,11,0,934.0,107.0,1.2,27.0,954.0,1007.92,708.13
2016,7,26,11,15,937.0,107.5,1.3,27.0,969.5,1008.86,709.82
2016,7,26,11,30,940.0,108.0,1.4,27.0,985.0,1006.74,709.72
2016,7,26,11,45,941.5,108.5,1.5,27.5,993.0,1000.12,705.51
2016,7,26,12,0,943.0,109.0,1.6,28.0,1001.0,990.48,699.49
2016,7,26,12,15,943.0,109.0,1.7,28.0,1001.5,975.99,691.85
2016,7,26,12,30,943.0,109.0,1.8,28.0,1002.0,958.63,682.41
2016,7,26,12,45,936.0,112.5,1.9,28.0,992.5,935.69,669.37
2016,7,26,13,0,929.0,116.0,2.0,28.0,983.0,910.3,654.68
2016,7,26,13,15,926.0,115.0,2.05,27.5,968.0,881.7,638.55
2016,7,26,13,30,923.0,114.0,2.1,27.0,953.0,850.8,620.74
2016,7,26,13,45,920.0,112.5,2.2,27.0,931.5,817.27,600.15
2016,7,26,14,0,917.0,111.0,2.3,27.0,910.0,781.7,577.92
2016,7,26,14,15,910.5,109.5,2.3,27.0,881.5,741.78,551.79
2016,7,26,14,30,904.0,108.0,2.3,27.0,853.0,700.4,523.55
2016,7,26,14,45,897.0,105.5,2.35,27.0,818.5,656.52,492.24
2016,7,26,15,0,890.0,103.0,2.4,27.0,784.0,611.58,459.34
2016,7,26,15,15,878.5,101.0,2.4,26.5,743.5,563.82,424.14
2016,7,26,15,30,867.0,99.0,2.4,26.0,703.0,515.78,387.63
2016,7,26,15,45,854.0,95.5,2.45,26.0,658.0,465.7,347.89
2016,7,26,16,0,841.0,92.0,2.5,26.0,613.0,411.91,304.34
2016,7,26,16,15,822.0,89.5,2.45,25.5,564.5,361.29,262.46
2016,7,26,16,30,803.0,87.0,2.4,25.0,516.0,312.02,220.72
2016,7,26,16,45,780.0,82.5,2.4,24.5,465.5,261.54,177.78
2016,7,26,17,0,757.0,78.0,2.4,24.0,415.0,213.2,136.79
2016,7,26,17,15,722.5,73.5,2.3,23.0,363.0,165.48,98.43
2016,7,26,17,30,688.0,69.0,2.2,22.0,311.0,118.05,63.48
2016,7,26,17,45,641.5,63.0,2.15,21.5,259.5,75.62,38.5
2016,7,26,18,0,595.0,57.0,2.1,21.0,208.0,38.25,27.75
2016,7,26,18,15,522.5,49.5,1.95,20.0,160.0,34.71,24.59
2016,7,26,18,30,450.0,42.0,1.8,19.0,112.0,30.95,21.02
2016,7,26,18,45,336.0,31.0,1.65,18.5,73.0,23.6,13.81
2016,7,26,19,0,222.0,20.0,1.5,18.0,34.0,15.69,0.0
2016,7,26,19,15,111.0,10.0,1.45,17.5,17.0,9.83,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,50.0,8.0,1.5,14.5,10.5,20.11,0.0
2016,7,27,5,30,100.0,16.0,1.5,15.0,21.0,55.0,0.0
2016,7,27,5,45,193.5,31.5,1.5,15.5,55.0,117.36,81.53
2016,7,27,6,0,287.0,47.0,1.5,16.0,89.0,179.76,137.95
2016,7,27,6,15,358.0,59.0,1.4,16.5,132.5,236.87,187.65
2016,7,27,6,30,429.0,71.0,1.3,17.0,176.0,300.53,241.53
2016,7,27,6,45,483.0,80.0,1.2,17.5,224.0,360.83,291.08
2016,7,27,7,0,537.0,89.0,1.1,18.0,272.0,422.91,340.12
2016,7,27,7,15,575.5,96.0,1.1,18.5,321.5,476.91,381.55
2016,7,27,7,30,614.0,103.0,1.1,19.0,371.0,532.94,423.07
2016,7,27,7,45,646.5,107.5,1.15,19.5,420.5,583.68,459.73
2016,7,27,8,0,679.0,112.0,1.2,20.0,470.0,635.36,496.09
2016,7,27,8,15,701.0,116.5,1.2,20.5,517.0,679.66,524.82
2016,7,27,8,30,723.0,121.0,1.2,21.0,564.0,723.58,552.53
2016,7,27,8,45,744.5,123.0,1.25,21.5,608.5,760.92,575.71
2016,7,27,9,0,766.0,125.0,1.3,22.0,653.0,800.23,599.97
2016,7,27,9,15,779.5,128.0,1.35,22.5,693.0,832.42,619.14
2016,7,27,9,30,793.0,131.0,1.4,23.0,733.0,862.82,637.03
2016,7,27,9,45,782.5,144.5,1.45,23.5,761.5,880.56,646.53
2016,7,27,10,0,772.0,158.0,1.5,24.0,790.0,895.19,654.16
2016,7,27,10,15,780.5,160.0,1.55,24.0,818.5,912.64,664.99
2016,7,27,10,30,789.0,162.0,1.6,24.0,847.0,927.64,674.27
2016,7,27,10,45,801.0,160.0,1.65,24.5,871.0,939.28,680.17
2016,7,27,11,0,813.0,158.0,1.7,25.0,895.0,948.34,684.52
2016,7,27,11,15,817.0,159.0,1.75,25.0,910.5,950.14,685.69
2016,7,27,11,30,821.0,160.0,1.8,25.0,926.0,949.17,685.27
2016,7,27,11,45,829.5,157.0,1.85,25.5,935.5,945.67,682.01
2016,7,27,12,0,838.0,154.0,1.9,26.0,945.0,935.46,674.58
2016,7,27,12,15,838.0,154.0,1.95,26.0,945.5,922.03,666.53
2016,7,27,12,30,838.0,154.0,2.0,26.0,946.0,906.07,656.91
2016,7,27,12,45,847.5,147.0,2.1,26.0,942.5,889.43,647.35
2016,7,27,13,0,857.0,140.0,2.2,26.0,939.0,870.05,635.94
2016,7,27,13,15,854.0,139.0,2.25,25.5,924.5,843.13,620.28
2016,7,27,13,30,851.0,138.0,2.3,25.0,910.0,814.11,603.1
2016,7,27,13,45,851.0,133.5,2.4,25.0,890.5,782.2,582.95
2016,7,27,14,0,851.0,129.0,2.5,25.0,871.0,748.27,561.18
2016,7,27,14,15,844.0,127.5,2.5,24.5,842.5,710.26,536.79
2016,7,27,14,30,837.0,126.0,2.5,24.0,814.0,670.95,509.47
2016,7,27,14,45,833.0,121.0,2.55,24.0,781.5,629.25,479.11
2016,7,27,15,0,829.0,116.0,2.6,24.0,749.0,586.38,447.12
2016,7,27,15,15,816.5,113.5,2.55,23.5,709.5,537.08,410.07
2016,7,27,15,30,804.0,111.0,2.5,23.0,670.0,490.54,373.96
2016,7,27,15,45,794.5,105.5,2.5,23.0,627.5,442.81,335.36
2016,7,27,16,0,785.0,100.0,2.5,23.0,585.0,395.19,295.81
2016,7,27,16,15,764.5,97.0,2.5,22.5,537.5,346.29,254.98
2016,7,27,16,30,744.0,94.0,2.5,22.0,490.0,298.94,214.55
2016,7,27,16,45,724.0,87.5,2.5,21.5,441.5,250.34,172.75
2016,7,27,17,0,704.0,81.0,2.5,21.0,393.0,203.62,132.72
2016,7,27,17,15,668.0,76.5,2.45,20.5,342.5,155.04,93.29
2016,7,27,17,30,632.0,72.0,2.4,20.0,292.0,113.33,62.65
2016,7,27,17,45,589.0,64.5,2.35,19.5,243.5,72.65,38.52
2016,7,27,18,0,546.0,57.0,2.3,19.0,195.0,38.35,28.08
2016,7,27,18,15,473.5,49.5,2.3,18.5,149.0,34.82,24.84
2016,7,27,18,30,401.0,42.0,2.3,18.0,103.0,31.09,21.2
2016,7,27,18,45,294.5,30.5,2.3,17.5,66.5,23.26,13.48
2016,7,27,19,0,188.0,19.0,2.3,17.0,30.0,14.84,0.0
2016,7,27,19,15,94.0,9.5,2.3,16.5,15.0,9.34,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,92.5,8.5,1.7,13.0,13.0,30.85,0.0
2016,7,28,5,30,185.0,17.0,1.7,13.0,26.0,81.58,0.0
2016,7,28,5,45,302.0,27.5,1.7,13.5,62.0,150.23,104.31
2016,7,28,6,0,419.0,38.0,1.7,14.0,98.0,221.04,170.4
2016,7,28,6,15,492.0,45.0,1.65,14.5,144.0,280.05,223.08
2016,7,28,6,30,565.0,52.0,1.6,15.0,190.0,345.53,279.55
2016,7,28,6,45,359.5,92.0,1.6,15.5,187.0,306.52,249.96
2016,7,28,7,0,154.0,132.0,1.6,16.0,184.0,236.0,192.0
2016,7,28,7,15,177.0,153.5,1.55,16.5,223.0,279.21,227.05
2016,7,28,7,30,200.0,175.0,1.5,17.0,262.0,323.85,261.86
2016,7,28,7,45,493.5,126.0,1.45,17.5,376.0,493.44,397.28
2016,7,28,8,0,787.0,77.0,1.4,18.0,490.0,670.43,528.13
2016,7,28,8,15,805.5,79.5,1.4,18.5,537.5,709.07,551.32
2016,7,28,8,30,824.0,82.0,1.4,19.0,585.0,751.42,578.03
2016,7,28,8,45,838.5,84.0,1.4,19.5,629.0,788.89,600.8
2016,7,28,9,0,853.0,86.0,1.4,20.0,673.0,824.88,622.24
2016,7,28,9,15,864.0,87.5,1.45,20.5,712.5,855.55,640.43
2016,7,28,9,30,875.0,89.0,1.5,21.0,752.0,884.15,657.16
2016,7,28,9,45,883.5,90.5,1.6,21.5,786.5,908.23,671.46
2016,7,28,10,0,892.0,92.0,1.7,22.0,821.0,929.82,684.15
2016,7,28,10,15,898.0,93.0,1.75,22.0,849.5,945.9,694.0
2016,7,28,10,30,904.0,94.0,1.8,22.0,878.0,959.19,702.18
2016,7,28,10,45,908.0,95.0,1.9,22.5,899.5,967.7,706.65
2016,7,28,11,0,912.0,96.0,2.0,23.0,921.0,973.24,709.31
2016,7,28,11,15,914.5,96.5,2.05,23.0,935.5,973.83,709.68
2016,7,28,11,30,917.0,97.0,2.1,23.0,950.0,971.42,708.27
2016,7,28,11,45,917.5,98.0,2.2,23.0,957.5,964.62,704.68
2016,7,28,12,0,918.0,99.0,2.3,23.0,965.0,954.87,699.25
2016,7,28,12,15,917.5,99.0,2.35,23.0,964.5,940.33,690.25
2016,7,28,12,30,917.0,99.0,2.4,23.0,964.0,922.99,679.49
2016,7,28,12,45,906.5,104.0,2.45,23.0,954.0,899.01,664.35
2016,7,28,13,0,896.0,109.0,2.5,23.0,944.0,872.78,647.7
2016,7,28,13,15,893.0,108.5,2.5,23.0,929.5,845.49,629.91
2016,7,28,13,30,890.0,108.0,2.5,23.0,915.0,815.98,610.55
2016,7,28,13,45,886.0,106.5,2.55,23.0,893.5,782.66,588.83
2016,7,28,14,0,882.0,105.0,2.6,23.0,872.0,747.45,565.62
2016,7,28,14,15,875.0,103.5,2.6,22.5,844.0,708.41,540.27
2016,7,28,14,30,868.0,102.0,2.6,22.0,816.0,668.02,512.63
2016,7,28,14,45,860.5,100.0,2.65,22.0,782.0,625.68,481.3
2016,7,28,15,0,853.0,98.0,2.7,22.0,748.0,582.39,448.47
2016,7,28,15,15,841.0,96.0,2.65,21.5,708.5,535.94,412.93
2016,7,28,15,30,829.0,94.0,2.6,21.0,669.0,489.32,376.24
2016,7,28,15,45,815.0,91.5,2.6,21.0,625.5,441.42,336.96
2016,7,28,16,0,801.0,89.0,2.6,21.0,582.0,389.91,293.98
2016,7,28,16,15,781.5,86.0,2.6,20.5,535.0,340.59,252.26
2016,7,28,16,30,762.0,83.0,2.6,20.0,488.0,292.7,210.8
2016,7,28,16,45,736.5,79.5,2.6,20.0,439.0,244.53,168.61
2016,7,28,17,0,711.0,76.0,2.6,20.0,390.0,198.76,128.95
2016,7,28,17,15,676.0,71.5,2.55,19.5,340.0,153.33,91.94
2016,7,28,17,30,641.0,67.0,2.5,19.0,290.0,108.31,58.65
2016,7,28,17,45,591.5,61.5,2.5,18.5,240.5,68.63,35.93
2016,7,28,18,0,542.0,56.0,2.5,18.0,191.0,37.66,27.59
2016,7,28,18,15,470.0,48.0,2.45,17.5,146.0,33.67,23.92
2016,7,28,18,30,398.0,40.0,2.4,17.0,101.0,29.4,19.81
2016,7,28,18,45,287.0,29.0,2.4,16.5,64.5,21.99,12.37
2016,7,28,19,0,176.0,18.0,2.4,16.0,28.0,14.0,0.0
2016,7,28,19,15,88.0,9.0,2.4,15.5,14.0,8.85,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,63.0,8.0,1.75,13.5,10.5,23.07,0.0
2016,7,29,5,30,126.0,16.0,1.8,14.0,21.0,61.62,0.0
2016,7,29,5,45,228.0,29.0,1.85,14.5,55.0,126.56,86.28
2016,7,29,6,0,330.0,42.0,1.9,15.0,89.0,190.6,146.28
2016,7,29,6,15,403.5,51.5,1.85,15.0,132.5,248.6,197.92
2016,7,29,6,30,477.0,61.0,1.8,15.0,176.0,313.13,253.95
2016,7,29,6,45,526.5,68.5,1.75,15.5,223.5,369.0,301.15
2016,7,29,7,0,576.0,76.0,1.7,16.0,271.0,428.48,349.49
2016,7,29,7,15,613.5,82.0,1.65,16.5,320.0,482.19,391.54
2016,7,29,7,30,651.0,88.0,1.6,17.0,369.0,537.85,433.53
2016,7,29,7,45,679.0,92.5,1.6,17.5,418.0,586.82,469.3
2016,7,29,8,0,707.0,97.0,1.6,18.0,467.0,636.37,503.91
2016,7,29,8,15,729.0,100.5,1.6,18.5,514.0,678.27,531.34
2016,7,29,8,30,751.0,104.0,1.6,19.0,561.0,722.09,559.61
2016,7,29,8,45,769.0,106.5,1.65,19.5,605.0,760.8,584.19
2016,7,29,9,0,787.0,109.0,1.7,20.0,649.0,798.35,607.66
2016,7,29,9,15,800.0,111.5,1.75,20.5,688.5,830.12,626.91
2016,7,29,9,30,813.0,114.0,1.8,21.0,728.0,860.03,644.79
2016,7,29,9,45,825.0,114.5,1.85,21.5,763.0,879.69,655.71
2016,7,29,10,0,837.0,115.0,1.9,22.0,798.0,902.35,668.74
2016,7,29,10,15,845.0,116.5,1.95,22.0,827.0,919.97,679.68
2016,7,29,10,30,853.0,118.0,2.0,22.0,856.0,934.98,689.05
2016,7,29,10,45,862.5,116.5,2.05,22.5,879.0,945.62,694.31
2016,7,29,11,0,872.0,115.0,2.1,23.0,902.0,953.52,697.92
2016,7,29,11,15,875.5,116.0,2.15,23.0,917.5,955.41,699.09
2016,7,29,11,30,879.0,117.0,2.2,23.0,933.0,954.41,698.54
2016,7,29,11,45,885.5,114.0,2.25,23.0,942.5,949.34,695.46
2016,7,29,12,0,892.0,111.0,2.3,23.0,952.0,941.38,690.62
2016,7,29,12,15,892.5,111.0,2.35,23.0,952.5,927.97,682.31
2016,7,29,12,30,893.0,111.0,2.4,23.0,953.0,911.83,672.28
2016,7,29,12,45,893.0,110.0,2.45,23.0,946.5,891.63,659.58
2016,7,29,13,0,893.0,109.0,2.5,23.0,940.0,868.86,645.18
2016,7,29,13,15,890.5,108.5,2.5,22.5,925.5,842.02,628.86
2016,7,29,13,30,888.0,108.0,2.5,22.0,911.0,812.94,610.9
2016,7,29,13,45,887.0,105.0,2.55,22.0,891.0,780.53,589.7
2016,7,29,14,0,886.0,102.0,2.6,22.0,871.0,746.06,566.89
2016,7,29,14,15,880.0,100.5,2.6,22.0,843.0,707.54,540.75
2016,7,29,14,30,874.0,99.0,2.6,22.0,815.0,667.58,512.39
2016,7,29,14,45,869.5,95.5,2.6,22.0,782.5,625.45,481.01
2016,7,29,15,0,865.0,92.0,2.6,22.0,750.0,582.11,448.0
2016,7,29,15,15,854.0,90.5,2.6,21.5,710.5,536.12,412.9
2016,7,29,15,30,843.0,89.0,2.6,21.0,671.0,489.84,376.51
2016,7,29,15,45,832.5,85.5,2.6,21.0,628.5,441.92,337.1
2016,7,29,16,0,822.0,82.0,2.6,21.0,586.0,394.09,296.71
2016,7,29,16,15,803.5,79.5,2.55,20.5,539.0,344.7,254.71
2016,7,29,16,30,785.0,77.0,2.5,20.0,492.0,292.24,209.52
2016,7,29,16,45,764.0,72.5,2.45,20.0,443.0,243.16,166.32
2016,7,29,17,0,743.0,68.0,2.4,20.0,394.0,196.02,125.27
2016,7,29,17,15,710.0,64.5,2.4,19.5,344.0,150.16,87.86
2016,7,29,17,30,677.0,61.0,2.4,19.0,294.0,107.78,57.03
2016,7,29,17,45,631.5,55.5,2.4,18.5,244.5,66.73,34.04
2016,7,29,18,0,586.0,50.0,2.4,18.0,195.0,32.96,23.45
2016,7,29,18,15,515.0,43.5,2.35,17.5,149.0,30.0,20.69
2016,7,29,18,30,444.0,37.0,2.3,17.0,103.0,26.86,17.58
2016,7,29,18,45,328.0,27.0,2.3,16.5,65.5,20.28,10.82
2016,7,29,19,0,212.0,17.0,2.3,16.0,28.0,13.18,0.0
2016,7,29,19,15,106.0,8.5,2.3,15.5,14.0,8.36,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,95.5,7.5,1.5,13.0,12.0,30.25,0.0
2016,7,30,5,30,191.0,15.0,1.5,13.0,24.0,79.5,0.0
2016,7,30,5,45,313.5,25.5,1.55,13.5,60.5,150.75,101.67
2016,7,30,6,0,436.0,36.0,1.6,14.0,97.0,223.67,171.47
2016,7,30,6,15,510.5,43.0,1.6,14.5,143.5,283.82,225.38
2016,7,30,6,30,585.0,50.0,1.6,15.0,190.0,350.64,283.17
2016,7,30,6,45,298.0,83.0,1.65,15.5,155.0,262.66,214.41
2016,7,30,7,0,11.0,116.0,1.7,16.0,120.0,123.77,98.32
2016,7,30,7,15,42.0,144.0,1.65,16.5,162.0,178.37,143.7
2016,7,30,7,30,73.0,172.0,1.6,17.0,204.0,229.97,185.26
2016,7,30,7,45,60.5,189.5,1.6,17.5,218.0,241.54,193.16
2016,7,30,8,0,48.0,207.0,1.6,18.0,232.0,252.04,200.1
2016,7,30,8,15,115.0,238.0,1.65,18.5,305.5,345.54,273.64
2016,7,30,8,30,182.0,269.0,1.7,19.0,379.0,434.7,341.29
2016,7,30,8,45,249.5,280.0,1.75,19.5,443.5,514.22,400.06
2016,7,30,9,0,317.0,291.0,1.8,20.0,508.0,587.97,453.28
2016,7,30,9,15,603.0,189.0,1.9,20.0,633.0,744.95,572.17
2016,7,30,9,30,889.0,87.0,2.0,20.0,758.0,892.11,671.94
2016,7,30,9,45,898.5,87.5,2.1,20.5,793.0,916.28,685.06
2016,7,30,10,0,908.0,88.0,2.2,21.0,828.0,937.96,697.79
2016,7,30,10,15,914.5,89.0,2.25,21.0,857.0,954.73,708.15
2016,7,30,10,30,921.0,90.0,2.3,21.0,886.0,968.66,716.77
2016,7,30,10,45,924.5,91.5,2.4,21.5,908.0,977.33,721.18
2016,7,30,11,0,928.0,93.0,2.5,22.0,930.0,982.96,723.73
2016,7,30,11,15,931.0,93.5,2.55,22.0,945.0,984.0,724.31
2016,7,30,11,30,934.0,94.0,2.6,22.0,960.0,981.98,723.03
2016,7,30,11,45,935.5,94.0,2.65,22.0,967.5,974.97,718.61
2016,7,30,12,0,937.0,94.0,2.7,22.0,975.0,964.94,712.33
2016,7,30,12,15,937.0,94.0,2.7,22.0,975.5,950.56,702.85
2016,7,30,12,30,937.0,94.0,2.7,22.0,976.0,933.32,691.58
2016,7,30,12,45,933.5,95.0,2.75,22.0,967.5,911.19,677.51
2016,7,30,13,0,930.0,96.0,2.8,22.0,959.0,886.48,661.72
2016,7,30,13,15,927.0,95.5,2.75,21.5,945.0,858.31,644.08
2016,7,30,13,30,924.0,95.0,2.7,21.0,931.0,827.81,624.77
2016,7,30,13,45,921.5,93.5,2.7,21.0,909.5,794.56,602.59
2016,7,30,14,0,919.0,92.0,2.7,21.0,888.0,759.21,578.82
2016,7,30,14,15,913.0,91.0,2.65,21.0,860.0,719.97,551.86
2016,7,30,14,30,907.0,90.0,2.6,21.0,832.0,679.2,522.94
2016,7,30,14,45,901.5,87.5,2.6,21.0,798.5,636.02,490.67
2016,7,30,15,0,896.0,85.0,2.6,21.0,765.0,591.66,456.74
2016,7,30,15,15,886.5,83.5,2.55,20.5,725.5,545.09,420.89
2016,7,30,15,30,877.0,82.0,2.5,20.0,686.0,498.05,383.6
2016,7,30,15,45,866.5,79.0,2.5,20.0,642.5,448.99,343.1
2016,7,30,16,0,856.0,76.0,2.5,20.0,599.0,399.98,301.53
2016,7,30,16,15,838.5,73.5,2.5,19.5,551.5,349.29,258.25
2016,7,30,16,30,821.0,71.0,2.5,19.0,504.0,299.73,214.97
2016,7,30,16,45,800.5,67.5,2.5,18.5,454.0,249.91,171.18
2016,7,30,17,0,780.0,64.0,2.5,18.0,404.0,197.52,125.82
2016,7,30,17,15,748.0,60.5,2.5,17.5,352.5,149.98,86.77
2016,7,30,17,30,716.0,57.0,2.5,17.0,301.0,105.8,54.62
2016,7,30,17,45,671.5,52.0,2.55,17.0,250.5,63.36,31.28
2016,7,30,18,0,627.0,47.0,2.6,17.0,200.0,33.6,24.12
2016,7,30,18,15,555.5,41.0,2.55,16.5,153.0,30.63,21.32
2016,7,30,18,30,484.0,35.0,2.5,16.0,106.0,25.25,16.24
2016,7,30,18,45,365.5,25.5,2.5,15.5,67.0,19.05,9.71
2016,7,30,19,0,247.0,16.0,2.5,15.0,28.0,12.36,0.0
2016,7,30,19,15,123.5,8.0,2.45,14.5,14.0,7.86,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
