Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,108.0,7.0,1.7,12.5,11.5,32.56,0.0
2016,7,31,5,30,216.0,14.0,1.8,13.0,23.0,74.8,0.0
2016,7,31,5,45,341.5,23.5,1.9,13.5,60.5,157.08,104.1
2016,7,31,6,0,467.0,33.0,2.0,14.0,98.0,231.02,176.76
2016,7,31,6,15,540.5,39.5,2.0,14.0,144.5,288.93,229.91
2016,7,31,6,30,614.0,46.0,2.0,14.0,191.0,356.26,289.25
2016,7,31,6,45,307.0,52.5,2.0,14.5,125.0,234.0,192.63
2016,7,31,7,0,0.0,59.0,2.0,15.0,59.0,57.01,42.78
2016,7,31,7,15,0.0,93.5,1.9,15.5,93.5,91.81,71.98
2016,7,31,7,30,0.0,128.0,1.8,16.0,128.0,127.37,101.0
2016,7,31,7,45,11.5,158.5,1.75,16.5,165.0,166.58,132.71
2016,7,31,8,0,23.0,189.0,1.7,17.0,202.0,206.53,164.35
2016,7,31,8,15,15.5,190.5,1.65,17.0,199.5,201.86,159.73
2016,7,31,8,30,8.0,192.0,1.6,17.0,197.0,196.98,155.08
2016,7,31,8,45,12.5,214.5,1.6,17.5,223.0,223.4,175.35
2016,7,31,9,0,17.0,237.0,1.6,18.0,249.0,249.98,195.32
2016,7,31,9,15,25.5,268.0,1.6,18.5,287.0,288.93,224.64
2016,7,31,9,30,34.0,299.0,1.6,19.0,325.0,336.77,260.06
2016,7,31,9,45,58.5,337.0,1.65,19.5,384.0,398.44,305.74
2016,7,31,10,0,83.0,375.0,1.7,20.0,443.0,460.37,350.51
2016,7,31,10,15,100.0,396.0,1.75,20.0,480.5,497.28,376.97
2016,7,31,10,30,117.0,417.0,1.8,20.0,518.0,541.49,408.47
2016,7,31,10,45,212.0,419.0,1.85,20.5,607.5,631.54,473.93
2016,7,31,11,0,307.0,421.0,1.9,21.0,697.0,727.8,541.28
2016,7,31,11,15,402.5,394.5,1.95,21.0,763.5,787.57,584.02
2016,7,31,11,30,498.0,368.0,2.0,21.0,830.0,850.36,628.32
2016,7,31,11,45,469.5,377.5,2.05,21.0,816.0,825.25,610.24
2016,7,31,12,0,441.0,387.0,2.1,21.0,802.0,798.87,592.08
2016,7,31,12,15,422.0,393.5,2.15,21.0,790.5,777.34,577.39
2016,7,31,12,30,403.0,400.0,2.2,21.0,779.0,754.94,561.98
2016,7,31,12,45,667.0,250.5,2.25,21.0,872.0,829.67,621.97
2016,7,31,13,0,931.0,101.0,2.3,21.0,965.0,890.6,663.85
2016,7,31,13,15,928.0,100.5,2.35,21.0,950.0,862.32,645.01
2016,7,31,13,30,925.0,100.0,2.4,21.0,935.0,831.71,625.32
2016,7,31,13,45,923.0,97.5,2.45,21.0,913.5,797.78,603.2
2016,7,31,14,0,921.0,95.0,2.5,21.0,892.0,761.74,579.42
2016,7,31,14,15,914.5,94.0,2.55,20.5,863.0,722.01,553.86
2016,7,31,14,30,908.0,93.0,2.6,20.0,834.0,680.79,525.92
2016,7,31,14,45,902.5,90.0,2.65,20.0,800.0,637.04,493.33
2016,7,31,15,0,897.0,87.0,2.7,20.0,766.0,592.11,459.01
2016,7,31,15,15,886.0,85.5,2.75,19.5,725.5,544.65,422.6
2016,7,31,15,30,875.0,84.0,2.8,19.0,685.0,496.86,384.73
2016,7,31,15,45,863.0,81.0,2.85,19.0,641.0,447.18,343.54
2016,7,31,16,0,851.0,78.0,2.9,19.0,597.0,397.7,301.36
2016,7,31,16,15,832.5,75.5,2.9,18.5,548.5,346.88,257.66
2016,7,31,16,30,814.0,73.0,2.9,18.0,500.0,297.29,214.07
2016,7,31,16,45,790.5,70.0,2.9,17.5,450.0,243.13,166.7
2016,7,31,17,0,767.0,67.0,2.9,17.0,400.0,195.49,125.12
2016,7,31,17,15,733.5,63.0,2.85,16.5,348.5,148.0,86.17
2016,7,31,17,30,700.0,59.0,2.8,16.0,297.0,104.04,54.39
2016,7,31,17,45,651.5,54.0,2.75,16.0,246.0,62.34,31.99
2016,7,31,18,0,603.0,49.0,2.7,16.0,195.0,35.51,25.91
2016,7,31,18,15,529.5,42.5,2.6,15.5,148.0,29.44,20.36
2016,7,31,18,30,456.0,36.0,2.5,15.0,101.0,26.28,17.17
2016,7,31,18,45,335.5,26.0,2.45,14.5,63.5,19.65,10.05
2016,7,31,19,0,215.0,16.0,2.4,14.0,26.0,12.49,0.0
2016,7,31,19,15,107.5,8.0,2.3,13.5,13.0,7.86,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,85.0,7.0,1.75,12.5,10.5,6.88,0.0
2016,8,1,5,30,170.0,14.0,1.8,13.0,21.0,61.46,0.0
2016,8,1,5,45,300.5,24.5,1.9,13.5,57.0,144.16,93.48
2016,8,1,6,0,431.0,35.0,2.0,14.0,93.0,219.03,167.25
2016,8,1,6,15,507.5,42.0,2.0,14.0,139.5,279.5,222.25
2016,8,1,6,30,584.0,49.0,2.0,14.0,186.0,346.88,281.54
2016,8,1,6,45,292.0,69.5,2.05,14.5,138.0,242.25,199.05
2016,8,1,7,0,0.0,90.0,2.1,15.0,90.0,89.11,69.75
2016,8,1,7,15,18.0,125.5,2.05,15.5,133.0,137.1,110.01
2016,8,1,7,30,36.0,161.0,2.0,16.0,176.0,193.28,155.81
2016,8,1,7,45,50.0,186.5,1.95,16.5,210.5,230.95,185.6
2016,8,1,8,0,64.0,212.0,1.9,17.0,245.0,269.36,215.4
2016,8,1,8,15,95.5,239.5,1.85,17.5,294.0,323.91,257.69
2016,8,1,8,30,127.0,267.0,1.8,18.0,343.0,388.74,306.63
2016,8,1,8,45,204.0,282.0,1.8,18.5,415.5,469.71,368.0
2016,8,1,9,0,281.0,297.0,1.8,19.0,488.0,563.37,436.55
2016,8,1,9,15,589.5,190.5,1.85,19.0,623.0,733.11,565.7
2016,8,1,9,30,898.0,84.0,1.9,19.0,758.0,894.32,675.25
2016,8,1,9,45,900.5,88.5,1.95,19.5,792.0,916.69,686.48
2016,8,1,10,0,903.0,93.0,2.0,20.0,826.0,936.24,697.32
2016,8,1,10,15,910.0,94.0,2.05,20.0,855.5,953.35,707.95
2016,8,1,10,30,917.0,95.0,2.1,20.0,885.0,967.63,716.82
2016,8,1,10,45,922.5,96.0,2.15,20.5,907.5,977.57,721.59
2016,8,1,11,0,928.0,97.0,2.2,21.0,930.0,984.49,724.52
2016,8,1,11,15,931.5,97.5,2.25,21.0,946.0,985.93,725.39
2016,8,1,11,30,935.0,98.0,2.3,21.0,962.0,984.28,724.42
2016,8,1,11,45,936.5,98.5,2.35,21.0,970.0,977.67,720.33
2016,8,1,12,0,938.0,99.0,2.4,21.0,978.0,968.02,714.39
2016,8,1,12,15,938.0,99.0,2.45,21.0,978.0,953.52,705.34
2016,8,1,12,30,938.0,99.0,2.5,21.0,978.0,936.13,694.47
2016,8,1,12,45,933.5,100.5,2.55,21.0,970.0,913.47,680.11
2016,8,1,13,0,929.0,102.0,2.6,21.0,962.0,888.27,664.04
2016,8,1,13,15,926.0,101.5,2.65,21.0,947.0,859.99,645.84
2016,8,1,13,30,923.0,101.0,2.7,21.0,932.0,829.38,625.94
2016,8,1,13,45,920.0,99.0,2.75,21.0,910.5,795.16,603.41
2016,8,1,14,0,917.0,97.0,2.8,21.0,889.0,758.9,579.27
2016,8,1,14,15,910.5,96.0,2.8,20.5,860.0,719.25,553.3
2016,8,1,14,30,904.0,95.0,2.8,20.0,831.0,678.12,524.82
2016,8,1,14,45,897.0,93.0,2.85,20.0,796.5,634.47,492.11
2016,8,1,15,0,890.0,91.0,2.9,20.0,762.0,589.76,457.76
2016,8,1,15,15,879.0,89.0,2.95,19.5,722.0,542.09,421.06
2016,8,1,15,30,868.0,87.0,3.0,19.0,682.0,494.1,382.92
2016,8,1,15,45,854.5,85.0,3.1,19.0,637.5,444.94,342.08
2016,8,1,16,0,841.0,83.0,3.2,19.0,593.0,396.11,300.36
2016,8,1,16,15,822.0,80.5,3.2,18.5,545.0,345.55,256.79
2016,8,1,16,30,803.0,78.0,3.2,18.0,497.0,291.97,210.07
2016,8,1,16,45,777.0,75.0,3.2,17.5,446.5,242.1,166.18
2016,8,1,17,0,751.0,72.0,3.2,17.0,396.0,194.69,125.0
2016,8,1,17,15,716.5,67.5,3.15,16.5,344.5,147.48,86.54
2016,8,1,17,30,682.0,63.0,3.1,16.0,293.0,103.92,55.41
2016,8,1,17,45,628.5,58.5,3.1,16.0,242.0,60.14,31.66
2016,8,1,18,0,575.0,54.0,3.1,16.0,191.0,36.65,26.9
2016,8,1,18,15,498.0,46.0,3.0,15.5,144.5,32.59,23.1
2016,8,1,18,30,421.0,38.0,2.9,15.0,98.0,28.27,18.84
2016,8,1,18,45,291.5,27.0,2.85,14.5,60.5,20.75,10.65
2016,8,1,19,0,162.0,16.0,2.8,14.0,23.0,12.63,0.0
2016,8,1,19,15,81.0,8.0,2.75,13.5,11.5,7.86,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.5,2.3,12.5,9.5,0.0,0.0
2016,8,2,5,30,124.0,15.0,2.4,13.0,19.0,49.29,0.0
2016,8,2,5,45,259.5,26.5,2.5,13.5,55.0,131.68,83.22
2016,8,2,6,0,395.0,38.0,2.6,14.0,91.0,208.11,158.82
2016,8,2,6,15,478.0,46.0,2.55,14.5,137.5,270.87,215.24
2016,8,2,6,30,561.0,54.0,2.5,15.0,184.0,341.06,276.3
2016,8,2,6,45,280.5,51.5,2.5,15.5,116.5,213.33,175.11
2016,8,2,7,0,0.0,49.0,2.5,16.0,49.0,47.33,34.48
2016,8,2,7,15,0.0,64.0,2.45,16.0,64.0,61.86,46.77
2016,8,2,7,30,0.0,79.0,2.4,16.0,79.0,76.45,58.85
2016,8,2,7,45,0.0,97.0,2.35,16.5,97.0,94.45,73.46
2016,8,2,8,0,0.0,115.0,2.3,17.0,115.0,112.46,87.84
2016,8,2,8,15,0.5,141.5,2.25,17.0,142.5,139.54,109.58
2016,8,2,8,30,1.0,168.0,2.2,17.0,170.0,166.64,131.04
2016,8,2,8,45,7.5,198.5,2.15,17.5,204.5,202.77,159.33
2016,8,2,9,0,14.0,229.0,2.1,18.0,239.0,239.18,187.31
2016,8,2,9,15,41.5,280.5,2.05,18.5,311.5,324.4,253.05
2016,8,2,9,30,69.0,332.0,2.0,19.0,384.0,403.33,311.87
2016,8,2,9,45,207.5,343.0,2.0,19.5,509.0,548.24,421.34
2016,8,2,10,0,346.0,354.0,2.0,20.0,634.0,696.53,527.7
2016,8,2,10,15,637.0,226.5,2.0,20.0,765.5,845.86,637.78
2016,8,2,10,30,928.0,99.0,2.0,20.0,897.0,980.88,725.63
2016,8,2,10,45,933.0,100.0,2.05,20.5,920.0,990.34,728.7
2016,8,2,11,0,938.0,101.0,2.1,21.0,943.0,996.74,731.28
2016,8,2,11,15,941.0,101.5,2.1,21.0,958.5,997.62,731.23
2016,8,2,11,30,944.0,102.0,2.1,21.0,974.0,995.39,729.35
2016,8,2,11,45,946.0,102.5,2.15,21.0,982.0,989.1,725.57
2016,8,2,12,0,948.0,103.0,2.2,21.0,990.0,979.73,719.91
2016,8,2,12,15,948.0,103.0,2.2,21.0,990.0,965.01,710.33
2016,8,2,12,30,948.0,103.0,2.2,21.0,990.0,947.37,698.95
2016,8,2,12,45,938.5,107.5,2.2,21.5,980.0,922.97,681.87
2016,8,2,13,0,929.0,112.0,2.2,22.0,970.0,896.18,663.32
2016,8,2,13,15,925.5,111.5,2.25,22.0,954.5,867.37,645.15
2016,8,2,13,30,922.0,111.0,2.3,22.0,939.0,836.26,625.3
2016,8,2,13,45,917.5,109.5,2.35,22.0,916.5,801.29,602.67
2016,8,2,14,0,913.0,108.0,2.4,22.0,894.0,764.37,578.48
2016,8,2,14,15,906.0,106.5,2.45,22.0,865.0,723.94,551.57
2016,8,2,14,30,899.0,105.0,2.5,22.0,836.0,682.09,521.8
2016,8,2,14,45,890.0,103.5,2.55,22.0,800.5,637.77,489.08
2016,8,2,15,0,881.0,102.0,2.6,22.0,765.0,592.56,454.84
2016,8,2,15,15,868.5,100.0,2.6,21.5,724.0,544.39,418.13
2016,8,2,15,30,856.0,98.0,2.6,21.0,683.0,496.06,380.16
2016,8,2,15,45,839.0,96.0,2.65,21.0,637.0,442.01,336.23
2016,8,2,16,0,822.0,94.0,2.7,21.0,591.0,392.33,294.42
2016,8,2,16,15,801.5,91.0,2.7,20.5,542.0,341.56,251.32
2016,8,2,16,30,781.0,88.0,2.7,20.0,493.0,292.33,208.65
2016,8,2,16,45,751.0,84.5,2.75,20.0,441.5,242.22,165.08
2016,8,2,17,0,721.0,81.0,2.8,20.0,390.0,195.0,124.73
2016,8,2,17,15,683.0,76.0,2.8,19.5,338.5,145.0,84.93
2016,8,2,17,30,645.0,71.0,2.8,19.0,287.0,102.26,55.19
2016,8,2,17,45,586.5,65.5,2.85,18.5,236.0,62.62,35.27
2016,8,2,18,0,528.0,60.0,2.9,18.0,185.0,41.93,31.28
2016,8,2,18,15,445.5,51.0,2.85,17.5,138.5,37.24,26.92
2016,8,2,18,30,363.0,42.0,2.8,17.0,92.0,32.27,22.04
2016,8,2,18,45,230.5,29.0,2.8,16.5,56.0,22.9,11.83
2016,8,2,19,0,98.0,16.0,2.8,16.0,20.0,15.73,0.0
2016,8,2,19,15,49.0,8.0,2.8,15.5,10.0,7.86,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,94.0,13.0,1.2,14.0,17.0,38.78,0.0
2016,8,3,5,45,223.0,26.5,1.15,14.5,51.5,118.56,72.02
2016,8,3,6,0,352.0,40.0,1.1,15.0,86.0,193.37,145.99
2016,8,3,6,15,437.0,49.0,0.95,15.5,132.0,256.11,201.04
2016,8,3,6,30,522.0,58.0,0.8,16.0,178.0,326.43,260.35
2016,8,3,6,45,265.0,84.5,0.65,16.5,146.0,245.69,197.84
2016,8,3,7,0,8.0,111.0,0.5,17.0,114.0,116.84,91.71
2016,8,3,7,15,62.5,141.5,0.45,17.5,168.0,188.04,150.57
2016,8,3,7,30,117.0,172.0,0.4,18.0,222.0,265.85,211.95
2016,8,3,7,45,118.0,195.0,0.4,18.5,251.0,295.08,233.06
2016,8,3,8,0,119.0,218.0,0.4,19.0,280.0,323.94,253.72
2016,8,3,8,15,181.5,237.5,0.45,19.5,342.0,394.72,307.04
2016,8,3,8,30,244.0,257.0,0.5,20.0,404.0,477.96,367.39
2016,8,3,8,45,549.0,177.0,0.6,20.5,540.0,656.38,499.77
2016,8,3,9,0,854.0,97.0,0.7,21.0,676.0,830.67,616.1
2016,8,3,9,15,866.5,99.5,0.8,21.0,717.5,863.66,635.47
2016,8,3,9,30,879.0,102.0,0.9,21.0,759.0,894.6,655.46
2016,8,3,9,45,891.0,102.0,1.05,21.5,795.5,920.14,671.53
2016,8,3,10,0,903.0,102.0,1.2,22.0,832.0,943.29,686.06
2016,8,3,10,15,910.0,103.5,1.3,22.0,861.5,960.81,697.52
2016,8,3,10,30,917.0,105.0,1.4,22.0,891.0,975.49,707.31
2016,8,3,10,45,922.5,105.5,1.55,22.5,914.0,984.76,713.12
2016,8,3,11,0,928.0,106.0,1.7,23.0,937.0,991.01,717.07
2016,8,3,11,15,931.5,106.5,1.85,23.0,953.0,992.31,719.27
2016,8,3,11,30,935.0,107.0,2.0,23.0,969.0,990.5,719.55
2016,8,3,11,45,936.5,107.5,2.15,23.0,977.0,983.74,716.65
2016,8,3,12,0,938.0,108.0,2.3,23.0,985.0,973.92,711.79
2016,8,3,12,15,938.5,108.0,2.4,22.5,985.5,959.71,704.92
2016,8,3,12,30,939.0,108.0,2.5,22.0,986.0,942.6,696.14
2016,8,3,12,45,939.5,107.0,2.65,22.0,979.5,921.68,683.86
2016,8,3,13,0,940.0,106.0,2.8,22.0,973.0,898.03,669.64
2016,8,3,13,15,937.0,105.5,2.85,22.0,958.0,869.33,651.15
2016,8,3,13,30,934.0,105.0,2.9,22.0,943.0,838.26,630.98
2016,8,3,13,45,929.0,104.5,3.0,22.0,920.5,803.45,608.37
2016,8,3,14,0,924.0,104.0,3.1,22.0,898.0,766.68,584.14
2016,8,3,14,15,917.5,103.0,3.15,21.5,869.0,726.63,558.15
2016,8,3,14,30,911.0,102.0,3.2,21.0,840.0,685.07,529.13
2016,8,3,14,45,901.5,100.5,3.3,21.0,804.5,639.93,495.39
2016,8,3,15,0,892.0,99.0,3.4,21.0,769.0,593.92,460.11
2016,8,3,15,15,880.0,97.0,3.4,20.5,728.0,545.5,422.61
2016,8,3,15,30,868.0,95.0,3.4,20.0,687.0,496.85,383.8
2016,8,3,15,45,853.0,92.5,3.45,20.0,641.0,446.47,341.92
2016,8,3,16,0,838.0,90.0,3.5,20.0,595.0,392.54,296.29
2016,8,3,16,15,817.0,87.5,3.5,19.5,546.0,341.27,252.23
2016,8,3,16,30,796.0,85.0,3.5,19.0,497.0,291.57,208.67
2016,8,3,16,45,769.5,81.0,3.55,18.5,445.5,241.08,164.54
2016,8,3,17,0,743.0,77.0,3.6,18.0,394.0,193.12,123.31
2016,8,3,17,15,705.5,72.5,3.55,17.5,341.5,146.05,85.65
2016,8,3,17,30,668.0,68.0,3.5,17.0,289.0,99.41,52.88
2016,8,3,17,45,614.0,62.0,3.5,17.0,237.5,58.45,32.56
2016,8,3,18,0,560.0,56.0,3.5,17.0,186.0,38.68,28.55
2016,8,3,18,15,478.0,47.5,3.35,16.5,139.0,34.28,24.42
2016,8,3,18,30,396.0,39.0,3.2,16.0,92.0,29.6,19.79
2016,8,3,18,45,260.0,27.0,3.1,15.5,55.5,21.13,10.11
2016,8,3,19,0,124.0,15.0,3.0,15.0,19.0,14.74,0.0
2016,8,3,19,15,62.0,7.5,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,44.5,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,89.0,13.0,2.7,13.0,16.0,37.21,0.0
2016,8,4,5,45,224.0,26.0,2.8,13.5,50.5,117.2,68.82
2016,8,4,6,0,359.0,39.0,2.9,14.0,85.0,194.22,147.39
2016,8,4,6,15,444.5,48.0,2.9,14.5,131.0,257.29,204.17
2016,8,4,6,30,530.0,57.0,2.9,15.0,177.0,328.04,265.88
2016,8,4,6,45,265.0,52.5,2.95,15.5,112.5,205.8,168.88
2016,8,4,7,0,0.0,48.0,3.0,16.0,48.0,46.36,33.68
2016,8,4,7,15,0.0,68.0,2.95,16.0,68.0,65.73,50.04
2016,8,4,7,30,0.0,88.0,2.9,16.0,88.0,85.65,66.56
2016,8,4,7,45,0.0,112.5,2.9,16.5,112.5,110.4,86.69
2016,8,4,8,0,0.0,137.0,2.9,17.0,137.0,135.16,106.47
2016,8,4,8,15,1.5,155.5,2.95,17.0,156.5,154.78,122.08
2016,8,4,8,30,3.0,174.0,3.0,17.0,176.0,174.46,137.59
2016,8,4,8,45,11.5,208.5,3.05,17.5,217.0,216.42,170.68
2016,8,4,9,0,20.0,243.0,3.1,18.0,258.0,258.78,203.45
2016,8,4,9,15,27.5,271.0,3.15,18.0,291.5,302.06,236.79
2016,8,4,9,30,35.0,299.0,3.2,18.0,325.0,337.64,263.82
2016,8,4,9,45,22.0,261.5,3.3,18.0,278.5,278.33,217.2
2016,8,4,10,0,9.0,224.0,3.4,18.0,232.0,228.28,177.58
2016,8,4,10,15,458.0,165.5,3.4,18.0,557.5,613.07,486.27
2016,8,4,10,30,907.0,107.0,3.4,18.0,883.0,966.8,736.5
2016,8,4,10,45,910.5,108.0,3.45,18.0,904.5,974.62,738.32
2016,8,4,11,0,914.0,109.0,3.5,18.0,926.0,979.42,741.2
2016,8,4,11,15,916.5,109.5,3.5,18.0,940.5,979.73,740.81
2016,8,4,11,30,919.0,110.0,3.5,18.0,955.0,977.0,738.52
2016,8,4,11,45,920.0,110.0,3.55,18.0,962.0,969.33,733.37
2016,8,4,12,0,921.0,110.0,3.6,18.0,969.0,958.68,726.32
2016,8,4,12,15,920.5,110.0,3.6,18.0,969.0,943.75,716.11
2016,8,4,12,30,920.0,110.0,3.6,18.0,969.0,926.0,704.08
2016,8,4,12,45,915.5,111.5,3.6,18.0,960.5,903.49,688.83
2016,8,4,13,0,911.0,113.0,3.6,18.0,952.0,878.49,671.89
2016,8,4,13,15,908.0,112.5,3.6,18.0,937.0,850.46,652.83
2016,8,4,13,30,905.0,112.0,3.6,18.0,922.0,820.14,632.13
2016,8,4,13,45,903.5,108.5,3.6,18.0,900.5,786.0,608.62
2016,8,4,14,0,902.0,105.0,3.6,18.0,879.0,749.76,583.49
2016,8,4,14,15,895.5,104.0,3.6,18.0,850.0,710.46,555.96
2016,8,4,14,30,889.0,103.0,3.6,18.0,821.0,669.7,525.35
2016,8,4,14,45,882.5,100.0,3.65,18.0,787.0,625.85,491.73
2016,8,4,15,0,876.0,97.0,3.7,18.0,753.0,580.93,456.47
2016,8,4,15,15,864.5,95.0,3.7,17.5,712.5,533.45,418.99
2016,8,4,15,30,853.0,93.0,3.7,17.0,672.0,485.73,380.2
2016,8,4,15,45,840.5,89.5,3.7,17.0,627.5,436.22,338.23
2016,8,4,16,0,828.0,86.0,3.7,17.0,583.0,386.98,295.45
2016,8,4,16,15,808.5,83.0,3.7,16.5,534.5,332.17,248.0
2016,8,4,16,30,789.0,80.0,3.7,16.0,486.0,282.87,204.13
2016,8,4,16,45,765.5,76.0,3.7,16.0,436.0,233.43,159.86
2016,8,4,17,0,742.0,72.0,3.7,16.0,386.0,186.21,118.51
2016,8,4,17,15,706.0,67.5,3.65,15.5,334.5,139.41,80.88
2016,8,4,17,30,670.0,63.0,3.6,15.0,283.0,96.45,51.27
2016,8,4,17,45,619.0,57.0,3.6,15.0,232.5,52.36,28.81
2016,8,4,18,0,568.0,51.0,3.6,15.0,182.0,34.65,25.2
2016,8,4,18,15,488.0,43.5,3.5,14.5,135.5,30.92,21.65
2016,8,4,18,30,408.0,36.0,3.4,14.0,89.0,26.97,17.64
2016,8,4,18,45,204.0,27.0,3.3,13.5,53.5,20.95,9.54
2016,8,4,19,0,0.0,18.0,3.2,13.0,18.0,17.69,0.0
2016,8,4,19,15,0.0,9.0,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,7.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,0.0,14.0,2.3,14.0,14.0,13.76,0.0
2016,8,5,5,45,170.5,26.5,2.4,14.0,48.0,99.09,54.94
2016,8,5,6,0,341.0,39.0,2.5,14.0,82.0,186.82,141.2
2016,8,5,6,15,426.5,48.5,2.45,14.0,127.5,249.48,197.83
2016,8,5,6,30,512.0,58.0,2.4,14.0,173.0,319.83,259.57
2016,8,5,6,45,256.0,68.0,2.4,14.5,125.5,220.25,180.83
2016,8,5,7,0,0.0,78.0,2.4,15.0,78.0,76.48,59.22
2016,8,5,7,15,0.0,95.0,2.35,15.0,95.0,93.59,73.64
2016,8,5,7,30,0.0,112.0,2.3,15.0,112.0,110.63,87.63
2016,8,5,7,45,6.5,143.5,2.25,15.0,147.0,147.36,117.84
2016,8,5,8,0,13.0,175.0,2.2,15.0,182.0,184.53,147.88
2016,8,5,8,15,61.0,218.0,2.15,15.5,254.0,273.59,219.84
2016,8,5,8,30,109.0,261.0,2.1,16.0,326.0,358.91,286.47
2016,8,5,8,45,57.0,226.0,2.05,16.5,260.5,279.13,221.38
2016,8,5,9,0,5.0,191.0,2.0,17.0,195.0,192.56,150.72
2016,8,5,9,15,7.0,203.5,2.0,17.0,209.0,206.64,161.78
2016,8,5,9,30,9.0,216.0,2.0,17.0,223.0,220.76,172.56
2016,8,5,9,45,64.5,299.5,2.0,17.5,351.5,363.73,283.94
2016,8,5,10,0,120.0,383.0,2.0,18.0,480.0,510.65,392.56
2016,8,5,10,15,72.0,351.5,2.0,18.0,410.5,423.87,325.92
2016,8,5,10,30,24.0,320.0,2.0,18.0,341.0,338.08,260.09
2016,8,5,10,45,39.5,359.0,2.0,18.5,394.5,398.56,305.35
2016,8,5,11,0,55.0,398.0,2.0,19.0,448.0,451.5,343.49
2016,8,5,11,15,244.5,387.0,2.05,19.0,611.0,627.94,476.75
2016,8,5,11,30,434.0,376.0,2.1,19.0,774.0,794.2,596.0
2016,8,5,11,45,667.5,252.5,2.15,19.5,871.0,881.78,660.51
2016,8,5,12,0,901.0,129.0,2.2,20.0,968.0,957.43,709.33
2016,8,5,12,15,900.5,129.0,2.25,20.0,968.0,942.58,699.17
2016,8,5,12,30,900.0,129.0,2.3,20.0,968.0,924.96,688.17
2016,8,5,12,45,899.5,128.0,2.4,20.0,960.0,903.72,675.2
2016,8,5,13,0,899.0,127.0,2.5,20.0,952.0,879.91,660.44
2016,8,5,13,15,895.0,126.0,2.55,20.0,936.5,850.76,641.56
2016,8,5,13,30,891.0,125.0,2.6,20.0,921.0,819.42,621.09
2016,8,5,13,45,880.5,126.5,2.65,20.0,896.5,783.45,597.25
2016,8,5,14,0,870.0,128.0,2.7,20.0,872.0,745.98,572.14
2016,8,5,14,15,861.5,126.5,2.75,19.5,842.5,705.84,545.16
2016,8,5,14,30,853.0,125.0,2.8,19.0,813.0,664.47,515.67
2016,8,5,14,45,837.5,125.5,2.9,19.0,776.0,617.29,480.33
2016,8,5,15,0,822.0,126.0,3.0,19.0,739.0,571.9,445.36
2016,8,5,15,15,807.5,123.0,3.0,19.0,698.0,523.88,407.29
2016,8,5,15,30,793.0,120.0,3.0,19.0,657.0,476.04,368.4
2016,8,5,15,45,770.0,118.5,3.0,19.0,610.5,426.39,327.22
2016,8,5,16,0,747.0,117.0,3.0,19.0,564.0,374.9,283.78
2016,8,5,16,15,723.0,113.0,3.0,18.5,515.5,325.51,241.69
2016,8,5,16,30,699.0,109.0,3.0,18.0,467.0,278.09,200.57
2016,8,5,16,45,663.0,105.0,3.05,17.5,416.0,230.18,159.48
2016,8,5,17,0,627.0,101.0,3.1,17.0,365.0,185.84,122.26
2016,8,5,17,15,584.0,94.0,3.1,16.5,314.0,141.8,87.84
2016,8,5,17,30,541.0,87.0,3.1,16.0,263.0,102.34,61.2
2016,8,5,17,45,478.0,78.5,3.1,16.0,214.0,65.87,43.37
2016,8,5,18,0,415.0,70.0,3.1,16.0,165.0,51.01,39.51
2016,8,5,18,15,330.5,57.5,3.0,15.5,121.0,43.0,32.1
2016,8,5,18,30,246.0,45.0,2.9,15.0,77.0,34.56,23.97
2016,8,5,18,45,141.5,28.5,2.85,14.5,45.0,22.27,9.7
2016,8,5,19,0,37.0,12.0,2.8,14.0,13.0,11.8,0.0
2016,8,5,19,15,18.5,6.0,2.75,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,43.0,11.0,2.4,13.0,12.0,22.45,0.0
2016,8,6,5,45,161.0,26.5,2.5,13.5,44.0,95.31,49.7
2016,8,6,6,0,279.0,42.0,2.6,14.0,76.0,166.63,125.48
2016,8,6,6,15,366.5,53.0,2.55,14.0,120.5,227.32,180.14
2016,8,6,6,30,454.0,64.0,2.5,14.0,165.0,298.62,242.45
2016,8,6,6,45,227.0,61.0,2.5,14.5,111.5,196.42,161.14
2016,8,6,7,0,0.0,58.0,2.5,15.0,58.0,56.05,42.02
2016,8,6,7,15,0.0,69.5,2.45,15.0,69.5,67.19,51.48
2016,8,6,7,30,0.0,81.0,2.4,15.0,81.0,78.53,60.86
2016,8,6,7,45,0.0,116.5,2.4,15.5,116.5,114.6,90.51
2016,8,6,8,0,0.0,152.0,2.4,16.0,152.0,150.91,119.72
2016,8,6,8,15,0.0,151.0,2.35,16.5,151.0,149.05,117.51
2016,8,6,8,30,0.0,150.0,2.3,17.0,150.0,147.47,115.63
2016,8,6,8,45,1.5,165.0,2.3,17.5,166.0,163.55,128.03
2016,8,6,9,0,3.0,180.0,2.3,18.0,182.0,179.68,140.29
2016,8,6,9,15,6.0,200.5,2.3,18.0,205.0,202.73,158.24
2016,8,6,9,30,9.0,221.0,2.3,18.0,228.0,225.84,176.06
2016,8,6,9,45,12.0,243.0,2.3,18.0,252.5,250.49,194.94
2016,8,6,10,0,15.0,265.0,2.3,18.0,277.0,275.12,213.64
2016,8,6,10,15,39.0,325.0,2.3,18.0,358.0,365.48,282.86
2016,8,6,10,30,63.0,385.0,2.3,18.0,439.0,449.12,345.09
2016,8,6,10,45,104.5,412.5,2.35,18.5,504.5,514.92,393.3
2016,8,6,11,0,146.0,440.0,2.4,19.0,570.0,586.62,444.72
2016,8,6,11,15,150.5,443.5,2.4,19.0,579.5,591.14,447.27
2016,8,6,11,30,155.0,447.0,2.4,19.0,589.0,595.03,449.86
2016,8,6,11,45,531.5,283.5,2.45,19.0,776.5,784.56,596.3
2016,8,6,12,0,908.0,120.0,2.5,19.0,964.0,953.36,713.31
2016,8,6,12,15,908.5,120.0,2.5,19.0,964.0,939.35,702.2
2016,8,6,12,30,909.0,120.0,2.5,19.0,964.0,922.51,691.08
2016,8,6,12,45,902.0,122.5,2.55,19.5,955.0,898.85,674.57
2016,8,6,13,0,895.0,125.0,2.6,20.0,946.0,872.83,656.53
2016,8,6,13,15,892.0,124.5,2.65,19.5,931.0,845.03,639.71
2016,8,6,13,30,889.0,124.0,2.7,19.0,916.0,814.98,621.17
2016,8,6,13,45,885.0,122.0,2.75,19.0,894.0,780.68,598.29
2016,8,6,14,0,881.0,120.0,2.8,19.0,872.0,744.48,573.89
2016,8,6,14,15,874.0,118.5,2.85,19.0,843.0,704.95,546.32
2016,8,6,14,30,867.0,117.0,2.9,19.0,814.0,664.06,516.02
2016,8,6,14,45,859.0,114.5,3.0,19.0,779.0,620.48,483.21
2016,8,6,15,0,851.0,112.0,3.1,19.0,744.0,575.99,448.83
2016,8,6,15,15,838.0,109.5,3.15,18.5,703.5,524.98,409.3
2016,8,6,15,30,825.0,107.0,3.2,18.0,663.0,476.9,370.71
2016,8,6,15,45,810.0,103.5,3.3,18.0,618.0,427.3,329.2
2016,8,6,16,0,795.0,100.0,3.4,18.0,573.0,378.31,287.09
2016,8,6,16,15,773.5,96.5,3.5,17.5,524.5,328.08,243.71
2016,8,6,16,30,752.0,93.0,3.6,17.0,476.0,279.52,200.99
2016,8,6,16,45,722.5,88.5,3.7,17.0,425.0,226.88,154.94
2016,8,6,17,0,693.0,84.0,3.8,17.0,374.0,180.22,114.92
2016,8,6,17,15,653.0,79.0,3.8,16.5,322.5,134.94,79.39
2016,8,6,17,30,613.0,74.0,3.8,16.0,271.0,93.89,52.14
2016,8,6,17,45,553.5,67.0,3.85,15.5,220.5,55.2,34.75
2016,8,6,18,0,494.0,60.0,3.9,15.0,170.0,42.8,32.39
2016,8,6,18,15,406.5,50.0,3.85,14.5,125.0,37.22,27.12
2016,8,6,18,30,319.0,40.0,3.8,14.0,80.0,31.29,21.18
2016,8,6,18,45,189.5,26.0,3.75,14.0,46.5,20.27,7.48
2016,8,6,19,0,60.0,12.0,3.7,14.0,13.0,11.8,0.0
2016,8,6,19,15,30.0,6.0,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,43.5,5.5,2.8,12.0,6.5,0.0,0.0
2016,8,7,5,30,87.0,11.0,2.9,12.0,13.0,34.18,0.0
2016,8,7,5,45,234.0,23.0,3.0,12.5,47.0,113.85,55.58
2016,8,7,6,0,381.0,35.0,3.1,13.0,81.0,195.84,147.42
2016,8,7,6,15,469.5,43.5,3.0,13.5,127.5,259.93,206.03
2016,8,7,6,30,558.0,52.0,2.9,14.0,174.0,332.12,269.41
2016,8,7,6,45,305.0,86.5,2.85,14.5,155.5,266.68,218.89
2016,8,7,7,0,52.0,121.0,2.8,15.0,137.0,158.72,128.57
2016,8,7,7,15,58.0,142.0,2.65,15.5,163.5,186.16,151.26
2016,8,7,7,30,64.0,163.0,2.5,16.0,190.0,213.87,173.38
2016,8,7,7,45,141.0,186.5,2.45,16.5,255.0,300.38,243.81
2016,8,7,8,0,218.0,210.0,2.4,17.0,320.0,384.82,310.5
2016,8,7,8,15,235.0,231.0,2.3,17.0,361.0,435.09,348.18
2016,8,7,8,30,252.0,252.0,2.2,17.0,402.0,477.28,379.2
2016,8,7,8,45,566.0,170.0,2.1,17.5,540.0,659.09,520.18
2016,8,7,9,0,880.0,88.0,2.0,18.0,678.0,836.95,643.61
2016,8,7,9,15,892.0,90.0,1.9,18.5,719.5,869.62,660.5
2016,8,7,9,30,904.0,92.0,1.8,19.0,761.0,900.14,677.03
2016,8,7,9,45,909.5,95.0,1.75,19.5,796.0,923.57,689.13
2016,8,7,10,0,915.0,98.0,1.7,20.0,831.0,944.25,699.39
2016,8,7,10,15,922.0,99.0,1.75,20.0,861.0,961.34,709.92
2016,8,7,10,30,929.0,100.0,1.8,20.0,891.0,975.53,718.69
2016,8,7,10,45,935.0,100.5,1.85,20.5,914.0,985.27,723.33
2016,8,7,11,0,941.0,101.0,1.9,21.0,937.0,991.94,726.11
2016,8,7,11,15,944.5,101.5,1.95,21.0,953.0,993.14,726.88
2016,8,7,11,30,948.0,102.0,2.0,21.0,969.0,991.17,725.79
2016,8,7,11,45,951.0,101.5,2.1,21.5,977.5,984.58,721.03
2016,8,7,12,0,954.0,101.0,2.2,22.0,986.0,974.87,714.35
2016,8,7,12,15,954.0,101.0,2.25,22.0,986.0,959.85,705.12
2016,8,7,12,30,954.0,101.0,2.3,22.0,986.0,941.89,694.03
2016,8,7,12,45,953.0,100.5,2.35,22.0,978.5,919.69,680.18
2016,8,7,13,0,952.0,100.0,2.4,22.0,971.0,894.76,664.51
2016,8,7,13,15,949.0,99.5,2.45,22.0,956.0,865.56,645.92
2016,8,7,13,30,946.0,99.0,2.5,22.0,941.0,833.95,625.59
2016,8,7,13,45,943.0,97.5,2.55,22.0,918.5,799.13,602.91
2016,8,7,14,0,940.0,96.0,2.6,22.0,896.0,762.18,578.55
2016,8,7,14,15,933.5,95.0,2.65,22.0,866.5,721.37,551.21
2016,8,7,14,30,927.0,94.0,2.7,22.0,837.0,679.01,520.66
2016,8,7,14,45,918.0,92.5,2.75,22.0,801.0,633.36,486.61
2016,8,7,15,0,909.0,91.0,2.8,22.0,765.0,586.76,450.97
2016,8,7,15,15,897.5,89.0,2.8,21.5,723.5,537.72,413.16
2016,8,7,15,30,886.0,87.0,2.8,21.0,682.0,488.39,373.92
2016,8,7,15,45,869.5,85.5,2.8,21.0,635.5,437.35,331.53
2016,8,7,16,0,853.0,84.0,2.8,21.0,589.0,386.92,288.55
2016,8,7,16,15,833.0,81.0,2.8,20.5,539.5,330.67,240.77
2016,8,7,16,30,813.0,78.0,2.8,20.0,490.0,280.0,196.53
2016,8,7,16,45,783.5,75.0,2.8,20.0,437.5,228.96,152.02
2016,8,7,17,0,754.0,72.0,2.8,20.0,385.0,180.76,111.17
2016,8,7,17,15,715.5,67.5,2.75,19.5,332.0,133.27,74.5
2016,8,7,17,30,677.0,63.0,2.7,19.0,279.0,89.89,46.63
2016,8,7,17,45,617.5,57.5,2.7,18.5,227.0,45.99,27.49
2016,8,7,18,0,558.0,52.0,2.7,18.0,175.0,36.04,26.05
2016,8,7,18,15,469.0,43.5,2.65,17.5,128.5,31.49,21.77
2016,8,7,18,30,380.0,35.0,2.6,17.0,82.0,26.66,16.89
2016,8,7,18,45,231.0,23.0,2.55,16.5,47.5,18.01,4.91
2016,8,7,19,0,82.0,11.0,2.5,16.0,13.0,10.81,0.0
2016,8,7,19,15,41.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,37.5,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,75.0,10.0,2.2,13.0,11.0,29.82,0.0
2016,8,8,5,45,215.0,22.5,2.25,13.5,43.5,106.21,46.36
2016,8,8,6,0,355.0,35.0,2.3,14.0,76.0,185.64,138.38
2016,8,8,6,15,443.5,43.5,2.15,14.5,121.5,248.35,195.37
2016,8,8,6,30,532.0,52.0,2.0,15.0,167.0,319.15,256.9
2016,8,8,6,45,289.5,85.5,1.9,15.5,150.5,257.18,209.46
2016,8,8,7,0,47.0,119.0,1.8,16.0,134.0,153.63,123.53
2016,8,8,7,15,53.0,140.5,1.7,16.5,160.0,181.47,146.44
2016,8,8,7,30,59.0,162.0,1.6,17.0,186.0,209.56,168.68
2016,8,8,7,45,83.5,187.5,1.55,18.0,226.5,254.98,204.26
2016,8,8,8,0,108.0,213.0,1.5,19.0,267.0,309.96,246.18
2016,8,8,8,15,222.5,224.0,1.5,19.0,350.5,408.88,324.05
2016,8,8,8,30,337.0,235.0,1.5,19.0,434.0,523.85,410.96
2016,8,8,8,45,363.5,249.0,1.5,19.5,479.0,568.73,441.59
2016,8,8,9,0,390.0,263.0,1.5,20.0,524.0,613.99,472.37
2016,8,8,9,15,634.5,179.5,1.55,20.5,634.5,753.44,574.88
2016,8,8,9,30,879.0,96.0,1.6,21.0,745.0,881.07,658.27
2016,8,8,9,45,893.0,95.0,1.7,21.5,782.0,907.26,672.82
2016,8,8,10,0,907.0,94.0,1.8,22.0,819.0,931.12,686.95
2016,8,8,10,15,914.0,95.5,1.9,22.0,848.5,948.66,698.3
2016,8,8,10,30,921.0,97.0,2.0,22.0,878.0,963.32,707.92
2016,8,8,10,45,925.0,98.5,2.15,22.5,901.0,972.19,713.06
2016,8,8,11,0,929.0,100.0,2.3,23.0,924.0,977.99,716.3
2016,8,8,11,15,932.5,100.5,2.4,23.0,939.5,979.17,717.49
2016,8,8,11,30,936.0,101.0,2.5,23.0,955.0,977.23,716.78
2016,8,8,11,45,937.0,101.5,2.65,23.0,962.5,969.86,713.07
2016,8,8,12,0,938.0,102.0,2.8,23.0,970.0,959.43,707.39
2016,8,8,12,15,938.0,102.0,2.9,23.0,970.5,944.59,698.41
2016,8,8,12,30,938.0,102.0,3.0,23.0,971.0,926.85,687.53
2016,8,8,12,45,938.0,101.0,3.15,23.0,963.5,905.3,674.42
2016,8,8,13,0,938.0,100.0,3.3,23.0,956.0,881.01,659.37
2016,8,8,13,15,935.0,99.5,3.35,22.5,941.0,852.13,641.74
2016,8,8,13,30,932.0,99.0,3.4,22.0,926.0,820.87,622.31
2016,8,8,13,45,929.0,97.5,3.5,22.0,904.0,786.44,599.52
2016,8,8,14,0,926.0,96.0,3.6,22.0,882.0,749.91,575.04
2016,8,8,14,15,919.5,94.5,3.65,22.0,852.5,709.1,547.02
2016,8,8,14,30,913.0,93.0,3.7,22.0,823.0,666.77,515.68
2016,8,8,14,45,905.0,91.5,3.75,22.0,787.5,622.25,481.8
2016,8,8,15,0,897.0,90.0,3.8,22.0,752.0,576.72,446.31
2016,8,8,15,15,885.0,88.0,3.8,21.5,711.0,527.92,408.12
2016,8,8,15,30,873.0,86.0,3.8,21.0,670.0,478.9,368.6
2016,8,8,15,45,858.5,83.5,3.8,21.0,624.5,428.4,326.14
2016,8,8,16,0,844.0,81.0,3.8,21.0,579.0,378.34,283.0
2016,8,8,16,15,823.5,78.0,3.75,20.5,529.5,326.63,238.28
2016,8,8,16,30,803.0,75.0,3.7,20.0,480.0,272.05,190.72
2016,8,8,16,45,778.0,71.5,3.7,20.0,429.0,222.07,146.76
2016,8,8,17,0,753.0,68.0,3.7,20.0,378.0,174.48,106.17
2016,8,8,17,15,715.0,63.5,3.65,19.5,325.5,127.16,69.78
2016,8,8,17,30,677.0,59.0,3.6,19.0,273.0,83.88,42.42
2016,8,8,17,45,623.0,53.5,3.6,18.5,222.5,43.77,32.93
2016,8,8,18,0,569.0,48.0,3.6,18.0,172.0,32.86,23.23
2016,8,8,18,15,481.0,40.5,3.55,17.5,125.5,29.02,19.59
2016,8,8,18,30,393.0,33.0,3.5,17.0,79.0,24.98,15.37
2016,8,8,18,45,240.5,21.5,3.5,16.5,45.5,16.75,2.95
2016,8,8,19,0,88.0,10.0,3.5,16.0,12.0,9.83,0.0
2016,8,8,19,15,44.0,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,176.5,17.0,1.2,14.5,37.5,86.78,31.87
2016,8,9,6,0,353.0,34.0,1.2,15.0,75.0,183.13,134.94
2016,8,9,6,15,443.0,42.5,1.0,15.0,120.5,246.13,191.84
2016,8,9,6,30,533.0,51.0,0.8,15.0,166.0,317.41,252.96
2016,8,9,6,45,291.5,85.0,0.6,15.5,150.0,257.12,207.16
2016,8,9,7,0,50.0,119.0,0.4,16.0,134.0,155.38,123.95
2016,8,9,7,15,56.5,140.0,0.4,16.5,160.5,183.01,146.7
2016,8,9,7,30,63.0,161.0,0.4,17.0,187.0,210.96,168.5
2016,8,9,7,45,417.0,122.0,0.4,17.5,328.5,428.16,342.6
2016,8,9,8,0,771.0,83.0,0.4,18.0,470.0,650.78,505.44
2016,8,9,8,15,792.5,86.0,0.45,18.5,519.0,696.16,532.14
2016,8,9,8,30,814.0,89.0,0.5,19.0,568.0,740.92,560.31
2016,8,9,8,45,835.0,89.5,0.6,20.0,614.5,776.82,581.75
2016,8,9,9,0,856.0,90.0,0.7,21.0,661.0,816.28,605.36
2016,8,9,9,15,868.5,92.0,0.7,21.5,702.0,848.74,623.47
2016,8,9,9,30,881.0,94.0,0.7,22.0,743.0,879.14,640.1
2016,8,9,9,45,892.5,94.0,0.75,22.5,779.0,904.2,654.13
2016,8,9,10,0,904.0,94.0,0.8,23.0,815.0,926.83,666.65
2016,8,9,10,15,911.0,95.5,0.85,23.0,844.5,944.3,677.26
2016,8,9,10,30,918.0,97.0,0.9,23.0,874.0,958.91,686.22
2016,8,9,10,45,922.5,97.5,0.95,23.5,896.5,967.15,690.01
2016,8,9,11,0,927.0,98.0,1.0,24.0,919.0,972.35,692.08
2016,8,9,11,15,930.0,98.5,1.1,24.0,934.0,973.05,693.72
2016,8,9,11,30,933.0,99.0,1.2,24.0,949.0,970.63,693.51
2016,8,9,11,45,933.5,100.0,1.35,24.5,956.5,963.3,689.7
2016,8,9,12,0,934.0,101.0,1.5,25.0,964.0,952.92,683.9
2016,8,9,12,15,934.0,101.0,1.6,25.0,964.0,938.1,675.89
2016,8,9,12,30,934.0,101.0,1.7,25.0,964.0,920.38,665.99
2016,8,9,12,45,930.0,102.5,1.85,25.0,955.5,897.86,653.47
2016,8,9,13,0,926.0,104.0,2.0,25.0,947.0,872.76,639.05
2016,8,9,13,15,923.0,103.5,2.1,24.5,932.0,844.12,622.82
2016,8,9,13,30,920.0,103.0,2.2,24.0,917.0,813.13,604.76
2016,8,9,13,45,914.0,103.0,2.35,24.0,894.0,778.16,582.89
2016,8,9,14,0,908.0,103.0,2.5,24.0,871.0,741.33,559.35
2016,8,9,14,15,901.0,101.5,2.55,24.0,842.0,700.74,532.0
2016,8,9,14,30,894.0,100.0,2.6,24.0,813.0,658.73,501.51
2016,8,9,14,45,883.5,99.0,2.65,24.0,777.0,613.87,468.17
2016,8,9,15,0,873.0,98.0,2.7,24.0,741.0,568.25,433.39
2016,8,9,15,15,861.0,96.0,2.7,23.5,700.5,520.44,396.69
2016,8,9,15,30,849.0,94.0,2.7,23.0,660.0,472.43,358.68
2016,8,9,15,45,831.5,92.0,2.7,23.0,614.0,418.3,314.36
2016,8,9,16,0,814.0,90.0,2.7,23.0,568.0,368.67,272.36
2016,8,9,16,15,793.0,87.0,2.65,22.5,519.5,318.12,229.31
2016,8,9,16,30,772.0,84.0,2.6,22.0,471.0,269.18,186.97
2016,8,9,16,45,740.0,81.0,2.6,21.5,419.0,219.78,144.82
2016,8,9,17,0,708.0,78.0,2.6,21.0,367.0,170.2,103.88
2016,8,9,17,15,668.0,73.0,2.55,20.5,315.5,124.42,69.36
2016,8,9,17,30,628.0,68.0,2.5,20.0,264.0,82.86,43.74
2016,8,9,17,45,563.0,62.0,2.5,19.5,213.0,44.7,33.59
2016,8,9,18,0,498.0,56.0,2.5,19.0,162.0,39.95,29.31
2016,8,9,18,15,406.0,46.0,2.45,18.5,117.0,34.22,23.95
2016,8,9,18,30,314.0,36.0,2.4,18.0,72.0,28.11,17.79
2016,8,9,18,45,157.0,18.0,2.4,17.5,36.0,13.58,0.0
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
