Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,147.5,18.0,2.05,13.5,34.5,76.13,22.27
2016,8,10,6,0,295.0,36.0,2.1,14.0,69.0,163.64,120.66
2016,8,10,6,15,386.5,46.0,2.0,14.5,113.0,226.2,177.37
2016,8,10,6,30,478.0,56.0,1.9,15.0,157.0,297.17,238.9
2016,8,10,6,45,534.5,64.0,1.8,15.5,206.5,356.33,289.56
2016,8,10,7,0,591.0,72.0,1.7,16.0,256.0,419.77,341.7
2016,8,10,7,15,633.0,77.5,1.6,16.0,307.0,475.68,386.64
2016,8,10,7,30,675.0,83.0,1.5,16.0,358.0,533.89,431.67
2016,8,10,7,45,707.0,87.0,1.45,16.5,409.0,585.6,469.6
2016,8,10,8,0,739.0,91.0,1.4,17.0,460.0,635.9,504.92
2016,8,10,8,15,762.0,94.5,1.4,17.5,509.0,681.84,535.22
2016,8,10,8,30,785.0,98.0,1.4,18.0,558.0,727.31,564.51
2016,8,10,8,45,805.5,99.5,1.4,18.5,604.0,767.76,589.69
2016,8,10,9,0,826.0,101.0,1.4,19.0,650.0,807.06,613.66
2016,8,10,9,15,839.0,103.0,1.45,19.0,691.0,834.19,630.79
2016,8,10,9,30,852.0,105.0,1.5,19.0,732.0,864.27,650.02
2016,8,10,9,45,864.0,106.0,1.55,19.5,768.0,890.21,665.13
2016,8,10,10,0,876.0,107.0,1.6,20.0,804.0,913.8,678.67
2016,8,10,10,15,883.5,108.5,1.65,20.0,833.5,931.24,689.48
2016,8,10,10,30,891.0,110.0,1.7,20.0,863.0,945.91,698.63
2016,8,10,10,45,897.0,110.5,1.75,20.5,886.0,955.25,703.08
2016,8,10,11,0,903.0,111.0,1.8,21.0,909.0,961.63,705.75
2016,8,10,11,15,907.0,111.5,1.85,21.0,924.5,963.13,706.74
2016,8,10,11,30,911.0,112.0,1.9,21.0,940.0,961.57,705.91
2016,8,10,11,45,913.0,112.5,2.0,21.5,948.0,955.13,701.25
2016,8,10,12,0,915.0,113.0,2.1,22.0,956.0,945.67,694.73
2016,8,10,12,15,915.0,113.0,2.15,22.0,956.5,930.97,685.64
2016,8,10,12,30,915.0,113.0,2.2,22.0,957.0,913.42,674.76
2016,8,10,12,45,912.0,113.5,2.3,22.0,948.5,891.03,661.14
2016,8,10,13,0,909.0,114.0,2.4,22.0,940.0,866.08,645.74
2016,8,10,13,15,906.0,113.5,2.4,21.5,925.0,837.76,628.38
2016,8,10,13,30,903.0,113.0,2.4,21.0,910.0,807.14,609.33
2016,8,10,13,45,898.5,111.5,2.45,21.0,887.5,772.31,586.4
2016,8,10,14,0,894.0,110.0,2.5,21.0,865.0,735.57,561.93
2016,8,10,14,15,887.0,108.5,2.5,21.0,835.5,695.4,533.83
2016,8,10,14,30,880.0,107.0,2.5,21.0,806.0,653.84,503.06
2016,8,10,14,45,871.5,104.5,2.5,21.0,770.5,609.28,469.42
2016,8,10,15,0,863.0,102.0,2.5,21.0,735.0,563.84,434.29
2016,8,10,15,15,850.5,100.0,2.5,20.5,694.0,516.16,397.31
2016,8,10,15,30,838.0,98.0,2.5,20.0,653.0,468.34,359.07
2016,8,10,15,45,822.5,94.5,2.5,20.0,608.0,414.2,314.31
2016,8,10,16,0,807.0,91.0,2.5,20.0,563.0,364.37,271.73
2016,8,10,16,15,785.5,88.0,2.5,19.5,514.0,314.02,228.45
2016,8,10,16,30,764.0,85.0,2.5,19.0,465.0,265.33,185.93
2016,8,10,16,45,736.5,80.5,2.55,18.5,414.0,215.98,143.32
2016,8,10,17,0,709.0,76.0,2.6,18.0,363.0,169.32,104.26
2016,8,10,17,15,668.5,70.5,2.6,17.5,311.5,119.88,66.69
2016,8,10,17,30,628.0,65.0,2.6,17.0,260.0,77.96,41.03
2016,8,10,17,45,570.0,58.5,2.6,17.0,210.0,39.57,29.42
2016,8,10,18,0,512.0,52.0,2.6,17.0,160.0,36.65,26.65
2016,8,10,18,15,420.0,42.5,2.55,16.5,114.5,31.22,21.52
2016,8,10,18,30,328.0,33.0,2.5,16.0,69.0,25.43,15.56
2016,8,10,18,45,164.0,16.5,2.45,15.5,34.5,12.35,0.0
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,144.0,17.0,1.6,13.5,33.0,75.11,15.59
2016,8,11,6,0,288.0,34.0,1.7,14.0,66.0,158.52,115.98
2016,8,11,6,15,378.0,45.0,1.7,14.5,110.0,220.88,172.71
2016,8,11,6,30,468.0,56.0,1.7,15.0,154.0,291.7,234.08
2016,8,11,6,45,519.5,65.5,1.75,15.5,202.5,349.53,283.87
2016,8,11,7,0,571.0,75.0,1.8,16.0,251.0,411.24,335.06
2016,8,11,7,15,285.5,94.5,1.75,16.5,182.5,286.5,234.37
2016,8,11,7,30,0.0,114.0,1.7,17.0,114.0,113.03,88.59
2016,8,11,7,45,1.5,135.0,1.65,17.5,136.0,135.24,106.66
2016,8,11,8,0,3.0,156.0,1.6,18.0,158.0,157.49,124.07
2016,8,11,8,15,7.0,174.5,1.6,18.0,179.0,178.96,140.95
2016,8,11,8,30,11.0,193.0,1.6,18.0,200.0,200.64,157.81
2016,8,11,8,45,32.5,235.5,1.65,18.5,257.0,269.67,211.74
2016,8,11,9,0,54.0,278.0,1.7,19.0,314.0,332.96,259.73
2016,8,11,9,15,122.5,310.0,1.7,19.0,398.5,434.06,336.93
2016,8,11,9,30,191.0,342.0,1.7,19.0,483.0,528.84,407.02
2016,8,11,9,45,297.5,332.5,1.75,19.5,564.0,622.87,475.64
2016,8,11,10,0,404.0,323.0,1.8,20.0,645.0,718.41,543.23
2016,8,11,10,15,642.5,221.0,1.85,20.0,753.5,835.51,629.76
2016,8,11,10,30,881.0,119.0,1.9,20.0,862.0,944.42,701.24
2016,8,11,10,45,885.5,120.5,1.95,20.5,884.5,953.22,704.27
2016,8,11,11,0,890.0,122.0,2.0,21.0,907.0,959.07,706.57
2016,8,11,11,15,894.0,123.0,2.05,21.0,922.5,960.93,707.76
2016,8,11,11,30,898.0,124.0,2.1,21.0,938.0,959.78,707.13
2016,8,11,11,45,899.5,124.5,2.15,21.5,946.0,952.81,701.48
2016,8,11,12,0,901.0,125.0,2.2,22.0,954.0,942.89,694.04
2016,8,11,12,15,901.5,125.0,2.25,22.0,954.0,928.68,685.23
2016,8,11,12,30,902.0,125.0,2.3,22.0,954.0,911.64,674.62
2016,8,11,12,45,895.5,127.5,2.35,22.0,945.0,888.3,659.84
2016,8,11,13,0,889.0,130.0,2.4,22.0,936.0,862.57,643.47
2016,8,11,13,15,885.5,129.5,2.45,21.5,920.5,834.21,626.44
2016,8,11,13,30,882.0,129.0,2.5,21.0,905.0,803.63,607.72
2016,8,11,13,45,878.0,127.0,2.55,21.0,883.0,769.22,584.99
2016,8,11,14,0,874.0,125.0,2.6,21.0,861.0,732.93,560.74
2016,8,11,14,15,866.5,123.0,2.6,21.0,831.0,692.57,531.75
2016,8,11,14,30,859.0,121.0,2.6,21.0,801.0,650.9,500.86
2016,8,11,14,45,850.0,118.5,2.6,21.0,766.0,606.78,467.49
2016,8,11,15,0,841.0,116.0,2.6,21.0,731.0,558.95,430.64
2016,8,11,15,15,827.0,113.5,2.6,20.5,689.5,510.64,393.18
2016,8,11,15,30,813.0,111.0,2.6,20.0,648.0,462.45,354.65
2016,8,11,15,45,796.5,107.0,2.6,20.0,602.5,412.24,312.85
2016,8,11,16,0,780.0,103.0,2.6,20.0,557.0,362.83,270.68
2016,8,11,16,15,757.0,99.5,2.6,19.5,507.5,312.91,227.93
2016,8,11,16,30,734.0,96.0,2.6,19.0,458.0,261.46,183.49
2016,8,11,16,45,704.0,90.5,2.6,19.0,407.0,212.1,140.91
2016,8,11,17,0,674.0,85.0,2.6,19.0,356.0,165.69,102.32
2016,8,11,17,15,631.5,79.0,2.6,18.5,304.5,120.73,68.95
2016,8,11,17,30,589.0,73.0,2.6,18.0,253.0,80.32,44.88
2016,8,11,17,45,529.0,64.5,2.6,17.5,203.0,44.46,33.65
2016,8,11,18,0,469.0,56.0,2.6,17.0,153.0,40.45,29.95
2016,8,11,18,15,377.5,45.0,2.5,16.5,108.5,33.79,23.7
2016,8,11,18,30,286.0,34.0,2.4,16.0,64.0,26.66,16.4
2016,8,11,18,45,143.0,17.0,2.3,15.5,32.0,12.97,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,16.5,1.9,12.5,32.5,75.25,7.95
2016,8,12,6,0,298.0,33.0,2.0,13.0,65.0,160.43,117.07
2016,8,12,6,15,389.0,44.0,1.95,13.5,110.0,223.44,175.15
2016,8,12,6,30,480.0,55.0,1.9,14.0,155.0,295.04,237.59
2016,8,12,6,45,543.0,62.5,1.9,14.5,205.0,356.74,290.83
2016,8,12,7,0,606.0,70.0,1.9,15.0,255.0,423.31,346.14
2016,8,12,7,15,341.5,115.0,1.9,15.5,223.5,342.75,280.61
2016,8,12,7,30,77.0,160.0,1.9,16.0,192.0,218.66,176.8
2016,8,12,7,45,98.5,184.5,1.9,16.5,230.5,261.44,211.35
2016,8,12,8,0,120.0,209.0,1.9,17.0,269.0,313.48,251.83
2016,8,12,8,15,168.0,230.5,1.85,17.5,323.5,374.93,299.3
2016,8,12,8,30,216.0,252.0,1.8,18.0,378.0,439.03,347.5
2016,8,12,8,45,527.0,176.0,1.8,18.5,515.5,625.57,492.0
2016,8,12,9,0,838.0,100.0,1.8,19.0,653.0,812.9,623.49
2016,8,12,9,15,851.0,102.0,1.85,19.5,694.5,840.31,638.16
2016,8,12,9,30,864.0,104.0,1.9,20.0,736.0,870.58,656.34
2016,8,12,9,45,871.5,107.0,1.95,20.5,771.0,894.84,670.32
2016,8,12,10,0,879.0,110.0,2.0,21.0,806.0,916.52,682.61
2016,8,12,10,15,886.0,111.5,2.1,21.0,835.5,933.44,693.62
2016,8,12,10,30,893.0,113.0,2.2,21.0,865.0,947.55,702.91
2016,8,12,10,45,899.0,113.5,2.3,21.5,887.5,956.79,707.74
2016,8,12,11,0,905.0,114.0,2.4,22.0,910.0,963.06,710.73
2016,8,12,11,15,908.5,115.0,2.45,22.0,925.5,964.47,711.55
2016,8,12,11,30,912.0,116.0,2.5,22.0,941.0,962.81,710.5
2016,8,12,11,45,914.5,115.5,2.6,22.0,949.0,955.67,706.44
2016,8,12,12,0,917.0,115.0,2.7,22.0,957.0,945.52,700.48
2016,8,12,12,15,917.0,115.0,2.75,22.0,957.0,930.66,691.03
2016,8,12,12,30,917.0,115.0,2.8,22.0,957.0,912.95,679.76
2016,8,12,12,45,918.5,113.0,2.85,22.0,950.0,891.8,666.22
2016,8,12,13,0,920.0,111.0,2.9,22.0,943.0,867.91,650.82
2016,8,12,13,15,917.0,110.0,2.9,22.0,927.5,838.71,631.45
2016,8,12,13,30,914.0,109.0,2.9,22.0,912.0,807.19,610.44
2016,8,12,13,45,910.0,108.0,2.9,22.0,889.5,772.74,587.29
2016,8,12,14,0,906.0,107.0,2.9,22.0,867.0,736.31,562.61
2016,8,12,14,15,899.0,105.5,2.85,22.0,837.5,695.6,533.64
2016,8,12,14,30,892.0,104.0,2.8,22.0,808.0,653.47,502.11
2016,8,12,14,45,883.5,102.0,2.8,22.0,772.5,608.77,468.23
2016,8,12,15,0,875.0,100.0,2.8,22.0,737.0,563.17,432.82
2016,8,12,15,15,862.5,97.5,2.75,21.5,696.0,514.43,394.79
2016,8,12,15,30,850.0,95.0,2.7,21.0,655.0,465.56,355.51
2016,8,12,15,45,834.5,92.0,2.65,21.0,609.0,411.22,310.39
2016,8,12,16,0,819.0,89.0,2.6,21.0,563.0,361.22,267.51
2016,8,12,16,15,797.5,86.0,2.5,21.0,513.5,310.29,223.21
2016,8,12,16,30,776.0,83.0,2.4,21.0,464.0,261.02,179.97
2016,8,12,16,45,747.0,79.0,2.35,21.0,412.5,211.28,137.17
2016,8,12,17,0,718.0,75.0,2.3,21.0,361.0,164.4,98.5
2016,8,12,17,15,676.5,70.0,2.15,20.5,309.0,115.0,62.16
2016,8,12,17,30,635.0,65.0,2.0,20.0,257.0,73.24,38.34
2016,8,12,17,45,574.5,58.0,1.9,19.5,206.0,39.22,28.77
2016,8,12,18,0,514.0,51.0,1.8,19.0,155.0,36.24,26.01
2016,8,12,18,15,418.5,41.5,1.8,18.0,110.0,30.78,20.91
2016,8,12,18,30,323.0,32.0,1.8,17.0,65.0,24.96,14.71
2016,8,12,18,45,161.5,16.0,1.8,16.5,32.5,12.2,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,146.0,16.5,2.0,13.5,31.5,73.54,0.0
2016,8,13,6,0,292.0,33.0,2.1,14.0,63.0,157.67,113.72
2016,8,13,6,15,385.0,43.0,2.05,14.5,107.0,219.94,171.46
2016,8,13,6,30,478.0,53.0,2.0,15.0,151.0,290.92,233.31
2016,8,13,6,45,540.5,60.0,1.95,15.5,201.0,351.54,285.58
2016,8,13,7,0,603.0,67.0,1.9,16.0,251.0,417.0,339.87
2016,8,13,7,15,645.0,72.5,1.85,16.5,302.0,473.2,384.9
2016,8,13,7,30,687.0,78.0,1.8,17.0,353.0,531.71,429.96
2016,8,13,7,45,720.0,81.5,1.75,18.0,404.5,581.67,466.11
2016,8,13,8,0,753.0,85.0,1.7,19.0,456.0,634.86,502.71
2016,8,13,8,15,775.5,88.0,1.7,19.5,504.5,680.25,532.66
2016,8,13,8,30,798.0,91.0,1.7,20.0,553.0,725.1,561.6
2016,8,13,8,45,816.5,93.0,1.7,20.5,599.0,764.82,586.35
2016,8,13,9,0,835.0,95.0,1.7,21.0,645.0,798.47,606.53
2016,8,13,9,15,848.0,97.0,1.75,21.0,686.0,830.7,627.22
2016,8,13,9,30,861.0,99.0,1.8,21.0,727.0,860.92,646.48
2016,8,13,9,45,874.5,98.5,1.85,21.5,763.5,886.68,661.44
2016,8,13,10,0,888.0,98.0,1.9,22.0,800.0,910.11,674.84
2016,8,13,10,15,895.0,99.5,1.95,22.0,829.0,927.22,685.4
2016,8,13,10,30,902.0,101.0,2.0,22.0,858.0,941.49,694.23
2016,8,13,10,45,908.0,101.5,2.05,22.5,881.0,950.84,698.63
2016,8,13,11,0,914.0,102.0,2.1,23.0,904.0,957.19,701.21
2016,8,13,11,15,917.0,102.5,2.15,23.0,919.0,957.69,701.48
2016,8,13,11,30,920.0,103.0,2.2,23.0,934.0,955.1,699.9
2016,8,13,11,45,922.5,103.0,2.3,23.5,942.0,948.46,694.96
2016,8,13,12,0,925.0,103.0,2.4,24.0,950.0,938.78,688.13
2016,8,13,12,15,925.0,103.0,2.45,24.0,949.5,923.85,678.81
2016,8,13,12,30,925.0,103.0,2.5,24.0,949.0,906.04,667.66
2016,8,13,12,45,909.0,111.0,2.55,24.0,937.0,879.59,650.79
2016,8,13,13,0,893.0,119.0,2.6,24.0,925.0,851.03,632.5
2016,8,13,13,15,890.0,118.5,2.65,23.5,909.5,822.91,615.61
2016,8,13,13,30,887.0,118.0,2.7,23.0,894.0,792.54,596.98
2016,8,13,13,45,885.5,114.5,2.75,23.0,872.5,758.35,574.37
2016,8,13,14,0,884.0,111.0,2.8,23.0,851.0,722.1,550.13
2016,8,13,14,15,876.5,110.0,2.8,23.0,822.0,682.26,521.68
2016,8,13,14,30,869.0,109.0,2.8,23.0,793.0,641.08,491.08
2016,8,13,14,45,863.0,105.0,2.85,23.0,758.0,596.9,457.83
2016,8,13,15,0,857.0,101.0,2.9,23.0,723.0,551.65,422.9
2016,8,13,15,15,844.5,99.0,2.9,22.5,682.5,504.14,385.89
2016,8,13,15,30,832.0,97.0,2.9,22.0,642.0,452.82,344.94
2016,8,13,15,45,818.5,93.0,2.9,22.0,597.0,402.9,303.2
2016,8,13,16,0,805.0,89.0,2.9,22.0,552.0,353.47,260.82
2016,8,13,16,15,783.0,86.0,2.9,21.5,503.0,303.1,217.54
2016,8,13,16,30,761.0,83.0,2.9,21.0,454.0,254.46,175.23
2016,8,13,16,45,734.0,78.5,2.9,21.0,403.5,205.48,133.0
2016,8,13,17,0,707.0,74.0,2.9,21.0,353.0,159.15,94.81
2016,8,13,17,15,665.0,69.0,2.8,20.5,301.5,110.4,59.29
2016,8,13,17,30,623.0,64.0,2.7,20.0,250.0,69.33,36.51
2016,8,13,17,45,563.5,57.0,2.65,19.5,200.0,38.6,28.22
2016,8,13,18,0,504.0,50.0,2.6,19.0,150.0,35.59,25.41
2016,8,13,18,15,406.0,40.5,2.6,18.5,105.5,30.09,20.21
2016,8,13,18,30,308.0,31.0,2.6,18.0,61.0,24.24,13.77
2016,8,13,18,45,154.0,15.5,2.6,17.5,30.5,11.89,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,162.0,15.5,2.1,13.5,32.0,76.38,0.0
2016,8,14,6,0,324.0,31.0,2.2,14.0,64.0,166.19,118.81
2016,8,14,6,15,420.0,40.0,2.15,14.5,109.0,229.71,178.67
2016,8,14,6,30,516.0,49.0,2.1,15.0,154.0,302.27,242.08
2016,8,14,6,45,577.5,55.5,2.1,15.5,204.5,363.35,295.04
2016,8,14,7,0,639.0,62.0,2.1,16.0,255.0,429.18,349.95
2016,8,14,7,15,680.0,67.0,2.1,16.5,307.0,483.43,393.85
2016,8,14,7,30,721.0,72.0,2.1,17.0,359.0,542.31,439.62
2016,8,14,7,45,751.5,75.5,2.1,17.5,410.5,594.27,478.5
2016,8,14,8,0,782.0,79.0,2.1,18.0,462.0,646.81,515.8
2016,8,14,8,15,803.0,82.0,2.1,18.5,511.5,692.07,545.93
2016,8,14,8,30,824.0,85.0,2.1,19.0,561.0,736.64,574.96
2016,8,14,8,45,840.5,87.5,2.1,19.5,606.5,771.46,596.51
2016,8,14,9,0,857.0,90.0,2.1,20.0,652.0,809.43,620.01
2016,8,14,9,15,869.0,92.0,2.1,20.5,693.0,841.35,638.97
2016,8,14,9,30,881.0,94.0,2.1,21.0,734.0,871.16,656.33
2016,8,14,9,45,864.5,108.5,2.15,21.5,762.5,886.97,664.61
2016,8,14,10,0,848.0,123.0,2.2,22.0,791.0,899.08,670.6
2016,8,14,10,15,856.0,124.5,2.2,22.0,820.5,916.35,680.97
2016,8,14,10,30,864.0,126.0,2.2,22.0,850.0,930.92,689.56
2016,8,14,10,45,873.0,125.0,2.25,22.5,873.0,941.03,694.47
2016,8,14,11,0,882.0,124.0,2.3,23.0,896.0,948.29,697.63
2016,8,14,11,15,885.0,125.0,2.35,23.0,911.0,949.08,698.04
2016,8,14,11,30,888.0,126.0,2.4,23.0,926.0,946.87,696.65
2016,8,14,11,45,892.5,124.5,2.45,23.5,934.0,940.56,691.36
2016,8,14,12,0,897.0,123.0,2.5,24.0,942.0,931.28,684.26
2016,8,14,12,15,896.5,123.0,2.55,24.0,942.0,916.09,674.69
2016,8,14,12,30,896.0,123.0,2.6,24.0,942.0,898.12,663.37
2016,8,14,12,45,890.0,125.0,2.65,24.0,932.5,874.72,648.44
2016,8,14,13,0,884.0,127.0,2.7,24.0,923.0,848.94,631.91
2016,8,14,13,15,880.0,126.5,2.75,23.5,907.0,820.15,614.47
2016,8,14,13,30,876.0,126.0,2.8,23.0,891.0,789.19,595.37
2016,8,14,13,45,870.0,125.0,2.85,23.0,868.0,754.28,572.18
2016,8,14,14,0,864.0,124.0,2.9,23.0,845.0,717.62,547.52
2016,8,14,14,15,856.0,122.5,2.95,23.0,815.5,677.6,518.51
2016,8,14,14,30,848.0,121.0,3.0,23.0,786.0,636.33,487.95
2016,8,14,14,45,838.0,118.5,3.05,23.0,750.5,589.36,452.58
2016,8,14,15,0,828.0,116.0,3.1,23.0,715.0,543.94,417.39
2016,8,14,15,15,814.5,113.5,3.15,22.5,674.0,496.39,380.39
2016,8,14,15,30,801.0,111.0,3.2,22.0,633.0,448.92,342.3
2016,8,14,15,45,784.0,107.0,3.25,21.5,587.5,399.06,301.27
2016,8,14,16,0,767.0,103.0,3.3,21.0,542.0,350.06,259.82
2016,8,14,16,15,743.5,99.5,3.3,20.5,493.5,300.71,217.35
2016,8,14,16,30,720.0,96.0,3.3,20.0,445.0,249.79,173.36
2016,8,14,16,45,690.0,90.5,3.35,20.0,394.0,201.3,131.76
2016,8,14,17,0,660.0,85.0,3.4,20.0,343.0,155.79,94.52
2016,8,14,17,15,615.5,78.5,3.3,19.5,292.0,111.3,62.69
2016,8,14,17,30,571.0,72.0,3.2,19.0,241.0,71.58,40.95
2016,8,14,17,45,508.5,63.5,3.15,18.5,191.5,44.38,33.4
2016,8,14,18,0,446.0,55.0,3.1,18.0,142.0,40.37,29.65
2016,8,14,18,15,346.5,43.5,3.0,17.5,99.0,33.19,22.9
2016,8,14,18,30,247.0,32.0,2.9,17.0,56.0,24.8,13.94
2016,8,14,18,45,123.5,16.0,2.85,16.5,28.0,12.52,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,157.0,16.0,2.15,12.5,31.5,74.67,0.0
2016,8,15,6,0,314.0,32.0,2.2,13.0,63.0,163.02,115.82
2016,8,15,6,15,414.0,42.0,2.15,13.5,108.5,228.71,178.21
2016,8,15,6,30,514.0,52.0,2.1,14.0,154.0,303.81,243.89
2016,8,15,6,45,257.0,58.5,2.1,14.5,109.5,204.83,167.16
2016,8,15,7,0,0.0,65.0,2.1,15.0,65.0,63.15,47.99
2016,8,15,7,15,0.0,78.5,2.05,15.5,78.5,76.61,59.33
2016,8,15,7,30,0.0,92.0,2.0,16.0,92.0,90.04,70.29
2016,8,15,7,45,0.0,116.5,2.0,16.5,116.5,114.91,90.49
2016,8,15,8,0,0.0,141.0,2.0,17.0,141.0,139.74,110.27
2016,8,15,8,15,0.0,151.0,1.95,17.0,151.0,149.35,117.63
2016,8,15,8,30,0.0,161.0,1.9,17.0,161.0,158.99,124.99
2016,8,15,8,45,9.0,195.5,1.85,17.5,201.5,201.11,158.25
2016,8,15,9,0,18.0,230.0,1.8,18.0,242.0,243.67,191.08
2016,8,15,9,15,29.0,263.0,1.8,18.5,283.5,294.75,229.92
2016,8,15,9,30,40.0,296.0,1.8,19.0,325.0,338.63,262.46
2016,8,15,9,45,170.0,325.5,1.85,19.5,458.0,492.15,379.88
2016,8,15,10,0,300.0,355.0,1.9,20.0,591.0,648.64,493.2
2016,8,15,10,15,621.5,225.5,1.95,20.0,737.5,815.93,617.72
2016,8,15,10,30,943.0,96.0,2.0,20.0,884.0,970.16,719.89
2016,8,15,10,45,948.5,96.5,2.1,20.5,907.0,979.21,723.07
2016,8,15,11,0,954.0,97.0,2.2,21.0,930.0,985.1,725.88
2016,8,15,11,15,957.0,97.5,2.25,21.0,945.5,985.47,726.06
2016,8,15,11,30,960.0,98.0,2.3,21.0,961.0,982.61,724.29
2016,8,15,11,45,961.0,98.5,2.4,21.0,968.5,974.7,719.87
2016,8,15,12,0,962.0,99.0,2.5,21.0,976.0,963.63,713.46
2016,8,15,12,15,962.0,99.0,2.5,21.0,975.5,948.06,703.2
2016,8,15,12,30,962.0,99.0,2.5,21.0,975.0,929.48,691.06
2016,8,15,12,45,953.5,103.0,2.55,21.0,965.0,904.68,675.24
2016,8,15,13,0,945.0,107.0,2.6,21.0,955.0,877.37,657.73
2016,8,15,13,15,941.5,106.0,2.6,21.0,938.5,846.93,637.64
2016,8,15,13,30,938.0,105.0,2.6,21.0,922.0,814.12,615.86
2016,8,15,13,45,934.0,103.5,2.6,21.0,899.0,778.25,591.84
2016,8,15,14,0,930.0,102.0,2.6,21.0,876.0,740.33,566.22
2016,8,15,14,15,923.0,101.0,2.6,20.5,845.5,699.04,537.92
2016,8,15,14,30,916.0,100.0,2.6,20.0,815.0,656.26,506.93
2016,8,15,14,45,907.5,97.5,2.6,20.0,778.5,609.97,471.62
2016,8,15,15,0,899.0,95.0,2.6,20.0,742.0,562.74,434.68
2016,8,15,15,15,886.0,93.0,2.6,19.5,699.5,513.04,395.63
2016,8,15,15,30,873.0,91.0,2.6,19.0,657.0,463.22,355.23
2016,8,15,15,45,857.5,88.0,2.6,19.0,610.5,411.65,311.66
2016,8,15,16,0,842.0,85.0,2.6,19.0,564.0,356.52,264.34
2016,8,15,16,15,820.0,82.0,2.55,18.5,513.5,304.33,218.95
2016,8,15,16,30,798.0,79.0,2.5,18.0,463.0,253.86,174.57
2016,8,15,16,45,769.0,75.0,2.5,18.0,410.5,203.14,130.62
2016,8,15,17,0,740.0,71.0,2.5,18.0,358.0,155.28,91.29
2016,8,15,17,15,697.5,66.0,2.45,17.5,305.0,108.47,58.07
2016,8,15,17,30,655.0,61.0,2.4,17.0,252.0,62.63,33.16
2016,8,15,17,45,591.5,54.5,2.35,16.5,200.5,36.98,27.15
2016,8,15,18,0,528.0,48.0,2.3,16.0,149.0,34.32,24.58
2016,8,15,18,15,424.0,38.5,2.15,15.5,103.5,28.74,19.21
2016,8,15,18,30,320.0,29.0,2.0,15.0,58.0,22.8,12.09
2016,8,15,18,45,160.0,14.5,1.95,14.5,29.0,14.25,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,16.0,2.0,12.5,28.5,64.13,0.0
2016,8,16,6,0,257.0,32.0,2.1,13.0,57.0,142.63,99.96
2016,8,16,6,15,353.5,43.5,2.05,13.5,100.5,205.62,159.89
2016,8,16,6,30,450.0,55.0,2.0,14.0,144.0,277.83,222.97
2016,8,16,6,45,225.0,66.0,2.0,14.5,110.5,198.2,161.41
2016,8,16,7,0,0.0,77.0,2.0,15.0,77.0,75.98,58.78
2016,8,16,7,15,0.0,93.5,2.0,15.5,93.5,92.54,72.68
2016,8,16,7,30,0.0,110.0,2.0,16.0,110.0,109.04,86.07
2016,8,16,7,45,0.0,123.0,2.0,16.5,123.0,121.79,96.13
2016,8,16,8,0,0.0,136.0,2.0,17.0,136.0,134.54,106.03
2016,8,16,8,15,4.0,160.0,1.95,17.5,162.5,161.7,127.55
2016,8,16,8,30,8.0,184.0,1.9,18.0,189.0,189.05,148.82
2016,8,16,8,45,95.5,240.0,1.9,18.5,302.5,324.55,256.93
2016,8,16,9,0,183.0,296.0,1.9,19.0,416.0,466.93,364.91
2016,8,16,9,15,229.0,310.0,1.9,19.0,469.5,522.92,405.76
2016,8,16,9,30,275.0,324.0,1.9,19.0,523.0,588.79,453.39
2016,8,16,9,45,360.0,312.0,1.9,19.5,586.0,653.13,499.67
2016,8,16,10,0,445.0,300.0,1.9,20.0,649.0,727.12,551.4
2016,8,16,10,15,650.5,216.5,1.95,20.0,747.5,831.59,628.39
2016,8,16,10,30,856.0,133.0,2.0,20.0,846.0,927.27,691.42
2016,8,16,10,45,862.0,134.5,2.05,20.5,868.5,936.98,695.26
2016,8,16,11,0,868.0,136.0,2.1,21.0,891.0,943.79,698.2
2016,8,16,11,15,871.5,136.5,2.15,21.0,906.5,944.34,698.49
2016,8,16,11,30,875.0,137.0,2.2,21.0,922.0,941.94,697.01
2016,8,16,11,45,877.0,137.5,2.25,21.5,929.5,935.23,691.49
2016,8,16,12,0,879.0,138.0,2.3,22.0,937.0,925.61,684.19
2016,8,16,12,15,878.5,138.0,2.3,22.0,936.5,910.43,674.17
2016,8,16,12,30,878.0,138.0,2.3,22.0,936.0,892.53,662.46
2016,8,16,12,45,872.5,140.0,2.35,22.0,926.5,869.69,647.93
2016,8,16,13,0,867.0,142.0,2.4,22.0,917.0,844.49,631.8
2016,8,16,13,15,863.0,141.0,2.4,22.0,901.0,815.47,612.64
2016,8,16,13,30,859.0,140.0,2.4,22.0,885.0,784.33,591.98
2016,8,16,13,45,853.5,138.0,2.45,22.0,862.0,749.2,568.75
2016,8,16,14,0,848.0,136.0,2.5,22.0,839.0,711.25,542.6
2016,8,16,14,15,839.5,134.5,2.5,21.5,809.0,670.87,514.16
2016,8,16,14,30,831.0,133.0,2.5,21.0,779.0,629.36,484.17
2016,8,16,14,45,820.5,130.0,2.5,21.0,743.0,584.41,450.0
2016,8,16,15,0,810.0,127.0,2.5,21.0,707.0,538.9,414.58
2016,8,16,15,15,795.0,124.0,2.5,20.5,665.5,490.9,377.1
2016,8,16,15,30,780.0,121.0,2.5,20.0,624.0,443.18,338.71
2016,8,16,15,45,761.5,117.0,2.5,20.0,578.5,393.72,297.35
2016,8,16,16,0,743.0,113.0,2.5,20.0,533.0,341.89,253.31
2016,8,16,16,15,717.5,108.0,2.5,19.5,483.5,291.64,210.39
2016,8,16,16,30,692.0,103.0,2.5,19.0,434.0,243.57,168.94
2016,8,16,16,45,659.5,97.0,2.5,19.0,383.0,195.74,128.32
2016,8,16,17,0,627.0,91.0,2.5,19.0,332.0,151.18,92.48
2016,8,16,17,15,580.0,84.0,2.5,18.5,281.0,108.07,62.55
2016,8,16,17,30,533.0,77.0,2.5,18.0,230.0,70.04,43.01
2016,8,16,17,45,467.5,67.0,2.55,17.5,181.0,48.11,36.78
2016,8,16,18,0,402.0,57.0,2.6,17.0,132.0,42.9,31.91
2016,8,16,18,15,302.5,43.5,2.5,16.5,90.0,33.06,22.74
2016,8,16,18,30,203.0,30.0,2.4,16.0,48.0,23.34,11.87
2016,8,16,18,45,101.5,15.0,2.35,15.5,24.0,14.74,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.0,15.5,2.0,14.5,25.5,55.97,0.0
2016,8,17,6,0,210.0,31.0,2.1,15.0,51.0,124.48,85.08
2016,8,17,6,15,303.5,44.0,2.05,15.0,92.5,184.55,142.31
2016,8,17,6,30,397.0,57.0,2.0,15.0,134.0,255.72,204.4
2016,8,17,6,45,461.5,66.5,1.95,15.5,182.5,316.18,256.6
2016,8,17,7,0,526.0,76.0,1.9,16.0,231.0,381.7,311.25
2016,8,17,7,15,268.5,105.5,1.85,16.5,185.5,278.08,227.35
2016,8,17,7,30,11.0,135.0,1.8,17.0,140.0,142.99,113.51
2016,8,17,7,45,24.0,160.5,1.75,17.5,172.0,177.94,142.0
2016,8,17,8,0,37.0,186.0,1.7,18.0,204.0,221.03,176.03
2016,8,17,8,15,54.5,213.5,1.65,18.5,243.5,263.73,209.11
2016,8,17,8,30,72.0,241.0,1.6,19.0,283.0,307.22,242.09
2016,8,17,8,45,109.5,268.5,1.6,19.5,337.5,367.16,287.56
2016,8,17,9,0,147.0,296.0,1.6,20.0,392.0,437.25,339.29
2016,8,17,9,15,201.0,311.5,1.6,20.0,452.0,500.64,386.19
2016,8,17,9,30,255.0,327.0,1.6,20.0,512.0,574.29,439.38
2016,8,17,9,45,319.5,328.0,1.65,20.5,571.0,633.99,481.57
2016,8,17,10,0,384.0,329.0,1.7,21.0,630.0,694.79,523.78
2016,8,17,10,15,622.0,225.0,1.75,21.0,733.0,813.18,611.36
2016,8,17,10,30,860.0,121.0,1.8,21.0,836.0,916.63,679.83
2016,8,17,10,45,866.0,122.0,1.9,21.5,858.5,925.9,683.86
2016,8,17,11,0,872.0,123.0,2.0,22.0,881.0,932.28,687.09
2016,8,17,11,15,876.0,124.0,2.05,22.0,896.5,933.86,688.07
2016,8,17,11,30,880.0,125.0,2.1,22.0,912.0,932.46,687.26
2016,8,17,11,45,882.0,125.5,2.15,22.5,919.5,925.76,681.78
2016,8,17,12,0,884.0,126.0,2.2,23.0,927.0,916.13,674.52
2016,8,17,12,15,884.0,126.0,2.25,23.0,927.0,901.37,665.28
2016,8,17,12,30,884.0,126.0,2.3,23.0,927.0,883.84,654.29
2016,8,17,12,45,869.5,133.0,2.4,23.0,915.0,858.18,638.27
2016,8,17,13,0,855.0,140.0,2.5,23.0,903.0,830.47,620.79
2016,8,17,13,15,851.0,139.0,2.55,22.5,887.0,801.73,603.3
2016,8,17,13,30,847.0,138.0,2.6,22.0,871.0,770.9,584.16
2016,8,17,13,45,841.5,136.5,2.65,22.0,848.0,735.94,560.82
2016,8,17,14,0,836.0,135.0,2.7,22.0,825.0,699.42,535.28
2016,8,17,14,15,827.0,133.0,2.7,22.0,795.5,658.67,505.38
2016,8,17,14,30,818.0,131.0,2.7,22.0,766.0,616.86,474.1
2016,8,17,14,45,807.0,128.5,2.7,22.0,730.0,572.6,440.32
2016,8,17,15,0,796.0,126.0,2.7,22.0,694.0,527.85,405.37
2016,8,17,15,15,780.5,123.0,2.7,21.5,652.5,480.23,368.11
2016,8,17,15,30,765.0,120.0,2.7,21.0,611.0,432.97,330.03
2016,8,17,15,45,745.5,116.0,2.7,20.5,565.5,383.86,289.5
2016,8,17,16,0,726.0,112.0,2.7,20.0,520.0,332.51,246.29
2016,8,17,16,15,699.5,107.5,2.7,19.5,471.0,283.31,204.15
2016,8,17,16,30,673.0,103.0,2.7,19.0,422.0,236.4,163.68
2016,8,17,16,45,637.5,97.5,2.75,19.0,371.5,189.52,124.08
2016,8,17,17,0,602.0,92.0,2.8,19.0,321.0,146.24,89.64
2016,8,17,17,15,553.5,84.5,2.75,18.5,270.5,104.03,60.75
2016,8,17,17,30,505.0,77.0,2.7,18.0,220.0,67.06,42.3
2016,8,17,17,45,434.5,67.0,2.7,17.5,172.0,48.43,37.04
2016,8,17,18,0,364.0,57.0,2.7,17.0,124.0,42.42,31.45
2016,8,17,18,15,266.0,43.0,2.65,16.5,83.5,32.77,22.4
2016,8,17,18,30,168.0,29.0,2.6,16.0,43.0,22.61,10.59
2016,8,17,18,45,84.0,14.5,2.55,15.5,21.5,14.25,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.0,16.0,1.7,13.5,24.5,42.33,0.0
2016,8,18,6,0,182.0,32.0,1.8,14.0,49.0,116.26,78.41
2016,8,18,6,15,277.5,46.0,1.8,14.5,90.0,176.6,136.05
2016,8,18,6,30,373.0,60.0,1.8,15.0,131.0,246.46,196.63
2016,8,18,6,45,438.5,70.0,1.8,15.5,179.0,307.85,249.52
2016,8,18,7,0,504.0,80.0,1.8,16.0,227.0,373.39,304.22
2016,8,18,7,15,267.5,112.0,1.8,16.5,192.0,284.85,232.58
2016,8,18,7,30,31.0,144.0,1.8,17.0,157.0,171.58,137.26
2016,8,18,7,45,57.0,172.0,1.8,17.5,198.5,219.48,176.24
2016,8,18,8,0,83.0,200.0,1.8,18.0,240.0,268.95,215.2
2016,8,18,8,15,72.0,218.5,1.75,18.0,256.0,282.12,224.38
2016,8,18,8,30,61.0,237.0,1.7,18.0,272.0,294.35,232.78
2016,8,18,8,45,168.0,259.0,1.7,18.5,366.0,410.97,324.03
2016,8,18,9,0,275.0,281.0,1.7,19.0,460.0,533.36,415.37
2016,8,18,9,15,297.0,296.5,1.7,19.0,500.5,572.99,442.81
2016,8,18,9,30,319.0,312.0,1.7,19.0,541.0,612.51,470.41
2016,8,18,9,45,329.5,326.5,1.75,19.5,574.0,640.49,488.62
2016,8,18,10,0,340.0,341.0,1.8,20.0,607.0,667.53,506.07
2016,8,18,10,15,374.0,341.0,1.85,20.0,643.5,699.37,528.62
2016,8,18,10,30,408.0,341.0,1.9,20.0,680.0,737.03,554.85
2016,8,18,10,45,553.0,280.5,1.95,20.5,752.5,806.69,605.53
2016,8,18,11,0,698.0,220.0,2.0,21.0,825.0,877.68,654.75
2016,8,18,11,15,584.0,286.5,2.05,21.0,799.0,835.76,622.93
2016,8,18,11,30,470.0,353.0,2.1,21.0,773.0,791.55,589.54
2016,8,18,11,45,491.5,335.5,2.15,21.5,778.0,785.8,585.88
2016,8,18,12,0,513.0,318.0,2.2,22.0,783.0,778.12,580.57
2016,8,18,12,15,606.5,275.0,2.25,22.0,823.5,806.49,602.83
2016,8,18,12,30,700.0,232.0,2.3,22.0,864.0,830.34,621.51
2016,8,18,12,45,701.5,228.5,2.35,22.0,857.5,810.07,607.77
2016,8,18,13,0,703.0,225.0,2.4,22.0,851.0,787.73,592.88
2016,8,18,13,15,698.5,223.0,2.4,21.5,835.5,760.14,574.84
2016,8,18,13,30,694.0,221.0,2.4,21.0,820.0,730.97,555.45
2016,8,18,13,45,686.0,218.5,2.45,21.0,797.5,697.39,531.83
2016,8,18,14,0,678.0,216.0,2.5,21.0,775.0,662.76,507.07
2016,8,18,14,15,667.5,212.5,2.5,20.5,746.0,624.72,480.09
2016,8,18,14,30,657.0,209.0,2.5,20.0,717.0,586.18,452.12
2016,8,18,14,45,645.5,203.0,2.55,20.0,682.5,544.46,420.53
2016,8,18,15,0,634.0,197.0,2.6,20.0,648.0,502.71,388.17
2016,8,18,15,15,616.0,191.5,2.6,19.5,608.0,458.48,353.74
2016,8,18,15,30,598.0,186.0,2.6,19.0,568.0,415.17,319.16
2016,8,18,15,45,580.0,177.0,2.65,19.0,525.0,370.11,281.94
2016,8,18,16,0,562.0,168.0,2.7,19.0,482.0,325.82,244.67
2016,8,18,16,15,441.0,173.0,2.7,18.5,405.5,266.37,198.16
2016,8,18,16,30,320.0,178.0,2.7,18.0,329.0,223.07,165.7
2016,8,18,16,45,380.5,152.0,2.7,18.0,310.5,188.91,134.46
2016,8,18,17,0,441.0,126.0,2.7,18.0,292.0,153.04,102.56
2016,8,18,17,15,394.0,112.5,2.65,17.5,244.0,113.82,75.45
2016,8,18,17,30,347.0,99.0,2.6,17.0,196.0,79.54,56.46
2016,8,18,17,45,290.0,82.0,2.55,16.5,151.5,60.34,47.62
2016,8,18,18,0,233.0,65.0,2.5,16.0,107.0,51.93,39.82
2016,8,18,18,15,161.5,44.5,2.4,15.5,69.5,36.35,25.45
2016,8,18,18,30,90.0,24.0,2.3,15.0,32.0,20.16,8.01
2016,8,18,18,45,45.0,12.0,2.25,15.0,16.0,11.8,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,50.0,13.5,2.0,13.5,18.0,27.78,0.0
2016,8,19,6,0,100.0,27.0,2.1,14.0,36.0,73.76,47.24
2016,8,19,6,15,167.0,47.5,2.1,14.5,74.0,128.51,98.23
2016,8,19,6,30,234.0,68.0,2.1,15.0,112.0,188.45,150.23
2016,8,19,6,45,289.0,85.0,2.1,15.5,156.5,250.93,203.67
2016,8,19,7,0,344.0,102.0,2.1,16.0,201.0,311.24,254.22
2016,8,19,7,15,172.0,106.0,2.05,16.5,155.5,222.79,181.82
2016,8,19,7,30,0.0,110.0,2.0,17.0,110.0,109.21,85.7
2016,8,19,7,45,6.5,138.5,1.95,17.5,141.5,142.71,113.1
2016,8,19,8,0,13.0,167.0,1.9,18.0,173.0,176.58,140.01
2016,8,19,8,15,25.0,194.0,1.85,18.0,207.5,213.12,169.03
2016,8,19,8,30,37.0,221.0,1.8,18.0,242.0,258.25,204.3
2016,8,19,8,45,92.0,257.5,1.8,18.5,315.5,340.89,268.83
2016,8,19,9,0,147.0,294.0,1.8,19.0,389.0,434.58,339.43
2016,8,19,9,15,139.5,314.0,1.8,19.0,409.0,451.25,350.13
2016,8,19,9,30,132.0,334.0,1.8,19.0,429.0,466.96,360.51
2016,8,19,9,45,135.5,352.5,1.8,19.5,454.0,489.75,375.7
2016,8,19,10,0,139.0,371.0,1.8,20.0,479.0,511.99,390.29
2016,8,19,10,15,218.0,376.5,1.85,20.0,553.5,587.87,446.69
2016,8,19,10,30,297.0,382.0,1.9,20.0,628.0,671.7,506.97
2016,8,19,10,45,405.5,353.0,1.95,20.5,698.5,744.77,558.91
2016,8,19,11,0,514.0,324.0,2.0,21.0,769.0,811.91,605.83
2016,8,19,11,15,589.5,283.5,2.05,21.0,802.0,836.34,624.18
2016,8,19,11,30,665.0,243.0,2.1,21.0,835.0,858.27,641.18
2016,8,19,11,45,661.5,247.5,2.2,21.5,840.5,850.63,634.94
2016,8,19,12,0,658.0,252.0,2.3,22.0,846.0,840.73,627.47
2016,8,19,12,15,658.0,252.0,2.35,22.0,846.0,827.36,618.65
2016,8,19,12,30,658.0,252.0,2.4,22.0,846.0,811.9,608.39
2016,8,19,12,45,666.5,245.0,2.45,22.0,841.0,794.79,597.27
2016,8,19,13,0,675.0,238.0,2.5,22.0,836.0,775.45,584.5
2016,8,19,13,15,670.0,236.0,2.55,21.5,821.0,748.09,566.79
2016,8,19,13,30,665.0,234.0,2.6,21.0,806.0,719.28,547.79
2016,8,19,13,45,654.5,232.5,2.65,21.0,783.0,685.69,523.93
2016,8,19,14,0,644.0,231.0,2.7,21.0,760.0,651.29,499.12
2016,8,19,14,15,558.5,256.5,2.7,21.0,703.0,593.49,455.48
2016,8,19,14,30,473.0,282.0,2.7,21.0,646.0,539.99,414.72
2016,8,19,14,45,532.0,247.5,2.7,21.0,639.0,519.41,399.76
2016,8,19,15,0,591.0,213.0,2.7,21.0,632.0,492.82,379.28
2016,8,19,15,15,573.0,206.5,2.7,20.5,592.0,449.84,345.89
2016,8,19,15,30,555.0,200.0,2.7,20.0,552.0,407.37,312.18
2016,8,19,15,45,532.0,191.0,2.75,20.0,508.5,361.98,275.08
2016,8,19,16,0,509.0,182.0,2.8,20.0,465.0,318.37,238.82
2016,8,19,16,15,480.5,171.5,2.8,19.5,418.5,273.94,202.11
2016,8,19,16,30,452.0,161.0,2.8,19.0,372.0,232.18,167.53
2016,8,19,16,45,417.5,147.5,2.8,18.5,324.5,189.69,133.23
2016,8,19,17,0,383.0,134.0,2.8,18.0,277.0,150.75,103.27
2016,8,19,17,15,338.5,118.0,2.8,17.5,230.0,112.72,76.95
2016,8,19,17,30,294.0,102.0,2.8,17.0,183.0,83.91,61.77
2016,8,19,17,45,241.0,82.5,2.8,17.0,139.5,64.72,51.31
2016,8,19,18,0,188.0,63.0,2.8,17.0,96.0,50.42,38.28
2016,8,19,18,15,128.0,41.5,2.75,16.5,60.5,34.03,23.23
2016,8,19,18,30,68.0,20.0,2.7,16.0,25.0,16.94,4.78
2016,8,19,18,45,34.0,10.0,2.65,15.5,12.5,9.83,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
