Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,41.0,12.5,1.8,13.5,16.0,24.09,0.0
2016,8,20,6,0,82.0,25.0,1.9,14.0,32.0,64.52,39.76
2016,8,20,6,15,141.5,46.5,1.9,14.5,68.5,117.24,89.11
2016,8,20,6,30,201.0,68.0,1.9,15.0,105.0,173.93,138.27
2016,8,20,6,45,253.0,87.0,1.95,15.5,149.0,228.6,185.32
2016,8,20,7,0,305.0,106.0,2.0,16.0,193.0,287.54,234.84
2016,8,20,7,15,265.0,127.5,1.95,16.5,214.0,301.23,245.88
2016,8,20,7,30,225.0,149.0,1.9,17.0,235.0,310.77,252.68
2016,8,20,7,45,247.0,169.5,1.9,17.5,276.5,355.45,287.57
2016,8,20,8,0,269.0,190.0,1.9,18.0,318.0,401.09,322.14
2016,8,20,8,15,274.5,212.0,1.9,18.0,355.0,437.27,348.97
2016,8,20,8,30,280.0,234.0,1.9,18.0,392.0,472.88,374.89
2016,8,20,8,45,309.5,249.0,1.9,18.5,437.5,518.79,407.99
2016,8,20,9,0,339.0,264.0,1.9,19.0,483.0,565.37,440.82
2016,8,20,9,15,336.5,284.5,1.95,19.5,513.5,591.61,457.7
2016,8,20,9,30,334.0,305.0,2.0,20.0,544.0,616.42,473.49
2016,8,20,9,45,346.5,319.0,2.05,20.5,577.5,645.85,492.9
2016,8,20,10,0,359.0,333.0,2.1,21.0,611.0,674.36,511.42
2016,8,20,10,15,431.5,317.0,2.15,21.0,664.0,731.1,552.35
2016,8,20,10,30,504.0,301.0,2.2,21.0,717.0,780.99,587.95
2016,8,20,10,45,598.5,258.5,2.3,21.0,765.5,824.53,620.38
2016,8,20,11,0,693.0,216.0,2.4,21.0,814.0,865.59,650.11
2016,8,20,11,15,698.0,217.5,2.45,21.0,828.5,867.46,650.9
2016,8,20,11,30,703.0,219.0,2.5,21.0,843.0,866.82,650.46
2016,8,20,11,45,707.0,219.0,2.6,21.5,851.0,861.26,645.94
2016,8,20,12,0,711.0,219.0,2.7,22.0,859.0,853.22,639.86
2016,8,20,12,15,711.0,219.0,2.75,22.0,858.5,839.27,630.71
2016,8,20,12,30,711.0,219.0,2.8,22.0,858.0,823.05,620.11
2016,8,20,12,45,692.5,227.5,2.9,22.0,845.5,797.53,602.76
2016,8,20,13,0,674.0,236.0,3.0,22.0,833.0,770.68,584.11
2016,8,20,13,15,669.0,234.5,3.0,21.5,817.5,743.79,566.26
2016,8,20,13,30,664.0,233.0,3.0,21.0,802.0,715.45,547.09
2016,8,20,13,45,663.5,226.0,3.05,21.0,782.0,683.86,524.67
2016,8,20,14,0,663.0,219.0,3.1,21.0,762.0,650.83,500.82
2016,8,20,14,15,652.5,215.5,3.1,21.0,733.0,613.3,472.9
2016,8,20,14,30,642.0,212.0,3.1,21.0,704.0,575.3,444.16
2016,8,20,14,45,636.0,203.5,3.1,21.0,671.0,534.95,413.23
2016,8,20,15,0,630.0,195.0,3.1,21.0,638.0,494.12,381.25
2016,8,20,15,15,612.0,189.0,3.1,20.5,598.0,449.65,346.44
2016,8,20,15,30,594.0,183.0,3.1,20.0,558.0,406.12,311.49
2016,8,20,15,45,579.5,172.5,3.1,20.0,516.0,361.31,274.2
2016,8,20,16,0,565.0,162.0,3.1,20.0,474.0,316.95,236.64
2016,8,20,16,15,536.0,153.5,3.1,19.5,427.0,271.48,198.56
2016,8,20,16,30,507.0,145.0,3.1,19.0,380.0,228.67,162.68
2016,8,20,16,45,478.0,132.5,3.1,19.0,332.5,185.32,126.92
2016,8,20,17,0,449.0,120.0,3.1,19.0,285.0,144.95,95.5
2016,8,20,17,15,401.5,106.5,3.1,18.5,237.0,105.67,69.17
2016,8,20,17,30,354.0,93.0,3.1,18.0,189.0,71.4,51.59
2016,8,20,17,45,298.0,76.5,3.1,17.5,145.0,56.37,43.89
2016,8,20,18,0,242.0,60.0,3.1,17.0,101.0,45.28,33.77
2016,8,20,18,15,167.0,40.5,3.0,16.5,64.0,31.09,20.6
2016,8,20,18,30,92.0,21.0,2.9,16.0,27.0,16.23,3.02
2016,8,20,18,45,46.0,10.5,2.85,15.5,13.5,10.32,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.5,2.6,13.5,18.0,28.7,0.0
2016,8,21,6,0,108.0,27.0,2.7,14.0,36.0,76.08,46.27
2016,8,21,6,15,182.0,46.0,2.8,14.5,74.0,138.88,105.98
2016,8,21,6,30,256.0,65.0,2.9,15.0,112.0,200.29,159.61
2016,8,21,6,45,318.0,80.0,3.0,15.5,157.5,257.78,209.55
2016,8,21,7,0,380.0,95.0,3.1,16.0,203.0,320.55,262.77
2016,8,21,7,15,214.5,121.0,3.05,16.0,184.5,264.39,216.93
2016,8,21,7,30,49.0,147.0,3.0,16.0,166.0,186.34,150.76
2016,8,21,7,45,70.5,172.5,2.95,16.5,204.0,228.9,185.44
2016,8,21,8,0,92.0,198.0,2.9,17.0,242.0,272.71,220.18
2016,8,21,8,15,169.5,218.0,2.8,17.0,309.5,359.7,290.08
2016,8,21,8,30,247.0,238.0,2.7,17.0,377.0,452.06,362.12
2016,8,21,8,45,310.0,246.5,2.65,17.5,435.5,515.79,409.93
2016,8,21,9,0,373.0,255.0,2.6,18.0,494.0,582.21,458.71
2016,8,21,9,15,532.0,211.0,2.55,18.5,576.5,682.4,533.76
2016,8,21,9,30,691.0,167.0,2.5,19.0,659.0,783.75,605.78
2016,8,21,9,45,679.0,183.5,2.45,19.5,687.5,801.55,614.7
2016,8,21,10,0,667.0,200.0,2.4,20.0,716.0,816.35,622.21
2016,8,21,10,15,677.5,203.5,2.45,20.0,744.0,834.83,634.26
2016,8,21,10,30,688.0,207.0,2.5,20.0,772.0,851.07,644.79
2016,8,21,10,45,698.0,207.5,2.55,20.5,794.5,861.38,650.11
2016,8,21,11,0,708.0,208.0,2.6,21.0,817.0,869.27,653.91
2016,8,21,11,15,713.0,209.5,2.65,21.0,832.0,871.11,654.97
2016,8,21,11,30,718.0,211.0,2.7,21.0,847.0,870.39,654.46
2016,8,21,11,45,721.5,211.5,2.8,21.0,854.5,864.76,651.07
2016,8,21,12,0,725.0,212.0,2.9,21.0,862.0,856.6,646.07
2016,8,21,12,15,725.0,212.0,2.95,21.0,861.5,842.44,636.69
2016,8,21,12,30,725.0,212.0,3.0,21.0,861.0,825.98,625.81
2016,8,21,12,45,737.5,202.5,3.1,21.0,857.5,808.42,614.5
2016,8,21,13,0,750.0,193.0,3.2,21.0,854.0,788.26,601.36
2016,8,21,13,15,745.5,191.5,3.2,21.0,838.5,759.96,581.7
2016,8,21,13,30,741.0,190.0,3.2,21.0,823.0,729.94,560.18
2016,8,21,13,45,734.5,187.0,3.25,21.0,800.5,695.52,535.44
2016,8,21,14,0,728.0,184.0,3.3,21.0,778.0,659.81,509.36
2016,8,21,14,15,718.0,181.0,3.3,20.5,748.5,620.76,481.07
2016,8,21,14,30,708.0,178.0,3.3,20.0,719.0,581.03,451.62
2016,8,21,14,45,696.5,173.5,3.35,20.0,684.0,538.61,418.76
2016,8,21,15,0,685.0,169.0,3.4,20.0,649.0,496.02,385.01
2016,8,21,15,15,667.5,164.0,3.4,19.5,608.0,450.24,348.64
2016,8,21,15,30,650.0,159.0,3.4,19.0,567.0,405.24,311.94
2016,8,21,15,45,629.5,152.5,3.4,19.0,523.0,358.8,272.76
2016,8,21,16,0,609.0,146.0,3.4,19.0,479.0,313.84,234.16
2016,8,21,16,15,589.5,131.5,3.4,18.5,429.0,263.68,191.5
2016,8,21,16,30,570.0,117.0,3.4,18.0,379.0,215.3,150.15
2016,8,21,16,45,397.5,128.5,3.45,18.0,300.5,166.84,115.77
2016,8,21,17,0,225.0,140.0,3.5,18.0,222.0,138.98,100.66
2016,8,21,17,15,192.5,122.0,3.45,17.5,184.5,108.37,79.03
2016,8,21,17,30,160.0,104.0,3.4,17.0,147.0,85.68,69.91
2016,8,21,17,45,207.0,80.5,3.4,16.5,123.5,63.26,50.06
2016,8,21,18,0,254.0,57.0,3.4,16.0,100.0,43.02,31.88
2016,8,21,18,15,173.5,38.5,3.3,15.5,63.0,29.57,19.26
2016,8,21,18,30,93.0,20.0,3.2,15.0,26.0,15.49,0.89
2016,8,21,18,45,46.5,10.0,3.1,15.0,13.0,9.83,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,12.5,2.7,13.5,12.5,12.29,0.0
2016,8,22,6,0,0.0,25.0,2.8,14.0,25.0,25.38,11.71
2016,8,22,6,15,31.0,45.5,2.8,14.5,51.5,62.92,45.7
2016,8,22,6,30,62.0,66.0,2.8,15.0,78.0,105.31,82.22
2016,8,22,6,45,82.5,88.5,2.85,15.5,109.0,142.49,114.3
2016,8,22,7,0,103.0,111.0,2.9,16.0,140.0,180.95,146.95
2016,8,22,7,15,123.5,131.5,2.8,16.0,173.5,218.3,178.3
2016,8,22,7,30,144.0,152.0,2.7,16.0,207.0,257.04,210.15
2016,8,22,7,45,178.5,173.5,2.65,16.5,251.0,307.24,250.39
2016,8,22,8,0,213.0,195.0,2.6,17.0,295.0,359.54,291.31
2016,8,22,8,15,247.0,213.0,2.5,17.5,342.0,417.69,335.6
2016,8,22,8,30,281.0,231.0,2.4,18.0,389.0,469.18,373.77
2016,8,22,8,45,276.0,254.0,2.35,18.5,420.0,497.06,392.47
2016,8,22,9,0,271.0,277.0,2.3,19.0,451.0,523.56,409.9
2016,8,22,9,15,314.0,287.0,2.3,19.0,500.5,574.26,447.24
2016,8,22,9,30,357.0,297.0,2.3,19.0,550.0,625.85,484.46
2016,8,22,9,45,363.0,312.5,2.35,19.5,581.0,651.64,500.99
2016,8,22,10,0,369.0,328.0,2.4,20.0,612.0,676.19,516.68
2016,8,22,10,15,542.0,258.5,2.45,20.0,694.0,766.81,585.15
2016,8,22,10,30,715.0,189.0,2.5,20.0,776.0,854.88,648.11
2016,8,22,10,45,720.5,192.0,2.6,20.5,797.0,863.89,652.26
2016,8,22,11,0,726.0,195.0,2.7,21.0,818.0,870.35,655.46
2016,8,22,11,15,730.5,196.5,2.75,21.0,832.5,871.75,656.22
2016,8,22,11,30,735.0,198.0,2.8,21.0,847.0,870.54,655.36
2016,8,22,11,45,735.5,199.5,2.9,21.0,853.5,863.14,650.74
2016,8,22,12,0,736.0,201.0,3.0,21.0,860.0,853.24,644.51
2016,8,22,12,15,736.0,200.5,3.05,21.0,859.0,838.46,634.68
2016,8,22,12,30,736.0,200.0,3.1,21.0,858.0,821.35,623.32
2016,8,22,12,45,703.0,218.0,3.2,21.0,841.5,792.75,603.87
2016,8,22,13,0,670.0,236.0,3.3,21.0,825.0,763.22,582.61
2016,8,22,13,15,665.0,234.0,3.3,21.0,809.5,735.89,563.17
2016,8,22,13,30,660.0,232.0,3.3,21.0,794.0,707.12,542.47
2016,8,22,13,45,659.0,225.5,3.35,21.0,773.5,675.68,519.92
2016,8,22,14,0,658.0,219.0,3.4,21.0,753.0,642.82,495.97
2016,8,22,14,15,647.5,215.0,3.4,20.5,724.0,604.98,468.53
2016,8,22,14,30,637.0,211.0,3.4,20.0,695.0,566.69,440.16
2016,8,22,14,45,630.0,202.5,3.45,20.0,662.0,525.94,408.69
2016,8,22,15,0,623.0,194.0,3.5,20.0,629.0,484.81,376.21
2016,8,22,15,15,605.0,188.0,3.5,19.5,589.0,440.7,341.26
2016,8,22,15,30,587.0,182.0,3.5,19.0,549.0,397.56,306.23
2016,8,22,15,45,572.0,172.0,3.5,19.0,507.0,353.28,269.01
2016,8,22,16,0,557.0,162.0,3.5,19.0,465.0,309.59,231.67
2016,8,22,16,15,528.0,153.0,3.45,18.5,418.0,264.24,193.44
2016,8,22,16,30,499.0,144.0,3.4,18.0,371.0,221.57,157.57
2016,8,22,16,45,469.5,131.0,3.35,18.0,324.0,178.31,121.97
2016,8,22,17,0,440.0,118.0,3.3,18.0,277.0,138.1,91.01
2016,8,22,17,15,391.5,105.0,3.2,17.5,229.5,99.98,66.23
2016,8,22,17,30,343.0,92.0,3.1,17.0,182.0,66.96,53.51
2016,8,22,17,45,286.0,74.5,3.05,16.5,138.5,55.18,42.96
2016,8,22,18,0,229.0,57.0,3.0,16.0,95.0,43.19,31.96
2016,8,22,18,15,152.5,37.5,2.85,15.5,59.0,28.88,18.48
2016,8,22,18,30,76.0,18.0,2.7,15.0,23.0,15.28,0.0
2016,8,22,18,45,38.0,9.0,2.6,15.0,11.5,8.85,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,79.0,13.0,2.2,14.5,19.5,35.02,0.0
2016,8,23,6,0,158.0,26.0,2.3,15.0,39.0,96.66,55.06
2016,8,23,6,15,251.0,41.0,2.3,15.0,78.5,158.0,119.61
2016,8,23,6,30,344.0,56.0,2.3,15.0,118.0,225.73,179.18
2016,8,23,6,45,411.5,67.0,2.3,15.5,165.0,284.97,230.86
2016,8,23,7,0,479.0,78.0,2.3,16.0,212.0,352.81,288.07
2016,8,23,7,15,239.5,73.5,2.2,16.5,140.5,229.24,188.07
2016,8,23,7,30,0.0,69.0,2.1,17.0,69.0,66.7,50.46
2016,8,23,7,45,0.0,91.5,2.05,17.5,91.5,89.2,69.07
2016,8,23,8,0,0.0,114.0,2.0,18.0,114.0,111.89,87.31
2016,8,23,8,15,0.0,136.5,1.95,18.0,136.5,134.56,105.42
2016,8,23,8,30,0.0,159.0,1.9,18.0,159.0,157.18,123.26
2016,8,23,8,45,5.0,182.5,1.85,18.5,186.0,184.66,144.65
2016,8,23,9,0,10.0,206.0,1.8,19.0,213.0,212.33,165.85
2016,8,23,9,15,21.0,241.5,1.8,19.0,256.5,257.53,200.92
2016,8,23,9,30,32.0,277.0,1.8,19.0,300.0,311.15,241.77
2016,8,23,9,45,196.5,303.0,1.8,19.5,453.0,488.22,378.47
2016,8,23,10,0,361.0,329.0,1.8,20.0,606.0,669.33,509.65
2016,8,23,10,15,572.5,243.0,1.85,20.5,702.0,778.66,588.99
2016,8,23,10,30,784.0,157.0,1.9,21.0,798.0,878.67,656.52
2016,8,23,10,45,791.0,158.5,1.95,21.5,820.0,888.16,660.31
2016,8,23,11,0,798.0,160.0,2.0,22.0,842.0,894.92,663.31
2016,8,23,11,15,802.5,161.0,2.05,22.0,857.0,896.11,664.03
2016,8,23,11,30,807.0,162.0,2.1,22.0,872.0,894.49,663.05
2016,8,23,11,45,809.5,162.0,2.2,22.0,879.0,887.27,658.93
2016,8,23,12,0,812.0,162.0,2.3,22.0,886.0,877.3,653.06
2016,8,23,12,15,666.5,250.5,2.35,22.0,844.5,825.48,617.32
2016,8,23,12,30,521.0,339.0,2.4,22.0,803.0,772.68,577.18
2016,8,23,12,45,533.5,329.5,2.45,22.0,800.5,758.63,568.53
2016,8,23,13,0,546.0,320.0,2.5,22.0,798.0,742.57,558.07
2016,8,23,13,15,666.0,242.5,2.55,22.0,815.0,742.43,561.78
2016,8,23,13,30,786.0,165.0,2.6,22.0,832.0,735.17,559.95
2016,8,23,13,45,779.5,162.5,2.7,22.0,808.5,700.2,535.21
2016,8,23,14,0,773.0,160.0,2.8,22.0,785.0,663.82,509.12
2016,8,23,14,15,763.0,157.5,2.8,21.5,755.0,623.99,480.45
2016,8,23,14,30,753.0,155.0,2.8,21.0,725.0,583.36,450.49
2016,8,23,14,45,741.0,151.5,2.85,21.0,689.0,537.5,415.27
2016,8,23,15,0,729.0,148.0,2.9,21.0,653.0,493.67,380.65
2016,8,23,15,15,711.5,144.0,2.9,20.5,612.0,446.87,343.49
2016,8,23,15,30,694.0,140.0,2.9,20.0,571.0,400.76,305.85
2016,8,23,15,45,531.5,171.5,2.95,20.0,486.5,335.95,254.4
2016,8,23,16,0,369.0,203.0,3.0,20.0,402.0,288.75,218.02
2016,8,23,16,15,338.0,187.0,3.0,19.5,355.5,246.34,183.84
2016,8,23,16,30,307.0,171.0,3.0,19.0,309.0,206.98,152.21
2016,8,23,16,45,282.0,151.5,3.05,18.5,266.5,168.89,121.96
2016,8,23,17,0,257.0,132.0,3.1,18.0,224.0,133.51,95.02
2016,8,23,17,15,340.0,105.5,3.1,17.5,206.0,95.9,65.01
2016,8,23,17,30,423.0,79.0,3.1,17.0,188.0,56.69,44.48
2016,8,23,17,45,354.5,65.5,3.1,16.5,142.5,48.23,36.84
2016,8,23,18,0,286.0,52.0,3.1,16.0,97.0,39.3,28.52
2016,8,23,18,15,193.5,35.0,3.0,15.5,60.5,26.95,16.65
2016,8,23,18,30,101.0,18.0,2.9,15.0,24.0,14.0,0.0
2016,8,23,18,45,50.5,9.0,2.85,15.0,12.0,8.85,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,100.5,12.5,2.15,12.5,20.5,40.36,0.0
2016,8,24,6,0,201.0,25.0,2.3,13.0,41.0,108.51,59.24
2016,8,24,6,15,304.0,38.5,2.3,13.5,82.5,175.41,133.17
2016,8,24,6,30,407.0,52.0,2.3,14.0,124.0,248.4,197.53
2016,8,24,6,45,477.0,61.0,2.35,14.5,173.0,310.4,251.99
2016,8,24,7,0,547.0,70.0,2.4,15.0,222.0,377.95,309.45
2016,8,24,7,15,276.0,98.0,2.35,15.5,175.0,270.02,222.07
2016,8,24,7,30,5.0,126.0,2.3,16.0,128.0,129.99,103.35
2016,8,24,7,45,2.5,135.5,2.3,16.5,136.5,137.21,109.01
2016,8,24,8,0,0.0,145.0,2.3,17.0,145.0,144.43,114.27
2016,8,24,8,15,16.5,179.5,2.25,17.0,188.5,191.62,152.58
2016,8,24,8,30,33.0,214.0,2.2,17.0,232.0,247.53,197.04
2016,8,24,8,45,106.0,250.5,2.2,17.5,316.0,343.42,273.12
2016,8,24,9,0,179.0,287.0,2.2,18.0,400.0,451.21,355.47
2016,8,24,9,15,264.5,291.5,2.15,18.5,471.5,536.98,419.34
2016,8,24,9,30,350.0,296.0,2.1,19.0,543.0,617.22,477.52
2016,8,24,9,45,610.5,203.0,2.1,19.5,660.0,758.16,582.7
2016,8,24,10,0,871.0,110.0,2.1,20.0,777.0,886.9,668.79
2016,8,24,10,15,878.5,111.5,2.1,20.0,806.5,903.57,677.66
2016,8,24,10,30,886.0,113.0,2.1,20.0,836.0,917.41,685.84
2016,8,24,10,45,888.5,116.0,2.15,20.5,857.0,925.37,689.42
2016,8,24,11,0,891.0,119.0,2.2,21.0,878.0,930.27,691.12
2016,8,24,11,15,894.5,119.5,2.25,21.0,893.0,930.45,691.16
2016,8,24,11,30,898.0,120.0,2.3,21.0,908.0,927.56,689.32
2016,8,24,11,45,683.5,235.5,2.35,21.5,838.0,848.87,635.22
2016,8,24,12,0,469.0,351.0,2.4,22.0,768.0,763.0,569.57
2016,8,24,12,15,681.0,238.0,2.45,22.0,843.0,823.66,618.44
2016,8,24,12,30,893.0,125.0,2.5,22.0,918.0,872.55,652.24
2016,8,24,12,45,875.0,133.5,2.6,22.0,904.0,845.07,634.1
2016,8,24,13,0,857.0,142.0,2.7,22.0,890.0,815.65,615.17
2016,8,24,13,15,852.5,141.0,2.75,21.5,873.5,786.34,597.0
2016,8,24,13,30,848.0,140.0,2.8,21.0,857.0,754.11,576.57
2016,8,24,13,45,842.0,138.5,2.9,21.0,833.5,718.47,552.19
2016,8,24,14,0,836.0,137.0,3.0,21.0,810.0,681.19,525.22
2016,8,24,14,15,826.5,135.0,3.05,21.0,779.0,639.8,494.45
2016,8,24,14,30,817.0,133.0,3.1,21.0,748.0,597.41,462.24
2016,8,24,14,45,805.0,130.0,3.15,21.0,711.0,551.96,426.97
2016,8,24,15,0,793.0,127.0,3.2,21.0,674.0,506.13,390.52
2016,8,24,15,15,776.5,124.0,3.2,20.5,632.0,458.14,352.07
2016,8,24,15,30,760.0,121.0,3.2,20.0,590.0,410.63,312.91
2016,8,24,15,45,740.0,116.0,3.2,20.0,543.5,357.42,267.89
2016,8,24,16,0,720.0,111.0,3.2,20.0,497.0,308.6,225.52
2016,8,24,16,15,691.5,106.0,3.2,19.5,447.5,259.13,182.93
2016,8,24,16,30,663.0,101.0,3.2,19.0,398.0,212.22,142.71
2016,8,24,16,45,627.0,94.5,3.2,18.5,347.0,165.65,104.58
2016,8,24,17,0,591.0,88.0,3.2,18.0,296.0,122.81,72.73
2016,8,24,17,15,538.0,79.5,3.15,17.5,245.5,81.35,48.15
2016,8,24,17,30,485.0,71.0,3.1,17.0,195.0,50.43,38.96
2016,8,24,17,45,411.0,60.0,3.1,17.0,147.5,44.41,33.38
2016,8,24,18,0,337.0,49.0,3.1,17.0,100.0,37.05,26.38
2016,8,24,18,15,227.0,33.5,3.05,16.5,62.0,25.85,15.38
2016,8,24,18,30,117.0,18.0,3.0,16.0,24.0,14.08,0.0
2016,8,24,18,45,58.5,9.0,2.95,15.5,12.0,8.85,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.0,12.0,2.15,13.5,19.5,40.62,0.0
2016,8,25,6,0,208.0,24.0,2.2,14.0,39.0,109.37,55.36
2016,8,25,6,15,312.5,36.5,2.15,14.5,80.0,175.81,132.35
2016,8,25,6,30,417.0,49.0,2.1,15.0,121.0,248.48,196.37
2016,8,25,6,45,208.5,43.0,2.1,15.5,79.0,157.69,126.82
2016,8,25,7,0,0.0,37.0,2.1,16.0,37.0,35.72,24.68
2016,8,25,7,15,0.0,45.5,2.05,16.0,45.5,43.94,31.74
2016,8,25,7,30,0.0,54.0,2.0,16.0,54.0,52.17,38.63
2016,8,25,7,45,0.0,68.0,2.0,16.5,68.0,65.73,49.8
2016,8,25,8,0,0.0,82.0,2.0,17.0,82.0,79.31,60.8
2016,8,25,8,15,0.0,98.5,2.0,17.5,98.5,95.74,73.99
2016,8,25,8,30,0.0,115.0,2.0,18.0,115.0,112.17,86.99
2016,8,25,8,45,0.0,136.5,2.0,18.5,136.5,133.66,103.87
2016,8,25,9,0,0.0,158.0,2.0,19.0,158.0,155.12,120.48
2016,8,25,9,15,4.0,183.0,2.0,19.0,185.5,183.39,142.68
2016,8,25,9,30,8.0,208.0,2.0,19.0,213.0,211.78,164.71
2016,8,25,9,45,50.0,281.0,2.05,19.5,319.0,329.74,256.3
2016,8,25,10,0,92.0,354.0,2.1,20.0,425.0,443.02,340.65
2016,8,25,10,15,292.5,326.5,2.15,20.0,562.5,605.49,464.33
2016,8,25,10,30,493.0,299.0,2.2,20.0,700.0,762.57,578.63
2016,8,25,10,45,703.5,201.5,2.25,20.0,790.5,852.79,644.28
2016,8,25,11,0,914.0,104.0,2.3,20.0,881.0,933.11,697.48
2016,8,25,11,15,918.5,104.5,2.3,20.0,896.5,934.2,696.87
2016,8,25,11,30,923.0,105.0,2.3,20.0,912.0,932.14,695.08
2016,8,25,11,45,926.5,104.5,2.35,20.5,920.0,925.03,689.24
2016,8,25,12,0,930.0,104.0,2.4,21.0,928.0,914.8,681.47
2016,8,25,12,15,930.0,104.0,2.4,21.0,927.5,898.98,670.93
2016,8,25,12,30,930.0,104.0,2.4,21.0,927.0,880.21,658.53
2016,8,25,12,45,921.5,107.5,2.45,21.0,916.5,855.06,642.26
2016,8,25,13,0,913.0,111.0,2.5,21.0,906.0,827.5,624.34
2016,8,25,13,15,909.0,110.5,2.55,20.5,889.5,797.32,605.68
2016,8,25,13,30,905.0,110.0,2.6,20.0,873.0,764.87,585.22
2016,8,25,13,45,899.0,109.0,2.65,20.0,848.5,728.44,560.63
2016,8,25,14,0,893.0,108.0,2.7,20.0,824.0,690.19,533.29
2016,8,25,14,15,885.0,106.5,2.75,20.0,793.0,648.59,502.32
2016,8,25,14,30,877.0,105.0,2.8,20.0,762.0,605.69,469.63
2016,8,25,14,45,865.5,103.0,2.85,20.0,725.0,559.35,433.52
2016,8,25,15,0,854.0,101.0,2.9,20.0,688.0,512.42,395.99
2016,8,25,15,15,839.0,99.0,2.95,19.5,645.0,460.02,354.02
2016,8,25,15,30,824.0,97.0,3.0,19.0,602.0,411.1,313.35
2016,8,25,15,45,804.0,94.0,3.1,19.0,555.0,360.0,269.43
2016,8,25,16,0,784.0,91.0,3.2,19.0,508.0,310.08,225.61
2016,8,25,16,15,586.5,122.0,3.2,18.5,416.5,244.09,174.6
2016,8,25,16,30,389.0,153.0,3.2,18.0,325.0,200.57,144.28
2016,8,25,16,45,524.0,113.5,3.2,17.5,314.0,164.98,108.84
2016,8,25,17,0,659.0,74.0,3.2,17.0,303.0,114.27,63.58
2016,8,25,17,15,607.5,67.5,3.15,16.5,251.5,71.19,39.19
2016,8,25,17,30,556.0,61.0,3.1,16.0,200.0,41.98,31.65
2016,8,25,17,45,476.0,52.0,3.05,15.5,151.0,37.39,27.39
2016,8,25,18,0,396.0,43.0,3.0,15.0,102.0,32.52,22.63
2016,8,25,18,15,274.0,30.0,2.85,14.5,63.0,23.36,13.17
2016,8,25,18,30,152.0,17.0,2.7,14.0,24.0,13.48,0.0
2016,8,25,18,45,76.0,8.5,2.55,14.0,12.0,8.36,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,38.88,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,104.57,47.81
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,172.99,129.39
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,247.32,195.13
2016,8,26,6,45,481.5,59.5,2.15,15.5,170.0,308.68,248.97
2016,8,26,7,0,549.0,69.0,2.2,16.0,219.0,375.4,305.6
2016,8,26,7,15,274.5,69.5,2.2,16.0,144.5,242.36,199.29
2016,8,26,7,30,0.0,70.0,2.2,16.0,70.0,67.67,51.49
2016,8,26,7,45,0.0,100.5,2.2,16.5,100.5,98.6,77.19
2016,8,26,8,0,0.0,131.0,2.2,17.0,131.0,129.73,102.35
2016,8,26,8,15,0.0,118.0,2.15,17.0,118.0,115.58,90.38
2016,8,26,8,30,0.0,105.0,2.1,17.0,105.0,102.1,79.08
2016,8,26,8,45,0.0,131.5,2.05,17.5,131.5,128.61,100.23
2016,8,26,9,0,0.0,158.0,2.0,18.0,158.0,155.14,121.0
2016,8,26,9,15,8.0,200.5,2.0,18.5,206.5,204.55,159.84
2016,8,26,9,30,16.0,243.0,2.0,19.0,255.0,254.32,198.07
2016,8,26,9,45,13.5,240.0,2.0,19.5,251.0,248.62,192.62
2016,8,26,10,0,11.0,237.0,2.0,20.0,247.0,242.96,187.47
2016,8,26,10,15,17.0,268.5,2.05,20.0,282.5,279.62,215.51
2016,8,26,10,30,23.0,300.0,2.1,20.0,318.0,316.19,243.04
2016,8,26,10,45,25.5,315.0,2.15,20.0,336.0,339.03,259.9
2016,8,26,11,0,28.0,330.0,2.2,20.0,354.0,355.13,271.72
2016,8,26,11,15,89.0,381.0,2.25,20.0,458.5,459.71,350.95
2016,8,26,11,30,150.0,432.0,2.3,20.0,563.0,567.35,429.66
2016,8,26,11,45,158.5,435.5,2.35,20.5,575.0,573.7,432.88
2016,8,26,12,0,167.0,439.0,2.4,21.0,587.0,579.25,436.19
2016,8,26,12,15,229.5,428.5,2.45,21.0,632.0,616.17,464.38
2016,8,26,12,30,292.0,418.0,2.5,21.0,677.0,651.81,491.13
2016,8,26,12,45,199.0,419.0,2.6,21.0,595.0,566.5,428.24
2016,8,26,13,0,106.0,420.0,2.7,21.0,513.0,486.31,368.5
2016,8,26,13,15,109.0,412.5,2.7,20.5,506.0,476.07,362.36
2016,8,26,13,30,112.0,405.0,2.7,20.0,499.0,465.42,355.52
2016,8,26,13,45,92.5,385.0,2.75,20.0,461.0,427.35,327.33
2016,8,26,14,0,73.0,365.0,2.8,20.0,423.0,390.69,300.09
2016,8,26,14,15,64.5,344.5,2.8,20.0,394.5,361.87,278.71
2016,8,26,14,30,56.0,324.0,2.8,20.0,366.0,333.83,257.74
2016,8,26,14,45,62.0,311.0,2.8,20.0,355.5,320.9,248.33
2016,8,26,15,0,68.0,298.0,2.8,20.0,345.0,307.37,238.28
2016,8,26,15,15,74.0,281.5,2.75,19.5,329.5,290.19,225.67
2016,8,26,15,30,80.0,265.0,2.7,19.0,314.0,272.39,212.33
2016,8,26,15,45,114.5,247.0,2.7,19.0,311.0,258.22,200.76
2016,8,26,16,0,149.0,229.0,2.7,19.0,308.0,244.72,189.02
2016,8,26,16,15,416.0,161.5,2.7,18.5,351.0,234.51,172.08
2016,8,26,16,30,683.0,94.0,2.7,18.0,394.0,203.88,135.07
2016,8,26,16,45,645.5,88.0,2.7,18.0,342.5,156.74,96.57
2016,8,26,17,0,608.0,82.0,2.7,18.0,291.0,113.46,65.16
2016,8,26,17,15,554.0,74.0,2.65,17.5,240.0,71.91,42.23
2016,8,26,17,30,500.0,66.0,2.6,17.0,189.0,46.66,35.62
2016,8,26,17,45,419.5,55.5,2.55,16.5,141.5,40.92,30.32
2016,8,26,18,0,339.0,45.0,2.5,16.0,94.0,34.81,24.42
2016,8,26,18,15,169.5,32.5,2.4,15.5,57.0,25.27,14.14
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,19.66,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,9.83,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,80.5,11.5,2.0,13.5,17.0,33.27,0.0
2016,8,27,6,0,161.0,23.0,2.1,14.0,34.0,90.23,35.91
2016,8,27,6,15,262.5,38.0,2.15,14.5,74.0,156.88,116.95
2016,8,27,6,30,364.0,53.0,2.2,15.0,114.0,227.75,179.53
2016,8,27,6,45,182.0,49.0,2.3,15.5,79.5,152.57,122.35
2016,8,27,7,0,0.0,45.0,2.4,16.0,45.0,43.46,31.21
2016,8,27,7,15,0.0,56.5,2.4,16.0,56.5,54.59,40.73
2016,8,27,7,30,0.0,68.0,2.4,16.0,68.0,65.73,50.05
2016,8,27,7,45,0.0,80.5,2.4,16.5,80.5,78.03,60.09
2016,8,27,8,0,0.0,93.0,2.4,17.0,93.0,90.45,70.06
2016,8,27,8,15,0.0,113.5,2.4,17.0,113.5,111.0,86.72
2016,8,27,8,30,0.0,134.0,2.4,17.0,134.0,131.54,103.18
2016,8,27,8,45,0.0,146.5,2.4,17.5,146.5,143.86,112.59
2016,8,27,9,0,0.0,159.0,2.4,18.0,159.0,156.17,121.9
2016,8,27,9,15,1.5,170.5,2.35,18.0,172.0,168.67,131.59
2016,8,27,9,30,3.0,182.0,2.3,18.0,185.0,181.22,141.25
2016,8,27,9,45,5.5,198.5,2.3,18.5,203.5,199.68,155.3
2016,8,27,10,0,8.0,215.0,2.3,19.0,222.0,218.15,169.19
2016,8,27,10,15,16.5,260.5,2.3,19.0,274.5,271.07,210.11
2016,8,27,10,30,25.0,306.0,2.3,19.0,327.0,323.97,250.25
2016,8,27,10,45,41.5,342.5,2.35,19.5,377.5,381.54,293.1
2016,8,27,11,0,58.0,379.0,2.4,20.0,428.0,431.95,329.87
2016,8,27,11,15,63.5,390.5,2.45,20.0,445.5,446.36,340.2
2016,8,27,11,30,69.0,402.0,2.5,20.0,463.0,460.34,350.39
2016,8,27,11,45,180.0,410.0,2.6,20.5,569.0,566.61,430.41
2016,8,27,12,0,291.0,418.0,2.7,21.0,675.0,667.95,504.02
2016,8,27,12,15,579.0,278.5,2.75,21.0,788.0,769.91,583.82
2016,8,27,12,30,867.0,139.0,2.8,21.0,901.0,855.91,646.35
2016,8,27,12,45,858.0,142.0,2.85,21.0,889.5,830.81,628.89
2016,8,27,13,0,849.0,145.0,2.9,21.0,878.0,804.39,611.4
2016,8,27,13,15,844.0,144.0,2.95,20.5,861.5,773.87,592.09
2016,8,27,13,30,839.0,143.0,3.0,20.0,845.0,741.34,571.17
2016,8,27,13,45,836.0,139.5,3.05,20.0,821.5,706.0,545.91
2016,8,27,14,0,833.0,136.0,3.1,20.0,798.0,668.85,518.55
2016,8,27,14,15,823.5,134.0,3.1,20.0,767.0,627.47,487.23
2016,8,27,14,30,814.0,132.0,3.1,20.0,736.0,585.1,454.52
2016,8,27,14,45,807.5,126.5,3.1,20.0,700.5,540.31,419.31
2016,8,27,15,0,801.0,121.0,3.1,20.0,665.0,494.69,382.55
2016,8,27,15,15,784.5,118.0,3.1,19.5,622.5,446.35,343.4
2016,8,27,15,30,768.0,115.0,3.1,19.0,580.0,398.49,303.52
2016,8,27,15,45,755.5,108.0,3.1,19.0,535.0,349.07,260.85
2016,8,27,16,0,743.0,101.0,3.1,19.0,490.0,296.89,215.27
2016,8,27,16,15,715.0,96.5,3.1,18.5,440.0,247.05,172.02
2016,8,27,16,30,687.0,92.0,3.1,18.0,390.0,199.7,131.35
2016,8,27,16,45,658.0,84.0,3.1,17.5,340.0,151.92,92.35
2016,8,27,17,0,629.0,76.0,3.1,17.0,290.0,107.12,59.9
2016,8,27,17,15,576.0,69.0,3.0,16.5,238.5,65.56,37.99
2016,8,27,17,30,523.0,62.0,2.9,16.0,187.0,43.47,32.93
2016,8,27,17,45,450.0,51.5,2.85,16.0,140.0,37.57,27.4
2016,8,27,18,0,377.0,41.0,2.8,16.0,93.0,31.27,21.29
2016,8,27,18,15,188.5,30.0,2.7,15.5,56.0,23.31,12.01
2016,8,27,18,30,0.0,19.0,2.6,15.0,19.0,18.68,0.0
2016,8,27,18,45,0.0,9.5,2.55,15.0,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,120.5,10.5,1.65,13.5,18.5,42.95,0.0
2016,8,28,6,0,241.0,21.0,1.7,14.0,37.0,113.25,38.42
2016,8,28,6,15,354.5,32.5,1.65,14.0,79.5,184.76,137.11
2016,8,28,6,30,468.0,44.0,1.6,14.0,122.0,261.21,205.5
2016,8,28,6,45,234.0,58.0,1.6,14.5,97.0,187.81,151.26
2016,8,28,7,0,0.0,72.0,1.6,15.0,72.0,71.38,54.83
2016,8,28,7,15,0.0,89.0,1.55,15.5,89.0,88.48,69.3
2016,8,28,7,30,0.0,106.0,1.5,16.0,106.0,105.5,83.21
2016,8,28,7,45,2.0,128.0,1.5,16.5,129.0,129.08,102.3
2016,8,28,8,0,4.0,150.0,1.5,17.0,152.0,152.7,121.03
2016,8,28,8,15,11.0,172.5,1.45,17.0,179.0,180.41,143.13
2016,8,28,8,30,18.0,195.0,1.4,17.0,206.0,208.46,165.17
2016,8,28,8,45,116.0,236.5,1.4,17.5,309.0,343.06,272.23
2016,8,28,9,0,214.0,278.0,1.4,18.0,412.0,467.52,366.48
2016,8,28,9,15,550.0,185.0,1.45,18.5,560.0,663.59,515.95
2016,8,28,9,30,886.0,92.0,1.5,19.0,708.0,845.9,641.24
2016,8,28,9,45,885.5,99.0,1.55,19.5,741.5,867.45,651.74
2016,8,28,10,0,885.0,106.0,1.6,20.0,775.0,885.95,662.05
2016,8,28,10,15,892.5,107.0,1.7,20.0,804.0,902.01,672.69
2016,8,28,10,30,900.0,108.0,1.8,20.0,833.0,915.19,681.52
2016,8,28,10,45,906.0,109.0,1.9,20.5,855.5,924.05,686.3
2016,8,28,11,0,912.0,110.0,2.0,21.0,878.0,929.84,689.16
2016,8,28,11,15,915.5,110.5,2.1,21.0,892.5,929.75,689.59
2016,8,28,11,30,919.0,111.0,2.2,21.0,907.0,926.53,688.07
2016,8,28,11,45,921.5,110.5,2.3,21.0,914.0,918.29,683.32
2016,8,28,12,0,924.0,110.0,2.4,21.0,921.0,906.95,676.58
2016,8,28,12,15,923.5,110.0,2.45,21.0,919.5,890.52,666.05
2016,8,28,12,30,923.0,110.0,2.5,21.0,918.0,871.17,653.62
2016,8,28,12,45,931.0,103.5,2.6,21.0,912.0,849.53,640.02
2016,8,28,13,0,939.0,97.0,2.7,21.0,906.0,824.81,624.25
2016,8,28,13,15,935.5,96.5,2.75,21.0,888.5,794.17,603.96
2016,8,28,13,30,932.0,96.0,2.8,21.0,871.0,761.16,581.9
2016,8,28,13,45,927.0,94.5,2.85,21.0,847.0,723.95,556.7
2016,8,28,14,0,922.0,93.0,2.9,21.0,823.0,684.78,528.6
2016,8,28,14,15,914.0,92.0,2.9,20.5,791.5,642.48,497.64
2016,8,28,14,30,906.0,91.0,2.9,20.0,760.0,598.81,464.79
2016,8,28,14,45,896.0,89.0,2.9,20.0,722.5,552.01,427.83
2016,8,28,15,0,886.0,87.0,2.9,20.0,685.0,504.44,389.29
2016,8,28,15,15,871.5,84.5,2.9,19.5,641.5,453.92,348.14
2016,8,28,15,30,857.0,82.0,2.9,19.0,598.0,403.49,305.8
2016,8,28,15,45,838.5,79.5,2.9,19.0,550.5,352.03,261.04
2016,8,28,16,0,820.0,77.0,2.9,19.0,503.0,297.31,213.02
2016,8,28,16,15,795.0,74.0,2.85,18.5,452.5,245.91,167.89
2016,8,28,16,30,770.0,71.0,2.8,18.0,402.0,196.63,125.17
2016,8,28,16,45,734.5,66.5,2.75,18.0,349.5,147.0,84.85
2016,8,28,17,0,699.0,62.0,2.7,18.0,297.0,100.99,52.55
2016,8,28,17,15,647.5,56.5,2.6,17.5,244.5,57.5,31.37
2016,8,28,17,30,596.0,51.0,2.5,17.0,192.0,34.43,24.81
2016,8,28,17,45,512.5,43.5,2.45,16.5,143.0,30.74,21.34
2016,8,28,18,0,429.0,36.0,2.4,16.0,94.0,26.86,17.42
2016,8,28,18,15,293.0,24.5,2.35,15.5,56.0,18.88,7.99
2016,8,28,18,30,157.0,13.0,2.3,15.0,18.0,12.78,0.0
2016,8,28,18,45,78.5,6.5,2.25,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,104.0,10.5,2.5,13.5,17.0,38.26,0.0
2016,8,29,6,0,208.0,21.0,2.6,14.0,34.0,101.59,25.77
2016,8,29,6,15,324.0,32.5,2.7,14.5,75.0,172.87,127.52
2016,8,29,6,30,440.0,44.0,2.8,15.0,116.0,248.6,195.39
2016,8,29,6,45,512.5,52.0,2.95,15.5,165.0,311.06,250.88
2016,8,29,7,0,585.0,60.0,3.1,16.0,214.0,379.4,309.68
2016,8,29,7,15,409.0,99.0,3.1,16.0,218.0,349.83,287.29
2016,8,29,7,30,233.0,138.0,3.1,16.0,222.0,299.03,245.33
2016,8,29,7,45,157.0,162.5,3.1,16.5,223.0,278.93,227.59
2016,8,29,8,0,81.0,187.0,3.1,17.0,224.0,252.16,203.63
2016,8,29,8,15,138.0,210.5,3.05,17.5,282.5,326.86,263.5
2016,8,29,8,30,195.0,234.0,3.0,18.0,341.0,397.12,318.22
2016,8,29,8,45,519.5,160.5,3.0,18.5,476.5,583.69,466.92
2016,8,29,9,0,844.0,87.0,3.0,19.0,612.0,767.92,601.8
2016,8,29,9,15,857.5,89.0,2.95,19.0,653.0,800.02,621.54
2016,8,29,9,30,871.0,91.0,2.9,19.0,694.0,830.04,640.8
2016,8,29,9,45,888.5,89.0,2.85,19.5,731.5,856.8,656.4
2016,8,29,10,0,906.0,87.0,2.8,20.0,769.0,881.26,670.3
2016,8,29,10,15,913.5,88.0,2.8,20.0,798.5,897.67,680.28
2016,8,29,10,30,921.0,89.0,2.8,20.0,828.0,911.13,688.39
2016,8,29,10,45,927.5,89.5,2.85,20.5,850.5,920.11,692.64
2016,8,29,11,0,934.0,90.0,2.9,21.0,873.0,925.95,694.91
2016,8,29,11,15,937.0,90.5,2.95,21.0,888.0,925.49,694.4
2016,8,29,11,30,940.0,91.0,3.0,21.0,903.0,921.82,691.89
2016,8,29,11,45,943.0,90.5,3.05,21.0,910.5,913.92,686.66
2016,8,29,12,0,946.0,90.0,3.1,21.0,918.0,902.84,679.4
2016,8,29,12,15,946.0,90.0,3.15,21.0,917.0,886.59,668.7
2016,8,29,12,30,946.0,90.0,3.2,21.0,916.0,867.33,656.03
2016,8,29,12,45,926.5,100.0,3.25,21.0,902.0,839.3,637.32
2016,8,29,13,0,907.0,110.0,3.3,21.0,888.0,809.21,617.15
2016,8,29,13,15,903.5,109.0,3.35,21.0,871.0,778.84,596.68
2016,8,29,13,30,900.0,108.0,3.4,21.0,854.0,746.18,574.47
2016,8,29,13,45,899.0,104.5,3.45,21.0,831.0,710.75,550.12
2016,8,29,14,0,898.0,101.0,3.5,21.0,808.0,673.19,522.21
2016,8,29,14,15,890.0,99.5,3.5,21.0,777.0,631.24,490.21
2016,8,29,14,30,882.0,98.0,3.5,21.0,746.0,587.99,456.53
2016,8,29,14,45,724.0,150.0,3.55,21.0,664.0,509.06,394.57
2016,8,29,15,0,566.0,202.0,3.6,21.0,582.0,447.15,345.24
2016,8,29,15,15,703.0,144.0,3.6,21.0,585.0,424.96,325.79
2016,8,29,15,30,840.0,86.0,3.6,21.0,588.0,396.75,299.05
2016,8,29,15,45,823.0,82.5,3.6,21.0,541.5,341.68,251.54
2016,8,29,16,0,806.0,79.0,3.6,21.0,495.0,291.35,207.06
2016,8,29,16,15,780.0,76.0,3.6,20.5,444.5,240.49,162.67
2016,8,29,16,30,754.0,73.0,3.6,20.0,394.0,191.87,120.94
2016,8,29,16,45,717.5,68.5,3.6,19.5,341.5,143.08,82.06
2016,8,29,17,0,681.0,64.0,3.6,19.0,289.0,98.03,51.36
2016,8,29,17,15,627.5,58.5,3.5,18.5,237.5,52.12,28.91
2016,8,29,17,30,574.0,53.0,3.4,18.0,186.0,36.34,26.35
2016,8,29,17,45,487.0,45.0,3.3,17.5,137.5,32.32,22.57
2016,8,29,18,0,400.0,37.0,3.2,17.0,89.0,28.1,18.29
2016,8,29,18,15,200.0,26.5,3.15,16.5,52.5,20.64,8.19
2016,8,29,18,30,0.0,16.0,3.1,16.0,16.0,15.73,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
