Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,124.5,9.5,3.0,14.5,17.0,42.51,0.0
2016,8,30,6,0,249.0,19.0,3.1,15.0,34.0,111.22,17.35
2016,8,30,6,15,370.0,29.0,3.1,15.5,76.0,184.8,134.93
2016,8,30,6,30,491.0,39.0,3.1,16.0,118.0,262.67,205.25
2016,8,30,6,45,564.5,45.5,3.1,16.5,168.0,325.79,261.44
2016,8,30,7,0,638.0,52.0,3.1,17.0,218.0,392.62,318.99
2016,8,30,7,15,684.0,56.5,3.0,17.5,270.5,450.16,367.04
2016,8,30,7,30,730.0,61.0,2.9,18.0,323.0,510.19,415.09
2016,8,30,7,45,764.5,64.0,2.85,18.5,375.5,563.36,456.15
2016,8,30,8,0,799.0,67.0,2.8,19.0,428.0,617.37,496.39
2016,8,30,8,15,821.5,69.5,2.75,19.5,478.0,658.66,524.38
2016,8,30,8,30,844.0,72.0,2.7,20.0,528.0,703.46,554.14
2016,8,30,8,45,863.5,73.0,2.65,20.5,575.0,743.32,579.64
2016,8,30,9,0,883.0,74.0,2.6,21.0,622.0,781.81,603.69
2016,8,30,9,15,895.5,75.5,2.6,21.5,663.0,813.52,622.94
2016,8,30,9,30,908.0,77.0,2.6,22.0,704.0,843.01,640.47
2016,8,30,9,45,915.5,79.0,2.65,22.5,739.0,866.36,654.04
2016,8,30,10,0,923.0,81.0,2.7,23.0,774.0,886.93,665.75
2016,8,30,10,15,929.5,82.0,2.75,23.0,803.0,902.64,675.51
2016,8,30,10,30,936.0,83.0,2.8,23.0,832.0,915.32,683.37
2016,8,30,10,45,942.5,83.0,2.9,23.0,854.5,923.81,688.94
2016,8,30,11,0,949.0,83.0,3.0,23.0,877.0,929.12,692.52
2016,8,30,11,15,951.5,83.5,3.1,23.0,891.0,928.17,692.04
2016,8,30,11,30,954.0,84.0,3.2,23.0,905.0,923.97,689.51
2016,8,30,11,45,956.0,83.5,3.3,23.0,911.5,915.05,683.93
2016,8,30,12,0,958.0,83.0,3.4,23.0,918.0,902.93,676.28
2016,8,30,12,15,957.5,83.0,3.45,23.0,916.5,886.05,665.15
2016,8,30,12,30,957.0,83.0,3.5,23.0,915.0,866.13,652.03
2016,8,30,12,45,950.5,85.0,3.6,23.0,904.5,840.47,635.23
2016,8,30,13,0,944.0,87.0,3.7,23.0,894.0,812.23,616.58
2016,8,30,13,15,940.0,86.5,3.7,23.0,876.5,781.02,595.32
2016,8,30,13,30,936.0,86.0,3.7,23.0,859.0,747.44,572.31
2016,8,30,13,45,932.5,84.0,3.75,23.0,835.0,710.58,547.0
2016,8,30,14,0,929.0,82.0,3.8,23.0,811.0,671.65,518.65
2016,8,30,14,15,921.5,81.0,3.75,22.5,779.5,629.35,487.19
2016,8,30,14,30,914.0,80.0,3.7,22.0,748.0,585.64,453.83
2016,8,30,14,45,905.0,78.0,3.7,22.0,711.0,539.02,416.66
2016,8,30,15,0,896.0,76.0,3.7,22.0,674.0,491.53,377.83
2016,8,30,15,15,883.0,74.0,3.65,21.5,631.0,441.69,336.77
2016,8,30,15,30,870.0,72.0,3.6,21.0,588.0,391.79,294.45
2016,8,30,15,45,852.5,69.5,3.6,21.0,541.0,340.14,249.31
2016,8,30,16,0,835.0,67.0,3.6,21.0,494.0,289.31,204.17
2016,8,30,16,15,811.0,64.5,3.55,20.5,443.5,238.06,159.2
2016,8,30,16,30,787.0,62.0,3.5,20.0,393.0,184.38,113.27
2016,8,30,16,45,752.0,58.5,3.5,19.5,341.0,135.04,74.16
2016,8,30,17,0,717.0,55.0,3.5,19.0,289.0,89.25,43.66
2016,8,30,17,15,665.5,50.5,3.45,18.5,237.0,46.07,25.54
2016,8,30,17,30,614.0,46.0,3.4,18.0,185.0,33.71,24.02
2016,8,30,17,45,526.0,39.0,3.35,18.0,136.0,29.87,20.34
2016,8,30,18,0,438.0,32.0,3.3,18.0,87.0,23.72,14.39
2016,8,30,18,15,219.0,23.0,3.25,17.5,50.5,17.96,5.11
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,13.76,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,126.5,9.5,2.9,13.5,16.5,42.78,0.0
2016,8,31,6,0,253.0,19.0,3.0,14.0,33.0,111.27,3.86
2016,8,31,6,15,377.5,28.5,3.1,14.5,75.0,186.12,135.38
2016,8,31,6,30,502.0,38.0,3.2,15.0,117.0,264.83,207.3
2016,8,31,6,45,571.5,44.5,3.3,15.5,167.0,323.81,260.69
2016,8,31,7,0,641.0,51.0,3.4,16.0,217.0,391.46,319.42
2016,8,31,7,15,687.0,55.5,3.4,16.5,269.5,449.01,368.06
2016,8,31,7,30,733.0,60.0,3.4,17.0,322.0,509.04,416.81
2016,8,31,7,45,765.0,63.5,3.45,17.5,374.0,561.26,457.87
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,614.12,498.08
2016,8,31,8,15,819.5,70.0,3.45,18.0,475.5,655.87,528.07
2016,8,31,8,30,842.0,73.0,3.4,18.0,525.0,701.09,559.82
2016,8,31,8,45,859.0,75.0,3.4,18.5,571.0,740.05,585.51
2016,8,31,9,0,876.0,77.0,3.4,19.0,617.0,777.48,609.72
2016,8,31,9,15,888.5,78.5,3.4,19.5,658.5,808.92,629.3
2016,8,31,9,30,901.0,80.0,3.4,20.0,700.0,838.15,647.15
2016,8,31,9,45,906.0,83.5,3.4,20.5,734.5,860.82,660.27
2016,8,31,10,0,911.0,87.0,3.4,21.0,769.0,880.61,671.4
2016,8,31,10,15,918.0,88.5,3.4,21.0,798.0,897.02,681.52
2016,8,31,10,30,925.0,90.0,3.4,21.0,827.0,910.43,689.69
2016,8,31,10,45,930.0,90.5,3.45,21.5,849.0,917.93,692.9
2016,8,31,11,0,935.0,91.0,3.5,22.0,871.0,922.27,694.12
2016,8,31,11,15,938.0,91.5,3.5,22.0,885.5,921.64,693.13
2016,8,31,11,30,941.0,92.0,3.5,22.0,900.0,917.79,690.11
2016,8,31,11,45,943.0,92.0,3.55,22.0,906.5,909.35,684.42
2016,8,31,12,0,945.0,92.0,3.6,22.0,913.0,897.73,676.69
2016,8,31,12,15,944.5,91.5,3.6,22.0,911.5,880.4,664.86
2016,8,31,12,30,944.0,91.0,3.6,22.0,910.0,860.09,651.08
2016,8,31,12,45,935.5,95.0,3.6,22.5,898.5,834.94,632.78
2016,8,31,13,0,927.0,99.0,3.6,23.0,887.0,807.32,612.84
2016,8,31,13,15,922.5,98.0,3.65,23.0,869.5,775.58,591.42
2016,8,31,13,30,918.0,97.0,3.7,23.0,852.0,741.57,568.29
2016,8,31,13,45,914.5,94.5,3.75,23.0,827.5,704.7,542.93
2016,8,31,14,0,911.0,92.0,3.8,23.0,803.0,665.83,513.98
2016,8,31,14,15,902.5,91.0,3.8,22.5,771.5,623.51,482.59
2016,8,31,14,30,894.0,90.0,3.8,22.0,740.0,579.89,449.37
2016,8,31,14,45,885.5,87.0,3.85,22.0,702.5,533.37,412.32
2016,8,31,15,0,877.0,84.0,3.9,22.0,665.0,485.98,373.61
2016,8,31,15,15,862.5,82.0,3.9,22.0,622.0,436.32,332.04
2016,8,31,15,30,848.0,80.0,3.9,22.0,579.0,386.76,289.53
2016,8,31,15,45,831.0,76.5,3.9,22.0,532.0,335.41,244.79
2016,8,31,16,0,814.0,73.0,3.9,22.0,485.0,280.66,196.82
2016,8,31,16,15,788.5,70.0,3.85,21.5,435.0,229.66,152.36
2016,8,31,16,30,763.0,67.0,3.8,21.0,385.0,180.83,110.78
2016,8,31,16,45,728.5,62.5,3.8,20.5,333.0,132.06,72.64
2016,8,31,17,0,694.0,58.0,3.8,20.0,281.0,86.81,43.25
2016,8,31,17,15,640.5,52.5,3.7,19.5,229.5,44.19,26.45
2016,8,31,17,30,587.0,47.0,3.6,19.0,178.0,34.87,24.91
2016,8,31,17,45,500.5,39.5,3.55,18.5,130.0,28.03,18.65
2016,8,31,18,0,414.0,32.0,3.5,18.0,82.0,23.98,14.49
2016,8,31,18,15,260.0,21.0,3.5,17.5,46.5,16.29,2.51
2016,8,31,18,30,106.0,10.0,3.5,17.0,11.0,9.83,0.0
2016,8,31,18,45,53.0,5.0,3.5,17.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,118.0,9.0,2.35,13.5,15.5,39.8,0.0
2016,9,1,6,0,236.0,18.0,2.4,14.0,31.0,103.77,0.0
2016,9,1,6,15,363.0,28.5,2.35,14.5,73.0,180.14,129.74
2016,9,1,6,30,490.0,39.0,2.3,15.0,115.0,260.03,202.63
2016,9,1,6,45,557.0,46.5,2.3,15.5,164.5,321.06,257.21
2016,9,1,7,0,624.0,54.0,2.3,16.0,214.0,387.5,314.35
2016,9,1,7,15,312.0,83.0,2.15,16.5,163.0,275.67,225.4
2016,9,1,7,30,0.0,112.0,2.0,17.0,112.0,112.36,88.33
2016,9,1,7,45,4.0,132.0,1.9,17.5,134.0,134.96,106.88
2016,9,1,8,0,8.0,152.0,1.8,18.0,156.0,157.76,124.94
2016,9,1,8,15,9.0,166.5,1.75,18.0,171.0,172.79,136.62
2016,9,1,8,30,10.0,181.0,1.7,18.0,186.0,187.89,148.24
2016,9,1,8,45,22.5,211.5,1.65,18.5,225.0,228.57,180.0
2016,9,1,9,0,35.0,242.0,1.6,19.0,264.0,277.71,217.55
2016,9,1,9,15,68.5,277.5,1.65,19.0,323.5,342.24,267.32
2016,9,1,9,30,102.0,313.0,1.7,19.0,383.0,407.69,316.71
2016,9,1,9,45,187.5,327.0,1.75,19.5,463.5,502.14,387.49
2016,9,1,10,0,273.0,341.0,1.8,20.0,544.0,598.11,456.97
2016,9,1,10,15,258.5,358.5,1.9,20.0,557.5,604.02,459.65
2016,9,1,10,30,244.0,376.0,2.0,20.0,571.0,608.45,462.03
2016,9,1,10,45,588.5,237.0,2.1,20.0,722.0,773.66,588.83
2016,9,1,11,0,933.0,98.0,2.2,20.0,873.0,924.92,692.61
2016,9,1,11,15,721.0,209.5,2.35,20.0,815.0,854.89,644.59
2016,9,1,11,30,509.0,321.0,2.5,20.0,757.0,773.49,584.22
2016,9,1,11,45,518.0,315.0,2.65,20.5,761.5,766.82,580.07
2016,9,1,12,0,527.0,309.0,2.8,21.0,766.0,758.24,573.92
2016,9,1,12,15,730.0,206.5,2.8,21.0,837.5,815.12,618.76
2016,9,1,12,30,933.0,104.0,2.8,21.0,909.0,860.55,649.71
2016,9,1,12,45,930.0,104.0,2.85,21.0,899.0,835.92,632.94
2016,9,1,13,0,927.0,104.0,2.9,21.0,889.0,808.64,614.88
2016,9,1,13,15,923.0,103.0,2.85,21.0,871.5,777.17,593.25
2016,9,1,13,30,919.0,102.0,2.8,21.0,854.0,743.39,569.96
2016,9,1,13,45,914.0,100.5,2.75,21.0,829.5,706.32,543.81
2016,9,1,14,0,909.0,99.0,2.7,21.0,805.0,667.33,514.57
2016,9,1,14,15,900.5,97.5,2.75,20.5,773.0,624.53,483.26
2016,9,1,14,30,892.0,96.0,2.8,20.0,741.0,580.45,450.05
2016,9,1,14,45,880.0,94.0,2.85,20.0,703.0,533.06,412.51
2016,9,1,15,0,868.0,92.0,2.9,20.0,665.0,485.12,373.5
2016,9,1,15,15,852.5,90.0,2.9,20.0,621.0,435.38,331.95
2016,9,1,15,30,837.0,88.0,2.9,20.0,577.0,382.01,286.61
2016,9,1,15,45,812.5,86.0,2.95,20.0,528.5,329.96,241.51
2016,9,1,16,0,788.0,84.0,3.0,20.0,480.0,279.54,197.18
2016,9,1,16,15,760.0,80.5,3.0,19.5,429.0,228.94,153.28
2016,9,1,16,30,732.0,77.0,3.0,19.0,378.0,180.84,112.6
2016,9,1,16,45,687.5,73.0,3.0,19.0,325.0,129.69,73.06
2016,9,1,17,0,643.0,69.0,3.0,19.0,272.0,86.31,45.73
2016,9,1,17,15,584.0,62.0,3.0,18.5,220.5,45.1,34.09
2016,9,1,17,30,525.0,55.0,3.0,18.0,169.0,38.94,28.56
2016,9,1,17,45,425.5,46.0,3.0,17.5,121.5,34.15,24.0
2016,9,1,18,0,326.0,37.0,3.0,17.0,74.0,29.13,18.71
2016,9,1,18,15,163.0,18.5,2.95,16.5,37.0,14.12,0.0
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,9.0,2.15,13.5,12.0,25.89,0.0
2016,9,2,6,0,131.0,18.0,2.2,14.0,24.0,69.6,0.0
2016,9,2,6,15,247.5,31.5,2.2,14.5,62.5,141.65,100.83
2016,9,2,6,30,364.0,45.0,2.2,15.0,101.0,214.87,167.28
2016,9,2,6,45,440.0,54.5,2.2,15.5,148.0,276.52,221.66
2016,9,2,7,0,516.0,64.0,2.2,16.0,195.0,344.41,279.73
2016,9,2,7,15,568.0,71.0,2.1,16.5,245.5,402.29,327.9
2016,9,2,7,30,620.0,78.0,2.0,17.0,296.0,463.38,376.72
2016,9,2,7,45,658.0,82.5,1.9,17.5,347.0,515.67,416.89
2016,9,2,8,0,696.0,87.0,1.8,18.0,398.0,569.28,456.54
2016,9,2,8,15,723.0,91.0,1.75,18.5,446.5,613.39,488.01
2016,9,2,8,30,750.0,95.0,1.7,19.0,495.0,659.74,519.18
2016,9,2,8,45,772.0,97.5,1.65,20.0,540.5,700.11,543.88
2016,9,2,9,0,794.0,100.0,1.6,21.0,586.0,739.38,567.18
2016,9,2,9,15,621.5,177.0,1.65,21.0,573.0,705.1,540.64
2016,9,2,9,30,449.0,254.0,1.7,21.0,560.0,653.26,499.15
2016,9,2,9,45,668.5,171.5,1.75,21.5,654.5,758.79,577.4
2016,9,2,10,0,888.0,89.0,1.8,22.0,749.0,857.99,642.27
2016,9,2,10,15,895.5,90.5,1.85,22.0,777.5,874.4,651.71
2016,9,2,10,30,903.0,92.0,1.9,22.0,806.0,887.9,660.17
2016,9,2,10,45,905.5,94.0,1.95,22.5,827.0,894.53,662.91
2016,9,2,11,0,908.0,96.0,2.0,23.0,848.0,898.02,663.76
2016,9,2,11,15,911.0,96.5,2.05,23.0,862.5,897.26,663.22
2016,9,2,11,30,914.0,97.0,2.1,23.0,877.0,893.37,660.75
2016,9,2,11,45,915.0,98.0,2.2,23.5,883.0,885.12,654.72
2016,9,2,12,0,916.0,99.0,2.3,24.0,889.0,873.81,646.74
2016,9,2,12,15,915.5,99.0,2.35,24.0,887.5,857.22,636.15
2016,9,2,12,30,915.0,99.0,2.4,24.0,886.0,837.75,623.69
2016,9,2,12,45,898.0,107.0,2.5,24.0,872.5,810.28,606.15
2016,9,2,13,0,881.0,115.0,2.6,24.0,859.0,780.78,587.12
2016,9,2,13,15,876.5,114.5,2.7,23.5,841.5,750.58,568.55
2016,9,2,13,30,872.0,114.0,2.8,23.0,824.0,718.23,548.19
2016,9,2,13,45,869.5,110.5,2.9,23.0,801.0,682.42,522.95
2016,9,2,14,0,867.0,107.0,3.0,23.0,778.0,644.66,495.26
2016,9,2,14,15,858.5,105.5,3.1,23.0,747.0,603.4,464.24
2016,9,2,14,30,850.0,104.0,3.2,23.0,716.0,560.95,431.51
2016,9,2,14,45,841.0,100.5,3.3,23.0,679.5,515.46,395.64
2016,9,2,15,0,832.0,97.0,3.4,23.0,643.0,465.88,355.73
2016,9,2,15,15,816.5,94.5,3.45,22.5,600.5,417.1,315.81
2016,9,2,15,30,801.0,92.0,3.5,22.0,558.0,368.66,274.99
2016,9,2,15,45,782.5,88.5,3.55,21.5,511.5,318.96,232.26
2016,9,2,16,0,764.0,85.0,3.6,21.0,465.0,270.36,189.76
2016,9,2,16,15,735.0,81.0,3.55,20.5,415.0,220.42,146.61
2016,9,2,16,30,706.0,77.0,3.5,20.0,365.0,173.11,106.94
2016,9,2,16,45,665.0,72.0,3.5,20.0,313.5,122.99,68.56
2016,9,2,17,0,624.0,67.0,3.5,20.0,262.0,80.33,42.29
2016,9,2,17,15,563.0,60.5,3.5,19.0,211.5,40.79,30.22
2016,9,2,17,30,502.0,54.0,3.5,18.0,161.0,38.36,28.02
2016,9,2,17,45,403.0,44.5,3.5,17.5,115.0,33.08,23.01
2016,9,2,18,0,304.0,35.0,3.5,17.0,69.0,27.49,17.12
2016,9,2,18,15,152.0,17.5,3.45,16.5,34.5,13.4,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,2.7,12.5,11.5,11.3,0.0
2016,9,3,6,0,0.0,23.0,2.8,13.0,23.0,25.43,0.0
2016,9,3,6,15,175.5,35.0,2.8,13.5,61.0,119.8,84.55
2016,9,3,6,30,351.0,47.0,2.8,14.0,99.0,210.75,164.61
2016,9,3,6,45,422.0,58.5,2.85,14.5,146.5,271.72,218.82
2016,9,3,7,0,493.0,70.0,2.9,15.0,194.0,338.48,276.52
2016,9,3,7,15,383.0,99.0,2.8,15.5,208.5,331.3,272.01
2016,9,3,7,30,273.0,128.0,2.7,16.0,223.0,307.96,252.69
2016,9,3,7,45,237.0,155.0,2.6,16.5,247.0,325.85,266.12
2016,9,3,8,0,201.0,182.0,2.5,17.0,271.0,332.12,269.48
2016,9,3,8,15,243.0,199.0,2.4,17.0,319.5,392.88,317.26
2016,9,3,8,30,285.0,216.0,2.3,17.0,368.0,447.82,359.38
2016,9,3,8,45,522.0,168.0,2.2,17.5,475.5,587.28,468.15
2016,9,3,9,0,759.0,120.0,2.1,18.0,583.0,734.68,575.37
2016,9,3,9,15,541.0,205.5,2.1,18.0,547.0,666.31,520.27
2016,9,3,9,30,323.0,291.0,2.1,18.0,511.0,580.7,451.68
2016,9,3,9,45,334.5,305.5,2.1,18.5,543.5,608.95,471.26
2016,9,3,10,0,346.0,320.0,2.1,19.0,576.0,636.23,489.06
2016,9,3,10,15,618.0,212.0,2.2,19.0,691.0,768.16,590.19
2016,9,3,10,30,890.0,104.0,2.3,19.0,806.0,886.57,671.92
2016,9,3,10,45,893.0,106.0,2.45,19.5,826.5,893.38,674.64
2016,9,3,11,0,896.0,108.0,2.6,20.0,847.0,897.09,676.41
2016,9,3,11,15,899.0,108.5,2.75,20.0,861.0,896.17,676.41
2016,9,3,11,30,902.0,109.0,2.9,20.0,875.0,892.14,674.4
2016,9,3,11,45,903.0,109.5,3.05,20.0,881.0,883.32,669.17
2016,9,3,12,0,904.0,110.0,3.2,20.0,887.0,871.46,661.91
2016,9,3,12,15,904.0,110.0,3.3,20.0,885.5,855.31,651.41
2016,9,3,12,30,904.0,110.0,3.4,20.0,884.0,836.28,638.94
2016,9,3,12,45,890.5,116.0,3.5,20.0,871.5,809.71,621.17
2016,9,3,13,0,877.0,122.0,3.6,20.0,859.0,781.0,601.83
2016,9,3,13,15,873.0,121.5,3.6,19.5,842.5,751.17,582.25
2016,9,3,13,30,869.0,121.0,3.6,19.0,826.0,719.16,560.95
2016,9,3,13,45,868.5,117.0,3.65,19.0,803.0,684.19,534.91
2016,9,3,14,0,868.0,113.0,3.7,19.0,780.0,647.14,506.78
2016,9,3,14,15,859.5,111.0,3.7,19.0,749.0,605.3,474.22
2016,9,3,14,30,851.0,109.0,3.7,19.0,718.0,562.28,440.03
2016,9,3,14,45,843.0,105.5,3.7,19.0,682.0,514.19,401.25
2016,9,3,15,0,835.0,102.0,3.7,19.0,646.0,467.95,362.82
2016,9,3,15,15,819.5,99.5,3.75,18.5,603.0,419.01,321.99
2016,9,3,15,30,804.0,97.0,3.8,18.0,560.0,370.42,280.29
2016,9,3,15,45,780.5,94.5,3.85,18.0,512.5,319.95,235.86
2016,9,3,16,0,757.0,92.0,3.9,18.0,465.0,271.1,192.37
2016,9,3,16,15,727.5,87.5,3.95,17.5,415.0,217.69,146.1
2016,9,3,16,30,698.0,83.0,4.0,17.0,365.0,170.1,106.01
2016,9,3,16,45,648.0,79.0,4.05,17.0,312.0,123.74,71.12
2016,9,3,17,0,598.0,75.0,4.1,17.0,259.0,82.62,46.7
2016,9,3,17,15,534.5,67.0,4.0,16.5,208.0,46.65,35.72
2016,9,3,17,30,471.0,59.0,3.9,16.0,157.0,43.27,32.54
2016,9,3,17,45,361.0,48.5,3.85,15.5,110.5,37.28,26.8
2016,9,3,18,0,251.0,38.0,3.8,15.0,64.0,29.55,18.68
2016,9,3,18,15,125.5,19.0,3.75,14.5,32.0,14.89,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,34.5,8.0,2.75,11.5,9.5,16.7,0.0
2016,9,4,6,0,69.0,16.0,2.8,12.0,19.0,42.95,0.0
2016,9,4,6,15,175.0,34.0,2.8,12.5,56.0,118.13,82.52
2016,9,4,6,30,281.0,52.0,2.8,13.0,93.0,187.93,146.96
2016,9,4,6,45,371.5,63.5,2.8,13.5,141.5,252.73,204.07
2016,9,4,7,0,462.0,75.0,2.8,14.0,190.0,327.32,268.18
2016,9,4,7,15,518.0,84.0,2.65,14.5,241.0,387.32,318.7
2016,9,4,7,30,574.0,93.0,2.5,15.0,292.0,450.8,370.16
2016,9,4,7,45,624.0,97.0,2.45,15.5,345.0,508.13,415.31
2016,9,4,8,0,674.0,101.0,2.4,16.0,398.0,567.58,460.59
2016,9,4,8,15,703.0,106.0,2.3,16.5,447.5,615.52,495.32
2016,9,4,8,30,732.0,111.0,2.2,17.0,497.0,663.4,528.93
2016,9,4,8,45,760.5,112.0,2.1,17.5,544.5,705.99,556.69
2016,9,4,9,0,789.0,113.0,2.0,18.0,592.0,745.56,581.47
2016,9,4,9,15,804.5,116.0,1.95,18.0,633.0,778.45,602.54
2016,9,4,9,30,820.0,119.0,1.9,18.0,674.0,809.39,622.06
2016,9,4,9,45,849.0,113.0,1.9,18.5,714.0,839.65,640.2
2016,9,4,10,0,878.0,107.0,1.9,19.0,754.0,863.71,653.95
2016,9,4,10,15,885.5,108.5,1.95,19.5,783.0,879.66,662.73
2016,9,4,10,30,893.0,110.0,2.0,20.0,812.0,892.72,669.7
2016,9,4,10,45,898.5,111.0,2.05,20.5,833.5,900.53,673.25
2016,9,4,11,0,904.0,112.0,2.1,21.0,855.0,905.26,674.9
2016,9,4,11,15,907.5,112.5,2.2,21.0,869.0,904.62,674.88
2016,9,4,11,30,911.0,113.0,2.3,21.0,883.0,900.84,672.91
2016,9,4,11,45,912.5,113.0,2.4,21.5,889.5,891.73,666.17
2016,9,4,12,0,914.0,113.0,2.5,22.0,896.0,879.56,657.48
2016,9,4,12,15,914.0,113.0,2.6,22.0,894.5,863.13,647.24
2016,9,4,12,30,914.0,113.0,2.7,22.0,893.0,843.8,635.03
2016,9,4,12,45,916.0,110.0,2.8,22.0,884.0,820.3,619.93
2016,9,4,13,0,918.0,107.0,2.9,22.0,875.0,794.0,602.84
2016,9,4,13,15,913.5,106.5,2.95,21.5,857.5,762.67,582.96
2016,9,4,13,30,909.0,106.0,3.0,21.0,840.0,729.09,561.29
2016,9,4,13,45,902.0,105.5,3.1,21.0,814.5,691.77,534.57
2016,9,4,14,0,895.0,105.0,3.2,21.0,789.0,652.7,505.46
2016,9,4,14,15,886.0,103.0,3.2,21.0,757.0,609.53,472.32
2016,9,4,14,30,877.0,101.0,3.2,21.0,725.0,565.16,437.5
2016,9,4,14,45,864.0,99.5,3.25,21.0,686.5,518.28,400.01
2016,9,4,15,0,851.0,98.0,3.3,21.0,648.0,467.6,358.7
2016,9,4,15,15,834.5,95.5,3.3,20.5,604.5,417.54,317.29
2016,9,4,15,30,818.0,93.0,3.3,20.0,561.0,367.9,275.03
2016,9,4,15,45,794.5,90.0,3.3,20.0,512.5,316.36,230.05
2016,9,4,16,0,771.0,87.0,3.3,20.0,464.0,266.41,186.01
2016,9,4,16,15,740.5,83.0,3.35,19.5,413.0,216.02,142.62
2016,9,4,16,30,710.0,79.0,3.4,19.0,362.0,164.95,100.31
2016,9,4,16,45,662.5,74.5,3.5,18.5,309.0,117.99,65.74
2016,9,4,17,0,615.0,70.0,3.6,18.0,256.0,75.97,41.75
2016,9,4,17,15,550.5,62.5,3.6,17.5,205.0,43.1,32.43
2016,9,4,17,30,486.0,55.0,3.6,17.0,154.0,39.95,29.46
2016,9,4,17,45,379.0,44.5,3.6,16.5,107.5,33.79,23.59
2016,9,4,18,0,272.0,34.0,3.6,16.0,61.0,27.26,16.34
2016,9,4,18,15,136.0,17.0,3.45,15.5,30.5,13.31,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,65.5,8.0,1.05,12.5,10.5,7.86,0.0
2016,9,5,6,0,131.0,16.0,1.0,13.0,21.0,54.89,0.0
2016,9,5,6,15,257.0,29.0,1.0,13.5,59.5,140.6,96.24
2016,9,5,6,30,383.0,42.0,1.0,14.0,98.0,216.44,167.05
2016,9,5,6,45,465.5,51.0,1.0,14.5,146.5,280.61,223.27
2016,9,5,7,0,548.0,60.0,1.0,15.0,195.0,351.6,283.31
2016,9,5,7,15,600.0,66.5,0.9,15.5,246.5,409.81,330.91
2016,9,5,7,30,652.0,73.0,0.8,16.0,298.0,471.19,378.75
2016,9,5,7,45,690.0,78.0,0.75,17.0,349.5,524.97,418.25
2016,9,5,8,0,728.0,83.0,0.7,18.0,401.0,577.73,455.28
2016,9,5,8,15,754.5,86.5,0.65,18.5,450.5,624.21,487.01
2016,9,5,8,30,781.0,90.0,0.6,19.0,500.0,670.34,516.38
2016,9,5,8,45,800.5,93.0,0.6,19.5,545.5,710.05,540.86
2016,9,5,9,0,820.0,96.0,0.6,20.0,591.0,748.42,564.0
2016,9,5,9,15,835.0,98.5,0.65,20.5,632.0,781.05,583.71
2016,9,5,9,30,850.0,101.0,0.7,21.0,673.0,807.24,599.03
2016,9,5,9,45,868.0,99.0,0.8,21.5,710.5,833.29,615.08
2016,9,5,10,0,886.0,97.0,0.9,22.0,748.0,857.08,629.6
2016,9,5,10,15,894.0,98.5,1.05,22.0,777.0,873.57,641.39
2016,9,5,10,30,902.0,100.0,1.2,22.0,806.0,887.13,651.38
2016,9,5,10,45,905.5,102.0,1.35,22.5,827.0,894.3,655.99
2016,9,5,11,0,909.0,104.0,1.5,23.0,848.0,898.34,658.63
2016,9,5,11,15,912.0,104.5,1.65,23.0,862.0,897.25,659.21
2016,9,5,11,30,915.0,105.0,1.8,23.0,876.0,893.01,657.78
2016,9,5,11,45,914.0,106.5,1.95,23.0,881.5,883.25,652.7
2016,9,5,12,0,913.0,108.0,2.1,23.0,887.0,870.44,645.6
2016,9,5,12,15,912.5,108.0,2.2,23.0,885.0,853.59,635.32
2016,9,5,12,30,912.0,108.0,2.3,23.0,883.0,833.86,623.09
2016,9,5,12,45,896.0,115.0,2.4,23.5,869.5,806.1,604.16
2016,9,5,13,0,880.0,122.0,2.5,24.0,856.0,776.29,583.8
2016,9,5,13,15,875.5,121.5,2.55,23.5,838.5,745.88,564.82
2016,9,5,13,30,871.0,121.0,2.6,23.0,821.0,713.33,543.73
2016,9,5,13,45,864.0,119.5,2.7,23.0,795.5,676.23,517.07
2016,9,5,14,0,857.0,118.0,2.8,23.0,770.0,637.49,488.6
2016,9,5,14,15,847.5,116.0,2.8,23.0,738.5,593.2,455.09
2016,9,5,14,30,838.0,114.0,2.8,23.0,707.0,549.67,421.29
2016,9,5,14,45,826.5,111.0,2.85,23.0,669.0,503.42,384.74
2016,9,5,15,0,815.0,108.0,2.9,23.0,631.0,456.76,346.87
2016,9,5,15,15,798.0,105.0,2.85,22.5,588.0,407.71,306.66
2016,9,5,15,30,781.0,102.0,2.8,22.0,545.0,359.21,265.81
2016,9,5,15,45,761.5,97.0,2.8,21.5,498.0,308.94,222.84
2016,9,5,16,0,742.0,92.0,2.8,21.0,451.0,259.93,180.35
2016,9,5,16,15,711.5,87.5,2.7,20.5,401.0,207.21,135.59
2016,9,5,16,30,681.0,83.0,2.6,20.0,351.0,160.52,97.38
2016,9,5,16,45,639.5,76.5,2.55,20.0,299.5,114.14,63.54
2016,9,5,17,0,598.0,70.0,2.5,20.0,248.0,72.09,40.0
2016,9,5,17,15,534.0,62.0,2.45,19.0,197.5,43.0,32.12
2016,9,5,17,30,470.0,54.0,2.4,18.0,147.0,39.39,28.82
2016,9,5,17,45,368.0,43.0,2.35,17.5,102.0,32.71,22.5
2016,9,5,18,0,266.0,32.0,2.3,17.0,57.0,25.6,14.47
2016,9,5,18,15,133.0,16.0,2.3,16.5,28.5,15.73,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,69.5,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,139.0,14.0,0.8,14.0,20.0,54.98,0.0
2016,9,6,6,15,267.0,27.0,0.7,14.5,58.0,141.34,94.43
2016,9,6,6,30,395.0,40.0,0.6,15.0,96.0,218.02,166.64
2016,9,6,6,45,473.0,49.0,0.55,15.5,144.0,280.46,220.92
2016,9,6,7,0,551.0,58.0,0.5,16.0,192.0,349.36,278.39
2016,9,6,7,15,603.0,64.5,0.5,16.5,243.0,407.53,325.67
2016,9,6,7,30,655.0,71.0,0.5,17.0,294.0,468.87,373.42
2016,9,6,7,45,690.5,76.0,0.5,18.0,345.0,521.12,411.68
2016,9,6,8,0,726.0,81.0,0.5,19.0,396.0,572.26,447.61
2016,9,6,8,15,752.5,84.5,0.55,19.5,445.5,618.57,480.1
2016,9,6,8,30,779.0,88.0,0.6,20.0,495.0,664.53,510.54
2016,9,6,8,45,797.0,91.5,0.7,21.0,540.5,703.54,534.87
2016,9,6,9,0,815.0,95.0,0.8,22.0,586.0,741.14,557.87
2016,9,6,9,15,830.0,97.5,0.8,22.5,627.0,773.57,576.76
2016,9,6,9,30,845.0,100.0,0.8,23.0,668.0,799.61,591.21
2016,9,6,9,45,855.5,102.5,0.8,24.0,703.0,824.14,603.45
2016,9,6,10,0,866.0,105.0,0.8,25.0,738.0,846.14,613.92
2016,9,6,10,15,874.0,106.5,0.85,25.0,766.5,862.25,623.82
2016,9,6,10,30,882.0,108.0,0.9,25.0,795.0,875.5,632.05
2016,9,6,10,45,887.5,109.0,1.0,25.5,817.0,883.12,636.38
2016,9,6,11,0,893.0,110.0,1.1,26.0,839.0,887.69,638.89
2016,9,6,11,15,896.5,110.5,1.25,26.0,853.0,886.93,640.04
2016,9,6,11,30,900.0,111.0,1.4,26.0,867.0,883.08,639.22
2016,9,6,11,45,901.5,111.5,1.6,26.0,873.0,874.44,635.86
2016,9,6,12,0,903.0,112.0,1.8,26.0,879.0,862.76,630.36
2016,9,6,12,15,903.0,112.0,1.9,26.0,877.5,846.37,620.67
2016,9,6,12,30,903.0,112.0,2.0,26.0,876.0,827.1,609.06
2016,9,6,12,45,896.5,113.5,2.15,26.0,864.5,801.5,593.53
2016,9,6,13,0,890.0,115.0,2.3,26.0,853.0,773.49,576.2
2016,9,6,13,15,885.5,114.5,2.35,26.0,835.5,742.79,556.16
2016,9,6,13,30,881.0,114.0,2.4,26.0,818.0,709.91,534.17
2016,9,6,13,45,877.0,111.5,2.5,26.0,794.0,673.48,508.41
2016,9,6,14,0,873.0,109.0,2.6,26.0,770.0,635.18,480.65
2016,9,6,14,15,863.5,107.0,2.6,25.5,738.0,592.48,449.47
2016,9,6,14,30,854.0,105.0,2.6,25.0,706.0,548.69,416.59
2016,9,6,14,45,844.5,101.5,2.6,25.0,668.5,499.59,378.14
2016,9,6,15,0,835.0,98.0,2.6,25.0,631.0,452.57,340.13
2016,9,6,15,15,818.5,95.5,2.55,24.5,587.5,403.3,299.93
2016,9,6,15,30,802.0,93.0,2.5,24.0,544.0,354.48,259.01
2016,9,6,15,45,783.0,88.5,2.5,24.0,497.0,303.83,215.5
2016,9,6,16,0,764.0,84.0,2.5,24.0,450.0,254.35,172.6
2016,9,6,16,15,733.5,80.0,2.45,23.5,399.5,204.54,130.64
2016,9,6,16,30,703.0,76.0,2.4,23.0,349.0,154.15,90.13
2016,9,6,16,45,663.5,70.0,2.35,23.0,297.5,107.4,56.9
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,64.74,34.39
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,38.63,27.91
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,35.21,24.8
2016,9,6,17,45,392.5,38.5,1.9,20.5,100.0,28.79,18.79
2016,9,6,18,0,290.0,28.0,1.8,20.0,55.0,21.94,10.86
2016,9,6,18,15,145.0,14.0,1.75,19.5,27.5,13.76,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.0,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,128.0,13.0,1.1,17.0,18.0,50.43,0.0
2016,9,7,6,15,253.5,26.5,1.15,17.5,55.5,135.57,87.52
2016,9,7,6,30,379.0,40.0,1.2,18.0,93.0,210.77,159.47
2016,9,7,6,45,459.5,49.5,1.3,19.0,141.0,273.94,214.2
2016,9,7,7,0,540.0,59.0,1.4,20.0,189.0,343.82,272.56
2016,9,7,7,15,593.0,66.0,1.45,20.5,240.0,402.5,320.83
2016,9,7,7,30,646.0,73.0,1.5,21.0,291.0,464.44,369.82
2016,9,7,7,45,683.0,78.0,1.55,21.5,342.5,517.14,410.12
2016,9,7,8,0,720.0,83.0,1.6,22.0,394.0,571.01,449.94
2016,9,7,8,15,746.5,87.0,1.55,22.5,443.0,615.27,480.95
2016,9,7,8,30,773.0,91.0,1.5,23.0,492.0,661.5,511.62
2016,9,7,8,45,793.0,94.0,1.45,24.0,537.5,701.16,535.22
2016,9,7,9,0,813.0,97.0,1.4,25.0,583.0,739.51,557.3
2016,9,7,9,15,827.5,99.5,1.3,25.5,624.0,771.4,575.02
2016,9,7,9,30,842.0,102.0,1.2,26.0,665.0,801.25,591.0
2016,9,7,9,45,853.0,103.5,1.15,27.0,700.0,820.56,599.18
2016,9,7,10,0,864.0,105.0,1.1,28.0,735.0,841.77,608.58
2016,9,7,10,15,872.0,106.5,1.0,28.5,763.5,857.77,614.97
2016,9,7,10,30,880.0,108.0,0.9,29.0,792.0,870.92,619.48
2016,9,7,10,45,885.5,109.5,0.85,29.5,813.5,878.96,621.59
2016,9,7,11,0,891.0,111.0,0.8,30.0,835.0,883.95,621.92
2016,9,7,11,15,894.5,111.5,0.85,30.0,849.0,883.11,621.7
2016,9,7,11,30,898.0,112.0,0.9,30.0,863.0,879.17,619.73
2016,9,7,11,45,899.5,112.0,1.0,30.0,869.0,869.96,615.35
2016,9,7,12,0,901.0,112.0,1.1,30.0,875.0,857.72,609.09
2016,9,7,12,15,901.0,112.0,1.25,30.0,873.0,841.29,600.78
2016,9,7,12,30,901.0,112.0,1.4,30.0,871.0,821.99,590.46
2016,9,7,12,45,875.5,124.0,1.55,30.0,854.5,791.93,572.9
2016,9,7,13,0,850.0,136.0,1.7,30.0,838.0,760.56,554.21
2016,9,7,13,15,845.0,135.0,1.8,30.0,820.5,729.47,534.95
2016,9,7,13,30,840.0,134.0,1.9,30.0,803.0,696.39,512.81
2016,9,7,13,45,831.5,133.0,2.0,30.0,777.5,659.21,487.22
2016,9,7,14,0,823.0,132.0,2.1,30.0,752.0,620.63,459.98
2016,9,7,14,15,812.0,130.0,2.15,29.5,720.0,578.47,430.14
2016,9,7,14,30,801.0,128.0,2.2,29.0,688.0,535.51,398.8
2016,9,7,14,45,785.5,125.5,2.3,28.5,649.5,489.34,364.28
2016,9,7,15,0,770.0,123.0,2.4,28.0,611.0,443.21,328.63
2016,9,7,15,15,751.0,119.5,2.4,27.5,568.0,391.95,287.95
2016,9,7,15,30,732.0,116.0,2.4,27.0,525.0,344.34,248.91
2016,9,7,15,45,705.5,111.5,2.45,27.0,477.5,294.75,207.41
2016,9,7,16,0,679.0,107.0,2.5,27.0,430.0,247.19,167.31
2016,9,7,16,15,644.0,101.5,2.45,26.0,380.0,199.46,128.53
2016,9,7,16,30,609.0,96.0,2.4,25.0,330.0,155.1,94.14
2016,9,7,16,45,560.5,88.5,2.4,24.5,279.0,111.49,64.35
2016,9,7,17,0,512.0,81.0,2.4,24.0,228.0,73.09,44.83
2016,9,7,17,15,442.5,70.5,2.2,23.0,179.0,51.43,38.76
2016,9,7,17,30,373.0,60.0,2.0,22.0,130.0,44.73,32.77
2016,9,7,17,45,272.0,45.0,1.85,21.5,87.5,34.35,23.26
2016,9,7,18,0,171.0,30.0,1.7,21.0,45.0,23.42,11.09
2016,9,7,18,15,85.5,15.0,1.6,20.5,22.5,14.74,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,63.0,12.0,1.3,15.0,14.0,30.18,0.0
2016,9,8,6,15,170.5,28.5,1.35,15.0,48.5,107.55,67.84
2016,9,8,6,30,278.0,45.0,1.4,15.0,83.0,175.7,134.28
2016,9,8,6,45,360.0,57.5,1.45,15.5,129.0,237.01,188.02
2016,9,8,7,0,442.0,70.0,1.5,16.0,175.0,307.57,248.02
2016,9,8,7,15,221.0,81.0,1.5,16.5,133.5,212.31,172.56
2016,9,8,7,30,0.0,92.0,1.5,17.0,92.0,91.17,70.87
2016,9,8,7,45,0.0,112.0,1.5,17.5,112.0,111.4,87.51
2016,9,8,8,0,0.0,132.0,1.5,18.0,132.0,131.53,103.52
2016,9,8,8,15,7.5,157.0,1.5,18.5,161.5,161.97,127.77
2016,9,8,8,30,15.0,182.0,1.5,19.0,191.0,192.77,151.84
2016,9,8,8,45,14.5,194.5,1.55,19.5,203.0,204.75,160.47
2016,9,8,9,0,14.0,207.0,1.6,20.0,215.0,216.7,169.05
2016,9,8,9,15,48.5,252.0,1.6,20.0,283.5,297.87,232.43
2016,9,8,9,30,83.0,297.0,1.6,20.0,352.0,373.42,289.68
2016,9,8,9,45,85.5,314.5,1.65,20.5,374.5,393.46,303.19
2016,9,8,10,0,88.0,332.0,1.7,21.0,397.0,413.17,316.64
2016,9,8,10,15,72.0,336.0,1.75,21.0,390.0,402.57,307.79
2016,9,8,10,30,56.0,340.0,1.8,21.0,383.0,391.57,298.84
2016,9,8,10,45,57.0,348.5,1.85,21.5,393.5,399.46,303.9
2016,9,8,11,0,58.0,357.0,1.9,22.0,404.0,407.1,308.67
2016,9,8,11,15,450.0,248.5,1.95,22.0,622.5,643.96,491.46
2016,9,8,11,30,842.0,140.0,2.0,22.0,841.0,859.82,643.17
2016,9,8,11,45,845.5,139.5,2.05,22.0,847.5,851.6,635.69
2016,9,8,12,0,849.0,139.0,2.1,22.0,854.0,840.46,628.59
2016,9,8,12,15,848.5,138.5,2.15,22.0,852.0,823.23,617.43
2016,9,8,12,30,848.0,138.0,2.2,22.0,850.0,803.31,604.51
2016,9,8,12,45,841.5,139.5,2.25,22.5,838.5,778.17,586.87
2016,9,8,13,0,835.0,141.0,2.3,23.0,827.0,750.82,567.73
2016,9,8,13,15,829.5,140.0,2.3,22.5,809.5,719.73,547.41
2016,9,8,13,30,824.0,139.0,2.3,22.0,792.0,686.72,524.56
2016,9,8,13,45,820.5,135.5,2.35,22.0,767.5,650.87,498.53
2016,9,8,14,0,817.0,132.0,2.4,22.0,743.0,613.31,470.66
2016,9,8,14,15,806.0,129.5,2.4,22.0,711.0,570.92,438.33
2016,9,8,14,30,795.0,127.0,2.4,22.0,679.0,527.74,404.67
2016,9,8,14,45,785.5,122.5,2.45,22.0,642.0,482.86,369.05
2016,9,8,15,0,776.0,118.0,2.5,22.0,605.0,437.49,332.04
2016,9,8,15,15,756.5,114.5,2.5,21.5,562.0,388.93,292.19
2016,9,8,15,30,737.0,111.0,2.5,21.0,519.0,337.96,249.51
2016,9,8,15,45,717.5,105.0,2.55,21.0,472.5,288.9,207.13
2016,9,8,16,0,698.0,99.0,2.6,21.0,426.0,241.18,165.59
2016,9,8,16,15,664.0,93.5,2.55,20.5,376.0,192.79,125.02
2016,9,8,16,30,630.0,88.0,2.5,20.0,326.0,147.65,89.18
2016,9,8,16,45,588.5,80.0,2.5,19.5,276.0,103.21,58.48
2016,9,8,17,0,547.0,72.0,2.5,19.0,226.0,63.17,38.5
2016,9,8,17,15,478.5,62.5,2.45,18.5,177.0,44.51,33.45
2016,9,8,17,30,410.0,53.0,2.4,18.0,128.0,39.59,28.84
2016,9,8,17,45,308.5,40.0,2.35,17.5,86.0,30.91,20.66
2016,9,8,18,0,207.0,27.0,2.3,17.0,44.0,21.05,8.56
2016,9,8,18,15,103.5,13.5,2.35,16.5,22.0,13.27,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
