Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,164.5,15.5,1.05,17.5,32.5,79.25,0.0
2016,9,19,6,30,329.0,31.0,1.1,18.0,65.0,171.07,121.38
2016,9,19,6,45,423.0,40.0,1.15,18.5,110.5,233.61,178.86
2016,9,19,7,0,517.0,49.0,1.2,19.0,156.0,304.31,239.13
2016,9,19,7,15,576.0,55.5,1.15,19.5,205.5,362.22,287.71
2016,9,19,7,30,635.0,62.0,1.1,20.0,255.0,423.91,337.27
2016,9,19,7,45,675.5,66.5,1.05,20.5,305.0,473.82,375.94
2016,9,19,8,0,716.0,71.0,1.0,21.0,355.0,527.49,415.77
2016,9,19,8,15,744.0,74.5,1.0,21.5,403.0,572.9,448.36
2016,9,19,8,30,772.0,78.0,1.0,22.0,451.0,618.03,479.74
2016,9,19,8,45,793.0,80.5,1.05,23.0,496.0,656.52,504.05
2016,9,19,9,0,814.0,83.0,1.1,24.0,541.0,693.71,526.74
2016,9,19,9,15,829.5,85.0,1.1,24.5,580.5,720.71,542.53
2016,9,19,9,30,845.0,87.0,1.1,25.0,620.0,749.72,559.6
2016,9,19,9,45,845.0,93.5,1.15,25.5,651.5,769.25,570.71
2016,9,19,10,0,845.0,100.0,1.2,26.0,683.0,785.83,579.95
2016,9,19,10,15,853.5,101.5,1.2,26.5,710.5,800.95,587.7
2016,9,19,10,30,862.0,103.0,1.2,27.0,738.0,813.26,593.64
2016,9,19,10,45,871.0,102.5,1.3,27.5,759.5,820.98,597.89
2016,9,19,11,0,880.0,102.0,1.4,28.0,781.0,825.71,600.31
2016,9,19,11,15,883.5,102.5,1.5,28.0,794.0,823.96,599.77
2016,9,19,11,30,887.0,103.0,1.6,28.0,807.0,819.13,597.35
2016,9,19,11,45,892.0,101.5,1.75,28.5,813.0,810.4,591.72
2016,9,19,12,0,897.0,100.0,1.9,29.0,819.0,798.61,584.07
2016,9,19,12,15,896.5,100.0,1.95,29.0,816.0,781.07,572.95
2016,9,19,12,30,896.0,100.0,2.0,29.0,813.0,760.69,559.98
2016,9,19,12,45,883.5,104.5,2.15,29.0,799.5,733.37,542.97
2016,9,19,13,0,871.0,109.0,2.3,29.0,786.0,703.97,524.32
2016,9,19,13,15,866.0,108.0,2.35,29.0,767.5,672.39,502.01
2016,9,19,13,30,861.0,107.0,2.4,29.0,749.0,638.75,477.8
2016,9,19,13,45,858.0,103.5,2.5,29.0,724.5,602.07,451.14
2016,9,19,14,0,855.0,100.0,2.6,29.0,700.0,563.53,422.41
2016,9,19,14,15,845.0,98.5,2.65,28.5,667.0,521.56,390.97
2016,9,19,14,30,835.0,97.0,2.7,28.0,634.0,475.7,355.73
2016,9,19,14,45,825.5,93.0,2.75,28.0,597.0,429.63,318.54
2016,9,19,15,0,816.0,89.0,2.8,28.0,560.0,383.03,279.9
2016,9,19,15,15,797.0,86.0,2.8,27.5,516.0,333.89,239.0
2016,9,19,15,30,778.0,83.0,2.8,27.0,472.0,285.54,197.94
2016,9,19,15,45,757.0,78.5,2.85,26.5,425.5,236.43,156.15
2016,9,19,16,0,736.0,74.0,2.9,26.0,379.0,188.79,116.22
2016,9,19,16,15,699.0,69.5,2.85,25.5,328.5,140.88,79.13
2016,9,19,16,30,662.0,65.0,2.8,25.0,278.0,93.14,47.12
2016,9,19,16,45,613.5,58.0,2.75,24.5,228.5,49.98,27.64
2016,9,19,17,0,565.0,51.0,2.7,24.0,179.0,35.03,24.49
2016,9,19,17,15,478.5,43.0,2.6,23.0,131.5,30.91,20.74
2016,9,19,17,30,392.0,35.0,2.5,22.0,84.0,26.59,16.45
2016,9,19,17,45,247.0,22.5,2.4,21.0,48.0,17.57,4.24
2016,9,19,18,0,102.0,10.0,2.3,20.0,12.0,9.83,0.0
2016,9,19,18,15,51.0,5.0,2.3,19.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,146.0,17.0,2.6,14.0,32.0,74.31,0.0
2016,9,20,6,30,292.0,34.0,2.7,14.0,64.0,159.93,114.46
2016,9,20,6,45,394.5,44.5,2.8,14.5,110.0,225.97,176.36
2016,9,20,7,0,497.0,55.0,2.9,15.0,156.0,300.76,241.63
2016,9,20,7,15,560.0,62.0,2.9,15.5,206.0,360.35,293.43
2016,9,20,7,30,623.0,69.0,2.9,16.0,256.0,423.95,346.73
2016,9,20,7,45,371.5,115.5,2.95,16.5,232.5,354.24,290.06
2016,9,20,8,0,120.0,162.0,3.0,17.0,209.0,252.36,204.68
2016,9,20,8,15,445.5,123.0,2.95,17.5,332.0,433.07,353.86
2016,9,20,8,30,771.0,84.0,2.9,18.0,455.0,621.65,501.32
2016,9,20,8,45,797.0,85.5,2.85,18.5,501.0,662.34,528.63
2016,9,20,9,0,823.0,87.0,2.8,19.0,547.0,701.98,554.89
2016,9,20,9,15,838.0,89.0,2.8,19.0,587.0,732.62,575.49
2016,9,20,9,30,853.0,91.0,2.8,19.0,627.0,757.26,591.68
2016,9,20,9,45,865.0,92.0,2.8,19.5,661.0,780.17,605.49
2016,9,20,10,0,877.0,93.0,2.8,20.0,695.0,800.55,617.45
2016,9,20,10,15,885.0,94.0,2.8,20.0,722.5,815.0,626.45
2016,9,20,10,30,893.0,95.0,2.8,20.0,750.0,826.54,633.53
2016,9,20,10,45,898.5,96.0,2.85,20.5,770.5,833.03,636.33
2016,9,20,11,0,904.0,97.0,2.9,21.0,791.0,836.41,637.13
2016,9,20,11,15,907.0,97.5,2.95,21.0,803.5,834.1,635.34
2016,9,20,11,30,910.0,98.0,3.0,21.0,816.0,828.65,631.54
2016,9,20,11,45,910.5,98.5,3.05,21.5,820.5,818.1,623.11
2016,9,20,12,0,911.0,99.0,3.1,22.0,825.0,804.49,612.71
2016,9,20,12,15,910.0,99.0,3.15,22.0,821.5,786.26,600.36
2016,9,20,12,30,909.0,99.0,3.2,22.0,818.0,765.17,586.05
2016,9,20,12,45,903.5,99.5,3.25,22.0,806.0,738.62,567.87
2016,9,20,13,0,898.0,100.0,3.3,22.0,794.0,709.64,547.92
2016,9,20,13,15,893.0,99.5,3.3,22.0,775.0,677.76,524.21
2016,9,20,13,30,888.0,99.0,3.3,22.0,756.0,643.74,498.35
2016,9,20,13,45,635.0,193.5,3.35,22.0,655.0,549.01,424.42
2016,9,20,14,0,382.0,288.0,3.4,22.0,554.0,472.83,364.16
2016,9,20,14,15,513.0,227.0,3.4,21.5,566.0,463.54,358.27
2016,9,20,14,30,644.0,166.0,3.4,21.0,578.0,444.28,342.91
2016,9,20,14,45,730.0,128.0,3.45,21.0,567.5,414.93,317.39
2016,9,20,15,0,816.0,90.0,3.5,21.0,557.0,379.7,285.47
2016,9,20,15,15,796.0,87.5,3.5,20.5,513.0,330.75,243.27
2016,9,20,15,30,776.0,85.0,3.5,20.0,469.0,282.7,201.12
2016,9,20,15,45,749.0,81.0,3.55,20.0,421.0,232.89,157.44
2016,9,20,16,0,722.0,77.0,3.6,20.0,373.0,185.19,116.58
2016,9,20,16,15,683.5,72.5,3.55,19.5,322.5,134.65,76.87
2016,9,20,16,30,645.0,68.0,3.5,19.0,272.0,90.92,48.05
2016,9,20,16,45,589.0,61.0,3.5,19.0,222.0,48.79,29.94
2016,9,20,17,0,533.0,54.0,3.5,19.0,172.0,37.91,27.54
2016,9,20,17,15,442.5,45.0,3.45,18.5,125.0,33.03,22.96
2016,9,20,17,30,352.0,36.0,3.4,18.0,78.0,27.91,17.72
2016,9,20,17,45,176.0,18.0,3.35,17.5,39.0,13.53,0.43
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,144.5,16.5,3.6,14.0,31.0,72.32,0.0
2016,9,21,6,30,289.0,33.0,3.8,14.0,62.0,157.02,111.07
2016,9,21,6,45,393.0,43.0,4.0,14.5,107.5,222.59,173.6
2016,9,21,7,0,497.0,53.0,4.2,15.0,153.0,297.05,239.12
2016,9,21,7,15,418.5,78.0,4.3,15.0,179.0,305.99,250.67
2016,9,21,7,30,340.0,103.0,4.4,15.0,205.0,309.36,255.44
2016,9,21,7,45,372.5,116.0,4.5,15.5,246.5,354.24,293.05
2016,9,21,8,0,405.0,129.0,4.6,16.0,288.0,400.6,330.76
2016,9,21,8,15,449.5,139.0,4.6,16.0,336.5,452.33,372.59
2016,9,21,8,30,494.0,149.0,4.6,16.0,385.0,505.65,414.86
2016,9,21,8,45,498.5,165.5,4.65,16.5,423.5,539.47,439.76
2016,9,21,9,0,503.0,182.0,4.7,17.0,462.0,571.76,463.06
2016,9,21,9,15,680.0,137.0,4.7,17.0,544.5,667.51,539.13
2016,9,21,9,30,857.0,92.0,4.7,17.0,627.0,758.34,606.33
2016,9,21,9,45,872.0,92.5,4.75,17.5,663.0,782.98,621.87
2016,9,21,10,0,887.0,93.0,4.8,18.0,699.0,805.16,635.91
2016,9,21,10,15,896.0,94.5,4.8,18.0,728.0,820.93,646.26
2016,9,21,10,30,905.0,96.0,4.8,18.0,757.0,833.76,654.58
2016,9,21,10,45,913.0,96.5,4.8,18.0,779.0,841.66,659.46
2016,9,21,11,0,921.0,97.0,4.8,18.0,801.0,846.42,662.22
2016,9,21,11,15,926.0,97.5,4.8,18.0,815.0,845.55,661.08
2016,9,21,11,30,931.0,98.0,4.8,18.0,829.0,841.44,657.77
2016,9,21,11,45,934.0,98.0,4.85,18.5,835.0,832.02,649.81
2016,9,21,12,0,937.0,98.0,4.9,19.0,841.0,819.41,639.7
2016,9,21,12,15,938.0,98.0,4.95,19.0,839.0,802.15,627.58
2016,9,21,12,30,939.0,98.0,5.0,19.0,837.0,781.86,613.32
2016,9,21,12,45,934.0,99.5,5.05,19.0,825.5,755.86,594.9
2016,9,21,13,0,929.0,101.0,5.1,19.0,814.0,727.3,574.57
2016,9,21,13,15,924.5,100.5,5.15,19.0,795.0,694.75,549.54
2016,9,21,13,30,920.0,100.0,5.2,19.0,776.0,659.95,522.33
2016,9,21,13,45,916.5,97.0,5.3,19.0,750.5,621.29,491.84
2016,9,21,14,0,913.0,94.0,5.4,19.0,725.0,580.68,459.08
2016,9,21,14,15,902.5,92.5,5.45,19.0,690.5,536.16,422.33
2016,9,21,14,30,892.0,91.0,5.5,19.0,656.0,490.58,383.84
2016,9,21,14,45,881.5,87.5,5.55,19.0,616.5,442.37,342.32
2016,9,21,15,0,871.0,84.0,5.6,19.0,577.0,393.56,299.32
2016,9,21,15,15,851.5,81.5,5.6,18.5,531.5,338.71,251.29
2016,9,21,15,30,832.0,79.0,5.6,18.0,486.0,288.15,205.96
2016,9,21,15,45,808.0,74.5,5.6,18.0,437.0,235.86,159.13
2016,9,21,16,0,784.0,70.0,5.6,18.0,388.0,185.31,115.13
2016,9,21,16,15,746.0,66.0,5.5,17.5,335.5,135.58,76.0
2016,9,21,16,30,708.0,62.0,5.4,17.0,283.0,89.54,46.29
2016,9,21,16,45,650.0,56.5,5.35,16.5,230.5,42.29,31.88
2016,9,21,17,0,592.0,51.0,5.3,16.0,178.0,35.67,25.89
2016,9,21,17,15,496.0,42.5,5.2,15.5,128.5,31.11,21.52
2016,9,21,17,30,400.0,34.0,5.1,15.0,79.0,26.34,16.43
2016,9,21,17,45,200.0,17.0,5.05,15.0,39.5,12.83,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,151.0,15.5,3.8,12.5,30.0,72.25,0.0
2016,9,22,6,30,302.0,31.0,3.9,13.0,60.0,158.78,111.09
2016,9,22,6,45,409.5,41.0,4.05,13.5,106.5,225.76,176.23
2016,9,22,7,0,517.0,51.0,4.2,14.0,153.0,302.09,243.65
2016,9,22,7,15,581.0,57.5,4.1,14.5,203.5,361.88,296.38
2016,9,22,7,30,645.0,64.0,4.0,15.0,254.0,425.77,350.7
2016,9,22,7,45,694.5,67.5,3.95,15.5,306.5,479.27,395.08
2016,9,22,8,0,744.0,71.0,3.9,16.0,359.0,537.39,441.5
2016,9,22,8,15,772.5,74.5,3.7,16.5,408.5,583.66,476.76
2016,9,22,8,30,801.0,78.0,3.5,17.0,458.0,629.58,510.55
2016,9,22,8,45,825.5,79.0,3.35,17.5,504.0,669.22,537.95
2016,9,22,9,0,850.0,80.0,3.2,18.0,550.0,703.74,560.31
2016,9,22,9,15,864.5,82.5,3.1,18.0,590.5,735.04,581.19
2016,9,22,9,30,879.0,85.0,3.0,18.0,631.0,764.18,600.28
2016,9,22,9,45,894.0,84.5,2.9,18.5,666.5,788.01,614.22
2016,9,22,10,0,909.0,84.0,2.8,19.0,702.0,809.32,626.25
2016,9,22,10,15,916.5,85.5,2.75,19.0,729.5,824.1,635.14
2016,9,22,10,30,924.0,87.0,2.7,19.0,757.0,835.82,642.01
2016,9,22,10,45,928.5,88.0,2.65,19.5,777.0,841.47,643.52
2016,9,22,11,0,933.0,89.0,2.6,20.0,797.0,843.9,642.96
2016,9,22,11,15,935.5,89.5,2.65,20.0,809.5,840.97,640.79
2016,9,22,11,30,938.0,90.0,2.7,20.0,822.0,834.8,636.55
2016,9,22,11,45,937.5,90.5,2.75,20.5,826.5,823.08,627.38
2016,9,22,12,0,937.0,91.0,2.8,21.0,831.0,808.24,616.2
2016,9,22,12,15,936.5,91.0,2.8,21.0,827.0,789.85,603.52
2016,9,22,12,30,936.0,91.0,2.8,21.0,823.0,768.51,588.83
2016,9,22,12,45,928.5,93.0,2.85,21.0,810.5,741.35,570.34
2016,9,22,13,0,921.0,95.0,2.9,21.0,798.0,711.77,550.03
2016,9,22,13,15,916.0,94.0,2.95,21.0,778.5,678.67,525.48
2016,9,22,13,30,911.0,93.0,3.0,21.0,759.0,643.4,498.84
2016,9,22,13,45,900.0,93.5,3.05,21.0,731.0,604.07,468.55
2016,9,22,14,0,889.0,94.0,3.1,21.0,703.0,563.32,436.49
2016,9,22,14,15,878.0,92.0,3.2,21.0,669.5,519.07,401.15
2016,9,22,14,30,867.0,90.0,3.3,21.0,636.0,473.88,364.09
2016,9,22,14,45,848.0,89.5,3.4,21.0,595.5,422.79,321.59
2016,9,22,15,0,829.0,89.0,3.5,21.0,555.0,374.96,280.51
2016,9,22,15,15,808.5,86.0,3.6,20.5,510.0,324.93,237.4
2016,9,22,15,30,788.0,83.0,3.7,20.0,465.0,275.84,194.35
2016,9,22,15,45,754.0,80.5,3.85,19.5,415.5,225.55,150.87
2016,9,22,16,0,720.0,78.0,4.0,19.0,366.0,174.81,108.34
2016,9,22,16,15,679.0,73.5,4.05,18.5,315.0,127.59,72.13
2016,9,22,16,30,638.0,69.0,4.1,18.0,264.0,84.35,45.19
2016,9,22,16,45,574.5,62.5,4.2,17.5,213.5,43.59,32.88
2016,9,22,17,0,511.0,56.0,4.3,17.0,163.0,40.41,29.9
2016,9,22,17,15,412.0,46.0,4.15,16.5,116.0,34.7,24.49
2016,9,22,17,30,313.0,36.0,4.0,16.0,69.0,28.72,18.07
2016,9,22,17,45,156.5,18.0,3.9,15.5,34.5,14.01,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,173.0,13.5,1.85,12.5,29.5,65.1,0.0
2016,9,23,6,30,346.0,27.0,1.9,13.0,59.0,169.0,115.88
2016,9,23,6,45,444.5,35.5,1.95,14.0,104.0,231.97,179.2
2016,9,23,7,0,543.0,44.0,2.0,15.0,149.0,303.67,241.86
2016,9,23,7,15,602.5,50.0,1.9,15.5,199.0,358.99,290.19
2016,9,23,7,30,662.0,56.0,1.8,16.0,249.0,420.86,341.71
2016,9,23,7,45,701.5,60.0,1.75,16.5,299.0,472.4,383.27
2016,9,23,8,0,741.0,64.0,1.7,17.0,349.0,525.12,424.07
2016,9,23,8,15,768.0,67.0,1.65,17.5,397.0,569.59,457.11
2016,9,23,8,30,795.0,70.0,1.6,18.0,445.0,613.67,488.73
2016,9,23,8,45,815.5,72.0,1.6,19.0,489.0,647.55,510.41
2016,9,23,9,0,836.0,74.0,1.6,20.0,533.0,683.96,533.01
2016,9,23,9,15,850.0,76.0,1.55,20.5,572.5,713.97,551.21
2016,9,23,9,30,864.0,78.0,1.5,21.0,612.0,741.85,567.65
2016,9,23,9,45,874.5,79.5,1.5,21.5,645.5,764.13,580.51
2016,9,23,10,0,885.0,81.0,1.5,22.0,679.0,783.78,591.55
2016,9,23,10,15,892.0,82.0,1.55,22.0,706.0,797.33,600.12
2016,9,23,10,30,899.0,83.0,1.6,22.0,733.0,807.93,606.84
2016,9,23,10,45,903.5,84.0,1.65,22.5,752.5,813.47,609.12
2016,9,23,11,0,908.0,85.0,1.7,23.0,772.0,815.89,609.44
2016,9,23,11,15,910.5,85.5,1.8,23.0,784.0,813.04,607.99
2016,9,23,11,30,913.0,86.0,1.9,23.0,796.0,807.03,604.54
2016,9,23,11,45,912.0,87.0,2.0,23.0,799.5,795.69,597.53
2016,9,23,12,0,911.0,88.0,2.1,23.0,803.0,781.32,588.51
2016,9,23,12,15,910.0,88.0,2.25,23.0,799.0,763.01,577.14
2016,9,23,12,30,909.0,88.0,2.4,23.0,795.0,741.83,563.7
2016,9,23,12,45,902.5,89.5,2.55,23.0,783.0,715.55,546.54
2016,9,23,13,0,896.0,91.0,2.7,23.0,771.0,686.88,527.28
2016,9,23,13,15,891.0,90.0,2.8,22.5,752.0,654.54,504.56
2016,9,23,13,30,886.0,89.0,2.9,22.0,733.0,620.1,479.67
2016,9,23,13,45,878.0,88.0,3.05,22.0,706.5,582.0,450.62
2016,9,23,14,0,870.0,87.0,3.2,22.0,680.0,542.34,419.58
2016,9,23,14,15,859.5,85.5,3.25,22.0,647.0,499.63,385.16
2016,9,23,14,30,849.0,84.0,3.3,22.0,614.0,455.97,349.1
2016,9,23,14,45,838.0,81.0,3.4,22.0,576.0,410.01,310.39
2016,9,23,15,0,827.0,78.0,3.5,22.0,538.0,363.58,270.29
2016,9,23,15,15,807.5,75.5,3.5,21.5,494.5,310.97,225.09
2016,9,23,15,30,788.0,73.0,3.5,21.0,451.0,262.76,182.7
2016,9,23,15,45,758.5,70.5,3.55,21.0,403.0,213.56,139.78
2016,9,23,16,0,729.0,68.0,3.6,21.0,355.0,166.69,100.36
2016,9,23,16,15,689.5,63.5,3.6,20.0,305.0,119.62,65.07
2016,9,23,16,30,650.0,59.0,3.6,19.0,255.0,76.4,39.28
2016,9,23,16,45,594.0,53.0,3.6,18.5,206.0,35.18,25.35
2016,9,23,17,0,538.0,47.0,3.6,18.0,157.0,32.8,23.1
2016,9,23,17,15,441.5,38.5,3.55,17.5,111.0,28.09,18.61
2016,9,23,17,30,345.0,30.0,3.5,17.0,65.0,23.12,13.09
2016,9,23,17,45,172.5,15.0,3.45,16.5,32.5,11.4,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.5,12.5,1.35,14.5,29.0,67.34,0.0
2016,9,24,6,30,371.0,25.0,1.4,15.0,58.0,174.35,115.97
2016,9,24,6,45,471.0,33.0,1.5,16.0,104.0,234.85,179.0
2016,9,24,7,0,571.0,41.0,1.6,17.0,150.0,307.88,242.33
2016,9,24,7,15,631.0,46.0,1.65,17.5,200.5,366.12,292.78
2016,9,24,7,30,691.0,51.0,1.7,18.0,251.0,427.96,344.22
2016,9,24,7,45,730.5,54.5,1.75,18.5,301.5,479.8,386.06
2016,9,24,8,0,770.0,58.0,1.8,19.0,352.0,532.78,427.23
2016,9,24,8,15,797.0,61.0,1.9,19.5,401.0,578.09,461.48
2016,9,24,8,30,824.0,64.0,2.0,20.0,450.0,619.17,491.76
2016,9,24,8,45,845.0,66.0,2.1,21.0,495.0,657.99,517.32
2016,9,24,9,0,866.0,68.0,2.2,22.0,540.0,695.43,541.23
2016,9,24,9,15,880.5,69.5,2.2,22.5,580.5,725.86,560.19
2016,9,24,9,30,895.0,71.0,2.2,23.0,621.0,754.09,577.41
2016,9,24,9,45,908.5,71.0,2.2,23.5,656.0,777.45,591.11
2016,9,24,10,0,922.0,71.0,2.2,24.0,691.0,798.19,602.96
2016,9,24,10,15,930.0,72.0,2.15,24.5,719.0,812.87,610.27
2016,9,24,10,30,938.0,73.0,2.1,25.0,747.0,824.48,615.55
2016,9,24,10,45,943.5,73.5,2.1,25.5,767.5,830.38,617.5
2016,9,24,11,0,949.0,74.0,2.1,26.0,788.0,833.03,617.43
2016,9,24,11,15,952.0,74.5,2.05,26.0,800.5,830.41,614.77
2016,9,24,11,30,955.0,75.0,2.0,26.0,813.0,824.48,610.07
2016,9,24,11,45,956.5,75.0,1.95,26.5,817.5,813.6,601.03
2016,9,24,12,0,958.0,75.0,1.9,27.0,822.0,799.49,590.02
2016,9,24,12,15,957.5,75.0,1.9,27.0,818.5,780.74,577.61
2016,9,24,12,30,957.0,75.0,1.9,27.0,815.0,758.97,563.24
2016,9,24,12,45,944.0,80.0,1.95,27.0,801.5,730.57,544.75
2016,9,24,13,0,931.0,85.0,2.0,27.0,788.0,699.91,524.46
2016,9,24,13,15,926.0,84.5,2.05,27.0,768.5,667.01,500.94
2016,9,24,13,30,921.0,84.0,2.1,27.0,749.0,631.89,475.32
2016,9,24,13,45,913.0,83.0,2.15,27.0,721.5,592.56,446.08
2016,9,24,14,0,905.0,82.0,2.2,27.0,694.0,551.6,414.88
2016,9,24,14,15,894.5,80.5,2.2,27.0,660.5,507.52,380.38
2016,9,24,14,30,884.0,79.0,2.2,27.0,627.0,462.42,344.18
2016,9,24,14,45,869.0,77.5,2.25,27.0,587.0,414.73,305.22
2016,9,24,15,0,854.0,76.0,2.3,27.0,547.0,366.86,265.08
2016,9,24,15,15,834.0,73.5,2.3,26.5,502.0,316.66,222.81
2016,9,24,15,30,814.0,71.0,2.3,26.0,457.0,263.33,177.56
2016,9,24,15,45,786.5,68.0,2.35,25.5,408.5,212.92,134.96
2016,9,24,16,0,759.0,65.0,2.4,25.0,360.0,164.62,95.55
2016,9,24,16,15,719.5,61.0,2.35,24.0,309.0,116.62,60.73
2016,9,24,16,30,680.0,57.0,2.3,23.0,258.0,72.46,35.94
2016,9,24,16,45,617.5,51.5,2.3,22.5,207.0,37.58,26.95
2016,9,24,17,0,555.0,46.0,2.3,22.0,156.0,32.25,22.18
2016,9,24,17,15,454.5,37.5,2.25,21.0,109.5,27.49,17.74
2016,9,24,17,30,354.0,29.0,2.2,20.0,63.0,22.49,12.01
2016,9,24,17,45,177.0,14.5,2.2,19.5,31.5,11.14,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,185.5,12.5,1.7,15.5,28.5,66.82,0.0
2016,9,25,6,30,371.0,25.0,1.8,16.0,57.0,173.09,111.87
2016,9,25,6,45,477.5,33.0,1.9,17.0,104.0,235.87,178.76
2016,9,25,7,0,584.0,41.0,2.0,18.0,151.0,311.69,244.39
2016,9,25,7,15,644.5,46.5,2.05,18.5,202.5,371.1,295.92
2016,9,25,7,30,705.0,52.0,2.1,19.0,254.0,434.12,348.41
2016,9,25,7,45,744.5,56.0,2.15,20.0,305.5,486.93,390.36
2016,9,25,8,0,784.0,60.0,2.2,21.0,357.0,540.84,431.4
2016,9,25,8,15,810.5,63.0,2.2,21.5,406.0,586.16,465.13
2016,9,25,8,30,837.0,66.0,2.2,22.0,455.0,627.16,494.73
2016,9,25,8,45,856.0,68.5,2.25,23.0,500.5,665.4,519.6
2016,9,25,9,0,875.0,71.0,2.3,24.0,546.0,702.09,542.47
2016,9,25,9,15,889.0,72.5,2.25,24.5,586.0,732.2,560.73
2016,9,25,9,30,903.0,74.0,2.2,25.0,626.0,760.05,577.19
2016,9,25,9,45,917.0,74.0,2.2,26.0,661.0,783.77,589.81
2016,9,25,10,0,931.0,74.0,2.2,27.0,696.0,804.85,600.53
2016,9,25,10,15,938.0,75.0,2.15,27.5,723.5,818.68,607.12
2016,9,25,10,30,945.0,76.0,2.1,28.0,751.0,829.4,611.71
2016,9,25,10,45,948.0,77.5,2.1,28.5,770.5,834.27,612.93
2016,9,25,11,0,951.0,79.0,2.1,29.0,790.0,835.85,612.13
2016,9,25,11,15,953.5,79.0,2.0,29.5,802.0,832.16,607.17
2016,9,25,11,30,956.0,79.0,1.9,30.0,814.0,825.19,600.21
2016,9,25,11,45,954.5,80.5,1.85,30.5,817.5,813.41,590.71
2016,9,25,12,0,953.0,82.0,1.8,31.0,821.0,798.47,579.32
2016,9,25,12,15,952.0,82.0,1.7,31.5,817.0,779.32,564.88
2016,9,25,12,30,951.0,82.0,1.6,32.0,813.0,757.17,548.63
2016,9,25,12,45,945.5,82.5,1.5,32.5,800.5,729.55,528.91
2016,9,25,13,0,940.0,83.0,1.4,33.0,788.0,699.39,507.29
2016,9,25,13,15,935.0,82.5,1.25,33.0,768.0,666.19,482.96
2016,9,25,13,30,930.0,82.0,1.1,33.0,748.0,630.76,456.75
2016,9,25,13,45,918.5,82.5,1.0,33.0,720.0,590.58,427.24
2016,9,25,14,0,907.0,83.0,0.9,33.0,692.0,548.99,396.17
2016,9,25,14,15,896.5,81.5,0.8,33.0,658.0,504.83,362.67
2016,9,25,14,30,886.0,80.0,0.7,33.0,624.0,459.64,327.64
2016,9,25,14,45,866.0,79.5,0.6,33.0,583.0,410.85,289.28
2016,9,25,15,0,846.0,79.0,0.5,33.0,542.0,362.31,250.3
2016,9,25,15,15,825.5,76.5,0.55,32.5,497.0,308.65,207.98
2016,9,25,15,30,805.0,74.0,0.6,32.0,452.0,259.46,168.06
2016,9,25,15,45,771.0,71.5,0.65,31.5,402.0,208.8,127.51
2016,9,25,16,0,737.0,69.0,0.7,31.0,352.0,160.93,90.55
2016,9,25,16,15,696.0,64.5,0.8,30.0,301.5,113.72,58.12
2016,9,25,16,30,655.0,60.0,0.9,29.0,251.0,67.1,32.77
2016,9,25,16,45,588.5,54.0,1.05,28.0,200.0,36.58,25.42
2016,9,25,17,0,522.0,48.0,1.2,27.0,149.0,34.29,23.35
2016,9,25,17,15,419.5,38.0,1.3,26.0,103.0,28.25,17.86
2016,9,25,17,30,317.0,28.0,1.4,25.0,57.0,21.84,10.68
2016,9,25,17,45,158.5,14.0,1.5,24.0,28.5,13.76,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,14.0,0.45,17.5,23.5,48.12,0.0
2016,9,26,6,30,236.0,28.0,0.4,18.0,47.0,128.63,79.27
2016,9,26,6,45,339.0,40.5,0.35,18.5,91.0,193.15,144.16
2016,9,26,7,0,442.0,53.0,0.3,19.0,135.0,265.77,205.0
2016,9,26,7,15,509.5,61.5,0.3,19.5,184.0,325.57,254.52
2016,9,26,7,30,577.0,70.0,0.3,20.0,233.0,389.78,305.66
2016,9,26,7,45,622.5,76.5,0.3,21.0,283.5,443.55,346.36
2016,9,26,8,0,668.0,83.0,0.3,22.0,334.0,499.1,386.6
2016,9,26,8,15,700.5,88.0,0.25,22.5,382.5,546.21,419.4
2016,9,26,8,30,733.0,93.0,0.2,23.0,431.0,593.4,451.07
2016,9,26,8,45,755.5,97.0,0.2,24.0,476.0,630.22,474.2
2016,9,26,9,0,778.0,101.0,0.2,25.0,521.0,668.23,497.31
2016,9,26,9,15,796.0,104.0,0.3,25.5,561.0,700.43,517.49
2016,9,26,9,30,814.0,107.0,0.4,26.0,601.0,730.71,536.4
2016,9,26,9,45,826.0,109.5,0.55,27.0,635.5,753.75,550.2
2016,9,26,10,0,838.0,112.0,0.7,28.0,670.0,774.28,562.37
2016,9,26,10,15,847.5,114.0,0.75,28.5,697.5,789.66,570.8
2016,9,26,10,30,857.0,116.0,0.8,29.0,725.0,802.2,577.5
2016,9,26,10,45,863.5,117.0,0.9,29.5,745.5,808.37,580.94
2016,9,26,11,0,870.0,118.0,1.0,30.0,766.0,808.67,580.74
2016,9,26,11,15,873.5,119.0,1.1,30.0,778.5,806.71,580.36
2016,9,26,11,30,877.0,120.0,1.2,30.0,791.0,801.71,578.08
2016,9,26,11,45,879.5,119.5,1.3,30.5,795.5,791.42,571.27
2016,9,26,12,0,882.0,119.0,1.4,31.0,800.0,778.15,562.58
2016,9,26,12,15,881.0,119.0,1.5,31.0,796.0,759.89,551.74
2016,9,26,12,30,880.0,119.0,1.6,31.0,792.0,738.87,539.03
2016,9,26,12,45,903.5,106.0,1.75,31.0,787.5,719.35,527.56
2016,9,26,13,0,927.0,93.0,1.9,31.0,783.0,696.03,512.5
2016,9,26,13,15,921.5,92.0,1.95,31.0,763.5,662.33,488.74
2016,9,26,13,30,916.0,91.0,2.0,31.0,744.0,626.46,463.0
2016,9,26,13,45,910.0,89.0,2.1,31.0,717.0,587.4,434.59
2016,9,26,14,0,904.0,87.0,2.2,31.0,690.0,546.57,404.08
2016,9,26,14,15,893.0,85.5,2.2,30.5,656.0,502.27,370.56
2016,9,26,14,30,882.0,84.0,2.2,30.0,622.0,457.0,335.25
2016,9,26,14,45,869.5,81.0,2.25,30.0,582.0,409.04,296.38
2016,9,26,15,0,857.0,78.0,2.3,30.0,542.0,360.71,256.19
2016,9,26,15,15,836.5,75.5,2.25,29.5,497.0,306.6,211.36
2016,9,26,15,30,816.0,73.0,2.2,29.0,452.0,256.96,169.39
2016,9,26,15,45,791.0,69.0,2.15,28.5,403.0,206.3,127.19
2016,9,26,16,0,766.0,65.0,2.1,28.0,354.0,157.49,88.33
2016,9,26,16,15,726.0,60.5,1.9,27.0,303.0,109.05,54.78
2016,9,26,16,30,686.0,56.0,1.7,26.0,252.0,64.52,32.12
2016,9,26,16,45,628.0,49.5,1.55,25.5,201.0,36.37,25.52
2016,9,26,17,0,570.0,43.0,1.4,25.0,150.0,33.1,22.52
2016,9,26,17,15,467.0,34.0,1.35,24.0,103.5,24.91,15.18
2016,9,26,17,30,364.0,25.0,1.3,23.0,57.0,19.25,8.25
2016,9,26,17,45,182.0,12.5,1.3,22.0,28.5,12.29,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,12.5,0.25,17.5,24.5,55.69,0.0
2016,9,27,6,30,301.0,25.0,0.2,18.0,49.0,145.74,86.2
2016,9,27,6,45,404.5,35.5,0.2,18.5,93.5,211.55,156.66
2016,9,27,7,0,508.0,46.0,0.2,19.0,138.0,284.59,218.22
2016,9,27,7,15,573.5,53.0,0.2,19.5,188.0,344.03,267.58
2016,9,27,7,30,639.0,60.0,0.2,20.0,238.0,407.72,318.27
2016,9,27,7,45,680.0,65.0,0.2,20.5,288.0,459.38,357.98
2016,9,27,8,0,721.0,70.0,0.2,21.0,338.0,510.4,395.7
2016,9,27,8,15,751.0,74.0,0.2,21.5,386.5,556.67,428.48
2016,9,27,8,30,781.0,78.0,0.2,22.0,435.0,602.71,459.96
2016,9,27,8,45,802.0,81.0,0.25,23.0,480.0,640.98,484.73
2016,9,27,9,0,823.0,84.0,0.3,24.0,525.0,677.9,507.11
2016,9,27,9,15,839.0,86.0,0.35,24.5,565.0,708.45,525.62
2016,9,27,9,30,855.0,88.0,0.4,25.0,605.0,733.22,540.19
2016,9,27,9,45,876.5,86.0,0.5,25.5,641.0,759.28,556.41
2016,9,27,10,0,898.0,84.0,0.6,26.0,677.0,783.07,571.08
2016,9,27,10,15,905.5,85.0,0.65,26.5,704.5,796.69,578.36
2016,9,27,10,30,913.0,86.0,0.7,27.0,732.0,807.31,583.91
2016,9,27,10,45,918.0,87.5,0.8,27.5,752.0,813.41,587.43
2016,9,27,11,0,923.0,89.0,0.9,28.0,772.0,816.31,589.0
2016,9,27,11,15,926.0,89.0,0.95,28.0,784.0,812.89,587.04
2016,9,27,11,30,929.0,89.0,1.0,28.0,796.0,806.26,583.18
2016,9,27,11,45,929.5,89.5,1.1,28.5,800.0,795.07,575.96
2016,9,27,12,0,930.0,90.0,1.2,29.0,804.0,780.77,566.75
2016,9,27,12,15,929.0,90.0,1.3,29.0,800.0,761.84,555.6
2016,9,27,12,30,928.0,90.0,1.4,29.0,796.0,740.0,542.45
2016,9,27,12,45,929.5,87.5,1.5,29.0,785.0,714.6,526.79
2016,9,27,13,0,931.0,85.0,1.6,29.0,774.0,686.39,508.12
2016,9,27,13,15,925.5,84.0,1.65,29.0,754.0,652.6,484.26
2016,9,27,13,30,920.0,83.0,1.7,29.0,734.0,616.65,458.35
2016,9,27,13,45,911.5,82.0,1.75,29.0,706.5,577.07,429.18
2016,9,27,14,0,903.0,81.0,1.8,29.0,679.0,535.9,398.06
2016,9,27,14,15,892.0,79.5,1.85,28.5,645.0,491.71,364.58
2016,9,27,14,30,881.0,78.0,1.9,28.0,611.0,446.56,329.24
2016,9,27,14,45,865.0,76.5,2.0,28.0,571.0,398.76,290.31
2016,9,27,15,0,849.0,75.0,2.1,28.0,531.0,350.89,250.27
2016,9,27,15,15,829.0,72.5,2.15,27.5,486.0,297.39,205.64
2016,9,27,15,30,809.0,70.0,2.2,27.0,441.0,248.35,163.87
2016,9,27,15,45,779.5,67.0,2.25,26.5,392.0,198.22,122.07
2016,9,27,16,0,750.0,64.0,2.3,26.0,343.0,150.42,84.19
2016,9,27,16,15,709.0,59.5,2.25,25.0,292.5,102.94,51.69
2016,9,27,16,30,668.0,55.0,2.2,24.0,242.0,59.48,30.5
2016,9,27,16,45,604.0,49.0,2.2,23.5,191.5,36.19,25.58
2016,9,27,17,0,540.0,43.0,2.2,23.0,141.0,30.52,20.48
2016,9,27,17,15,434.5,33.5,2.15,22.0,96.0,24.73,15.08
2016,9,27,17,30,329.0,24.0,2.1,21.0,51.0,18.57,7.0
2016,9,27,17,45,164.5,12.0,2.05,20.5,25.5,11.8,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,132.5,12.5,1.75,14.0,23.0,50.13,0.0
2016,9,28,6,30,265.0,25.0,1.8,14.0,46.0,132.04,75.58
2016,9,28,6,45,376.0,35.5,1.9,14.5,89.5,199.59,151.16
2016,9,28,7,0,487.0,46.0,2.0,15.0,133.0,274.16,216.6
2016,9,28,7,15,554.5,53.0,1.9,15.5,182.5,333.39,268.27
2016,9,28,7,30,622.0,60.0,1.8,16.0,232.0,397.07,321.65
2016,9,28,7,45,668.0,64.5,1.75,16.5,282.0,450.0,364.77
2016,9,28,8,0,714.0,69.0,1.7,17.0,332.0,502.73,406.13
2016,9,28,8,15,744.5,73.0,1.65,17.5,380.5,548.91,440.89
2016,9,28,8,30,775.0,77.0,1.6,18.0,429.0,594.92,474.29
2016,9,28,8,45,798.5,79.5,1.6,18.5,474.0,634.0,501.88
2016,9,28,9,0,822.0,82.0,1.6,19.0,519.0,671.86,527.11
2016,9,28,9,15,838.0,84.0,1.65,19.0,559.0,702.28,547.65
2016,9,28,9,30,854.0,86.0,1.7,19.0,599.0,726.97,564.06
2016,9,28,9,45,865.0,88.0,1.75,19.5,632.5,749.38,577.79
2016,9,28,10,0,876.0,90.0,1.8,20.0,666.0,769.19,589.68
2016,9,28,10,15,884.5,91.5,1.85,20.0,693.5,783.76,599.1
2016,9,28,10,30,893.0,93.0,1.9,20.0,721.0,795.41,606.63
2016,9,28,10,45,899.0,93.5,2.0,20.5,741.0,801.03,609.39
2016,9,28,11,0,905.0,94.0,2.1,21.0,761.0,803.55,610.16
2016,9,28,11,15,908.5,94.5,2.2,21.0,773.0,800.98,608.7
2016,9,28,11,30,912.0,95.0,2.3,21.0,785.0,795.27,605.2
2016,9,28,11,45,914.5,95.0,2.4,21.5,789.5,785.14,597.59
2016,9,28,12,0,917.0,95.0,2.5,22.0,794.0,771.92,587.92
2016,9,28,12,15,916.0,94.5,2.55,21.5,790.0,752.63,575.99
2016,9,28,12,30,915.0,94.0,2.6,21.0,786.0,730.49,562.05
2016,9,28,12,45,909.5,94.5,2.7,21.0,773.0,703.54,543.69
2016,9,28,13,0,904.0,95.0,2.8,21.0,760.0,674.17,522.07
2016,9,28,13,15,898.0,94.0,2.85,21.0,740.0,640.8,496.92
2016,9,28,13,30,892.0,93.0,2.9,21.0,720.0,605.37,469.72
2016,9,28,13,45,885.5,91.0,3.0,21.0,693.0,566.85,439.74
2016,9,28,14,0,879.0,89.0,3.1,21.0,666.0,526.68,407.7
2016,9,28,14,15,867.0,87.5,3.1,20.5,632.0,482.95,372.59
2016,9,28,14,30,855.0,86.0,3.1,20.0,598.0,438.4,335.78
2016,9,28,14,45,839.5,83.5,3.15,20.0,558.5,387.71,292.76
2016,9,28,15,0,824.0,81.0,3.2,20.0,519.0,340.07,251.1
2016,9,28,15,15,802.0,78.5,3.25,19.5,474.0,290.86,208.08
2016,9,28,15,30,780.0,76.0,3.3,19.0,429.0,242.76,165.68
2016,9,28,15,45,748.0,72.5,3.35,18.5,380.5,193.33,123.31
2016,9,28,16,0,716.0,69.0,3.4,18.0,332.0,146.55,85.46
2016,9,28,16,15,671.5,64.0,3.35,17.5,282.0,97.1,50.72
2016,9,28,16,30,627.0,59.0,3.3,17.0,232.0,55.03,30.4
2016,9,28,16,45,552.5,53.0,3.3,17.0,182.0,36.64,26.7
2016,9,28,17,0,478.0,47.0,3.3,17.0,132.0,34.39,24.38
2016,9,28,17,15,363.0,36.5,3.25,16.5,88.5,27.83,18.02
2016,9,28,17,30,248.0,26.0,3.2,16.0,45.0,20.87,7.46
2016,9,28,17,45,124.0,13.0,3.15,15.5,22.5,12.78,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
