Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,2.5,12.0,21.0,42.27,0.0
2016,9,29,6,30,205.0,27.0,2.6,12.0,42.0,112.85,60.63
2016,9,29,6,45,320.5,39.0,2.75,12.5,85.0,181.34,138.06
2016,9,29,7,0,436.0,51.0,2.9,13.0,128.0,256.76,204.72
2016,9,29,7,15,507.0,59.5,2.85,13.5,177.0,317.17,258.06
2016,9,29,7,30,578.0,68.0,2.8,14.0,226.0,382.25,313.66
2016,9,29,7,45,289.0,79.5,2.8,14.5,158.5,257.02,212.33
2016,9,29,8,0,0.0,91.0,2.8,15.0,91.0,89.37,69.94
2016,9,29,8,15,0.0,110.5,2.8,15.0,110.5,109.03,86.39
2016,9,29,8,30,0.0,130.0,2.8,15.0,130.0,128.61,102.36
2016,9,29,8,45,2.5,151.0,2.8,15.5,152.5,151.36,120.59
2016,9,29,9,0,5.0,172.0,2.8,16.0,175.0,174.14,138.59
2016,9,29,9,15,22.5,206.5,2.8,16.5,220.0,221.7,176.68
2016,9,29,9,30,40.0,241.0,2.8,17.0,265.0,276.7,219.85
2016,9,29,9,45,207.5,254.5,2.8,17.5,389.0,421.76,336.11
2016,9,29,10,0,375.0,268.0,2.8,18.0,513.0,570.26,449.62
2016,9,29,10,15,629.5,181.0,2.8,18.0,612.5,684.47,538.45
2016,9,29,10,30,884.0,94.0,2.8,18.0,712.0,785.75,611.91
2016,9,29,10,45,891.5,93.5,2.85,18.5,731.5,791.36,613.5
2016,9,29,11,0,899.0,93.0,2.9,19.0,751.0,793.92,613.82
2016,9,29,11,15,901.5,93.5,2.95,19.0,762.5,790.55,611.25
2016,9,29,11,30,904.0,94.0,3.0,19.0,774.0,784.06,606.63
2016,9,29,11,45,905.0,94.0,3.05,19.5,777.5,772.85,597.65
2016,9,29,12,0,906.0,94.0,3.1,20.0,781.0,758.62,586.66
2016,9,29,12,15,904.5,94.0,3.15,20.0,777.0,739.63,573.48
2016,9,29,12,30,903.0,94.0,3.2,20.0,773.0,717.83,558.34
2016,9,29,12,45,899.5,93.5,3.25,20.0,760.5,691.52,539.52
2016,9,29,13,0,896.0,93.0,3.3,20.0,748.0,662.73,517.73
2016,9,29,13,15,890.5,92.0,3.3,20.0,728.0,629.9,492.39
2016,9,29,13,30,885.0,91.0,3.3,20.0,708.0,595.01,465.03
2016,9,29,13,45,875.5,90.0,3.35,20.0,681.0,556.09,434.16
2016,9,29,14,0,866.0,89.0,3.4,20.0,654.0,515.74,401.47
2016,9,29,14,15,854.5,87.5,3.45,19.5,620.5,472.79,366.67
2016,9,29,14,30,843.0,86.0,3.5,19.0,587.0,429.01,330.15
2016,9,29,14,45,826.0,84.0,3.55,19.0,547.5,378.82,287.13
2016,9,29,15,0,809.0,82.0,3.6,19.0,508.0,331.84,245.7
2016,9,29,15,15,787.0,79.0,3.65,18.5,463.5,282.99,202.72
2016,9,29,15,30,765.0,76.0,3.7,18.0,419.0,235.28,160.5
2016,9,29,15,45,733.5,72.5,3.75,18.0,371.0,186.87,118.68
2016,9,29,16,0,702.0,69.0,3.8,18.0,323.0,141.06,81.71
2016,9,29,16,15,657.0,64.0,3.75,17.5,273.5,92.48,48.25
2016,9,29,16,30,612.0,59.0,3.7,17.0,224.0,51.39,29.57
2016,9,29,16,45,542.0,52.0,3.7,16.5,175.0,36.09,26.25
2016,9,29,17,0,472.0,45.0,3.7,16.0,126.0,32.9,23.13
2016,9,29,17,15,357.5,34.5,3.55,15.5,83.5,26.26,16.63
2016,9,29,17,30,243.0,24.0,3.4,15.0,41.0,19.19,4.63
2016,9,29,17,45,121.5,12.0,3.3,14.5,20.5,11.8,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,44.22,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,116.56,57.26
2016,9,30,6,45,342.5,36.0,3.65,12.5,83.5,185.35,140.51
2016,9,30,7,0,457.0,47.0,3.8,13.0,126.0,259.7,206.94
2016,9,30,7,15,526.5,54.5,3.85,13.5,174.5,318.73,259.73
2016,9,30,7,30,596.0,62.0,3.9,14.0,223.0,382.36,314.83
2016,9,30,7,45,644.0,67.0,4.0,14.5,273.0,435.59,360.02
2016,9,30,8,0,692.0,72.0,4.1,15.0,323.0,490.75,405.31
2016,9,30,8,15,723.5,76.0,4.1,15.0,370.5,534.27,440.74
2016,9,30,8,30,755.0,80.0,4.1,15.0,418.0,579.94,476.92
2016,9,30,8,45,780.0,82.0,4.2,15.5,462.5,618.62,506.23
2016,9,30,9,0,805.0,84.0,4.3,16.0,507.0,656.19,533.87
2016,9,30,9,15,821.5,86.5,4.3,16.5,546.5,686.89,554.6
2016,9,30,9,30,838.0,89.0,4.3,17.0,586.0,715.57,573.6
2016,9,30,9,45,851.5,90.0,4.3,17.5,620.0,734.61,585.29
2016,9,30,10,0,865.0,91.0,4.3,18.0,654.0,754.82,597.85
2016,9,30,10,15,874.0,92.5,4.25,18.0,681.0,769.46,607.3
2016,9,30,10,30,883.0,94.0,4.2,18.0,708.0,781.22,614.76
2016,9,30,10,45,888.0,95.5,4.2,18.0,727.5,786.91,618.1
2016,9,30,11,0,893.0,97.0,4.2,18.0,747.0,789.51,619.37
2016,9,30,11,15,896.5,97.5,4.25,18.0,759.0,786.82,617.14
2016,9,30,11,30,900.0,98.0,4.3,18.0,771.0,781.02,612.81
2016,9,30,11,45,902.0,98.0,4.35,18.0,775.0,770.49,605.3
2016,9,30,12,0,904.0,98.0,4.4,18.0,779.0,756.92,595.69
2016,9,30,12,15,903.0,97.5,4.4,18.0,775.0,737.74,581.77
2016,9,30,12,30,902.0,97.0,4.4,18.0,771.0,715.75,565.87
2016,9,30,12,45,898.0,97.0,4.45,18.0,759.0,689.56,546.32
2016,9,30,13,0,894.0,97.0,4.5,18.0,747.0,660.91,524.09
2016,9,30,13,15,888.5,96.0,4.5,18.0,727.0,628.09,498.15
2016,9,30,13,30,883.0,95.0,4.5,18.0,707.0,593.22,470.16
2016,9,30,13,45,876.5,93.0,4.55,18.0,680.5,554.99,439.17
2016,9,30,14,0,870.0,91.0,4.6,18.0,654.0,515.14,406.16
2016,9,30,14,15,859.0,89.0,4.55,18.0,620.0,471.81,369.42
2016,9,30,14,30,848.0,87.0,4.5,18.0,586.0,424.55,328.82
2016,9,30,14,45,834.0,84.0,4.5,18.0,547.0,377.43,287.49
2016,9,30,15,0,820.0,81.0,4.5,18.0,508.0,330.2,245.24
2016,9,30,15,15,798.5,78.0,4.45,17.5,463.5,281.06,201.5
2016,9,30,15,30,777.0,75.0,4.4,17.0,419.0,233.01,158.6
2016,9,30,15,45,747.0,71.0,4.35,17.0,371.5,183.96,116.06
2016,9,30,16,0,717.0,67.0,4.3,17.0,324.0,137.35,78.54
2016,9,30,16,15,672.5,62.0,4.2,16.5,273.5,91.59,48.11
2016,9,30,16,30,628.0,57.0,4.1,16.0,223.0,46.68,27.9
2016,9,30,16,45,555.5,50.5,4.05,15.5,173.5,35.12,25.48
2016,9,30,17,0,483.0,44.0,4.0,15.0,124.0,32.33,22.68
2016,9,30,17,15,365.0,33.0,3.85,14.5,81.0,25.16,15.61
2016,9,30,17,30,247.0,22.0,3.7,14.0,38.0,17.5,1.35
2016,9,30,17,45,123.5,11.0,3.55,14.0,19.0,10.81,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,12.0,2.05,11.5,20.5,46.18,0.0
2016,10,1,6,30,248.0,24.0,2.1,12.0,41.0,120.47,52.32
2016,10,1,6,45,369.0,34.5,2.2,13.0,84.5,192.37,144.39
2016,10,1,7,0,490.0,45.0,2.3,14.0,128.0,269.54,212.56
2016,10,1,7,15,561.5,52.0,2.35,14.5,177.5,329.96,265.99
2016,10,1,7,30,633.0,59.0,2.4,15.0,227.0,395.09,321.61
2016,10,1,7,45,680.5,63.5,2.45,15.5,278.0,446.3,364.52
2016,10,1,8,0,728.0,68.0,2.5,16.0,329.0,502.0,409.37
2016,10,1,8,15,759.0,71.5,2.4,16.0,377.5,547.9,445.48
2016,10,1,8,30,790.0,75.0,2.3,16.0,426.0,593.6,480.31
2016,10,1,8,45,813.5,77.5,2.25,16.5,471.5,632.66,508.44
2016,10,1,9,0,837.0,80.0,2.2,17.0,517.0,670.45,534.4
2016,10,1,9,15,853.5,82.0,2.15,17.5,556.5,697.53,551.28
2016,10,1,9,30,870.0,84.0,2.1,18.0,596.0,726.24,569.17
2016,10,1,9,45,886.5,83.5,2.1,18.5,631.5,749.89,583.56
2016,10,1,10,0,903.0,83.0,2.1,19.0,667.0,771.07,596.14
2016,10,1,10,15,911.5,84.0,2.1,19.0,694.0,785.1,604.84
2016,10,1,10,30,920.0,85.0,2.1,19.0,721.0,796.12,611.57
2016,10,1,10,45,925.0,86.5,2.1,19.5,741.0,801.87,613.6
2016,10,1,11,0,930.0,88.0,2.1,20.0,761.0,804.41,613.57
2016,10,1,11,15,933.5,88.5,2.2,20.0,773.0,801.53,611.89
2016,10,1,11,30,937.0,89.0,2.3,20.0,785.0,795.42,608.11
2016,10,1,11,45,937.5,89.5,2.4,20.5,789.0,783.86,599.47
2016,10,1,12,0,938.0,90.0,2.5,21.0,793.0,769.18,588.75
2016,10,1,12,15,937.0,89.5,2.6,21.0,788.5,749.38,575.61
2016,10,1,12,30,936.0,89.0,2.7,21.0,784.0,726.67,560.39
2016,10,1,12,45,931.5,89.5,2.85,21.0,771.5,699.83,541.71
2016,10,1,13,0,927.0,90.0,3.0,21.0,759.0,670.45,520.07
2016,10,1,13,15,921.5,89.0,3.05,21.0,738.5,636.66,494.33
2016,10,1,13,30,916.0,88.0,3.1,21.0,718.0,600.73,466.45
2016,10,1,13,45,907.0,87.0,3.2,21.0,690.5,560.99,435.18
2016,10,1,14,0,898.0,86.0,3.3,21.0,663.0,519.72,401.92
2016,10,1,14,15,886.5,84.5,3.35,20.5,628.5,475.55,366.15
2016,10,1,14,30,875.0,83.0,3.4,20.0,594.0,430.48,328.57
2016,10,1,14,45,858.0,81.0,3.5,20.0,553.5,382.3,287.05
2016,10,1,15,0,841.0,79.0,3.6,20.0,513.0,330.67,241.97
2016,10,1,15,15,818.5,76.0,3.65,19.5,467.5,280.37,197.82
2016,10,1,15,30,796.0,73.0,3.7,19.0,422.0,231.23,154.55
2016,10,1,15,45,764.5,69.5,3.75,19.0,373.0,181.57,112.15
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,134.5,75.1
2016,10,1,16,15,686.5,61.0,3.75,18.5,273.0,88.03,45.32
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,42.61,31.94
2016,10,1,16,45,567.0,49.0,3.7,17.5,172.0,34.15,24.37
2016,10,1,17,0,494.0,42.0,3.7,17.0,122.0,30.83,21.12
2016,10,1,17,15,366.5,31.5,3.6,16.5,79.0,24.05,14.33
2016,10,1,17,30,239.0,21.0,3.5,16.0,36.0,16.81,0.0
2016,10,1,17,45,119.5,10.5,3.45,15.5,18.0,10.32,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,114.0,11.5,2.35,12.5,19.0,42.59,0.0
2016,10,2,6,30,228.0,23.0,2.5,13.0,38.0,111.5,40.0
2016,10,2,6,45,341.5,34.0,2.65,13.5,79.5,180.62,134.54
2016,10,2,7,0,455.0,45.0,2.8,14.0,121.0,253.64,199.94
2016,10,2,7,15,526.5,52.5,2.9,14.0,169.0,312.91,253.11
2016,10,2,7,30,598.0,60.0,3.0,14.0,217.0,376.95,308.92
2016,10,2,7,45,641.0,65.5,3.15,14.5,265.5,427.77,352.15
2016,10,2,8,0,684.0,71.0,3.3,15.0,314.0,480.16,395.21
2016,10,2,8,15,715.5,75.0,3.35,15.5,361.5,523.08,429.4
2016,10,2,8,30,747.0,79.0,3.4,16.0,409.0,568.17,464.21
2016,10,2,8,45,440.0,153.0,3.45,16.5,352.5,467.27,380.1
2016,10,2,9,0,133.0,227.0,3.5,17.0,296.0,334.47,268.83
2016,10,2,9,15,95.0,237.5,3.5,17.0,289.0,312.72,250.63
2016,10,2,9,30,57.0,248.0,3.5,17.0,282.0,296.32,236.13
2016,10,2,9,45,88.0,272.0,3.55,17.0,327.0,343.73,273.73
2016,10,2,10,0,119.0,296.0,3.6,17.0,372.0,397.83,315.8
2016,10,2,10,15,205.5,302.0,3.6,17.0,440.5,467.91,371.19
2016,10,2,10,30,292.0,308.0,3.6,17.0,509.0,544.22,430.08
2016,10,2,10,45,215.0,325.5,3.65,17.5,476.0,495.96,390.21
2016,10,2,11,0,138.0,343.0,3.7,18.0,443.0,452.49,354.31
2016,10,2,11,15,509.0,225.0,3.7,18.0,600.0,618.02,488.46
2016,10,2,11,30,880.0,107.0,3.7,18.0,757.0,767.01,601.74
2016,10,2,11,45,889.5,104.0,3.75,18.0,764.0,758.99,594.94
2016,10,2,12,0,899.0,101.0,3.8,18.0,771.0,747.82,587.01
2016,10,2,12,15,899.0,101.0,3.85,18.0,767.5,729.79,574.19
2016,10,2,12,30,899.0,101.0,3.9,18.0,764.0,708.93,559.22
2016,10,2,12,45,482.5,211.0,3.95,18.0,566.0,519.11,410.61
2016,10,2,13,0,66.0,321.0,4.0,18.0,368.0,347.43,271.77
2016,10,2,13,15,473.5,209.5,4.05,18.0,534.0,478.8,380.02
2016,10,2,13,30,881.0,98.0,4.1,18.0,700.0,586.05,463.72
2016,10,2,13,45,873.0,96.5,4.2,18.0,673.0,547.54,431.86
2016,10,2,14,0,865.0,95.0,4.3,18.0,646.0,507.53,398.83
2016,10,2,14,15,852.0,93.0,4.3,17.5,611.5,460.83,360.32
2016,10,2,14,30,839.0,91.0,4.3,17.0,577.0,415.88,322.06
2016,10,2,14,45,819.0,89.0,4.35,17.0,536.0,368.03,280.11
2016,10,2,15,0,799.0,87.0,4.4,17.0,495.0,320.65,237.79
2016,10,2,15,15,774.5,84.0,4.35,16.5,450.0,271.93,194.45
2016,10,2,15,30,750.0,81.0,4.3,16.0,405.0,224.65,152.45
2016,10,2,15,45,715.5,76.5,4.3,16.0,357.0,172.94,108.35
2016,10,2,16,0,681.0,72.0,4.3,16.0,309.0,127.08,72.38
2016,10,2,16,15,631.5,66.5,4.2,15.5,259.0,82.7,44.34
2016,10,2,16,30,582.0,61.0,4.1,15.0,209.0,43.26,32.92
2016,10,2,16,45,509.5,52.5,4.0,15.0,161.0,37.5,27.57
2016,10,2,17,0,437.0,44.0,3.9,15.0,113.0,33.01,23.15
2016,10,2,17,15,308.5,32.5,3.7,14.5,72.0,25.34,15.29
2016,10,2,17,30,180.0,21.0,3.5,14.0,31.0,17.13,0.0
2016,10,2,17,45,90.0,10.5,3.3,14.0,15.5,10.32,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.55,12.5,9.0,8.85,0.0
2016,10,3,6,30,0.0,18.0,1.6,13.0,18.0,17.48,0.3
2016,10,3,6,45,12.5,37.5,1.7,13.5,39.5,46.56,31.75
2016,10,3,7,0,25.0,57.0,1.8,14.0,61.0,73.28,55.44
2016,10,3,7,15,36.5,77.5,1.8,14.0,86.0,101.21,79.82
2016,10,3,7,30,48.0,98.0,1.8,14.0,111.0,129.61,104.31
2016,10,3,7,45,55.0,118.5,1.85,14.5,136.0,156.18,126.63
2016,10,3,8,0,62.0,139.0,1.9,15.0,161.0,182.97,148.61
2016,10,3,8,15,31.0,115.0,1.9,15.0,126.0,136.66,109.83
2016,10,3,8,30,0.0,91.0,1.9,15.0,91.0,88.52,69.02
2016,10,3,8,45,62.0,158.0,1.9,15.5,190.0,203.02,164.32
2016,10,3,9,0,124.0,225.0,1.9,16.0,289.0,325.73,262.04
2016,10,3,9,15,148.0,244.0,1.9,16.0,326.0,363.56,290.89
2016,10,3,9,30,172.0,263.0,1.9,16.0,363.0,401.67,319.96
2016,10,3,9,45,86.0,204.0,1.95,16.0,254.0,275.71,219.92
2016,10,3,10,0,0.0,145.0,2.0,16.0,145.0,141.44,110.51
2016,10,3,10,15,1.0,160.5,2.05,16.0,161.5,157.41,123.51
2016,10,3,10,30,2.0,176.0,2.1,16.0,178.0,173.34,136.11
2016,10,3,10,45,7.5,208.5,2.15,16.5,214.5,209.47,164.54
2016,10,3,11,0,13.0,241.0,2.2,17.0,251.0,245.43,192.38
2016,10,3,11,15,28.0,276.0,2.25,17.0,297.0,294.4,230.65
2016,10,3,11,30,43.0,311.0,2.3,17.0,343.0,338.8,264.89
2016,10,3,11,45,37.5,304.5,2.35,17.0,333.0,326.21,254.86
2016,10,3,12,0,32.0,298.0,2.4,17.0,323.0,313.8,245.22
2016,10,3,12,15,17.0,237.0,2.4,17.0,250.5,241.07,188.55
2016,10,3,12,30,2.0,176.0,2.4,17.0,178.0,171.48,133.54
2016,10,3,12,45,1.0,157.0,2.45,17.0,158.0,152.33,118.48
2016,10,3,13,0,0.0,138.0,2.5,17.0,138.0,133.32,103.33
2016,10,3,13,15,0.0,114.5,2.45,17.0,114.5,110.7,85.2
2016,10,3,13,30,0.0,91.0,2.4,17.0,91.0,88.09,66.96
2016,10,3,13,45,0.0,101.0,2.4,17.0,101.0,97.69,74.92
2016,10,3,14,0,0.0,111.0,2.4,17.0,111.0,107.17,82.78
2016,10,3,14,15,6.5,155.5,2.35,17.0,159.5,151.72,119.07
2016,10,3,14,30,13.0,200.0,2.3,17.0,208.0,194.28,153.35
2016,10,3,14,45,6.5,136.0,2.3,17.0,140.0,132.26,103.57
2016,10,3,15,0,0.0,72.0,2.3,17.0,72.0,69.62,52.54
2016,10,3,15,15,0.0,95.0,2.25,16.5,95.0,91.42,70.98
2016,10,3,15,30,0.0,118.0,2.2,16.0,118.0,111.84,88.24
2016,10,3,15,45,0.0,103.5,2.15,16.0,103.5,98.09,77.0
2016,10,3,16,0,0.0,89.0,2.1,16.0,89.0,84.4,65.71
2016,10,3,16,15,0.0,74.5,1.95,16.0,74.5,70.76,54.3
2016,10,3,16,30,0.0,60.0,1.8,16.0,60.0,57.22,45.09
2016,10,3,16,45,187.5,53.0,1.7,16.0,81.5,38.62,28.42
2016,10,3,17,0,375.0,46.0,1.6,16.0,103.0,35.31,24.98
2016,10,3,17,15,250.0,33.0,1.5,15.5,64.5,25.51,15.02
2016,10,3,17,30,125.0,20.0,1.4,15.0,26.0,15.83,0.0
2016,10,3,17,45,62.5,10.0,1.3,15.0,13.0,9.83,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,1.7,13.0,8.0,7.86,0.0
2016,10,4,6,30,0.0,16.0,1.8,13.0,16.0,15.45,0.0
2016,10,4,6,45,5.5,35.0,1.95,13.5,36.0,38.2,24.93
2016,10,4,7,0,11.0,54.0,2.1,14.0,56.0,60.49,44.83
2016,10,4,7,15,22.0,75.0,2.1,14.0,80.0,91.72,71.84
2016,10,4,7,30,33.0,96.0,2.1,14.0,104.0,119.96,96.17
2016,10,4,7,45,44.0,116.0,2.1,14.5,129.5,147.45,119.31
2016,10,4,8,0,55.0,136.0,2.1,15.0,155.0,175.49,142.45
2016,10,4,8,15,101.5,159.5,2.0,15.5,201.0,235.73,191.82
2016,10,4,8,30,148.0,183.0,1.9,16.0,247.0,291.86,236.72
2016,10,4,8,45,104.5,198.0,1.85,16.5,245.5,275.09,221.41
2016,10,4,9,0,61.0,213.0,1.8,17.0,244.0,262.63,209.59
2016,10,4,9,15,453.0,150.5,1.7,17.0,410.0,486.78,391.56
2016,10,4,9,30,845.0,88.0,1.6,17.0,576.0,705.84,555.42
2016,10,4,9,45,857.5,90.0,1.55,17.5,610.0,725.0,564.26
2016,10,4,10,0,870.0,92.0,1.5,18.0,644.0,745.13,575.7
2016,10,4,10,15,879.5,93.5,1.45,18.0,671.0,759.76,584.31
2016,10,4,10,30,889.0,95.0,1.4,18.0,698.0,771.5,590.98
2016,10,4,10,45,899.5,94.0,1.4,18.5,719.0,778.35,593.79
2016,10,4,11,0,910.0,93.0,1.4,19.0,740.0,782.13,594.63
2016,10,4,11,15,913.5,93.5,1.5,19.0,752.0,779.08,593.11
2016,10,4,11,30,917.0,94.0,1.6,19.0,764.0,772.86,589.54
2016,10,4,11,45,921.5,92.5,1.7,19.5,768.5,762.19,581.85
2016,10,4,12,0,926.0,91.0,1.8,20.0,773.0,748.38,572.05
2016,10,4,12,15,924.5,91.0,1.95,20.0,768.0,728.81,559.69
2016,10,4,12,30,923.0,91.0,2.1,20.0,763.0,706.39,545.01
2016,10,4,12,45,917.5,91.5,2.3,20.0,750.0,679.14,525.77
2016,10,4,13,0,912.0,92.0,2.5,20.0,737.0,649.45,504.19
2016,10,4,13,15,905.5,91.0,2.65,20.0,716.5,615.49,478.64
2016,10,4,13,30,899.0,90.0,2.8,20.0,696.0,579.5,450.88
2016,10,4,13,45,889.5,89.0,2.95,20.0,668.0,540.14,419.78
2016,10,4,14,0,880.0,88.0,3.1,20.0,640.0,499.34,386.68
2016,10,4,14,15,867.5,86.0,3.2,20.0,605.5,455.09,349.91
2016,10,4,14,30,855.0,84.0,3.3,20.0,571.0,410.09,311.57
2016,10,4,14,45,837.5,82.0,3.4,20.0,530.5,359.54,268.06
2016,10,4,15,0,820.0,80.0,3.5,20.0,490.0,312.26,226.26
2016,10,4,15,15,796.0,77.0,3.55,19.5,445.0,262.93,182.98
2016,10,4,15,30,772.0,74.0,3.6,19.0,400.0,214.94,141.04
2016,10,4,15,45,734.5,71.0,3.7,19.0,351.0,166.56,100.75
2016,10,4,16,0,697.0,68.0,3.8,19.0,302.0,118.14,64.23
2016,10,4,16,15,646.5,62.5,3.8,18.5,252.0,73.4,38.09
2016,10,4,16,30,596.0,57.0,3.8,18.0,202.0,39.05,28.77
2016,10,4,16,45,506.5,50.0,3.8,17.5,153.0,35.95,25.84
2016,10,4,17,0,417.0,43.0,3.8,17.0,104.0,32.8,22.6
2016,10,4,17,15,278.5,30.5,3.7,16.5,64.0,24.07,13.31
2016,10,4,17,30,140.0,18.0,3.6,16.0,24.0,14.24,0.0
2016,10,4,17,45,70.0,9.0,3.55,15.5,12.0,8.85,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,114.5,10.0,2.15,11.5,16.5,40.3,0.0
2016,10,5,6,30,229.0,20.0,2.2,12.0,33.0,104.36,1.48
2016,10,5,6,45,365.5,30.5,2.25,12.5,76.0,182.01,132.61
2016,10,5,7,0,502.0,41.0,2.3,13.0,119.0,263.27,206.17
2016,10,5,7,15,576.0,47.5,2.3,13.5,169.0,323.48,260.02
2016,10,5,7,30,650.0,54.0,2.3,14.0,219.0,386.03,314.15
2016,10,5,7,45,701.0,58.0,2.3,14.5,270.0,441.03,360.48
2016,10,5,8,0,752.0,62.0,2.3,15.0,321.0,497.89,406.54
2016,10,5,8,15,783.0,65.0,2.3,15.5,370.0,543.3,442.12
2016,10,5,8,30,814.0,68.0,2.3,16.0,419.0,588.45,476.35
2016,10,5,8,45,839.0,70.0,2.3,17.0,464.5,627.97,504.36
2016,10,5,9,0,864.0,72.0,2.3,18.0,510.0,662.7,527.81
2016,10,5,9,15,879.5,74.0,2.15,18.0,550.0,692.92,547.54
2016,10,5,9,30,895.0,76.0,2.0,18.0,590.0,720.94,565.32
2016,10,5,9,45,906.5,77.5,1.9,18.5,623.5,743.09,577.9
2016,10,5,10,0,918.0,79.0,1.8,19.0,657.0,762.52,588.43
2016,10,5,10,15,925.5,80.0,1.75,19.5,684.0,775.56,594.84
2016,10,5,10,30,933.0,81.0,1.7,20.0,711.0,785.53,599.2
2016,10,5,10,45,939.0,81.5,1.65,20.5,730.5,790.68,600.33
2016,10,5,11,0,945.0,82.0,1.6,21.0,750.0,792.6,599.39
2016,10,5,11,15,947.5,82.5,1.65,21.0,761.5,788.64,596.72
2016,10,5,11,30,950.0,83.0,1.7,21.0,773.0,781.43,591.98
2016,10,5,11,45,951.0,83.0,1.8,21.0,776.0,769.39,584.47
2016,10,5,12,0,952.0,83.0,1.9,21.0,779.0,754.18,574.81
2016,10,5,12,15,950.0,83.0,1.95,21.0,774.0,733.81,561.18
2016,10,5,12,30,948.0,83.0,2.0,21.0,769.0,710.53,545.43
2016,10,5,12,45,935.5,86.5,2.15,21.0,754.0,681.2,524.44
2016,10,5,13,0,923.0,90.0,2.3,21.0,739.0,649.69,501.37
2016,10,5,13,15,916.5,89.0,2.35,21.0,718.0,615.4,475.35
2016,10,5,13,30,910.0,88.0,2.4,21.0,697.0,579.06,447.19
2016,10,5,13,45,899.0,87.5,2.5,21.0,668.0,539.04,415.73
2016,10,5,14,0,888.0,87.0,2.6,21.0,639.0,497.67,382.36
2016,10,5,14,15,875.0,85.0,2.65,21.0,604.0,452.94,345.4
2016,10,5,14,30,862.0,83.0,2.7,21.0,569.0,407.48,306.9
2016,10,5,14,45,841.5,81.5,2.8,21.0,528.0,356.13,263.14
2016,10,5,15,0,821.0,80.0,2.9,21.0,487.0,308.33,221.29
2016,10,5,15,15,795.5,77.0,2.95,20.5,441.0,258.71,178.13
2016,10,5,15,30,770.0,74.0,3.0,20.0,395.0,210.58,136.52
2016,10,5,15,45,731.5,70.5,3.05,20.0,346.0,161.91,96.54
2016,10,5,16,0,693.0,67.0,3.1,20.0,297.0,113.31,60.63
2016,10,5,16,15,640.5,61.5,3.05,19.5,246.5,68.97,35.8
2016,10,5,16,30,588.0,56.0,3.0,19.0,196.0,38.52,28.16
2016,10,5,16,45,502.0,48.5,3.0,18.5,147.5,34.93,24.8
2016,10,5,17,0,416.0,41.0,3.0,18.0,99.0,31.25,21.08
2016,10,5,17,15,273.5,28.5,3.05,17.0,60.0,22.42,11.42
2016,10,5,17,30,131.0,16.0,3.1,16.0,21.0,15.73,0.0
2016,10,5,17,45,65.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,107.0,9.5,1.45,12.5,15.0,37.51,0.0
2016,10,6,6,30,214.0,19.0,1.5,13.0,30.0,97.3,0.0
2016,10,6,6,45,351.0,29.0,1.55,13.5,72.0,174.07,124.72
2016,10,6,7,0,488.0,39.0,1.6,14.0,114.0,253.75,196.89
2016,10,6,7,15,562.0,46.0,1.7,14.5,163.0,313.6,250.07
2016,10,6,7,30,636.0,53.0,1.8,15.0,212.0,375.92,303.74
2016,10,6,7,45,685.5,57.0,1.9,15.5,262.0,429.38,348.77
2016,10,6,8,0,735.0,61.0,2.0,16.0,312.0,484.62,393.63
2016,10,6,8,15,766.0,64.5,1.95,16.5,360.0,529.87,428.74
2016,10,6,8,30,797.0,68.0,1.9,17.0,408.0,574.91,462.44
2016,10,6,8,45,821.0,70.0,1.9,17.5,452.5,613.17,490.26
2016,10,6,9,0,845.0,72.0,1.9,18.0,497.0,646.65,513.95
2016,10,6,9,15,861.0,74.0,1.85,18.5,536.5,676.68,533.06
2016,10,6,9,30,877.0,76.0,1.8,19.0,576.0,704.59,550.32
2016,10,6,9,45,892.0,76.0,1.75,19.5,610.0,727.22,563.6
2016,10,6,10,0,907.0,76.0,1.7,20.0,644.0,747.3,574.99
2016,10,6,10,15,915.0,77.0,1.6,20.5,670.5,760.55,581.1
2016,10,6,10,30,923.0,78.0,1.5,21.0,697.0,770.78,585.15
2016,10,6,10,45,929.0,78.5,1.45,21.5,716.5,775.86,586.22
2016,10,6,11,0,935.0,79.0,1.4,22.0,736.0,777.75,585.26
2016,10,6,11,15,938.0,79.5,1.35,22.0,747.0,774.18,581.85
2016,10,6,11,30,941.0,80.0,1.3,22.0,758.0,767.39,576.43
2016,10,6,11,45,942.5,79.5,1.3,22.5,761.5,755.27,567.0
2016,10,6,12,0,944.0,79.0,1.3,23.0,765.0,740.02,555.61
2016,10,6,12,15,943.0,79.0,1.35,23.0,760.5,720.49,542.96
2016,10,6,12,30,942.0,79.0,1.4,23.0,756.0,698.03,528.05
2016,10,6,12,45,935.5,80.0,1.5,23.0,742.5,670.25,508.53
2016,10,6,13,0,929.0,81.0,1.6,23.0,729.0,640.04,486.81
2016,10,6,13,15,923.5,80.0,1.65,23.0,708.5,606.21,461.65
2016,10,6,13,30,918.0,79.0,1.7,23.0,688.0,570.26,434.31
2016,10,6,13,45,907.5,78.5,1.75,23.0,660.0,530.32,403.29
2016,10,6,14,0,897.0,78.0,1.8,23.0,632.0,488.98,370.35
2016,10,6,14,15,885.0,76.5,1.85,23.0,597.0,444.89,334.41
2016,10,6,14,30,873.0,75.0,1.9,23.0,562.0,399.97,296.82
2016,10,6,14,45,854.5,73.5,2.0,23.0,521.5,352.27,256.31
2016,10,6,15,0,836.0,72.0,2.1,23.0,481.0,301.22,212.42
2016,10,6,15,15,812.5,69.0,2.15,22.5,436.0,251.52,169.6
2016,10,6,15,30,789.0,66.0,2.2,22.0,391.0,203.1,128.14
2016,10,6,15,45,753.0,63.0,2.25,22.0,342.0,154.46,88.7
2016,10,6,16,0,717.0,60.0,2.3,22.0,293.0,108.87,56.09
2016,10,6,16,15,667.0,55.0,2.25,21.0,243.5,64.34,32.65
2016,10,6,16,30,617.0,50.0,2.2,20.0,194.0,37.06,26.76
2016,10,6,16,45,532.0,43.0,2.15,19.5,145.5,30.39,20.73
2016,10,6,17,0,447.0,36.0,2.1,19.0,97.0,26.86,17.18
2016,10,6,17,15,302.5,25.0,2.1,18.0,58.0,19.31,8.34
2016,10,6,17,30,158.0,14.0,2.1,17.0,19.0,13.76,0.0
2016,10,6,17,45,79.0,7.0,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,102.5,9.0,1.35,13.5,14.0,35.55,0.0
2016,10,7,6,30,205.0,18.0,1.4,14.0,28.0,92.17,0.0
2016,10,7,6,45,335.5,28.5,1.5,14.5,68.5,167.0,117.62
2016,10,7,7,0,466.0,39.0,1.6,15.0,109.0,243.5,187.73
2016,10,7,7,15,540.0,46.0,1.6,15.5,156.5,302.14,239.62
2016,10,7,7,30,614.0,53.0,1.6,16.0,204.0,365.79,293.89
2016,10,7,7,45,664.0,57.0,1.6,16.5,253.5,415.88,335.85
2016,10,7,8,0,714.0,61.0,1.6,17.0,303.0,470.41,379.62
2016,10,7,8,15,746.0,65.0,1.6,17.5,350.0,515.97,414.91
2016,10,7,8,30,778.0,69.0,1.6,18.0,397.0,561.41,448.92
2016,10,7,8,45,802.5,71.0,1.65,19.0,441.5,599.31,475.73
2016,10,7,9,0,827.0,73.0,1.7,20.0,486.0,636.03,500.89
2016,10,7,9,15,843.5,75.0,1.7,20.5,525.0,662.39,517.92
2016,10,7,9,30,860.0,77.0,1.7,21.0,564.0,690.19,535.42
2016,10,7,9,45,852.5,86.5,1.75,22.0,593.0,706.82,544.15
2016,10,7,10,0,845.0,96.0,1.8,23.0,622.0,723.37,552.89
2016,10,7,10,15,854.5,97.5,1.75,23.5,648.0,737.26,560.04
2016,10,7,10,30,864.0,99.0,1.7,24.0,674.0,745.53,563.34
2016,10,7,10,45,871.5,99.5,1.7,24.5,693.5,751.35,565.51
2016,10,7,11,0,879.0,100.0,1.7,25.0,713.0,754.18,565.76
2016,10,7,11,15,882.5,100.5,1.6,25.0,724.5,751.01,562.29
2016,10,7,11,30,886.0,101.0,1.5,25.0,736.0,744.8,556.91
2016,10,7,11,45,888.0,100.5,1.45,25.5,739.5,733.48,547.56
2016,10,7,12,0,890.0,100.0,1.4,26.0,743.0,719.18,536.39
2016,10,7,12,15,889.0,100.0,1.3,26.0,738.5,700.43,522.66
2016,10,7,12,30,888.0,100.0,1.2,26.0,734.0,678.93,506.3
2016,10,7,12,45,859.5,110.5,1.1,26.5,715.0,647.32,481.48
2016,10,7,13,0,831.0,121.0,1.0,27.0,696.0,614.59,455.84
2016,10,7,13,15,824.0,119.5,0.9,27.0,676.0,581.73,431.1
2016,10,7,13,30,817.0,118.0,0.8,27.0,656.0,547.14,404.7
2016,10,7,13,45,737.0,136.0,0.75,27.5,606.0,491.13,362.22
2016,10,7,14,0,657.0,154.0,0.7,28.0,556.0,440.67,323.54
2016,10,7,14,15,637.0,153.0,0.7,27.5,525.0,402.48,294.65
2016,10,7,14,30,617.0,152.0,0.7,27.0,494.0,364.76,265.25
2016,10,7,14,45,614.5,136.5,0.7,27.0,456.0,320.22,229.44
2016,10,7,15,0,612.0,121.0,0.7,27.0,418.0,275.11,192.4
2016,10,7,15,15,589.5,113.5,0.75,26.5,377.5,232.07,157.42
2016,10,7,15,30,567.0,106.0,0.8,26.0,337.0,190.6,123.84
2016,10,7,15,45,519.5,102.5,0.9,25.5,293.5,151.2,94.24
2016,10,7,16,0,472.0,99.0,1.0,25.0,250.0,115.65,70.52
2016,10,7,16,15,425.5,87.0,1.1,24.0,205.5,77.59,49.45
2016,10,7,16,30,379.0,75.0,1.2,23.0,161.0,54.96,41.72
2016,10,7,16,45,311.5,60.5,1.35,22.0,119.0,45.41,33.27
2016,10,7,17,0,244.0,46.0,1.5,21.0,77.0,35.38,24.04
2016,10,7,17,15,122.0,29.5,1.55,20.5,45.0,24.49,10.77
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,12.78,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,57.0,9.0,1.1,14.5,11.5,23.54,0.0
2016,10,8,6,30,114.0,18.0,1.1,15.0,23.0,63.09,0.0
2016,10,8,6,45,241.5,31.5,1.1,15.5,61.0,136.07,93.84
2016,10,8,7,0,369.0,45.0,1.1,16.0,99.0,210.71,161.27
2016,10,8,7,15,450.5,54.5,1.1,16.5,146.0,271.47,213.84
2016,10,8,7,30,532.0,64.0,1.1,17.0,193.0,337.81,269.45
2016,10,8,7,45,584.5,70.5,1.1,17.5,241.5,391.06,313.22
2016,10,8,8,0,637.0,77.0,1.1,18.0,290.0,446.57,357.16
2016,10,8,8,15,673.5,82.0,1.1,18.5,337.0,492.95,392.64
2016,10,8,8,30,710.0,87.0,1.1,19.0,384.0,539.67,427.2
2016,10,8,8,45,735.0,91.0,1.1,20.0,428.0,577.94,453.6
2016,10,8,9,0,760.0,95.0,1.1,21.0,472.0,613.29,477.15
2016,10,8,9,15,779.0,98.0,1.15,22.0,511.0,644.25,497.27
2016,10,8,9,30,798.0,101.0,1.2,23.0,550.0,673.36,515.63
2016,10,8,9,45,847.0,90.0,1.25,24.0,591.0,706.4,535.76
2016,10,8,10,0,896.0,79.0,1.3,25.0,632.0,734.85,552.35
2016,10,8,10,15,904.5,80.0,1.25,25.5,658.5,748.15,558.59
2016,10,8,10,30,913.0,81.0,1.2,26.0,685.0,758.47,562.99
2016,10,8,10,45,917.0,82.5,1.2,26.5,704.0,762.93,564.1
2016,10,8,11,0,921.0,84.0,1.2,27.0,723.0,764.21,563.27
2016,10,8,11,15,924.5,84.5,1.1,27.0,734.0,760.9,559.5
2016,10,8,11,30,928.0,85.0,1.0,27.0,745.0,754.4,553.74
2016,10,8,11,45,928.0,85.5,0.9,27.5,748.0,742.25,543.29
2016,10,8,12,0,928.0,86.0,0.8,28.0,751.0,727.04,531.0
2016,10,8,12,15,927.0,85.5,0.7,28.0,746.5,707.17,516.8
2016,10,8,12,30,926.0,85.0,0.6,28.0,742.0,684.44,499.82
2016,10,8,12,45,922.5,84.5,0.5,28.5,729.0,657.39,478.69
2016,10,8,13,0,919.0,84.0,0.4,29.0,716.0,627.82,455.72
2016,10,8,13,15,913.0,83.5,0.35,29.0,695.5,594.47,431.41
2016,10,8,13,30,907.0,83.0,0.3,29.0,675.0,559.06,405.22
2016,10,8,13,45,897.5,81.5,0.3,29.0,647.5,519.09,375.79
2016,10,8,14,0,888.0,80.0,0.3,29.0,620.0,477.7,344.55
2016,10,8,14,15,875.5,78.5,0.4,28.5,585.5,433.85,311.99
2016,10,8,14,30,863.0,77.0,0.5,28.0,551.0,389.22,277.48
2016,10,8,14,45,845.0,75.0,0.6,28.0,510.5,341.83,239.21
2016,10,8,15,0,827.0,73.0,0.7,28.0,470.0,291.11,197.5
2016,10,8,15,15,803.0,70.0,0.8,27.5,425.0,241.97,156.92
2016,10,8,15,30,779.0,67.0,0.9,27.0,380.0,194.17,117.67
2016,10,8,15,45,743.5,63.5,1.05,27.0,331.5,146.05,80.44
2016,10,8,16,0,708.0,60.0,1.2,27.0,283.0,100.95,50.18
2016,10,8,16,15,656.0,54.5,1.2,25.5,233.5,56.93,29.6
2016,10,8,16,30,604.0,49.0,1.2,24.0,184.0,33.51,23.19
2016,10,8,16,45,519.0,41.5,1.3,23.0,136.0,29.63,19.67
2016,10,8,17,0,434.0,34.0,1.4,22.0,88.0,25.59,15.67
2016,10,8,17,15,285.5,22.5,1.45,21.0,51.0,17.45,4.88
2016,10,8,17,30,137.0,11.0,1.5,20.0,14.0,10.81,0.0
2016,10,8,17,45,68.5,5.5,1.55,19.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
