Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.5,8.0,0.7,14.5,12.0,7.86,0.0
2016,10,9,6,30,179.0,16.0,0.7,15.0,24.0,79.77,0.0
2016,10,9,6,45,311.0,27.5,0.7,15.5,63.5,155.38,105.06
2016,10,9,7,0,443.0,39.0,0.7,16.0,103.0,231.47,175.7
2016,10,9,7,15,521.0,47.0,0.65,16.5,150.5,291.47,227.68
2016,10,9,7,30,599.0,55.0,0.6,17.0,198.0,356.8,281.97
2016,10,9,7,45,648.5,60.0,0.55,17.5,247.5,408.91,324.15
2016,10,9,8,0,698.0,65.0,0.5,18.0,297.0,460.92,364.5
2016,10,9,8,15,732.0,69.0,0.5,18.5,344.5,506.79,398.96
2016,10,9,8,30,766.0,73.0,0.5,19.0,392.0,552.66,432.18
2016,10,9,8,45,789.5,76.5,0.5,20.0,436.0,591.02,458.01
2016,10,9,9,0,813.0,80.0,0.5,21.0,480.0,628.13,482.11
2016,10,9,9,15,830.0,82.5,0.55,21.5,519.0,658.21,502.17
2016,10,9,9,30,847.0,85.0,0.6,22.0,558.0,686.24,519.88
2016,10,9,9,45,864.5,85.0,0.65,23.0,592.0,706.38,530.88
2016,10,9,10,0,882.0,85.0,0.7,24.0,626.0,727.47,542.53
2016,10,9,10,15,890.5,86.5,0.8,24.5,652.5,741.04,550.81
2016,10,9,10,30,899.0,88.0,0.9,25.0,679.0,751.66,557.24
2016,10,9,10,45,903.5,89.5,1.0,25.5,697.5,756.32,559.75
2016,10,9,11,0,908.0,91.0,1.1,26.0,716.0,757.85,560.31
2016,10,9,11,15,911.0,91.5,1.2,26.0,727.5,754.12,558.53
2016,10,9,11,30,914.0,92.0,1.3,26.0,739.0,747.25,554.74
2016,10,9,11,45,913.0,93.0,1.4,26.5,741.5,734.96,546.26
2016,10,9,12,0,912.0,94.0,1.5,27.0,744.0,719.69,535.82
2016,10,9,12,15,910.0,94.0,1.55,27.0,739.0,699.84,522.47
2016,10,9,12,30,908.0,94.0,1.6,27.0,734.0,677.23,506.48
2016,10,9,12,45,900.0,95.0,1.7,27.0,719.5,649.22,486.72
2016,10,9,13,0,892.0,96.0,1.8,27.0,705.0,618.97,464.91
2016,10,9,13,15,885.0,95.0,1.85,26.5,684.5,585.32,440.78
2016,10,9,13,30,878.0,94.0,1.9,26.0,664.0,549.76,414.55
2016,10,9,13,45,866.0,93.5,1.95,26.0,635.5,510.49,384.03
2016,10,9,14,0,854.0,93.0,2.0,26.0,607.0,467.61,350.08
2016,10,9,14,15,840.0,91.0,2.05,25.5,572.5,423.72,315.07
2016,10,9,14,30,826.0,89.0,2.1,25.0,538.0,379.33,278.59
2016,10,9,14,45,806.5,86.0,2.15,25.0,497.5,331.99,238.52
2016,10,9,15,0,787.0,83.0,2.2,25.0,457.0,285.14,198.2
2016,10,9,15,15,760.0,79.5,2.2,24.5,412.0,236.89,157.24
2016,10,9,15,30,733.0,76.0,2.2,24.0,367.0,190.36,118.39
2016,10,9,15,45,696.0,71.5,2.2,23.5,319.0,140.45,79.52
2016,10,9,16,0,659.0,67.0,2.2,23.0,271.0,96.71,50.23
2016,10,9,16,15,603.5,60.5,2.05,22.0,222.5,54.33,30.59
2016,10,9,16,30,548.0,54.0,1.9,21.0,174.0,38.05,27.42
2016,10,9,16,45,461.0,45.0,1.8,20.5,127.5,33.05,22.78
2016,10,9,17,0,374.0,36.0,1.7,20.0,81.0,27.81,17.53
2016,10,9,17,15,187.0,23.5,1.6,19.0,46.0,18.34,3.79
2016,10,9,17,30,0.0,11.0,1.5,18.0,11.0,10.81,0.0
2016,10,9,17,45,0.0,5.5,1.45,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.2,13.0,9.5,9.34,0.0
2016,10,10,6,30,0.0,19.0,1.2,13.0,19.0,18.68,0.0
2016,10,10,6,45,137.0,33.0,1.3,13.5,52.5,95.49,63.03
2016,10,10,7,0,274.0,47.0,1.4,14.0,86.0,173.93,133.51
2016,10,10,7,15,333.5,61.5,1.45,14.0,127.5,225.54,179.42
2016,10,10,7,30,393.0,76.0,1.5,14.0,169.0,281.44,227.94
2016,10,10,7,45,431.5,88.5,1.55,14.5,212.0,328.17,267.53
2016,10,10,8,0,470.0,101.0,1.6,15.0,255.0,376.62,307.23
2016,10,10,8,15,511.0,106.5,1.55,15.0,297.0,419.77,342.09
2016,10,10,8,30,552.0,112.0,1.5,15.0,339.0,467.42,379.42
2016,10,10,8,45,659.0,102.0,1.5,15.5,402.5,537.02,432.86
2016,10,10,9,0,766.0,92.0,1.5,16.0,466.0,607.65,485.46
2016,10,10,9,15,785.0,95.0,1.5,16.5,504.5,638.48,506.45
2016,10,10,9,30,804.0,98.0,1.5,17.0,543.0,667.44,525.96
2016,10,10,9,45,827.5,96.5,1.5,17.5,578.0,692.56,541.97
2016,10,10,10,0,851.0,95.0,1.5,18.0,613.0,715.49,556.04
2016,10,10,10,15,860.5,96.0,1.55,18.0,639.5,728.6,564.63
2016,10,10,10,30,870.0,97.0,1.6,18.0,666.0,736.18,569.51
2016,10,10,10,45,877.0,98.0,1.65,18.5,685.0,741.93,572.19
2016,10,10,11,0,884.0,99.0,1.7,19.0,704.0,744.66,572.86
2016,10,10,11,15,888.0,99.5,1.75,19.0,715.5,741.63,570.72
2016,10,10,11,30,892.0,100.0,1.8,19.0,727.0,735.55,566.59
2016,10,10,11,45,892.0,100.5,1.85,19.5,730.0,723.61,557.4
2016,10,10,12,0,892.0,101.0,1.9,20.0,733.0,708.74,546.22
2016,10,10,12,15,891.0,100.5,1.95,20.0,728.5,689.35,532.04
2016,10,10,12,30,890.0,100.0,2.0,20.0,724.0,667.22,515.68
2016,10,10,12,45,877.0,104.0,2.1,20.0,708.5,639.45,495.05
2016,10,10,13,0,864.0,108.0,2.2,20.0,693.0,608.89,471.97
2016,10,10,13,15,857.0,107.0,2.25,20.0,673.0,575.62,446.28
2016,10,10,13,30,850.0,106.0,2.3,20.0,653.0,540.55,418.63
2016,10,10,13,45,833.0,106.5,2.35,20.0,623.5,500.44,386.5
2016,10,10,14,0,816.0,107.0,2.4,20.0,594.0,459.64,353.08
2016,10,10,14,15,801.0,105.0,2.4,19.5,560.0,416.89,317.85
2016,10,10,14,30,786.0,103.0,2.4,19.0,526.0,373.81,281.42
2016,10,10,14,45,757.0,102.0,2.45,19.0,484.5,324.33,239.02
2016,10,10,15,0,728.0,101.0,2.5,19.0,443.0,278.79,199.29
2016,10,10,15,15,698.5,96.5,2.55,18.5,398.5,231.76,158.83
2016,10,10,15,30,669.0,92.0,2.6,18.0,354.0,186.79,120.87
2016,10,10,15,45,621.0,87.5,2.7,17.5,306.0,141.96,86.14
2016,10,10,16,0,573.0,83.0,2.8,17.0,258.0,101.64,59.52
2016,10,10,16,15,512.0,74.5,2.75,16.5,210.0,62.31,41.1
2016,10,10,16,30,451.0,66.0,2.7,16.0,162.0,49.48,38.04
2016,10,10,16,45,357.0,54.0,2.7,15.5,117.0,40.74,29.94
2016,10,10,17,0,263.0,42.0,2.7,15.0,72.0,32.58,21.77
2016,10,10,17,15,131.5,21.0,2.6,14.5,36.0,16.35,0.72
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.35,12.0,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.4,12.0,8.0,7.86,0.0
2016,10,11,6,45,0.0,24.5,1.45,12.5,24.5,24.31,12.12
2016,10,11,7,0,0.0,41.0,1.5,13.0,41.0,41.62,28.9
2016,10,11,7,15,2.0,61.0,1.55,13.5,61.5,63.4,47.88
2016,10,11,7,30,4.0,81.0,1.6,14.0,82.0,84.88,66.37
2016,10,11,7,45,11.0,100.0,1.65,14.5,103.5,107.56,85.59
2016,10,11,8,0,18.0,119.0,1.7,15.0,125.0,130.6,104.77
2016,10,11,8,15,23.0,137.0,1.65,15.0,145.5,151.75,122.2
2016,10,11,8,30,28.0,155.0,1.6,15.0,166.0,178.92,144.29
2016,10,11,8,45,30.0,172.5,1.6,15.5,185.5,198.28,159.37
2016,10,11,9,0,32.0,190.0,1.6,16.0,205.0,217.57,174.16
2016,10,11,9,15,420.0,143.0,1.55,16.0,373.0,443.42,359.23
2016,10,11,9,30,808.0,96.0,1.5,16.0,541.0,664.55,527.84
2016,10,11,9,45,839.0,91.5,1.5,16.5,577.5,691.52,543.44
2016,10,11,10,0,870.0,87.0,1.5,17.0,614.0,713.47,556.86
2016,10,11,10,15,879.0,88.5,1.5,17.0,640.0,727.09,565.42
2016,10,11,10,30,888.0,90.0,1.5,17.0,666.0,737.81,572.08
2016,10,11,10,45,894.5,90.5,1.5,17.5,685.0,742.68,573.65
2016,10,11,11,0,901.0,91.0,1.5,18.0,704.0,744.48,573.25
2016,10,11,11,15,904.5,91.5,1.5,18.0,715.5,741.01,570.39
2016,10,11,11,30,908.0,92.0,1.5,18.0,727.0,734.44,565.53
2016,10,11,11,45,908.5,92.5,1.5,18.5,729.5,722.69,556.13
2016,10,11,12,0,909.0,93.0,1.5,19.0,732.0,707.93,544.79
2016,10,11,12,15,907.5,93.0,1.5,19.0,727.5,688.43,530.29
2016,10,11,12,30,906.0,93.0,1.5,19.0,723.0,666.15,513.58
2016,10,11,12,45,886.0,99.5,1.55,19.0,706.0,636.27,491.27
2016,10,11,13,0,866.0,106.0,1.6,19.0,689.0,603.84,466.76
2016,10,11,13,15,858.5,105.0,1.65,19.0,668.0,570.28,441.09
2016,10,11,13,30,851.0,104.0,1.7,19.0,647.0,534.93,413.43
2016,10,11,13,45,655.5,159.5,1.8,19.0,567.0,459.39,354.88
2016,10,11,14,0,460.0,215.0,1.9,19.0,487.0,396.63,306.14
2016,10,11,14,15,546.5,174.0,2.0,18.5,479.0,372.67,286.36
2016,10,11,14,30,633.0,133.0,2.1,18.0,471.0,340.53,258.27
2016,10,11,14,45,668.0,112.0,2.25,18.0,444.0,302.08,223.89
2016,10,11,15,0,703.0,91.0,2.4,18.0,417.0,259.77,185.27
2016,10,11,15,15,611.5,99.5,2.5,17.5,363.0,212.37,146.68
2016,10,11,15,30,520.0,108.0,2.6,17.0,309.0,173.54,116.65
2016,10,11,15,45,475.0,102.0,2.75,16.5,267.0,135.08,87.24
2016,10,11,16,0,430.0,96.0,2.9,16.0,225.0,100.69,64.64
2016,10,11,16,15,459.0,77.0,2.85,15.5,192.5,61.02,42.41
2016,10,11,16,30,488.0,58.0,2.8,15.0,160.0,42.34,31.86
2016,10,11,16,45,393.0,47.5,2.8,15.0,115.0,36.1,25.88
2016,10,11,17,0,298.0,37.0,2.8,15.0,70.0,29.55,18.99
2016,10,11,17,15,149.0,18.5,2.7,14.5,35.0,14.37,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,41.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,83.0,14.0,1.3,12.0,17.0,37.61,0.0
2016,10,12,6,45,213.0,29.0,1.2,12.5,53.0,120.03,75.23
2016,10,12,7,0,343.0,44.0,1.1,13.0,89.0,194.29,148.2
2016,10,12,7,15,426.5,54.0,1.0,13.0,135.0,254.23,201.26
2016,10,12,7,30,510.0,64.0,0.9,13.0,181.0,319.83,257.38
2016,10,12,7,45,569.5,70.5,0.85,13.5,229.5,374.86,303.19
2016,10,12,8,0,629.0,77.0,0.8,14.0,278.0,432.59,349.36
2016,10,12,8,15,332.0,116.5,0.8,14.5,224.0,327.09,265.26
2016,10,12,8,30,35.0,156.0,0.8,15.0,170.0,184.25,147.49
2016,10,12,8,45,29.5,168.5,0.85,15.5,181.0,193.5,154.93
2016,10,12,9,0,24.0,181.0,0.9,16.0,192.0,196.57,156.62
2016,10,12,9,15,42.0,206.0,1.0,16.0,228.0,240.35,191.56
2016,10,12,9,30,60.0,231.0,1.1,16.0,264.0,278.52,221.45
2016,10,12,9,45,109.0,253.5,1.25,16.0,317.5,335.53,266.53
2016,10,12,10,0,158.0,276.0,1.4,16.0,371.0,399.14,315.81
2016,10,12,10,15,268.5,270.5,1.6,16.0,440.0,476.48,376.52
2016,10,12,10,30,379.0,265.0,1.8,16.0,509.0,548.27,432.07
2016,10,12,10,45,616.0,188.0,2.0,16.0,598.0,644.07,507.76
2016,10,12,11,0,853.0,111.0,2.2,16.0,687.0,729.01,573.16
2016,10,12,11,15,856.5,111.5,2.2,16.0,698.0,725.25,569.29
2016,10,12,11,30,860.0,112.0,2.2,16.0,709.0,718.53,564.18
2016,10,12,11,45,678.0,181.5,2.2,16.5,653.5,651.31,510.41
2016,10,12,12,0,496.0,251.0,2.2,17.0,598.0,582.97,455.71
2016,10,12,12,15,471.0,260.0,2.15,17.0,587.5,562.9,440.16
2016,10,12,12,30,446.0,269.0,2.1,17.0,577.0,542.2,423.74
2016,10,12,12,45,497.5,243.0,2.1,17.5,580.5,534.12,417.41
2016,10,12,13,0,549.0,217.0,2.1,18.0,584.0,522.18,407.75
2016,10,12,13,15,528.5,216.5,2.15,18.0,561.5,490.83,383.34
2016,10,12,13,30,508.0,216.0,2.2,18.0,539.0,459.42,358.62
2016,10,12,13,45,392.0,235.5,2.3,18.0,478.5,402.75,314.26
2016,10,12,14,0,276.0,255.0,2.4,18.0,418.0,352.24,274.81
2016,10,12,14,15,226.0,244.5,2.45,18.0,372.5,311.66,243.0
2016,10,12,14,30,176.0,234.0,2.5,18.0,327.0,272.74,212.51
2016,10,12,14,45,88.0,177.0,2.65,18.0,223.5,190.05,148.22
2016,10,12,15,0,0.0,120.0,2.8,18.0,120.0,114.35,89.33
2016,10,12,15,15,353.5,97.0,2.65,17.5,232.0,154.53,109.42
2016,10,12,15,30,707.0,74.0,2.5,17.0,344.0,173.58,108.71
2016,10,12,15,45,670.0,68.5,2.45,17.0,297.0,124.71,70.38
2016,10,12,16,0,633.0,63.0,2.4,17.0,250.0,82.06,42.89
2016,10,12,16,15,574.0,57.0,2.3,16.5,202.5,42.28,31.84
2016,10,12,16,30,515.0,51.0,2.2,16.0,155.0,36.35,26.44
2016,10,12,16,45,421.5,41.5,2.15,15.5,110.5,30.76,21.14
2016,10,12,17,0,328.0,32.0,2.1,15.0,66.0,24.89,14.87
2016,10,12,17,15,164.0,16.0,2.1,14.5,33.0,12.16,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,13.76,0.0
2016,10,13,6,45,142.0,27.5,1.95,12.5,45.5,93.29,55.27
2016,10,13,7,0,284.0,41.0,2.0,13.0,77.0,167.55,127.5
2016,10,13,7,15,336.5,55.0,2.1,13.5,117.0,215.5,171.01
2016,10,13,7,30,389.0,69.0,2.2,14.0,157.0,267.13,216.33
2016,10,13,7,45,427.0,81.0,2.35,14.5,198.5,312.44,255.48
2016,10,13,8,0,465.0,93.0,2.5,15.0,240.0,359.43,294.85
2016,10,13,8,15,484.0,105.0,2.45,15.0,279.5,397.13,325.9
2016,10,13,8,30,503.0,117.0,2.4,15.0,319.0,434.56,355.87
2016,10,13,8,45,414.5,152.0,2.35,15.5,330.5,431.17,350.91
2016,10,13,9,0,326.0,187.0,2.3,16.0,342.0,414.4,335.31
2016,10,13,9,15,313.5,206.5,2.25,16.5,365.5,432.2,347.63
2016,10,13,9,30,301.0,226.0,2.2,17.0,389.0,448.22,358.12
2016,10,13,9,45,207.0,248.5,2.15,17.5,364.0,403.35,320.41
2016,10,13,10,0,113.0,271.0,2.1,18.0,339.0,355.76,280.64
2016,10,13,10,15,191.5,279.0,2.05,18.0,400.0,424.07,334.25
2016,10,13,10,30,270.0,287.0,2.0,18.0,461.0,492.05,385.87
2016,10,13,10,45,308.0,288.0,2.0,18.0,491.0,517.57,404.7
2016,10,13,11,0,346.0,289.0,2.0,18.0,521.0,541.97,422.81
2016,10,13,11,15,605.5,192.0,2.05,18.0,606.5,627.66,491.07
2016,10,13,11,30,865.0,95.0,2.1,18.0,692.0,699.17,546.41
2016,10,13,11,45,867.0,94.5,2.15,18.5,694.5,687.87,536.79
2016,10,13,12,0,869.0,94.0,2.2,19.0,697.0,673.69,525.29
2016,10,13,12,15,676.5,172.0,2.25,19.0,639.5,608.77,474.14
2016,10,13,12,30,484.0,250.0,2.3,19.0,582.0,545.48,424.14
2016,10,13,12,45,420.0,266.0,2.35,19.5,550.0,507.13,393.97
2016,10,13,13,0,356.0,282.0,2.4,20.0,518.0,470.64,364.95
2016,10,13,13,15,360.5,271.0,2.4,19.5,504.0,448.98,349.06
2016,10,13,13,30,365.0,260.0,2.4,19.0,490.0,426.24,331.9
2016,10,13,13,45,414.5,235.0,2.4,19.0,485.0,409.43,318.36
2016,10,13,14,0,464.0,210.0,2.4,19.0,480.0,389.13,301.29
2016,10,13,14,15,351.5,218.0,2.4,18.5,415.5,333.23,257.85
2016,10,13,14,30,239.0,226.0,2.4,18.0,351.0,286.5,222.08
2016,10,13,14,45,333.0,191.0,2.4,18.0,351.0,268.31,204.51
2016,10,13,15,0,427.0,156.0,2.4,18.0,351.0,240.84,177.89
2016,10,13,15,15,443.5,136.0,2.35,18.0,320.0,204.2,145.51
2016,10,13,15,30,460.0,116.0,2.3,18.0,289.0,165.71,112.1
2016,10,13,15,45,433.0,103.5,2.3,18.0,248.5,127.1,82.26
2016,10,13,16,0,406.0,91.0,2.3,18.0,208.0,90.93,58.1
2016,10,13,16,15,367.5,77.0,2.15,17.5,168.0,56.14,43.83
2016,10,13,16,30,329.0,63.0,2.0,17.0,128.0,46.68,35.31
2016,10,13,16,45,261.5,48.0,1.95,17.0,90.5,36.34,25.72
2016,10,13,17,0,194.0,33.0,1.9,17.0,53.0,25.5,14.88
2016,10,13,17,15,97.0,16.5,1.8,16.5,26.5,12.86,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,2.0,3.75,16.0,2.0,1.93,0.0
2016,10,14,7,0,0.0,4.0,3.6,16.0,4.0,3.85,0.0
2016,10,14,7,15,0.0,6.5,3.4,16.0,6.5,6.26,0.0
2016,10,14,7,30,0.0,9.0,3.2,16.0,9.0,8.67,1.7
2016,10,14,7,45,0.0,11.5,3.0,16.0,11.5,11.09,3.79
2016,10,14,8,0,0.0,14.0,2.8,16.0,14.0,13.5,5.87
2016,10,14,8,15,0.0,16.5,2.65,16.0,16.5,15.92,7.92
2016,10,14,8,30,0.0,19.0,2.5,16.0,19.0,18.33,9.95
2016,10,14,8,45,0.0,45.0,2.45,16.5,45.0,43.47,31.1
2016,10,14,9,0,0.0,71.0,2.4,17.0,71.0,68.65,51.95
2016,10,14,9,15,5.5,128.5,2.35,17.0,132.0,129.49,102.06
2016,10,14,9,30,11.0,186.0,2.3,17.0,193.0,191.66,152.15
2016,10,14,9,45,9.0,189.0,2.3,17.0,195.0,192.71,152.46
2016,10,14,10,0,7.0,192.0,2.3,17.0,197.0,193.8,152.97
2016,10,14,10,15,3.5,176.0,2.25,17.0,178.5,174.76,137.38
2016,10,14,10,30,0.0,160.0,2.2,17.0,160.0,156.04,122.09
2016,10,14,10,45,3.0,180.0,2.15,17.5,182.0,177.73,139.15
2016,10,14,11,0,6.0,200.0,2.1,18.0,204.0,199.3,155.85
2016,10,14,11,15,9.0,214.0,2.05,18.0,220.0,214.78,167.92
2016,10,14,11,30,12.0,228.0,2.0,18.0,236.0,230.07,179.81
2016,10,14,11,45,6.0,185.0,1.95,18.0,189.0,183.49,142.92
2016,10,14,12,0,0.0,142.0,1.9,18.0,142.0,137.51,106.28
2016,10,14,12,15,14.0,204.0,1.85,18.0,213.5,206.21,161.24
2016,10,14,12,30,28.0,266.0,1.8,18.0,285.0,274.05,214.15
2016,10,14,12,45,15.5,225.0,1.8,18.0,235.5,225.7,176.17
2016,10,14,13,0,3.0,184.0,1.8,18.0,186.0,178.78,139.3
2016,10,14,13,15,10.5,205.5,1.75,18.0,212.0,202.61,158.49
2016,10,14,13,30,18.0,227.0,1.7,18.0,238.0,225.47,176.6
2016,10,14,13,45,12.5,207.5,1.65,18.0,215.0,203.43,159.31
2016,10,14,14,0,7.0,188.0,1.6,18.0,192.0,181.9,142.52
2016,10,14,14,15,6.0,179.0,1.55,18.0,182.0,172.25,135.12
2016,10,14,14,30,5.0,170.0,1.5,18.0,172.0,162.65,127.71
2016,10,14,14,45,5.0,161.5,1.5,18.0,163.5,153.83,120.91
2016,10,14,15,0,5.0,153.0,1.5,18.0,155.0,144.92,113.99
2016,10,14,15,15,2.5,89.5,1.45,17.5,90.5,86.44,66.6
2016,10,14,15,30,0.0,26.0,1.4,17.0,26.0,25.09,15.63
2016,10,14,15,45,0.0,22.5,1.4,17.0,22.5,21.71,12.81
2016,10,14,16,0,0.0,19.0,1.4,17.0,19.0,18.33,9.93
2016,10,14,16,15,0.0,15.0,1.25,16.5,15.0,14.46,7.22
2016,10,14,16,30,0.0,11.0,1.1,16.0,11.0,10.6,3.72
2016,10,14,16,45,0.0,7.5,1.0,16.0,7.5,7.23,0.62
2016,10,14,17,0,0.0,4.0,0.9,16.0,4.0,3.85,0.0
2016,10,14,17,15,0.0,2.0,0.85,15.5,2.0,1.93,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,37.5,5.5,1.8,13.0,6.5,0.0,0.0
2016,10,15,6,30,75.0,11.0,1.9,13.0,13.0,31.64,0.0
2016,10,15,6,45,212.0,24.0,2.0,13.5,46.5,109.56,56.42
2016,10,15,7,0,349.0,37.0,2.1,14.0,80.0,185.6,139.2
2016,10,15,7,15,436.0,45.5,2.2,14.5,124.5,244.09,191.85
2016,10,15,7,30,523.0,54.0,2.3,15.0,169.0,308.68,247.91
2016,10,15,7,45,261.5,68.0,2.45,15.5,125.5,214.15,174.14
2016,10,15,8,0,0.0,82.0,2.6,16.0,82.0,80.89,62.69
2016,10,15,8,15,0.0,96.5,2.9,16.0,96.5,95.32,74.87
2016,10,15,8,30,0.0,111.0,3.2,16.0,111.0,109.7,86.71
2016,10,15,8,45,139.0,151.0,3.5,16.5,216.0,246.31,201.08
2016,10,15,9,0,278.0,191.0,3.8,17.0,321.0,386.16,314.03
2016,10,15,9,15,181.5,212.0,4.0,17.0,300.0,343.57,277.81
2016,10,15,9,30,85.0,233.0,4.2,17.0,279.0,296.93,238.38
2016,10,15,9,45,116.5,251.5,4.45,17.5,318.0,343.48,275.26
2016,10,15,10,0,148.0,270.0,4.7,18.0,357.0,383.89,306.71
2016,10,15,10,15,77.5,234.5,4.85,18.0,280.5,290.61,231.6
2016,10,15,10,30,7.0,199.0,5.0,18.0,204.0,199.85,157.39
2016,10,15,10,45,129.5,252.0,5.15,18.5,338.0,347.5,277.16
2016,10,15,11,0,252.0,305.0,5.3,19.0,472.0,489.29,387.99
2016,10,15,11,15,138.5,283.5,5.4,19.0,375.5,380.72,301.41
2016,10,15,11,30,25.0,262.0,5.5,19.0,279.0,272.29,213.95
2016,10,15,11,45,25.5,262.5,5.65,19.0,280.0,272.1,213.97
2016,10,15,12,0,26.0,263.0,5.8,19.0,281.0,271.81,213.78
2016,10,15,12,15,24.0,258.5,5.85,19.0,275.0,265.01,208.39
2016,10,15,12,30,22.0,254.0,5.9,19.0,269.0,258.24,203.07
2016,10,15,12,45,50.0,274.5,6.0,19.0,307.5,292.67,230.82
2016,10,15,13,0,78.0,295.0,6.1,19.0,346.0,324.37,256.11
2016,10,15,13,15,74.0,284.0,6.1,19.0,331.5,307.78,243.0
2016,10,15,13,30,70.0,273.0,6.1,19.0,317.0,291.34,230.07
2016,10,15,13,45,35.0,213.5,6.15,19.0,235.5,217.25,171.25
2016,10,15,14,0,0.0,154.0,6.2,19.0,154.0,147.39,115.31
2016,10,15,14,15,34.0,186.0,6.15,18.5,203.5,186.71,147.37
2016,10,15,14,30,68.0,218.0,6.1,18.0,253.0,222.68,176.18
2016,10,15,14,45,34.5,181.5,6.05,18.0,199.5,176.68,139.57
2016,10,15,15,0,1.0,145.0,6.0,18.0,146.0,136.74,108.08
2016,10,15,15,15,0.5,89.5,5.8,17.5,90.0,86.0,66.51
2016,10,15,15,30,0.0,34.0,5.6,17.0,34.0,32.82,22.13
2016,10,15,15,45,0.0,29.0,5.45,17.0,29.0,27.99,18.08
2016,10,15,16,0,0.0,24.0,5.3,17.0,24.0,23.15,13.98
2016,10,15,16,15,0.0,19.0,5.15,17.0,19.0,18.32,10.57
2016,10,15,16,30,0.0,14.0,5.0,17.0,14.0,13.5,6.18
2016,10,15,16,45,0.0,9.5,4.85,17.0,9.5,9.15,2.21
2016,10,15,17,0,0.0,5.0,4.7,17.0,5.0,4.82,0.0
2016,10,15,17,15,0.0,2.5,4.55,16.5,2.5,2.46,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,2.0,1.6,14.5,2.0,1.93,0.0
2016,10,16,7,0,0.0,4.0,1.7,15.0,4.0,3.85,0.0
2016,10,16,7,15,0.0,6.5,1.8,15.0,6.5,6.26,0.0
2016,10,16,7,30,0.0,9.0,1.9,15.0,9.0,8.67,1.72
2016,10,16,7,45,0.0,11.5,2.0,15.5,11.5,11.09,3.81
2016,10,16,8,0,0.0,14.0,2.1,16.0,14.0,13.5,5.87
2016,10,16,8,15,0.0,16.5,2.2,16.0,16.5,15.92,7.93
2016,10,16,8,30,0.0,19.0,2.3,16.0,19.0,18.33,9.96
2016,10,16,8,45,0.0,35.5,2.4,16.5,35.5,34.28,23.37
2016,10,16,9,0,0.0,52.0,2.5,17.0,52.0,50.25,36.63
2016,10,16,9,15,0.5,108.0,2.55,17.0,108.0,105.53,82.36
2016,10,16,9,30,1.0,164.0,2.6,17.0,164.0,162.39,128.47
2016,10,16,9,45,0.5,104.5,2.7,17.5,104.5,101.76,78.6
2016,10,16,10,0,0.0,45.0,2.8,18.0,45.0,43.5,30.49
2016,10,16,10,15,1.5,114.0,2.85,18.0,115.0,111.7,86.43
2016,10,16,10,30,3.0,183.0,2.9,18.0,185.0,181.05,142.09
2016,10,16,10,45,14.5,218.5,3.0,18.0,228.0,224.06,176.28
2016,10,16,11,0,26.0,254.0,3.1,18.0,271.0,266.79,209.92
2016,10,16,11,15,14.5,219.5,3.1,18.0,229.5,223.91,175.68
2016,10,16,11,30,3.0,185.0,3.1,18.0,188.0,181.73,141.96
2016,10,16,11,45,3.5,185.5,3.15,18.0,188.5,182.25,142.43
2016,10,16,12,0,4.0,186.0,3.2,18.0,189.0,182.74,142.83
2016,10,16,12,15,2.0,164.0,3.3,18.0,165.5,159.89,124.6
2016,10,16,12,30,0.0,142.0,3.4,18.0,142.0,137.27,106.5
2016,10,16,12,45,0.0,113.0,3.55,18.0,113.0,109.29,84.01
2016,10,16,13,0,0.0,84.0,3.7,18.0,84.0,81.29,61.32
2016,10,16,13,15,0.0,113.5,3.85,18.0,113.5,109.66,84.56
2016,10,16,13,30,0.0,143.0,4.0,18.0,143.0,137.61,107.34
2016,10,16,13,45,19.0,186.0,4.2,18.0,197.0,186.18,146.72
2016,10,16,14,0,38.0,229.0,4.4,18.0,251.0,229.22,181.21
2016,10,16,14,15,70.5,226.0,4.5,18.0,263.0,235.14,185.67
2016,10,16,14,30,103.0,223.0,4.6,18.0,275.0,237.89,187.21
2016,10,16,14,45,100.5,205.5,4.7,18.0,253.0,215.23,168.77
2016,10,16,15,0,98.0,188.0,4.8,18.0,231.0,192.72,150.36
2016,10,16,15,15,77.5,166.0,4.7,17.5,197.5,163.39,127.25
2016,10,16,15,30,57.0,144.0,4.6,17.0,164.0,136.18,105.96
2016,10,16,15,45,49.0,124.5,4.6,17.0,140.0,114.21,88.37
2016,10,16,16,0,41.0,105.0,4.6,17.0,116.0,93.17,71.73
2016,10,16,16,15,31.0,85.0,4.45,16.5,92.5,73.73,59.34
2016,10,16,16,30,21.0,65.0,4.3,16.0,69.0,57.35,44.57
2016,10,16,16,45,10.5,45.5,4.2,16.0,47.5,42.09,30.42
2016,10,16,17,0,0.0,26.0,4.1,16.0,26.0,24.65,12.52
2016,10,16,17,15,0.0,13.0,4.1,16.0,13.0,12.78,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,135.0,21.0,1.6,13.5,36.5,77.65,29.26
2016,10,17,7,0,270.0,42.0,1.6,14.0,73.0,160.81,119.1
2016,10,17,7,15,364.5,53.0,1.6,14.0,117.0,219.77,171.98
2016,10,17,7,30,459.0,64.0,1.6,14.0,161.0,287.56,230.48
2016,10,17,7,45,526.5,70.0,1.6,14.5,208.0,342.84,277.56
2016,10,17,8,0,594.0,76.0,1.6,15.0,255.0,401.29,325.74
2016,10,17,8,15,634.5,81.0,1.6,15.5,300.5,446.81,362.29
2016,10,17,8,30,675.0,86.0,1.6,16.0,346.0,492.92,398.16
2016,10,17,8,45,710.5,88.0,1.6,16.5,389.5,532.88,428.31
2016,10,17,9,0,746.0,90.0,1.6,17.0,433.0,572.4,457.33
2016,10,17,9,15,766.0,92.5,1.6,17.0,470.5,600.18,477.77
2016,10,17,9,30,786.0,95.0,1.6,17.0,508.0,628.02,497.91
2016,10,17,9,45,803.0,96.0,1.6,17.5,540.5,650.22,512.66
2016,10,17,10,0,820.0,97.0,1.6,18.0,573.0,670.11,525.53
2016,10,17,10,15,830.0,98.5,1.6,18.0,598.0,683.23,534.27
2016,10,17,10,30,840.0,100.0,1.6,18.0,623.0,693.6,540.83
2016,10,17,10,45,849.5,99.5,1.65,18.5,642.0,698.65,543.09
2016,10,17,11,0,859.0,99.0,1.7,19.0,661.0,700.77,543.41
2016,10,17,11,15,862.0,99.5,1.75,19.0,671.0,694.89,539.18
2016,10,17,11,30,865.0,100.0,1.8,19.0,681.0,687.99,534.04
2016,10,17,11,45,867.0,100.0,1.9,19.0,683.5,676.99,526.14
2016,10,17,12,0,869.0,100.0,2.0,19.0,686.0,663.11,516.0
2016,10,17,12,15,867.0,99.5,2.05,19.0,680.5,643.41,501.13
2016,10,17,12,30,865.0,99.0,2.1,19.0,675.0,621.1,484.13
2016,10,17,12,45,863.5,96.5,2.15,19.0,662.5,594.65,463.81
2016,10,17,13,0,862.0,94.0,2.2,19.0,650.0,565.82,441.27
2016,10,17,13,15,854.5,93.0,2.25,19.0,629.5,533.03,415.2
2016,10,17,13,30,847.0,92.0,2.3,19.0,609.0,496.65,385.83
2016,10,17,13,45,838.0,90.0,2.35,19.0,581.5,458.56,354.39
2016,10,17,14,0,829.0,88.0,2.4,19.0,554.0,419.21,321.13
2016,10,17,14,15,814.0,85.5,2.4,18.5,520.0,376.13,284.68
2016,10,17,14,30,799.0,83.0,2.4,18.0,486.0,332.72,247.05
2016,10,17,14,45,778.5,80.5,2.45,18.0,446.5,287.66,207.18
2016,10,17,15,0,758.0,78.0,2.5,18.0,407.0,243.23,167.64
2016,10,17,15,15,728.5,74.5,2.45,17.5,363.5,197.12,127.92
2016,10,17,15,30,699.0,71.0,2.4,17.0,320.0,149.99,89.22
2016,10,17,15,45,656.5,66.0,2.4,17.0,273.5,105.45,56.98
2016,10,17,16,0,614.0,61.0,2.4,17.0,227.0,64.7,34.82
2016,10,17,16,15,548.0,54.5,2.25,16.5,180.5,37.99,27.96
2016,10,17,16,30,482.0,48.0,2.1,16.0,134.0,35.21,25.24
2016,10,17,16,45,373.5,38.0,2.0,16.0,91.5,29.03,19.19
2016,10,17,17,0,265.0,28.0,1.9,16.0,49.0,22.52,10.07
2016,10,17,17,15,132.5,14.0,1.9,15.5,24.5,13.76,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,179.0,17.5,1.9,12.5,37.5,87.45,25.91
2016,10,18,7,0,358.0,35.0,1.9,13.0,75.0,182.73,134.64
2016,10,18,7,15,451.5,43.5,2.0,13.5,120.0,243.06,189.94
2016,10,18,7,30,545.0,52.0,2.1,14.0,165.0,309.96,248.19
2016,10,18,7,45,609.5,56.5,2.25,14.5,213.5,364.45,295.51
2016,10,18,8,0,674.0,61.0,2.4,15.0,262.0,419.8,342.19
2016,10,18,8,15,711.0,65.0,2.45,15.5,308.0,464.88,379.13
2016,10,18,8,30,748.0,69.0,2.5,16.0,354.0,510.16,415.04
2016,10,18,8,45,777.5,71.0,2.55,16.5,397.5,548.56,444.65
2016,10,18,9,0,807.0,73.0,2.6,17.0,441.0,586.04,472.79
2016,10,18,9,15,825.5,75.0,2.5,17.0,479.5,615.29,494.33
2016,10,18,9,30,844.0,77.0,2.4,17.0,518.0,642.56,513.94
2016,10,18,9,45,860.5,77.5,2.35,17.5,551.0,661.75,526.57
2016,10,18,10,0,877.0,78.0,2.3,18.0,584.0,681.56,538.78
2016,10,18,10,15,886.0,79.5,2.2,18.0,609.5,694.71,546.74
2016,10,18,10,30,895.0,81.0,2.1,18.0,635.0,704.94,552.66
2016,10,18,10,45,902.5,81.0,2.05,18.5,653.5,709.55,553.87
2016,10,18,11,0,910.0,81.0,2.0,19.0,672.0,711.08,553.02
2016,10,18,11,15,913.5,81.5,1.95,19.0,682.5,707.29,549.56
2016,10,18,11,30,917.0,82.0,1.9,19.0,693.0,700.37,544.04
2016,10,18,11,45,920.5,80.5,1.85,19.5,696.0,688.31,533.58
2016,10,18,12,0,924.0,79.0,1.8,20.0,699.0,673.17,520.66
2016,10,18,12,15,922.5,79.0,1.85,20.0,693.5,653.4,505.85
2016,10,18,12,30,921.0,79.0,1.9,20.0,688.0,630.83,488.76
2016,10,18,12,45,915.0,79.5,1.95,20.0,674.5,603.48,467.79
2016,10,18,13,0,909.0,80.0,2.0,20.0,661.0,573.79,444.65
2016,10,18,13,15,902.0,79.0,2.0,20.0,640.0,539.96,417.71
2016,10,18,13,30,895.0,78.0,2.0,20.0,619.0,504.21,388.7
2016,10,18,13,45,882.5,77.5,2.05,20.0,590.0,464.74,356.32
2016,10,18,14,0,870.0,77.0,2.1,20.0,561.0,424.12,322.19
2016,10,18,14,15,855.0,75.0,2.15,20.0,526.5,380.28,284.75
2016,10,18,14,30,840.0,73.0,2.2,20.0,492.0,332.88,243.71
2016,10,18,14,45,815.5,72.0,2.25,20.0,451.0,286.43,202.96
2016,10,18,15,0,791.0,71.0,2.3,20.0,410.0,240.88,162.81
2016,10,18,15,15,762.0,67.5,2.25,19.5,366.0,193.46,122.3
2016,10,18,15,30,733.0,64.0,2.2,19.0,322.0,147.95,85.4
2016,10,18,15,45,687.5,60.0,2.2,19.0,274.5,102.83,53.72
2016,10,18,16,0,642.0,56.0,2.2,19.0,227.0,58.55,30.22
2016,10,18,16,15,576.5,50.0,2.2,18.0,180.0,34.44,24.64
2016,10,18,16,30,511.0,44.0,2.2,17.0,133.0,31.88,22.18
2016,10,18,16,45,400.5,34.5,2.2,16.5,90.0,26.0,16.46
2016,10,18,17,0,290.0,25.0,2.2,16.0,47.0,19.79,7.1
2016,10,18,17,15,145.0,12.5,2.3,15.5,23.5,12.29,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
