Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,14.5,1.9,12.5,38.0,92.84,17.41
2016,10,19,7,0,427.0,29.0,1.9,13.0,76.0,198.97,145.02
2016,10,19,7,15,514.0,36.5,1.95,13.5,121.5,254.7,198.01
2016,10,19,7,30,601.0,44.0,2.0,14.0,167.0,319.99,255.33
2016,10,19,7,45,654.5,48.5,2.05,14.5,214.0,371.5,300.36
2016,10,19,8,0,708.0,53.0,2.1,15.0,261.0,425.09,345.49
2016,10,19,8,15,742.5,56.5,2.1,15.5,307.0,469.06,381.42
2016,10,19,8,30,777.0,60.0,2.1,16.0,353.0,513.06,416.11
2016,10,19,8,45,801.5,62.0,2.15,16.5,395.5,549.1,443.81
2016,10,19,9,0,826.0,64.0,2.2,17.0,438.0,580.79,467.57
2016,10,19,9,15,843.0,66.0,2.15,17.5,475.5,609.5,487.92
2016,10,19,9,30,860.0,68.0,2.1,18.0,513.0,636.18,506.23
2016,10,19,9,45,871.5,70.0,2.1,18.5,545.0,656.97,519.97
2016,10,19,10,0,883.0,72.0,2.1,19.0,577.0,675.14,531.12
2016,10,19,10,15,891.5,73.0,2.0,19.5,602.0,687.43,537.38
2016,10,19,10,30,900.0,74.0,1.9,20.0,627.0,696.81,541.56
2016,10,19,10,45,902.0,76.5,1.85,20.5,644.0,700.32,541.97
2016,10,19,11,0,904.0,79.0,1.8,21.0,661.0,700.72,540.32
2016,10,19,11,15,906.5,79.5,1.75,21.0,671.5,696.26,536.41
2016,10,19,11,30,909.0,80.0,1.7,21.0,682.0,688.73,530.49
2016,10,19,11,45,908.0,80.5,1.7,21.5,684.0,675.85,519.62
2016,10,19,12,0,907.0,81.0,1.7,22.0,686.0,660.05,506.58
2016,10,19,12,15,905.5,81.0,1.7,22.0,680.5,640.58,491.78
2016,10,19,12,30,904.0,81.0,1.7,22.0,675.0,618.38,474.78
2016,10,19,12,45,899.0,80.5,1.75,22.0,661.5,591.05,454.05
2016,10,19,13,0,894.0,80.0,1.8,22.0,648.0,561.4,431.18
2016,10,19,13,15,887.5,79.0,1.8,22.0,627.5,528.33,405.01
2016,10,19,13,30,881.0,78.0,1.8,22.0,607.0,493.35,376.79
2016,10,19,13,45,872.0,76.5,1.85,22.0,579.5,455.05,345.54
2016,10,19,14,0,863.0,75.0,1.9,22.0,552.0,415.38,312.38
2016,10,19,14,15,848.5,73.0,1.95,22.0,517.5,372.12,275.66
2016,10,19,14,30,834.0,71.0,2.0,22.0,483.0,328.35,237.72
2016,10,19,14,45,813.5,69.0,2.05,22.0,443.5,279.39,195.3
2016,10,19,15,0,793.0,67.0,2.1,22.0,404.0,234.08,155.59
2016,10,19,15,15,764.0,64.0,2.05,21.5,360.0,187.2,115.93
2016,10,19,15,30,735.0,61.0,2.0,21.0,316.0,142.2,80.02
2016,10,19,15,45,693.5,56.5,1.95,20.5,269.5,97.07,49.05
2016,10,19,16,0,652.0,52.0,1.9,20.0,223.0,55.62,29.02
2016,10,19,16,15,587.0,46.5,1.85,19.0,176.0,34.76,24.79
2016,10,19,16,30,522.0,41.0,1.8,18.0,129.0,29.47,19.96
2016,10,19,16,45,414.5,32.0,1.75,17.5,87.0,23.93,14.53
2016,10,19,17,0,307.0,23.0,1.7,17.0,45.0,18.08,4.64
2016,10,19,17,15,153.5,11.5,1.75,16.5,22.5,11.3,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.0,1.45,13.5,37.0,90.26,3.91
2016,10,20,7,0,414.0,30.0,1.5,14.0,74.0,194.12,139.37
2016,10,20,7,15,505.5,37.5,1.5,14.5,119.5,253.64,195.48
2016,10,20,7,30,597.0,45.0,1.5,15.0,165.0,317.01,250.76
2016,10,20,7,45,654.5,50.0,1.55,15.5,213.5,370.61,297.05
2016,10,20,8,0,712.0,55.0,1.6,16.0,262.0,426.54,343.57
2016,10,20,8,15,747.5,58.5,1.5,16.5,308.5,471.01,379.09
2016,10,20,8,30,783.0,62.0,1.4,17.0,355.0,515.52,413.17
2016,10,20,8,45,809.5,64.5,1.35,17.5,398.0,553.31,441.17
2016,10,20,9,0,836.0,67.0,1.3,18.0,441.0,589.95,467.38
2016,10,20,9,15,853.0,69.0,1.25,18.5,479.0,615.57,484.79
2016,10,20,9,30,870.0,71.0,1.2,19.0,517.0,642.26,502.43
2016,10,20,9,45,884.5,71.5,1.2,20.0,549.5,663.35,515.11
2016,10,20,10,0,899.0,72.0,1.2,21.0,582.0,681.91,525.3
2016,10,20,10,15,907.5,73.0,1.2,21.5,607.5,694.24,531.89
2016,10,20,10,30,916.0,74.0,1.2,22.0,633.0,703.6,536.53
2016,10,20,10,45,921.0,75.0,1.25,22.5,650.5,707.51,537.99
2016,10,20,11,0,926.0,76.0,1.3,23.0,668.0,708.28,537.43
2016,10,20,11,15,928.5,76.5,1.3,23.5,678.5,703.68,532.82
2016,10,20,11,30,931.0,77.0,1.3,24.0,689.0,695.93,526.2
2016,10,20,11,45,931.0,77.0,1.3,24.5,691.0,682.92,515.42
2016,10,20,12,0,931.0,77.0,1.3,25.0,693.0,666.9,502.5
2016,10,20,12,15,929.5,77.0,1.3,25.0,687.5,647.0,487.7
2016,10,20,12,30,928.0,77.0,1.3,25.0,682.0,624.29,470.7
2016,10,20,12,45,665.0,164.5,1.35,25.0,594.0,534.92,403.84
2016,10,20,13,0,402.0,252.0,1.4,25.0,506.0,454.72,343.32
2016,10,20,13,15,651.5,164.0,1.4,25.0,559.0,483.4,365.27
2016,10,20,13,30,901.0,76.0,1.4,25.0,612.0,496.7,373.14
2016,10,20,13,45,891.5,74.5,1.45,25.0,584.0,457.53,341.46
2016,10,20,14,0,882.0,73.0,1.5,25.0,556.0,416.99,308.19
2016,10,20,14,15,867.5,71.0,1.5,25.0,521.5,373.05,271.4
2016,10,20,14,30,853.0,69.0,1.5,25.0,487.0,328.58,233.39
2016,10,20,14,45,833.0,67.0,1.5,25.0,446.5,279.03,191.08
2016,10,20,15,0,813.0,65.0,1.5,25.0,406.0,233.07,151.42
2016,10,20,15,15,784.5,62.0,1.5,24.5,361.5,185.48,111.91
2016,10,20,15,30,756.0,59.0,1.5,24.0,317.0,139.71,76.18
2016,10,20,15,45,714.0,55.0,1.55,23.5,270.0,94.15,46.0
2016,10,20,16,0,672.0,51.0,1.6,23.0,223.0,52.31,27.24
2016,10,20,16,15,606.0,45.0,1.6,22.0,175.5,33.63,23.46
2016,10,20,16,30,540.0,39.0,1.6,21.0,128.0,30.57,20.56
2016,10,20,16,45,424.5,30.0,1.65,20.0,85.0,22.33,12.89
2016,10,20,17,0,309.0,21.0,1.7,19.0,42.0,16.37,1.99
2016,10,20,17,15,154.5,10.5,1.7,18.5,21.0,10.32,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,14.5,1.2,14.5,34.5,84.44,0.0
2016,10,21,7,0,388.0,29.0,1.2,15.0,69.0,182.65,128.86
2016,10,21,7,15,479.5,36.5,1.15,15.5,113.0,240.65,183.87
2016,10,21,7,30,571.0,44.0,1.1,16.0,157.0,302.65,237.52
2016,10,21,7,45,628.5,49.0,1.05,16.5,204.0,355.01,282.17
2016,10,21,8,0,686.0,54.0,1.0,17.0,251.0,409.76,326.96
2016,10,21,8,15,722.0,58.0,0.9,17.5,296.5,454.05,361.74
2016,10,21,8,30,758.0,62.0,0.8,18.0,342.0,498.48,395.09
2016,10,21,8,45,784.0,64.5,0.7,18.5,384.5,535.17,421.3
2016,10,21,9,0,810.0,67.0,0.6,19.0,427.0,570.76,445.65
2016,10,21,9,15,828.5,69.0,0.55,19.5,464.5,596.69,462.75
2016,10,21,9,30,847.0,71.0,0.5,20.0,502.0,623.8,480.14
2016,10,21,9,45,857.0,74.0,0.5,20.5,533.5,644.3,492.95
2016,10,21,10,0,867.0,77.0,0.5,21.0,565.0,662.19,503.74
2016,10,21,10,15,876.0,78.0,0.5,21.5,590.0,674.49,510.34
2016,10,21,10,30,885.0,79.0,0.5,22.0,615.0,683.94,514.96
2016,10,21,10,45,890.5,80.0,0.55,22.5,633.0,688.07,516.76
2016,10,21,11,0,896.0,81.0,0.6,23.0,651.0,689.16,516.66
2016,10,21,11,15,899.0,81.5,0.7,23.0,661.0,685.0,514.72
2016,10,21,11,30,902.0,82.0,0.8,23.0,671.0,677.78,510.3
2016,10,21,11,45,902.0,82.5,0.9,23.5,673.5,665.59,501.3
2016,10,21,12,0,902.0,83.0,1.0,24.0,676.0,650.47,490.08
2016,10,21,12,15,900.5,83.0,1.1,24.0,670.5,631.08,476.56
2016,10,21,12,30,899.0,83.0,1.2,24.0,665.0,608.97,460.74
2016,10,21,12,45,661.5,163.5,1.35,24.0,587.0,528.87,401.07
2016,10,21,13,0,424.0,244.0,1.5,24.0,509.0,457.02,346.9
2016,10,21,13,15,645.5,163.5,1.65,24.0,551.5,476.89,362.72
2016,10,21,13,30,867.0,83.0,1.8,24.0,594.0,483.35,366.16
2016,10,21,13,45,855.0,82.0,1.95,24.0,566.0,444.8,334.88
2016,10,21,14,0,843.0,81.0,2.1,24.0,538.0,402.61,300.21
2016,10,21,14,15,827.5,79.0,2.2,23.5,504.0,359.65,264.44
2016,10,21,14,30,812.0,77.0,2.3,23.0,470.0,316.38,227.48
2016,10,21,14,45,789.0,74.5,2.4,23.0,430.0,270.59,187.73
2016,10,21,15,0,766.0,72.0,2.5,23.0,390.0,225.65,148.7
2016,10,21,15,15,735.5,68.5,2.5,22.5,346.5,179.66,110.32
2016,10,21,15,30,705.0,65.0,2.5,22.0,303.0,135.77,76.08
2016,10,21,15,45,660.0,60.5,2.55,21.5,257.0,89.23,45.07
2016,10,21,16,0,615.0,56.0,2.6,21.0,211.0,49.54,27.72
2016,10,21,16,15,545.0,49.0,2.6,20.0,164.5,34.35,24.26
2016,10,21,16,30,475.0,42.0,2.6,19.0,118.0,30.89,20.97
2016,10,21,16,45,357.5,32.0,2.6,18.5,77.5,24.44,14.57
2016,10,21,17,0,240.0,22.0,2.6,18.0,37.0,17.6,0.27
2016,10,21,17,15,120.0,11.0,2.65,17.5,18.5,10.81,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,6.5,16.5,1.7,12.5,17.0,19.11,0.0
2016,10,22,7,0,13.0,33.0,1.7,13.0,34.0,41.54,26.51
2016,10,22,7,15,29.0,52.5,1.7,13.0,57.5,69.59,52.01
2016,10,22,7,30,45.0,72.0,1.7,13.0,81.0,97.97,76.88
2016,10,22,7,45,55.0,91.5,1.7,13.5,105.5,124.33,99.67
2016,10,22,8,0,65.0,111.0,1.7,14.0,130.0,151.03,122.3
2016,10,22,8,15,72.5,130.0,1.65,14.0,154.0,176.17,143.38
2016,10,22,8,30,80.0,149.0,1.6,14.0,178.0,201.44,164.17
2016,10,22,8,45,81.0,168.0,1.55,14.5,200.5,223.06,181.18
2016,10,22,9,0,82.0,187.0,1.5,15.0,223.0,244.36,197.58
2016,10,22,9,15,367.0,153.0,1.4,15.5,336.0,401.72,325.63
2016,10,22,9,30,652.0,119.0,1.3,16.0,449.0,553.61,442.4
2016,10,22,9,45,751.0,105.0,1.2,16.5,507.5,609.92,481.86
2016,10,22,10,0,850.0,91.0,1.1,17.0,566.0,665.08,520.1
2016,10,22,10,15,657.0,156.0,1.1,17.0,533.5,611.31,476.92
2016,10,22,10,30,464.0,221.0,1.1,17.0,501.0,547.24,426.79
2016,10,22,10,45,499.5,214.5,1.1,17.5,523.5,562.15,437.58
2016,10,22,11,0,535.0,208.0,1.1,18.0,546.0,575.29,446.21
2016,10,22,11,15,528.5,214.5,1.15,18.0,552.5,571.7,443.11
2016,10,22,11,30,522.0,221.0,1.2,18.0,559.0,566.28,438.82
2016,10,22,11,45,551.5,211.0,1.25,18.0,569.5,565.81,438.81
2016,10,22,12,0,581.0,201.0,1.3,18.0,580.0,562.82,436.78
2016,10,22,12,15,516.0,224.0,1.35,18.0,558.0,532.22,413.01
2016,10,22,12,30,451.0,247.0,1.4,18.0,536.0,502.18,389.74
2016,10,22,12,45,418.0,249.5,1.45,18.0,514.0,471.82,366.67
2016,10,22,13,0,385.0,252.0,1.5,18.0,492.0,441.93,343.7
2016,10,22,13,15,381.0,245.5,1.55,18.0,476.0,419.4,326.22
2016,10,22,13,30,377.0,239.0,1.6,18.0,460.0,396.19,307.86
2016,10,22,13,45,455.5,204.0,1.7,18.0,458.0,380.26,294.58
2016,10,22,14,0,534.0,169.0,1.8,18.0,456.0,358.7,275.66
2016,10,22,14,15,418.0,181.5,1.85,18.0,397.5,305.87,233.97
2016,10,22,14,30,302.0,194.0,1.9,18.0,339.0,263.78,201.48
2016,10,22,14,45,230.0,183.5,1.95,18.0,288.5,220.17,167.54
2016,10,22,15,0,158.0,173.0,2.0,18.0,238.0,185.81,141.64
2016,10,22,15,15,149.0,155.5,2.05,17.5,211.0,159.58,120.63
2016,10,22,15,30,140.0,138.0,2.1,17.0,184.0,134.12,100.54
2016,10,22,15,45,132.5,117.5,2.15,17.0,156.0,107.38,79.92
2016,10,22,16,0,125.0,97.0,2.2,17.0,128.0,81.52,61.61
2016,10,22,16,15,107.5,77.0,2.15,16.5,99.5,63.85,50.4
2016,10,22,16,30,90.0,57.0,2.1,16.0,71.0,48.22,36.19
2016,10,22,16,45,51.0,39.0,2.1,15.5,46.0,33.6,22.16
2016,10,22,17,0,12.0,21.0,2.1,15.0,21.0,19.43,0.0
2016,10,22,17,15,6.0,10.5,2.15,14.5,10.5,10.32,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.35,11.5,32.0,78.61,0.0
2016,10,23,7,0,365.0,29.0,1.3,12.0,64.0,172.15,118.95
2016,10,23,7,15,463.5,37.5,1.3,12.5,108.5,232.29,178.4
2016,10,23,7,30,562.0,46.0,1.3,13.0,153.0,299.62,237.12
2016,10,23,7,45,619.5,52.0,1.3,13.5,200.0,351.8,282.56
2016,10,23,8,0,677.0,58.0,1.3,14.0,247.0,404.35,326.74
2016,10,23,8,15,715.5,62.0,1.3,14.0,293.0,449.34,364.14
2016,10,23,8,30,754.0,66.0,1.3,14.0,339.0,494.58,400.52
2016,10,23,8,45,779.5,69.5,1.3,14.5,381.5,531.72,428.83
2016,10,23,9,0,805.0,73.0,1.3,15.0,424.0,567.72,455.44
2016,10,23,9,15,823.5,75.0,1.3,15.0,461.5,596.31,476.7
2016,10,23,9,30,842.0,77.0,1.3,15.0,499.0,622.93,496.11
2016,10,23,9,45,859.5,77.5,1.35,15.5,531.5,642.28,509.44
2016,10,23,10,0,877.0,78.0,1.4,16.0,564.0,662.17,522.89
2016,10,23,10,15,886.0,79.5,1.45,16.0,589.5,674.92,531.87
2016,10,23,10,30,895.0,81.0,1.5,16.0,615.0,684.78,538.73
2016,10,23,10,45,902.5,81.0,1.55,16.5,633.0,689.05,540.56
2016,10,23,11,0,910.0,81.0,1.6,17.0,651.0,690.28,540.16
2016,10,23,11,15,913.5,81.5,1.65,17.0,661.5,686.29,536.94
2016,10,23,11,30,917.0,82.0,1.7,17.0,672.0,679.19,531.43
2016,10,23,11,45,918.5,81.5,1.75,17.5,674.5,666.72,520.98
2016,10,23,12,0,920.0,81.0,1.8,18.0,677.0,651.24,508.25
2016,10,23,12,15,918.0,81.0,1.85,18.0,671.5,631.23,492.94
2016,10,23,12,30,916.0,81.0,1.9,18.0,666.0,608.47,475.32
2016,10,23,12,45,904.5,83.5,2.0,18.5,650.5,580.29,452.62
2016,10,23,13,0,893.0,86.0,2.1,19.0,635.0,550.07,427.97
2016,10,23,13,15,885.0,85.0,2.15,19.0,613.5,516.39,400.85
2016,10,23,13,30,877.0,84.0,2.2,19.0,592.0,480.91,371.67
2016,10,23,13,45,868.5,81.0,2.25,19.0,564.5,441.74,338.92
2016,10,23,14,0,860.0,78.0,2.3,19.0,537.0,401.2,304.24
2016,10,23,14,15,809.5,80.0,2.3,18.5,489.5,347.04,259.29
2016,10,23,14,30,759.0,82.0,2.3,18.0,442.0,298.02,217.8
2016,10,23,14,45,745.0,76.5,2.35,18.0,405.0,254.36,178.94
2016,10,23,15,0,731.0,71.0,2.4,18.0,368.0,210.84,140.26
2016,10,23,15,15,686.0,72.0,2.35,17.5,325.5,165.8,102.93
2016,10,23,15,30,641.0,73.0,2.3,17.0,283.0,126.66,73.2
2016,10,23,15,45,594.5,67.0,2.3,17.0,238.5,85.2,46.35
2016,10,23,16,0,548.0,61.0,2.3,17.0,194.0,48.01,36.78
2016,10,23,16,15,481.5,52.5,2.15,16.5,150.0,37.98,27.78
2016,10,23,16,30,415.0,44.0,2.0,16.0,106.0,33.33,23.27
2016,10,23,16,45,298.5,32.0,1.9,15.5,68.0,24.98,14.81
2016,10,23,17,0,182.0,20.0,1.8,15.0,30.0,16.09,0.0
2016,10,23,17,15,91.0,10.0,1.8,14.5,15.0,9.83,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.0,3.45,13.5,7.0,6.75,0.0
2016,10,24,7,0,0.0,14.0,3.6,14.0,14.0,13.5,4.49
2016,10,24,7,15,0.0,25.0,3.65,14.0,25.0,24.13,14.36
2016,10,24,7,30,0.0,36.0,3.7,14.0,36.0,34.76,23.74
2016,10,24,7,45,0.0,48.0,3.8,14.5,48.0,46.37,33.8
2016,10,24,8,0,0.0,60.0,3.9,15.0,60.0,58.21,43.91
2016,10,24,8,15,0.0,71.5,4.0,15.0,71.5,69.63,53.61
2016,10,24,8,30,0.0,83.0,4.1,15.0,83.0,81.02,63.16
2016,10,24,8,45,89.5,133.0,4.25,15.5,172.0,193.75,158.18
2016,10,24,9,0,179.0,183.0,4.4,16.0,261.0,302.7,247.49
2016,10,24,9,15,176.5,200.5,4.4,16.0,283.0,321.77,262.14
2016,10,24,9,30,174.0,218.0,4.4,16.0,305.0,340.01,276.16
2016,10,24,9,45,195.0,231.5,4.4,16.0,334.5,368.11,298.35
2016,10,24,10,0,216.0,245.0,4.4,16.0,364.0,395.96,320.12
2016,10,24,10,15,128.0,244.0,4.45,16.0,315.5,336.42,270.9
2016,10,24,10,30,40.0,243.0,4.5,16.0,267.0,270.85,216.53
2016,10,24,10,45,49.0,256.5,4.55,16.5,286.5,289.21,230.81
2016,10,24,11,0,58.0,270.0,4.6,17.0,306.0,307.21,244.51
2016,10,24,11,15,50.0,268.0,4.6,17.0,300.0,298.04,236.84
2016,10,24,11,30,42.0,266.0,4.6,17.0,294.0,288.95,229.34
2016,10,24,11,45,23.0,228.5,4.65,17.5,244.0,236.24,186.78
2016,10,24,12,0,4.0,191.0,4.7,18.0,194.0,187.37,147.15
2016,10,24,12,15,23.5,227.5,4.75,18.0,243.0,233.66,184.56
2016,10,24,12,30,43.0,264.0,4.8,18.0,292.0,278.9,220.6
2016,10,24,12,45,30.5,244.0,4.85,18.0,263.5,250.65,198.08
2016,10,24,13,0,18.0,224.0,4.9,18.0,235.0,223.9,176.83
2016,10,24,13,15,17.0,216.0,4.95,18.0,226.5,214.65,169.63
2016,10,24,13,30,16.0,208.0,5.0,18.0,218.0,205.44,162.43
2016,10,24,13,45,14.5,198.0,5.05,18.0,206.5,194.22,153.61
2016,10,24,14,0,13.0,188.0,5.1,18.0,195.0,183.09,144.86
2016,10,24,14,15,6.5,156.5,4.95,17.5,160.0,150.87,119.22
2016,10,24,14,30,0.0,125.0,4.8,17.0,125.0,119.3,93.89
2016,10,24,14,45,0.0,89.0,4.7,17.0,89.0,85.73,66.29
2016,10,24,15,0,0.0,53.0,4.6,17.0,53.0,51.2,37.56
2016,10,24,15,15,0.0,46.5,4.45,16.5,46.5,44.91,32.42
2016,10,24,15,30,0.0,40.0,4.3,16.0,40.0,38.62,27.2
2016,10,24,15,45,0.0,33.5,4.15,16.0,33.5,32.33,21.85
2016,10,24,16,0,0.0,27.0,4.0,16.0,27.0,26.05,17.5
2016,10,24,16,15,0.0,20.5,3.9,15.5,20.5,19.77,11.82
2016,10,24,16,30,0.0,14.0,3.8,15.0,14.0,13.5,6.08
2016,10,24,16,45,0.0,8.5,3.7,15.0,8.5,8.19,0.96
2016,10,24,17,0,0.0,3.0,3.6,15.0,3.0,2.89,0.0
2016,10,24,17,15,0.0,1.5,3.65,15.0,1.5,1.47,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,3.45,15.0,5.0,4.91,0.0
2016,10,25,7,0,0.0,10.0,3.6,15.0,10.0,9.64,1.39
2016,10,25,7,15,0.0,18.0,3.6,15.0,18.0,17.36,8.67
2016,10,25,7,30,0.0,26.0,3.6,15.0,26.0,25.09,15.48
2016,10,25,7,45,0.0,35.0,3.65,15.5,35.0,33.79,23.01
2016,10,25,8,0,0.0,44.0,3.7,16.0,44.0,42.49,30.45
2016,10,25,8,15,0.0,52.5,3.65,16.0,52.5,50.72,37.45
2016,10,25,8,30,0.0,61.0,3.6,16.0,61.0,58.95,44.37
2016,10,25,8,45,0.0,48.0,3.55,16.5,48.0,46.37,33.6
2016,10,25,9,0,0.0,35.0,3.5,17.0,35.0,33.8,22.89
2016,10,25,9,15,0.0,35.5,3.55,17.0,35.5,34.28,23.24
2016,10,25,9,30,0.0,36.0,3.6,17.0,36.0,34.77,23.59
2016,10,25,9,45,0.0,29.0,3.7,17.5,29.0,28.01,17.82
2016,10,25,10,0,0.0,22.0,3.8,18.0,22.0,21.25,12.1
2016,10,25,10,15,0.0,40.0,3.85,18.0,40.0,38.65,26.55
2016,10,25,10,30,0.0,58.0,3.9,18.0,58.0,56.08,40.91
2016,10,25,10,45,0.0,60.5,3.95,18.0,60.5,58.51,42.85
2016,10,25,11,0,0.0,63.0,4.0,18.0,63.0,60.93,44.79
2016,10,25,11,15,0.0,53.5,4.0,18.0,53.5,51.73,37.19
2016,10,25,11,30,0.0,44.0,4.0,18.0,44.0,42.54,29.59
2016,10,25,11,45,0.0,88.0,4.05,18.5,88.0,85.17,64.47
2016,10,25,12,0,0.0,132.0,4.1,19.0,132.0,127.78,98.84
2016,10,25,12,15,0.0,104.0,4.0,19.0,104.0,100.64,76.86
2016,10,25,12,30,0.0,76.0,3.9,19.0,76.0,73.53,54.85
2016,10,25,12,45,0.0,65.5,3.85,19.0,65.5,63.35,46.58
2016,10,25,13,0,0.0,55.0,3.8,19.0,55.0,53.18,38.28
2016,10,25,13,15,0.0,53.0,3.75,19.0,53.0,51.24,36.74
2016,10,25,13,30,0.0,51.0,3.7,19.0,51.0,49.3,35.2
2016,10,25,13,45,4.0,114.5,3.65,19.0,116.5,111.96,86.64
2016,10,25,14,0,8.0,178.0,3.6,19.0,182.0,171.97,135.28
2016,10,25,14,15,4.0,120.5,3.5,19.0,122.5,116.82,90.77
2016,10,25,14,30,0.0,63.0,3.4,19.0,63.0,60.89,45.09
2016,10,25,14,45,0.0,37.5,3.35,19.0,37.5,36.21,24.69
2016,10,25,15,0,0.0,12.0,3.3,19.0,12.0,11.58,4.09
2016,10,25,15,15,0.0,10.5,3.15,18.5,10.5,10.13,2.9
2016,10,25,15,30,0.0,9.0,3.0,18.0,9.0,8.68,1.69
2016,10,25,15,45,0.0,7.5,2.9,18.0,7.5,7.23,0.46
2016,10,25,16,0,0.0,6.0,2.8,18.0,6.0,5.78,0.0
2016,10,25,16,15,0.0,4.5,2.6,17.5,4.5,4.34,0.0
2016,10,25,16,30,0.0,3.0,2.4,17.0,3.0,2.89,0.0
2016,10,25,16,45,0.0,1.5,2.25,17.0,1.5,1.44,0.0
2016,10,25,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,168.0,13.0,1.7,13.5,27.5,60.16,0.0
2016,10,26,7,0,336.0,26.0,1.7,14.0,55.0,154.67,97.33
2016,10,26,7,15,438.5,34.5,1.7,14.5,97.5,214.55,161.65
2016,10,26,7,30,541.0,43.0,1.7,15.0,140.0,281.19,219.94
2016,10,26,7,45,602.5,48.5,1.75,15.5,186.0,330.52,263.43
2016,10,26,8,0,664.0,54.0,1.8,16.0,232.0,385.54,310.03
2016,10,26,8,15,703.0,57.5,1.85,16.0,276.5,429.18,346.94
2016,10,26,8,30,742.0,61.0,1.9,16.0,321.0,473.15,383.01
2016,10,26,8,45,769.5,64.0,2.0,16.5,363.0,510.08,412.1
2016,10,26,9,0,797.0,67.0,2.1,17.0,405.0,546.03,439.66
2016,10,26,9,15,816.0,69.0,2.15,17.5,442.0,574.43,460.64
2016,10,26,9,30,835.0,71.0,2.2,18.0,479.0,598.12,477.71
2016,10,26,9,45,852.0,71.5,2.3,18.5,510.5,619.7,493.07
2016,10,26,10,0,869.0,72.0,2.4,19.0,542.0,638.92,506.41
2016,10,26,10,15,878.0,73.0,2.45,19.0,567.0,650.93,514.94
2016,10,26,10,30,887.0,74.0,2.5,19.0,592.0,660.1,521.32
2016,10,26,10,45,890.5,76.0,2.6,19.5,609.0,663.81,522.8
2016,10,26,11,0,894.0,78.0,2.7,20.0,626.0,664.48,522.02
2016,10,26,11,15,898.0,78.0,2.75,20.0,636.5,660.34,518.48
2016,10,26,11,30,902.0,78.0,2.8,20.0,647.0,653.16,512.66
2016,10,26,11,45,900.5,79.5,2.9,20.5,649.0,641.06,502.29
2016,10,26,12,0,899.0,81.0,3.0,21.0,651.0,626.09,489.66
2016,10,26,12,15,898.5,81.0,3.0,21.0,646.0,607.39,474.72
2016,10,26,12,30,898.0,81.0,3.0,21.0,641.0,585.96,457.49
2016,10,26,12,45,891.0,81.5,3.05,21.0,628.0,558.9,435.84
2016,10,26,13,0,884.0,82.0,3.1,21.0,615.0,529.64,412.1
2016,10,26,13,15,877.5,81.0,3.05,20.5,594.5,497.15,385.91
2016,10,26,13,30,871.0,80.0,3.0,20.0,574.0,462.8,357.58
2016,10,26,13,45,859.0,79.5,2.95,20.0,546.0,424.97,325.22
2016,10,26,14,0,847.0,79.0,2.9,20.0,518.0,383.51,289.36
2016,10,26,14,15,831.0,77.0,2.8,19.5,484.0,340.74,252.26
2016,10,26,14,30,815.0,75.0,2.7,19.0,450.0,297.69,214.26
2016,10,26,14,45,791.5,72.5,2.65,19.0,410.5,252.33,174.03
2016,10,26,15,0,768.0,70.0,2.6,19.0,371.0,207.87,135.01
2016,10,26,15,15,735.0,66.5,2.45,18.5,327.5,162.26,97.29
2016,10,26,15,30,702.0,63.0,2.3,18.0,284.0,119.0,64.91
2016,10,26,15,45,653.5,58.0,2.2,18.0,238.0,73.04,36.88
2016,10,26,16,0,605.0,53.0,2.1,18.0,192.0,36.45,26.44
2016,10,26,16,15,527.0,46.0,1.8,17.5,146.0,32.99,23.21
2016,10,26,16,30,449.0,39.0,1.5,17.0,100.0,29.45,19.64
2016,10,26,16,45,224.5,31.5,1.25,16.5,62.0,24.51,13.22
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,23.59,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,11.8,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.5,2.15,14.5,4.5,4.42,0.0
2016,10,27,7,0,0.0,9.0,2.3,15.0,9.0,8.67,0.25
2016,10,27,7,15,0.0,16.5,2.4,15.0,16.5,15.91,7.4
2016,10,27,7,30,0.0,24.0,2.5,15.0,24.0,23.16,13.82
2016,10,27,7,45,0.0,32.0,2.6,15.5,32.0,30.89,20.54
2016,10,27,8,0,0.0,40.0,2.7,16.0,40.0,38.62,27.17
2016,10,27,8,15,0.0,48.0,2.65,16.0,48.0,46.36,33.78
2016,10,27,8,30,0.0,56.0,2.6,16.0,56.0,54.11,40.3
2016,10,27,8,45,0.0,49.0,2.55,16.5,49.0,47.33,34.44
2016,10,27,9,0,0.0,42.0,2.5,17.0,42.0,40.56,28.61
2016,10,27,9,15,0.0,57.5,2.45,17.0,57.5,55.57,41.11
2016,10,27,9,30,0.0,73.0,2.4,17.0,73.0,70.58,53.5
2016,10,27,9,45,0.0,105.0,2.35,17.5,105.0,102.03,79.19
2016,10,27,10,0,0.0,137.0,2.3,18.0,137.0,133.82,104.73
2016,10,27,10,15,4.5,166.0,2.25,18.0,168.5,165.49,130.14
2016,10,27,10,30,9.0,195.0,2.2,18.0,200.0,197.09,155.21
2016,10,27,10,45,10.0,200.0,2.15,18.0,206.0,202.21,159.01
2016,10,27,11,0,11.0,205.0,2.1,18.0,212.0,207.3,162.86
2016,10,27,11,15,7.0,194.0,2.2,17.5,198.5,193.36,151.92
2016,10,27,11,30,3.0,183.0,2.3,17.0,185.0,179.64,141.16
2016,10,27,11,45,3.0,183.5,2.4,17.0,185.5,179.78,141.3
2016,10,27,12,0,3.0,184.0,2.5,17.0,186.0,179.92,141.43
2016,10,27,12,15,1.5,165.5,2.5,17.0,166.5,160.85,126.14
2016,10,27,12,30,0.0,147.0,2.5,17.0,147.0,141.99,111.01
2016,10,27,12,45,0.0,137.0,2.5,17.0,137.0,132.25,103.24
2016,10,27,13,0,0.0,127.0,2.5,17.0,127.0,122.55,95.48
2016,10,27,13,15,1.0,149.0,2.4,17.0,149.5,143.77,112.83
2016,10,27,13,30,2.0,171.0,2.3,17.0,172.0,164.52,129.7
2016,10,27,13,45,1.5,167.0,2.2,17.0,168.0,160.01,126.2
2016,10,27,14,0,1.0,163.0,2.1,17.0,164.0,155.49,122.75
2016,10,27,14,15,0.5,148.0,2.0,17.0,148.5,140.9,111.14
2016,10,27,14,30,0.0,133.0,1.9,17.0,133.0,126.43,99.57
2016,10,27,14,45,0.0,100.0,1.8,17.0,100.0,95.79,74.57
2016,10,27,15,0,0.0,67.0,1.7,17.0,67.0,64.76,48.94
2016,10,27,15,15,0.0,59.0,1.6,17.0,59.0,57.01,42.56
2016,10,27,15,30,0.0,51.0,1.5,17.0,51.0,49.27,36.08
2016,10,27,15,45,0.0,42.0,1.4,17.0,42.0,40.56,28.7
2016,10,27,16,0,0.0,33.0,1.3,17.0,33.0,31.85,22.53
2016,10,27,16,15,0.0,25.0,1.2,16.5,25.0,24.12,15.54
2016,10,27,16,30,0.0,17.0,1.1,16.0,17.0,16.4,8.47
2016,10,27,16,45,0.0,10.0,1.0,16.0,10.0,9.64,1.56
2016,10,27,17,0,0.0,3.0,0.9,16.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,0.95,16.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,0.35,15.0,4.0,3.93,0.0
2016,10,28,7,0,0.0,8.0,0.3,15.0,8.0,7.71,0.0
2016,10,28,7,15,0.0,15.0,0.35,15.0,15.0,14.46,6.23
2016,10,28,7,30,0.0,22.0,0.4,15.0,22.0,21.22,12.24
2016,10,28,7,45,0.0,29.5,0.5,15.5,29.5,28.47,18.55
2016,10,28,8,0,0.0,37.0,0.6,16.0,37.0,35.72,24.77
2016,10,28,8,15,0.0,45.0,0.7,16.0,45.0,43.46,31.37
2016,10,28,8,30,0.0,53.0,0.8,16.0,53.0,51.2,37.89
2016,10,28,8,45,0.0,73.5,0.9,16.5,73.5,71.11,54.43
2016,10,28,9,0,0.0,94.0,1.0,17.0,94.0,91.63,71.2
2016,10,28,9,15,5.5,131.5,1.1,17.0,134.5,132.85,104.95
2016,10,28,9,30,11.0,169.0,1.2,17.0,175.0,174.37,138.35
2016,10,28,9,45,5.5,128.0,1.35,17.0,131.0,128.52,100.86
2016,10,28,10,0,0.0,87.0,1.5,17.0,87.0,84.16,64.39
2016,10,28,10,15,0.0,88.0,1.6,17.0,88.0,85.14,65.15
2016,10,28,10,30,0.0,89.0,1.7,17.0,89.0,86.11,65.86
2016,10,28,10,45,4.5,145.0,1.85,17.5,148.0,144.0,112.81
2016,10,28,11,0,9.0,201.0,2.0,18.0,207.0,202.02,158.8
2016,10,28,11,15,9.5,204.5,2.1,18.0,210.5,205.27,161.14
2016,10,28,11,30,10.0,208.0,2.2,18.0,214.0,208.48,163.64
2016,10,28,11,45,5.0,164.5,2.35,18.0,167.5,162.5,126.98
2016,10,28,12,0,0.0,121.0,2.5,18.0,121.0,117.12,90.47
2016,10,28,12,15,5.0,164.0,2.55,18.0,167.0,161.4,126.34
2016,10,28,12,30,10.0,207.0,2.6,18.0,213.0,205.01,161.16
2016,10,28,12,45,23.0,223.5,2.65,18.0,237.5,226.76,178.52
2016,10,28,13,0,36.0,240.0,2.7,18.0,262.0,246.64,194.35
2016,10,28,13,15,18.0,166.5,2.7,18.0,177.5,168.21,131.99
2016,10,28,13,30,0.0,93.0,2.7,18.0,93.0,89.94,68.76
2016,10,28,13,45,2.5,131.0,2.7,18.0,132.5,126.79,99.07
2016,10,28,14,0,5.0,169.0,2.7,18.0,172.0,162.36,128.01
2016,10,28,14,15,2.5,120.5,2.65,18.0,122.0,116.19,90.66
2016,10,28,14,30,0.0,72.0,2.6,18.0,72.0,69.61,52.55
2016,10,28,14,45,379.0,70.0,2.6,18.0,215.5,145.98,102.56
2016,10,28,15,0,758.0,68.0,2.6,18.0,359.0,198.02,127.61
2016,10,28,15,15,725.0,64.5,2.45,17.5,316.0,153.24,90.65
2016,10,28,15,30,692.0,61.0,2.3,17.0,273.0,110.82,59.56
2016,10,28,15,45,648.0,55.0,2.15,17.0,228.0,68.29,35.32
2016,10,28,16,0,604.0,49.0,2.0,17.0,183.0,33.54,23.97
2016,10,28,16,15,524.5,42.5,1.75,16.0,138.0,30.36,21.0
2016,10,28,16,30,445.0,36.0,1.5,15.0,93.0,27.13,17.67
2016,10,28,16,45,222.5,28.0,1.3,14.5,56.5,21.79,10.06
2016,10,28,17,0,0.0,20.0,1.1,14.0,20.0,19.66,0.0
2016,10,28,17,15,0.0,10.0,1.1,14.0,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
