Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,2.5,1.7,14.5,2.5,2.46,0.0
2016,10,29,7,0,0.0,5.0,1.8,15.0,5.0,4.82,0.0
2016,10,29,7,15,0.0,9.5,1.9,15.0,9.5,9.16,1.81
2016,10,29,7,30,0.0,14.0,2.0,15.0,14.0,13.5,5.68
2016,10,29,7,45,0.0,19.5,2.15,15.5,19.5,18.81,10.3
2016,10,29,8,0,0.0,25.0,2.3,16.0,25.0,24.12,14.87
2016,10,29,8,15,0.0,30.5,2.4,16.0,30.5,29.44,19.43
2016,10,29,8,30,0.0,36.0,2.5,16.0,36.0,34.75,23.94
2016,10,29,8,45,0.0,25.0,2.6,16.5,25.0,24.13,14.85
2016,10,29,9,0,0.0,14.0,2.7,17.0,14.0,13.51,5.79
2016,10,29,9,15,4.5,90.0,2.8,17.0,92.5,90.01,69.96
2016,10,29,9,30,9.0,166.0,2.9,17.0,171.0,170.07,135.5
2016,10,29,9,45,4.5,136.0,3.05,17.5,138.5,135.99,107.06
2016,10,29,10,0,0.0,106.0,3.2,18.0,106.0,102.93,79.63
2016,10,29,10,15,0.0,125.5,3.25,18.0,125.5,122.16,95.23
2016,10,29,10,30,0.0,145.0,3.3,18.0,145.0,141.33,110.63
2016,10,29,10,45,0.0,141.5,3.35,18.5,141.5,137.66,107.29
2016,10,29,11,0,0.0,138.0,3.4,19.0,138.0,134.06,104.08
2016,10,29,11,15,0.0,142.0,3.35,19.0,142.0,137.84,107.05
2016,10,29,11,30,0.0,146.0,3.3,19.0,146.0,141.61,110.02
2016,10,29,11,45,0.0,127.0,3.3,19.0,127.0,123.0,95.0
2016,10,29,12,0,0.0,108.0,3.3,19.0,108.0,104.53,80.08
2016,10,29,12,15,94.5,195.5,3.25,19.0,253.5,244.93,193.94
2016,10,29,12,30,189.0,283.0,3.2,19.0,399.0,376.49,296.46
2016,10,29,12,45,153.5,276.0,3.15,19.0,369.0,344.25,270.46
2016,10,29,13,0,118.0,269.0,3.1,19.0,339.0,313.54,246.27
2016,10,29,13,15,118.0,259.5,3.0,19.0,327.0,298.82,234.66
2016,10,29,13,30,118.0,250.0,2.9,19.0,315.0,283.86,222.73
2016,10,29,13,45,176.5,234.5,2.85,19.0,326.5,286.38,223.98
2016,10,29,14,0,235.0,219.0,2.8,19.0,338.0,284.31,220.82
2016,10,29,14,15,525.5,144.0,2.7,19.0,386.0,293.31,220.76
2016,10,29,14,30,816.0,69.0,2.6,19.0,434.0,282.46,200.91
2016,10,29,14,45,792.0,66.5,2.55,19.0,394.5,237.4,160.87
2016,10,29,15,0,768.0,64.0,2.5,19.0,355.0,193.25,122.4
2016,10,29,15,15,734.0,60.5,2.35,18.5,312.0,148.05,85.65
2016,10,29,15,30,700.0,57.0,2.2,18.0,269.0,105.26,54.83
2016,10,29,15,45,646.5,53.0,2.1,18.0,223.0,64.0,32.74
2016,10,29,16,0,593.0,49.0,2.0,18.0,177.0,33.75,24.03
2016,10,29,16,15,512.0,42.0,1.85,17.0,133.0,30.14,20.66
2016,10,29,16,30,431.0,35.0,1.7,16.0,89.0,26.42,16.89
2016,10,29,16,45,215.5,26.0,1.55,15.5,53.0,20.61,8.34
2016,10,29,17,0,0.0,17.0,1.4,15.0,17.0,16.71,0.0
2016,10,29,17,15,0.0,8.5,1.4,14.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,17.5,13.0,4.15,14.5,14.0,17.47,0.0
2016,10,30,7,0,35.0,26.0,4.3,15.0,28.0,43.85,17.62
2016,10,30,7,15,85.0,44.5,4.3,15.0,56.5,85.53,61.98
2016,10,30,7,30,135.0,63.0,4.3,15.0,85.0,132.92,103.31
2016,10,30,7,45,161.0,82.0,4.35,15.0,116.5,168.75,134.96
2016,10,30,8,0,187.0,101.0,4.4,15.0,148.0,205.77,167.19
2016,10,30,8,15,220.0,114.5,4.45,15.0,180.5,240.64,197.2
2016,10,30,8,30,253.0,128.0,4.5,15.0,213.0,276.97,227.95
2016,10,30,8,45,126.5,119.0,4.55,15.5,161.5,196.39,160.59
2016,10,30,9,0,0.0,110.0,4.6,16.0,110.0,108.12,85.3
2016,10,30,9,15,0.0,65.0,4.65,16.0,65.0,62.83,47.37
2016,10,30,9,30,0.0,20.0,4.7,16.0,20.0,19.31,10.67
2016,10,30,9,45,2.0,95.0,4.8,16.5,96.5,93.35,72.56
2016,10,30,10,0,4.0,170.0,4.9,17.0,173.0,169.77,134.96
2016,10,30,10,15,70.5,214.5,4.95,17.0,254.5,261.02,209.86
2016,10,30,10,30,137.0,259.0,5.0,17.0,336.0,353.07,283.81
2016,10,30,10,45,195.0,263.5,5.1,17.0,377.0,392.33,315.37
2016,10,30,11,0,253.0,268.0,5.2,17.0,418.0,434.75,349.19
2016,10,30,11,15,153.0,265.5,5.15,17.0,357.0,362.06,289.95
2016,10,30,11,30,53.0,263.0,5.1,17.0,296.0,291.66,232.25
2016,10,30,11,45,26.5,145.5,5.1,17.5,162.0,158.15,124.71
2016,10,30,12,0,0.0,28.0,5.1,18.0,28.0,27.06,16.8
2016,10,30,12,15,403.0,70.5,5.05,18.0,315.0,299.92,244.57
2016,10,30,12,30,806.0,113.0,5.0,18.0,602.0,551.37,441.22
2016,10,30,12,45,799.5,112.5,4.95,18.0,588.5,525.47,418.41
2016,10,30,13,0,793.0,112.0,4.9,18.0,575.0,497.67,394.8
2016,10,30,13,15,577.0,166.5,4.85,18.0,497.0,421.84,333.39
2016,10,30,13,30,361.0,221.0,4.8,18.0,419.0,359.31,283.15
2016,10,30,13,45,250.5,222.0,4.75,18.0,356.0,301.73,237.36
2016,10,30,14,0,140.0,223.0,4.7,18.0,293.0,253.37,199.45
2016,10,30,14,15,103.5,204.0,4.55,17.5,254.0,219.67,173.0
2016,10,30,14,30,67.0,185.0,4.4,17.0,215.0,187.07,147.55
2016,10,30,14,45,361.0,137.0,4.3,17.0,275.0,198.35,146.15
2016,10,30,15,0,655.0,89.0,4.2,17.0,335.0,189.87,125.42
2016,10,30,15,15,615.0,84.0,4.0,16.5,293.0,147.74,91.46
2016,10,30,15,30,575.0,79.0,3.8,16.0,251.0,108.82,63.68
2016,10,30,15,45,531.5,70.0,3.65,16.0,208.0,69.63,41.46
2016,10,30,16,0,488.0,61.0,3.5,16.0,165.0,44.61,33.77
2016,10,30,16,15,397.5,51.5,3.4,15.5,122.5,39.19,28.64
2016,10,30,16,30,307.0,42.0,3.3,15.0,80.0,32.32,21.86
2016,10,30,16,45,153.5,28.5,3.2,15.0,47.5,22.4,8.46
2016,10,30,17,0,0.0,15.0,3.1,15.0,15.0,14.74,0.0
2016,10,30,17,15,0.0,7.5,3.05,14.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,89.0,13.0,1.7,12.5,19.0,36.36,0.0
2016,10,31,7,0,178.0,26.0,1.7,13.0,38.0,95.92,37.18
2016,10,31,7,15,295.5,38.0,1.8,13.0,77.0,160.36,117.93
2016,10,31,7,30,413.0,50.0,1.9,13.0,116.0,229.16,178.69
2016,10,31,7,45,493.0,56.5,2.0,13.5,161.0,284.36,227.08
2016,10,31,8,0,573.0,63.0,2.1,14.0,206.0,343.59,277.74
2016,10,31,8,15,567.0,73.0,2.15,14.0,237.0,368.78,300.59
2016,10,31,8,30,561.0,83.0,2.2,14.0,268.0,391.94,320.86
2016,10,31,8,45,456.0,115.5,2.3,14.5,279.0,381.92,312.57
2016,10,31,9,0,351.0,148.0,2.4,15.0,290.0,361.21,295.04
2016,10,31,9,15,234.0,175.5,2.45,15.0,274.0,328.83,267.81
2016,10,31,9,30,117.0,203.0,2.5,15.0,258.0,285.11,230.87
2016,10,31,9,45,86.0,210.5,2.55,15.5,252.5,268.21,216.23
2016,10,31,10,0,55.0,218.0,2.6,16.0,247.0,256.05,205.22
2016,10,31,10,15,33.5,208.0,2.6,16.0,226.5,230.81,184.36
2016,10,31,10,30,12.0,198.0,2.6,16.0,206.0,202.0,160.59
2016,10,31,10,45,127.0,232.0,2.65,16.0,308.0,316.23,253.74
2016,10,31,11,0,242.0,266.0,2.7,16.0,410.0,420.76,336.21
2016,10,31,11,15,183.5,273.5,2.75,16.0,383.5,388.37,309.35
2016,10,31,11,30,125.0,281.0,2.8,16.0,357.0,356.2,283.21
2016,10,31,11,45,227.0,271.5,2.85,16.5,410.0,403.95,321.28
2016,10,31,12,0,329.0,262.0,2.9,17.0,463.0,450.11,356.9
2016,10,31,12,15,384.0,245.5,2.95,17.0,478.5,456.18,361.57
2016,10,31,12,30,439.0,229.0,3.0,17.0,494.0,460.14,364.49
2016,10,31,12,45,417.0,229.0,3.1,17.0,476.0,434.95,344.26
2016,10,31,13,0,395.0,229.0,3.2,17.0,458.0,409.66,323.9
2016,10,31,13,15,402.5,218.0,3.25,17.0,444.0,388.35,306.42
2016,10,31,13,30,410.0,207.0,3.3,17.0,430.0,364.84,286.8
2016,10,31,13,45,205.5,183.0,3.35,17.0,294.5,248.3,195.35
2016,10,31,14,0,1.0,159.0,3.4,17.0,159.0,151.57,119.82
2016,10,31,14,15,0.5,145.5,3.45,17.0,145.5,138.37,109.43
2016,10,31,14,30,0.0,132.0,3.5,17.0,132.0,125.26,98.92
2016,10,31,14,45,14.0,136.5,3.55,17.0,142.0,131.44,103.73
2016,10,31,15,0,28.0,141.0,3.6,17.0,152.0,132.61,104.22
2016,10,31,15,15,22.5,124.5,3.55,16.5,132.5,117.83,92.47
2016,10,31,15,30,17.0,108.0,3.5,16.0,113.0,100.52,78.56
2016,10,31,15,45,9.0,90.0,3.5,16.0,93.0,82.52,63.83
2016,10,31,16,0,1.0,72.0,3.5,16.0,73.0,65.88,52.38
2016,10,31,16,15,0.5,53.5,3.5,15.5,54.0,49.58,37.61
2016,10,31,16,30,0.0,35.0,3.5,15.0,35.0,33.05,22.34
2016,10,31,16,45,0.0,20.0,3.5,15.0,20.0,19.23,5.27
2016,10,31,17,0,0.0,5.0,3.5,15.0,5.0,4.91,0.0
2016,10,31,17,15,0.0,2.5,3.6,15.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,99.5,12.0,1.95,12.0,18.5,37.82,0.0
2016,11,1,7,0,199.0,24.0,1.9,12.0,37.0,97.95,29.15
2016,11,1,7,15,320.0,35.0,1.95,12.5,76.0,164.59,120.12
2016,11,1,7,30,441.0,46.0,2.0,13.0,115.0,233.98,181.75
2016,11,1,7,45,516.5,53.0,2.05,13.5,160.0,288.27,229.64
2016,11,1,8,0,592.0,60.0,2.1,14.0,205.0,346.42,279.52
2016,11,1,8,15,639.5,65.0,2.15,14.0,249.5,392.16,318.91
2016,11,1,8,30,687.0,70.0,2.2,14.0,294.0,438.93,358.05
2016,11,1,8,45,719.0,73.5,2.25,14.5,335.5,476.28,388.1
2016,11,1,9,0,751.0,77.0,2.3,15.0,377.0,511.44,415.65
2016,11,1,9,15,773.5,79.5,2.25,15.0,414.0,540.86,438.48
2016,11,1,9,30,796.0,82.0,2.2,15.0,451.0,568.6,459.51
2016,11,1,9,45,813.0,84.0,2.15,15.5,482.5,590.52,474.81
2016,11,1,10,0,830.0,86.0,2.1,16.0,514.0,610.15,488.04
2016,11,1,10,15,649.5,142.5,1.95,16.0,487.0,563.24,448.95
2016,11,1,10,30,469.0,199.0,1.8,16.0,460.0,506.8,402.86
2016,11,1,10,45,667.5,145.0,1.7,16.5,529.5,575.78,456.18
2016,11,1,11,0,866.0,91.0,1.6,17.0,599.0,638.77,502.53
2016,11,1,11,15,869.5,91.5,1.5,17.0,609.0,634.47,497.37
2016,11,1,11,30,873.0,92.0,1.4,17.0,619.0,627.24,490.57
2016,11,1,11,45,873.0,92.5,1.35,17.5,620.5,614.99,479.49
2016,11,1,12,0,873.0,93.0,1.3,18.0,622.0,599.95,466.29
2016,11,1,12,15,870.5,92.5,1.25,18.0,616.5,579.78,450.09
2016,11,1,12,30,868.0,92.0,1.2,18.0,611.0,557.07,431.79
2016,11,1,12,45,864.5,90.5,1.2,18.0,597.5,530.44,410.61
2016,11,1,13,0,861.0,89.0,1.2,18.0,584.0,501.58,387.3
2016,11,1,13,15,852.0,88.0,1.15,18.0,563.0,468.62,360.12
2016,11,1,13,30,843.0,87.0,1.1,18.0,542.0,434.06,331.13
2016,11,1,13,45,829.0,85.5,1.1,18.0,514.0,395.7,298.86
2016,11,1,14,0,815.0,84.0,1.1,18.0,486.0,356.5,265.2
2016,11,1,14,15,796.5,81.5,1.1,18.0,452.0,314.41,228.72
2016,11,1,14,30,778.0,79.0,1.1,18.0,418.0,272.33,191.78
2016,11,1,14,45,749.0,76.5,1.1,18.0,378.0,228.24,153.59
2016,11,1,15,0,720.0,74.0,1.1,18.0,338.0,182.81,115.16
2016,11,1,15,15,682.5,70.0,1.15,17.5,295.0,139.23,80.88
2016,11,1,15,30,645.0,66.0,1.2,17.0,252.0,98.45,52.9
2016,11,1,15,45,589.0,60.0,1.25,17.0,207.5,58.51,32.89
2016,11,1,16,0,533.0,54.0,1.3,17.0,163.0,38.79,28.5
2016,11,1,16,15,442.0,45.0,1.45,16.0,120.0,33.56,23.62
2016,11,1,16,30,351.0,36.0,1.6,15.0,77.0,28.12,18.07
2016,11,1,16,45,207.0,23.0,1.75,14.5,44.0,18.29,3.34
2016,11,1,17,0,63.0,10.0,1.9,14.0,11.0,9.83,0.0
2016,11,1,17,15,31.5,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,1.8,10.0,17.5,40.9,0.0
2016,11,2,7,0,233.0,22.0,1.8,10.0,35.0,104.64,19.39
2016,11,2,7,15,352.5,32.0,1.85,10.5,75.0,171.23,124.44
2016,11,2,7,30,472.0,42.0,1.9,11.0,115.0,239.55,186.55
2016,11,2,7,45,542.5,49.0,2.0,11.5,159.5,292.39,233.92
2016,11,2,8,0,613.0,56.0,2.1,12.0,204.0,348.8,283.0
2016,11,2,8,15,659.0,61.0,2.1,12.5,248.5,394.23,321.88
2016,11,2,8,30,705.0,66.0,2.1,13.0,293.0,438.62,358.68
2016,11,2,8,45,736.0,69.5,2.15,14.0,334.5,476.06,388.27
2016,11,2,9,0,767.0,73.0,2.2,15.0,376.0,512.73,416.25
2016,11,2,9,15,788.5,75.5,2.15,15.5,413.0,541.78,437.97
2016,11,2,9,30,810.0,78.0,2.1,16.0,450.0,569.08,457.75
2016,11,2,9,45,835.0,77.0,2.1,16.5,483.0,592.63,474.57
2016,11,2,10,0,860.0,76.0,2.1,17.0,516.0,611.67,487.74
2016,11,2,10,15,870.0,77.5,1.95,17.0,540.5,624.34,495.85
2016,11,2,10,30,880.0,79.0,1.8,17.0,565.0,634.23,501.68
2016,11,2,10,45,885.5,80.0,1.7,17.5,582.5,637.9,502.12
2016,11,2,11,0,891.0,81.0,1.6,18.0,600.0,638.59,500.3
2016,11,2,11,15,894.5,81.5,1.5,18.0,610.0,634.53,495.87
2016,11,2,11,30,898.0,82.0,1.4,18.0,620.0,627.48,489.19
2016,11,2,11,45,898.0,82.5,1.3,18.5,621.5,615.37,477.81
2016,11,2,12,0,898.0,83.0,1.2,19.0,623.0,600.39,464.27
2016,11,2,12,15,896.0,82.5,1.1,19.0,617.5,580.51,447.91
2016,11,2,12,30,894.0,82.0,1.0,19.0,612.0,557.99,429.41
2016,11,2,12,45,891.0,80.5,0.95,19.5,598.5,531.47,407.28
2016,11,2,13,0,888.0,79.0,0.9,20.0,585.0,502.6,383.09
2016,11,2,13,15,880.0,78.0,0.85,20.0,564.5,469.76,356.22
2016,11,2,13,30,872.0,77.0,0.8,20.0,544.0,435.15,327.44
2016,11,2,13,45,859.5,75.5,0.75,20.0,516.0,396.8,295.22
2016,11,2,14,0,847.0,74.0,0.7,20.0,488.0,354.88,259.65
2016,11,2,14,15,829.5,72.0,0.7,19.5,454.0,312.45,223.68
2016,11,2,14,30,812.0,70.0,0.7,19.0,420.0,269.87,186.95
2016,11,2,14,45,786.5,67.5,0.75,19.0,380.5,225.21,148.49
2016,11,2,15,0,761.0,65.0,0.8,19.0,341.0,181.63,111.69
2016,11,2,15,15,725.5,61.5,0.85,18.5,298.0,137.27,77.12
2016,11,2,15,30,690.0,58.0,0.9,18.0,255.0,95.5,49.09
2016,11,2,15,45,634.5,53.0,0.95,18.0,209.5,51.56,27.35
2016,11,2,16,0,579.0,48.0,1.0,18.0,164.0,33.75,23.96
2016,11,2,16,15,492.5,40.0,1.1,17.0,120.5,29.2,19.71
2016,11,2,16,30,406.0,32.0,1.2,16.0,77.0,24.47,14.8
2016,11,2,16,45,203.0,16.0,1.3,15.5,38.5,11.81,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,119.0,10.0,1.95,10.5,17.0,40.17,0.0
2016,11,3,7,0,238.0,20.0,2.0,11.0,34.0,102.51,3.23
2016,11,3,7,15,360.0,30.5,2.05,11.5,73.5,170.78,122.12
2016,11,3,7,30,482.0,41.0,2.1,12.0,113.0,240.31,185.82
2016,11,3,7,45,553.5,47.5,2.15,12.5,158.0,293.02,233.09
2016,11,3,8,0,625.0,54.0,2.2,13.0,203.0,349.33,282.03
2016,11,3,8,15,671.0,58.5,2.15,13.5,247.5,392.21,318.85
2016,11,3,8,30,717.0,63.0,2.1,14.0,292.0,438.43,356.95
2016,11,3,8,45,748.5,66.5,2.1,14.5,333.5,476.27,387.37
2016,11,3,9,0,780.0,70.0,2.1,15.0,375.0,513.34,416.25
2016,11,3,9,15,801.5,72.5,2.05,15.5,412.0,542.54,438.08
2016,11,3,9,30,823.0,75.0,2.0,16.0,449.0,569.95,457.94
2016,11,3,9,45,842.0,75.5,2.0,17.0,481.0,591.65,472.39
2016,11,3,10,0,861.0,76.0,2.0,18.0,513.0,611.03,484.73
2016,11,3,10,15,871.0,77.5,1.9,18.0,538.0,621.31,491.36
2016,11,3,10,30,881.0,79.0,1.8,18.0,563.0,631.16,497.46
2016,11,3,10,45,887.5,80.0,1.7,18.5,580.5,635.42,498.34
2016,11,3,11,0,894.0,81.0,1.6,19.0,598.0,636.71,496.96
2016,11,3,11,15,897.5,81.5,1.5,19.0,607.5,632.62,492.53
2016,11,3,11,30,901.0,82.0,1.4,19.0,617.0,625.54,485.84
2016,11,3,11,45,900.5,82.0,1.35,19.5,619.0,612.61,474.28
2016,11,3,12,0,900.0,82.0,1.3,20.0,621.0,596.84,460.58
2016,11,3,12,15,898.0,82.0,1.25,20.0,615.0,577.46,444.96
2016,11,3,12,30,896.0,82.0,1.2,20.0,609.0,555.44,427.16
2016,11,3,12,45,889.5,81.5,1.15,20.5,595.0,528.13,404.4
2016,11,3,13,0,883.0,81.0,1.1,21.0,581.0,498.65,379.72
2016,11,3,13,15,875.0,80.0,1.05,21.0,560.0,466.01,352.96
2016,11,3,13,30,867.0,79.0,1.0,21.0,539.0,431.62,324.29
2016,11,3,13,45,853.0,78.0,1.0,21.0,511.0,391.21,290.73
2016,11,3,14,0,839.0,77.0,1.0,21.0,483.0,351.83,257.17
2016,11,3,14,15,821.0,74.5,0.95,21.0,449.0,309.2,220.41
2016,11,3,14,30,803.0,72.0,0.9,21.0,415.0,266.49,183.21
2016,11,3,14,45,776.0,69.5,0.85,21.0,375.5,222.05,145.08
2016,11,3,15,0,749.0,67.0,0.8,21.0,336.0,178.84,108.94
2016,11,3,15,15,712.5,63.0,0.75,20.5,293.0,134.65,75.02
2016,11,3,15,30,676.0,59.0,0.7,20.0,250.0,93.16,47.82
2016,11,3,15,45,619.0,54.0,0.7,19.5,205.0,49.99,27.33
2016,11,3,16,0,562.0,49.0,0.7,19.0,160.0,34.83,24.77
2016,11,3,16,15,472.0,40.5,0.75,18.5,116.5,29.86,20.11
2016,11,3,16,30,382.0,32.0,0.8,18.0,73.0,24.68,14.69
2016,11,3,16,45,191.0,16.0,0.85,18.0,36.5,11.92,0.0
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,98.0,10.0,2.0,11.5,15.0,34.5,0.0
2016,11,4,7,0,196.0,20.0,2.0,12.0,30.0,88.61,0.0
2016,11,4,7,15,321.5,31.0,2.05,12.5,69.0,157.24,110.39
2016,11,4,7,30,447.0,42.0,2.1,13.0,108.0,226.65,174.06
2016,11,4,7,45,520.5,49.5,2.2,13.5,152.0,279.84,221.47
2016,11,4,8,0,594.0,57.0,2.3,14.0,196.0,336.8,270.8
2016,11,4,8,15,642.0,62.5,2.15,14.5,240.5,382.75,309.79
2016,11,4,8,30,690.0,68.0,2.0,15.0,285.0,429.75,348.15
2016,11,4,8,45,721.0,72.0,1.95,15.5,326.0,466.77,377.68
2016,11,4,9,0,752.0,76.0,1.9,16.0,367.0,501.51,404.52
2016,11,4,9,15,775.0,79.0,1.75,16.5,404.0,531.46,426.39
2016,11,4,9,30,798.0,82.0,1.6,17.0,441.0,559.73,446.21
2016,11,4,9,45,814.0,84.0,1.45,17.5,472.5,580.85,460.02
2016,11,4,10,0,830.0,86.0,1.3,18.0,504.0,599.65,471.61
2016,11,4,10,15,841.0,87.5,1.15,18.5,528.5,612.37,478.32
2016,11,4,10,30,852.0,89.0,1.0,19.0,553.0,622.37,482.73
2016,11,4,10,45,859.5,90.0,0.9,19.5,570.5,626.87,483.43
2016,11,4,11,0,867.0,91.0,0.8,20.0,588.0,628.46,481.93
2016,11,4,11,15,871.0,91.5,0.7,20.0,598.0,624.45,477.26
2016,11,4,11,30,875.0,92.0,0.6,20.0,608.0,617.51,470.44
2016,11,4,11,45,877.0,91.5,0.5,20.5,610.5,605.45,459.05
2016,11,4,12,0,879.0,91.0,0.4,21.0,613.0,590.55,445.6
2016,11,4,12,15,877.0,90.5,0.3,21.0,607.0,570.67,429.37
2016,11,4,12,30,875.0,90.0,0.2,21.0,601.0,548.22,411.21
2016,11,4,12,45,873.0,88.5,0.15,21.5,588.5,522.34,390.13
2016,11,4,13,0,871.0,87.0,0.1,22.0,576.0,494.12,367.08
2016,11,4,13,15,862.5,85.5,0.15,22.0,555.0,460.84,341.36
2016,11,4,13,30,854.0,84.0,0.2,22.0,534.0,425.91,313.75
2016,11,4,13,45,842.0,82.0,0.25,22.0,506.5,387.75,282.99
2016,11,4,14,0,830.0,80.0,0.3,22.0,479.0,348.58,250.63
2016,11,4,14,15,812.0,77.5,0.3,22.0,445.0,306.41,215.13
2016,11,4,14,30,794.0,75.0,0.3,22.0,411.0,264.18,179.14
2016,11,4,14,45,769.0,72.0,0.35,22.0,372.0,220.23,142.22
2016,11,4,15,0,744.0,69.0,0.4,22.0,333.0,177.34,106.99
2016,11,4,15,15,706.5,65.0,0.45,21.5,290.0,133.46,74.0
2016,11,4,15,30,669.0,61.0,0.5,21.0,247.0,89.17,45.13
2016,11,4,15,45,613.0,55.0,0.55,20.5,202.0,48.74,27.58
2016,11,4,16,0,557.0,49.0,0.6,20.0,157.0,35.05,24.82
2016,11,4,16,15,465.0,40.5,0.7,19.5,114.0,30.07,20.15
2016,11,4,16,30,373.0,32.0,0.8,19.0,71.0,24.9,14.61
2016,11,4,16,45,186.5,16.0,0.9,18.5,35.5,12.05,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,98.5,9.0,0.65,12.5,14.0,33.32,0.0
2016,11,5,7,0,197.0,18.0,0.7,13.0,28.0,85.49,0.0
2016,11,5,7,15,318.5,29.5,0.7,13.0,65.5,153.49,105.21
2016,11,5,7,30,440.0,41.0,0.7,13.0,103.0,221.28,168.08
2016,11,5,7,45,508.0,49.0,0.75,13.5,146.0,272.25,213.04
2016,11,5,8,0,576.0,57.0,0.8,14.0,189.0,326.67,259.47
2016,11,5,8,15,622.5,62.5,0.8,14.5,232.5,371.17,296.71
2016,11,5,8,30,669.0,68.0,0.8,15.0,276.0,416.67,333.43
2016,11,5,8,45,701.0,71.5,0.85,15.5,316.0,452.95,362.19
2016,11,5,9,0,733.0,75.0,0.9,16.0,356.0,487.09,388.55
2016,11,5,9,15,688.5,89.5,0.85,16.0,374.0,493.13,392.59
2016,11,5,9,30,644.0,104.0,0.8,16.0,392.0,493.4,392.11
2016,11,5,9,45,591.0,129.0,0.8,16.5,407.0,495.92,392.35
2016,11,5,10,0,538.0,154.0,0.8,17.0,422.0,492.33,387.85
2016,11,5,10,15,547.0,159.5,0.8,17.5,443.5,505.38,396.45
2016,11,5,10,30,556.0,165.0,0.8,18.0,465.0,516.61,403.39
2016,11,5,10,45,704.5,125.5,0.85,18.5,518.0,566.85,440.94
2016,11,5,11,0,853.0,86.0,0.9,19.0,571.0,611.17,473.11
2016,11,5,11,15,855.5,86.5,1.0,19.0,580.0,606.41,469.38
2016,11,5,11,30,858.0,87.0,1.1,19.0,589.0,597.97,463.37
2016,11,5,11,45,713.5,133.5,1.2,19.0,552.5,549.94,426.71
2016,11,5,12,0,569.0,180.0,1.3,19.0,516.0,499.81,388.41
2016,11,5,12,15,711.5,132.5,1.35,19.0,548.0,518.68,403.36
2016,11,5,12,30,854.0,85.0,1.4,19.0,580.0,529.53,411.04
2016,11,5,12,45,843.5,86.0,1.45,19.5,566.0,501.95,388.08
2016,11,5,13,0,833.0,87.0,1.5,20.0,552.0,473.1,364.03
2016,11,5,13,15,824.0,85.5,1.55,19.5,531.5,440.85,338.22
2016,11,5,13,30,815.0,84.0,1.6,19.0,511.0,407.08,310.48
2016,11,5,13,45,633.0,124.5,1.65,19.0,445.5,346.05,262.59
2016,11,5,14,0,451.0,165.0,1.7,19.0,380.0,296.89,224.85
2016,11,5,14,15,426.5,156.0,1.7,18.5,348.0,261.4,195.74
2016,11,5,14,30,402.0,147.0,1.7,18.0,316.0,227.19,167.42
2016,11,5,14,45,408.0,131.0,1.75,18.0,288.5,194.53,139.02
2016,11,5,15,0,414.0,115.0,1.8,18.0,261.0,160.93,110.2
2016,11,5,15,15,389.0,103.5,1.75,17.5,226.5,126.8,83.77
2016,11,5,15,30,364.0,92.0,1.7,17.0,192.0,94.65,61.53
2016,11,5,15,45,330.5,78.0,1.7,17.0,156.0,62.46,43.62
2016,11,5,16,0,297.0,64.0,1.7,17.0,120.0,47.7,36.14
2016,11,5,16,15,242.0,49.0,1.6,16.5,86.5,37.21,26.5
2016,11,5,16,30,187.0,34.0,1.5,16.0,53.0,26.28,15.72
2016,11,5,16,45,93.5,17.0,1.45,16.0,26.5,13.2,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,14.0,5.5,5.41,0.0
2016,11,6,7,0,0.0,11.0,0.8,14.0,11.0,10.61,0.0
2016,11,6,7,15,0.0,27.5,0.9,14.5,27.5,27.73,15.28
2016,11,6,7,30,0.0,44.0,1.0,15.0,44.0,45.03,31.51
2016,11,6,7,45,5.5,62.5,1.1,15.5,63.5,66.37,49.88
2016,11,6,8,0,11.0,81.0,1.2,16.0,83.0,87.71,68.08
2016,11,6,8,15,17.5,98.0,1.2,16.0,102.5,107.91,85.23
2016,11,6,8,30,24.0,115.0,1.2,16.0,122.0,132.93,106.11
2016,11,6,8,45,28.5,131.0,1.3,16.0,140.5,151.73,121.6
2016,11,6,9,0,33.0,147.0,1.4,16.0,159.0,170.59,136.96
2016,11,6,9,15,111.5,168.0,1.4,16.0,216.5,241.53,195.12
2016,11,6,9,30,190.0,189.0,1.4,16.0,274.0,309.15,249.29
2016,11,6,9,45,201.5,202.5,1.4,16.5,298.0,330.88,265.3
2016,11,6,10,0,213.0,216.0,1.4,17.0,322.0,352.13,280.92
2016,11,6,10,15,236.0,224.5,1.35,17.0,347.0,374.34,297.71
2016,11,6,10,30,259.0,233.0,1.3,17.0,372.0,400.6,317.31
2016,11,6,10,45,310.0,231.5,1.3,17.0,403.0,427.62,337.98
2016,11,6,11,0,361.0,230.0,1.3,17.0,434.0,453.56,357.56
2016,11,6,11,15,238.0,248.0,1.35,17.0,383.5,390.63,307.86
2016,11,6,11,30,115.0,266.0,1.4,17.0,333.0,329.55,259.42
2016,11,6,11,45,188.0,263.5,1.45,17.5,373.5,368.1,289.67
2016,11,6,12,0,261.0,261.0,1.5,18.0,414.0,403.11,316.05
2016,11,6,12,15,258.0,258.5,1.5,18.0,408.5,391.52,306.59
2016,11,6,12,30,255.0,256.0,1.5,18.0,403.0,379.3,296.87
2016,11,6,12,45,317.0,238.0,1.5,18.5,416.5,383.75,299.54
2016,11,6,13,0,379.0,220.0,1.5,19.0,430.0,384.35,298.65
2016,11,6,13,15,583.5,155.5,1.45,19.0,465.0,399.25,308.11
2016,11,6,13,30,788.0,91.0,1.4,19.0,500.0,400.07,304.7
2016,11,6,13,45,632.0,124.0,1.4,19.0,441.0,342.98,259.46
2016,11,6,14,0,476.0,157.0,1.4,19.0,382.0,296.19,223.2
2016,11,6,14,15,436.5,152.0,1.35,18.5,346.5,259.18,193.16
2016,11,6,14,30,397.0,147.0,1.3,18.0,311.0,224.59,165.0
2016,11,6,14,45,383.5,134.5,1.3,18.0,281.0,191.32,136.99
2016,11,6,15,0,370.0,122.0,1.3,18.0,251.0,158.78,110.11
2016,11,6,15,15,351.0,108.0,1.15,17.5,217.5,125.24,84.06
2016,11,6,15,30,332.0,94.0,1.0,17.0,184.0,93.21,61.65
2016,11,6,15,45,305.0,79.0,0.9,17.0,150.0,61.9,44.03
2016,11,6,16,0,278.0,64.0,0.8,17.0,116.0,47.83,36.23
2016,11,6,16,15,225.5,48.5,0.75,16.5,83.0,36.91,26.21
2016,11,6,16,30,173.0,33.0,0.7,16.0,50.0,25.54,14.88
2016,11,6,16,45,86.5,16.5,0.7,16.0,25.0,12.84,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,1.55,13.0,9.5,9.34,0.0
2016,11,7,7,0,0.0,19.0,1.5,13.0,19.0,18.68,0.0
2016,11,7,7,15,122.0,32.0,1.5,13.5,48.5,85.44,54.99
2016,11,7,7,30,244.0,45.0,1.5,14.0,78.0,152.18,114.98
2016,11,7,7,45,288.0,59.0,1.55,14.5,112.5,192.41,150.83
2016,11,7,8,0,332.0,73.0,1.6,15.0,147.0,235.03,187.78
2016,11,7,8,15,360.5,86.0,1.55,15.5,182.0,271.36,218.74
2016,11,7,8,30,389.0,99.0,1.5,16.0,217.0,308.31,249.25
2016,11,7,8,45,405.5,111.5,1.45,16.5,250.0,338.91,273.78
2016,11,7,9,0,422.0,124.0,1.4,17.0,283.0,368.96,297.14
2016,11,7,9,15,459.0,131.0,1.35,17.5,319.0,403.55,323.54
2016,11,7,9,30,496.0,138.0,1.3,18.0,355.0,437.97,349.13
2016,11,7,9,45,504.0,147.5,1.3,18.5,382.0,457.67,362.98
2016,11,7,10,0,512.0,157.0,1.3,19.0,409.0,475.76,375.43
2016,11,7,10,15,630.0,131.5,1.25,19.0,456.5,523.75,411.85
2016,11,7,10,30,748.0,106.0,1.2,19.0,504.0,568.26,444.78
2016,11,7,10,45,756.0,107.0,1.15,19.5,520.5,572.65,445.89
2016,11,7,11,0,764.0,108.0,1.1,20.0,537.0,574.01,445.05
2016,11,7,11,15,768.5,109.0,1.05,20.0,546.5,571.35,442.04
2016,11,7,11,30,773.0,110.0,1.0,20.0,556.0,566.08,437.06
2016,11,7,11,45,599.0,166.5,1.0,20.5,513.0,511.99,394.25
2016,11,7,12,0,425.0,223.0,1.0,21.0,470.0,457.67,351.6
2016,11,7,12,15,409.5,224.5,1.0,21.0,461.0,440.07,338.27
2016,11,7,12,30,394.0,226.0,1.0,21.0,452.0,420.81,323.32
2016,11,7,12,45,403.5,218.0,1.05,21.5,444.5,405.76,311.09
2016,11,7,13,0,413.0,210.0,1.1,22.0,437.0,389.27,297.49
2016,11,7,13,15,369.0,210.0,1.05,22.0,407.5,355.54,271.11
2016,11,7,13,30,325.0,210.0,1.0,22.0,378.0,323.65,246.18
2016,11,7,13,45,257.0,206.5,1.0,22.0,335.0,282.11,214.36
2016,11,7,14,0,189.0,203.0,1.0,22.0,292.0,246.63,187.45
2016,11,7,14,15,112.5,182.0,0.95,21.5,234.0,197.09,150.42
2016,11,7,14,30,36.0,161.0,0.9,21.0,176.0,156.28,120.59
2016,11,7,14,45,32.5,146.0,0.9,21.0,159.0,139.34,107.3
2016,11,7,15,0,29.0,131.0,0.9,21.0,142.0,122.73,94.14
2016,11,7,15,15,24.0,114.5,0.8,20.5,123.0,105.11,80.31
2016,11,7,15,30,19.0,98.0,0.7,20.0,104.0,90.86,69.15
2016,11,7,15,45,11.0,80.5,0.6,20.0,84.0,73.45,58.14
2016,11,7,16,0,3.0,63.0,0.5,20.0,64.0,57.85,44.29
2016,11,7,16,15,1.5,45.0,0.5,19.5,45.5,41.91,30.01
2016,11,7,16,30,0.0,27.0,0.5,19.0,27.0,25.73,14.52
2016,11,7,16,45,0.0,13.5,0.55,19.0,13.5,13.03,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,13.0,9.5,9.34,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,18.68,0.0
2016,11,8,7,15,154.5,30.5,1.3,13.5,50.5,98.98,62.13
2016,11,8,7,30,309.0,42.0,1.3,14.0,82.0,170.47,127.98
2016,11,8,7,45,367.5,53.5,1.35,14.5,120.0,215.46,168.06
2016,11,8,8,0,426.0,65.0,1.4,15.0,158.0,265.39,211.07
2016,11,8,8,15,465.0,74.5,1.3,15.5,196.5,305.85,245.36
2016,11,8,8,30,504.0,84.0,1.2,16.0,235.0,347.19,279.16
2016,11,8,8,45,536.5,90.0,1.15,16.5,271.5,382.04,306.94
2016,11,8,9,0,569.0,96.0,1.1,17.0,308.0,416.69,333.7
2016,11,8,9,15,669.0,86.5,1.05,17.5,359.5,470.78,374.95
2016,11,8,9,30,769.0,77.0,1.0,18.0,411.0,524.94,414.98
2016,11,8,9,45,796.0,76.0,0.95,18.5,443.0,548.48,430.94
