Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,0,877.0,81.0,3.1,17.0,554.0,536.13,426.05
2016,11,18,12,15,874.0,80.5,3.2,17.0,548.5,517.01,410.09
2016,11,18,12,30,871.0,80.0,3.3,17.0,543.0,495.42,391.84
2016,11,18,12,45,867.5,78.5,3.4,17.5,530.5,470.25,369.69
2016,11,18,13,0,864.0,77.0,3.5,18.0,518.0,441.6,344.38
2016,11,18,13,15,855.0,76.0,3.55,18.0,498.0,410.13,316.94
2016,11,18,13,30,846.0,75.0,3.6,18.0,478.0,377.06,287.61
2016,11,18,13,45,833.5,73.5,3.7,18.0,452.0,340.96,255.38
2016,11,18,14,0,821.0,72.0,3.8,18.0,426.0,303.89,221.84
2016,11,18,14,15,802.0,69.5,3.75,17.5,393.5,263.5,185.81
2016,11,18,14,30,783.0,67.0,3.7,17.0,361.0,223.12,149.84
2016,11,18,14,45,757.0,63.5,3.65,17.0,324.0,180.9,113.25
2016,11,18,15,0,731.0,60.0,3.6,17.0,287.0,139.79,79.82
2016,11,18,15,15,689.0,56.0,3.4,16.5,245.5,98.37,51.08
2016,11,18,15,30,647.0,52.0,3.2,16.0,204.0,60.12,31.71
2016,11,18,15,45,583.0,46.0,3.05,15.5,162.0,32.29,22.88
2016,11,18,16,0,519.0,40.0,2.9,15.0,120.0,29.33,19.95
2016,11,18,16,15,407.5,31.0,2.8,14.5,80.5,23.48,14.08
2016,11,18,16,30,296.0,22.0,2.7,14.0,41.0,17.34,2.68
2016,11,18,16,45,148.0,11.0,2.65,13.5,20.5,10.81,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,4.9,13.5,1.0,0.96,0.0
2016,11,19,8,0,0.0,2.0,4.9,14.0,2.0,1.93,0.0
2016,11,19,8,15,0.0,2.5,4.9,14.0,2.5,2.41,0.0
2016,11,19,8,30,0.0,3.0,4.9,14.0,3.0,2.89,0.0
2016,11,19,8,45,0.0,3.5,4.9,14.0,3.5,3.37,0.0
2016,11,19,9,0,0.0,4.0,4.9,14.0,4.0,3.86,0.0
2016,11,19,9,15,0.0,47.0,4.9,14.0,47.0,45.4,33.19
2016,11,19,9,30,0.0,90.0,4.9,14.0,90.0,87.63,68.92
2016,11,19,9,45,0.0,53.5,4.9,14.5,53.5,51.69,38.32
2016,11,19,10,0,0.0,17.0,4.9,15.0,17.0,16.41,8.3
2016,11,19,10,15,4.0,93.0,4.9,15.0,95.0,92.38,72.37
2016,11,19,10,30,8.0,169.0,4.9,15.0,173.0,170.44,136.97
2016,11,19,10,45,4.0,143.0,4.9,15.0,145.0,141.7,112.98
2016,11,19,11,0,0.0,117.0,4.9,15.0,117.0,113.56,89.56
2016,11,19,11,15,0.0,73.5,4.85,15.0,73.5,71.08,54.15
2016,11,19,11,30,0.0,30.0,4.8,15.0,30.0,28.98,18.82
2016,11,19,11,45,0.0,28.0,4.8,15.5,28.0,27.05,17.15
2016,11,19,12,0,0.0,26.0,4.8,16.0,26.0,25.11,15.48
2016,11,19,12,15,0.0,85.5,4.75,16.0,85.5,82.71,63.62
2016,11,19,12,30,0.0,145.0,4.7,16.0,145.0,139.9,110.85
2016,11,19,12,45,0.0,145.5,4.7,16.0,145.5,140.14,111.06
2016,11,19,13,0,0.0,146.0,4.7,16.0,146.0,140.34,111.32
2016,11,19,13,15,0.0,120.5,4.6,16.0,120.5,115.97,91.34
2016,11,19,13,30,0.0,95.0,4.5,16.0,95.0,91.68,71.32
2016,11,19,13,45,3.5,123.0,4.45,16.0,125.0,118.94,94.03
2016,11,19,14,0,7.0,151.0,4.4,16.0,155.0,144.94,115.55
2016,11,19,14,15,3.5,90.0,4.25,16.0,92.0,87.41,67.96
2016,11,19,14,30,0.0,29.0,4.1,16.0,29.0,27.99,18.14
2016,11,19,14,45,0.0,26.0,4.0,16.0,26.0,25.09,15.72
2016,11,19,15,0,0.0,23.0,3.9,16.0,23.0,22.19,13.26
2016,11,19,15,15,0.0,19.5,3.7,15.5,19.5,18.81,10.39
2016,11,19,15,30,0.0,16.0,3.5,15.0,16.0,15.43,7.49
2016,11,19,15,45,0.0,12.5,3.35,15.0,12.5,12.05,5.03
2016,11,19,16,0,0.0,9.0,3.2,15.0,9.0,8.67,1.92
2016,11,19,16,15,0.0,6.0,3.15,14.5,6.0,5.78,0.0
2016,11,19,16,30,0.0,3.0,3.1,14.0,3.0,2.89,0.0
2016,11,19,16,45,0.0,1.5,3.05,14.0,1.5,1.47,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,2.5,1.55,12.5,2.5,2.41,0.0
2016,11,20,7,30,0.0,5.0,1.5,13.0,5.0,4.82,0.0
2016,11,20,7,45,0.0,8.5,1.5,13.5,8.5,8.19,1.14
2016,11,20,8,0,0.0,12.0,1.5,14.0,12.0,11.57,4.13
2016,11,20,8,15,0.0,15.5,1.55,14.0,15.5,14.94,7.11
2016,11,20,8,30,0.0,19.0,1.6,14.0,19.0,18.32,10.07
2016,11,20,8,45,0.0,22.5,1.65,14.0,22.5,21.71,13.01
2016,11,20,9,0,0.0,26.0,1.7,14.0,26.0,25.09,15.91
2016,11,20,9,15,0.0,29.5,1.7,14.0,29.5,28.47,18.79
2016,11,20,9,30,0.0,33.0,1.7,14.0,33.0,31.86,21.65
2016,11,20,9,45,8.5,98.5,1.7,14.5,102.0,100.5,79.55
2016,11,20,10,0,17.0,164.0,1.7,15.0,171.0,171.64,137.88
2016,11,20,10,15,20.0,174.0,1.7,15.0,183.0,182.84,146.64
2016,11,20,10,30,23.0,184.0,1.7,15.0,195.0,193.99,155.48
2016,11,20,10,45,11.5,149.0,1.7,15.0,154.5,151.84,120.89
2016,11,20,11,0,0.0,114.0,1.7,15.0,114.0,110.62,86.88
2016,11,20,11,15,147.0,169.5,1.6,14.5,247.5,250.44,202.68
2016,11,20,11,30,294.0,225.0,1.5,14.0,381.0,385.03,308.98
2016,11,20,11,45,156.0,212.0,1.45,14.0,295.0,291.75,233.71
2016,11,20,12,0,18.0,199.0,1.4,14.0,209.0,201.8,160.99
2016,11,20,12,15,9.0,172.5,1.25,14.0,177.5,171.02,136.29
2016,11,20,12,30,0.0,146.0,1.1,14.0,146.0,140.86,111.77
2016,11,20,12,45,11.5,169.5,1.0,14.5,175.5,168.08,133.81
2016,11,20,13,0,23.0,193.0,0.9,15.0,205.0,194.21,154.42
2016,11,20,13,15,22.0,186.5,0.85,15.0,197.5,186.36,148.03
2016,11,20,13,30,21.0,180.0,0.8,15.0,190.0,178.5,141.78
2016,11,20,13,45,10.5,157.5,0.8,15.0,162.5,152.98,121.44
2016,11,20,14,0,0.0,135.0,0.8,15.0,135.0,128.36,101.81
2016,11,20,14,15,0.0,86.0,0.8,15.0,86.0,82.81,64.32
2016,11,20,14,30,0.0,37.0,0.8,15.0,37.0,35.72,24.84
2016,11,20,14,45,0.0,33.0,0.8,15.0,33.0,31.85,21.62
2016,11,20,15,0,0.0,29.0,0.8,15.0,29.0,27.99,18.33
2016,11,20,15,15,0.0,25.0,0.75,14.5,25.0,24.12,15.05
2016,11,20,15,30,0.0,21.0,0.7,14.0,21.0,20.26,11.71
2016,11,20,15,45,0.0,16.5,0.65,14.0,16.5,15.91,8.54
2016,11,20,16,0,0.0,12.0,0.6,14.0,12.0,11.57,4.51
2016,11,20,16,15,0.0,8.0,0.6,14.0,8.0,7.71,0.81
2016,11,20,16,30,0.0,4.0,0.6,14.0,4.0,3.85,0.0
2016,11,20,16,45,0.0,2.0,0.65,14.0,2.0,1.97,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,182.5,13.0,2.25,10.5,28.5,61.85,0.0
2016,11,21,7,30,365.0,26.0,2.3,11.0,57.0,156.2,99.16
2016,11,21,7,45,462.5,33.5,2.4,11.5,97.0,209.66,157.39
2016,11,21,8,0,560.0,41.0,2.5,12.0,137.0,265.84,207.58
2016,11,21,8,15,617.0,46.0,2.55,12.0,178.5,311.0,248.5
2016,11,21,8,30,674.0,51.0,2.6,12.0,220.0,357.71,289.72
2016,11,21,8,45,712.5,54.0,2.65,12.5,260.0,394.88,321.76
2016,11,21,9,0,751.0,57.0,2.7,13.0,300.0,431.79,352.59
2016,11,21,9,15,776.5,60.0,2.7,13.0,335.5,461.59,377.49
2016,11,21,9,30,802.0,63.0,2.7,13.0,371.0,489.93,400.6
2016,11,21,9,45,801.5,69.5,2.7,13.5,399.0,506.64,413.18
2016,11,21,10,0,801.0,76.0,2.7,14.0,427.0,520.67,423.3
2016,11,21,10,15,814.5,77.5,2.7,14.0,451.5,534.29,433.7
2016,11,21,10,30,828.0,79.0,2.7,14.0,476.0,545.39,441.92
2016,11,21,10,45,838.5,79.5,2.7,14.5,494.0,551.13,445.0
2016,11,21,11,0,849.0,80.0,2.7,15.0,512.0,554.12,445.81
2016,11,21,11,15,854.0,80.5,2.65,15.0,522.5,551.28,442.67
2016,11,21,11,30,859.0,81.0,2.6,15.0,533.0,545.61,437.21
2016,11,21,11,45,863.0,80.5,2.55,15.5,536.0,535.57,427.45
2016,11,21,12,0,867.0,80.0,2.5,16.0,539.0,522.73,415.37
2016,11,21,12,15,865.5,79.5,2.5,16.0,534.5,504.44,399.8
2016,11,21,12,30,864.0,79.0,2.5,16.0,530.0,483.65,381.96
2016,11,21,12,45,862.5,77.0,2.5,16.0,518.5,458.97,360.73
2016,11,21,13,0,861.0,75.0,2.5,16.0,507.0,433.27,338.17
2016,11,21,13,15,852.0,74.0,2.5,16.0,487.5,400.93,309.96
2016,11,21,13,30,843.0,73.0,2.5,16.0,468.0,368.26,280.88
2016,11,21,13,45,828.0,72.0,2.5,16.0,441.5,332.26,248.67
2016,11,21,14,0,813.0,71.0,2.5,16.0,415.0,295.46,215.37
2016,11,21,14,15,793.0,68.5,2.5,16.0,382.5,255.48,179.42
2016,11,21,14,30,773.0,66.0,2.5,16.0,350.0,215.59,143.76
2016,11,21,14,45,742.5,63.0,2.5,16.0,313.0,173.88,108.07
2016,11,21,15,0,712.0,60.0,2.5,16.0,276.0,133.69,75.96
2016,11,21,15,15,668.5,56.0,2.45,15.5,235.5,93.43,48.68
2016,11,21,15,30,625.0,52.0,2.4,15.0,195.0,53.37,28.26
2016,11,21,15,45,555.0,46.0,2.35,14.5,153.0,32.62,23.23
2016,11,21,16,0,485.0,40.0,2.3,14.0,111.0,29.67,20.27
2016,11,21,16,15,368.0,30.5,2.3,13.5,73.5,23.32,13.78
2016,11,21,16,30,251.0,21.0,2.3,13.0,36.0,16.64,0.0
2016,11,21,16,45,125.5,10.5,2.35,12.5,18.0,10.32,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,82.5,14.5,0.75,10.0,21.5,36.18,0.0
2016,11,22,7,30,165.0,29.0,0.7,10.0,43.0,96.83,58.85
2016,11,22,7,45,225.5,43.5,0.7,10.5,74.5,139.12,104.36
2016,11,22,8,0,286.0,58.0,0.7,11.0,106.0,183.72,143.63
2016,11,22,8,15,321.5,71.5,0.75,11.0,139.5,220.3,176.07
2016,11,22,8,30,357.0,85.0,0.8,11.0,173.0,258.08,208.83
2016,11,22,8,45,378.0,97.5,0.85,11.5,205.0,288.98,234.94
2016,11,22,9,0,399.0,110.0,0.9,12.0,237.0,319.68,260.16
2016,11,22,9,15,424.5,117.0,1.0,12.5,266.0,346.18,281.63
2016,11,22,9,30,450.0,124.0,1.1,13.0,295.0,372.27,302.33
2016,11,22,9,45,480.5,129.0,1.2,13.5,325.5,398.13,322.48
2016,11,22,10,0,511.0,134.0,1.3,14.0,356.0,423.16,341.63
2016,11,22,10,15,498.0,146.0,1.35,14.0,372.5,430.76,347.13
2016,11,22,10,30,485.0,158.0,1.4,14.0,389.0,436.36,351.05
2016,11,22,10,45,406.0,182.0,1.45,14.0,380.5,416.15,334.35
2016,11,22,11,0,327.0,206.0,1.5,14.0,372.0,390.71,313.65
2016,11,22,11,15,374.0,201.0,1.5,14.0,394.0,407.15,326.52
2016,11,22,11,30,421.0,196.0,1.5,14.0,416.0,424.78,339.77
2016,11,22,11,45,374.5,207.0,1.55,14.5,403.5,401.68,320.42
2016,11,22,12,0,328.0,218.0,1.6,15.0,391.0,381.34,303.42
2016,11,22,12,15,398.5,200.5,1.6,15.0,408.5,390.56,310.3
2016,11,22,12,30,469.0,183.0,1.6,15.0,426.0,397.27,314.55
2016,11,22,12,45,454.0,181.5,1.6,15.0,412.5,375.67,296.56
2016,11,22,13,0,439.0,180.0,1.6,15.0,399.0,353.57,278.14
2016,11,22,13,15,446.0,170.5,1.6,14.5,385.5,332.17,260.33
2016,11,22,13,30,453.0,161.0,1.6,14.0,372.0,309.35,240.9
2016,11,22,13,45,517.5,137.0,1.65,14.0,365.0,290.19,222.35
2016,11,22,14,0,582.0,113.0,1.7,14.0,358.0,265.98,198.63
2016,11,22,14,15,531.0,112.5,1.7,14.0,322.5,228.5,166.86
2016,11,22,14,30,480.0,112.0,1.7,14.0,287.0,194.22,138.24
2016,11,22,14,45,449.0,106.0,1.7,14.0,256.0,161.63,111.1
2016,11,22,15,0,418.0,100.0,1.7,14.0,225.0,131.0,87.0
2016,11,22,15,15,388.0,88.5,1.65,13.5,191.5,97.96,63.38
2016,11,22,15,30,358.0,77.0,1.6,13.0,158.0,67.28,45.44
2016,11,22,15,45,319.0,63.0,1.6,13.0,124.0,46.99,36.1
2016,11,22,16,0,280.0,49.0,1.6,13.0,90.0,37.2,26.92
2016,11,22,16,15,201.5,35.5,1.65,12.5,59.5,27.43,17.19
2016,11,22,16,30,123.0,22.0,1.7,12.0,29.0,17.26,0.0
2016,11,22,16,45,61.5,11.0,1.8,12.0,14.5,10.81,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,87.5,16.5,2.0,10.5,23.0,39.2,0.0
2016,11,23,7,30,175.0,33.0,1.9,11.0,46.0,103.95,60.33
2016,11,23,7,45,281.5,45.0,1.85,11.5,83.5,159.13,118.75
2016,11,23,8,0,388.0,57.0,1.8,12.0,121.0,219.02,170.66
2016,11,23,8,15,457.0,65.0,1.85,12.0,161.0,266.21,212.2
2016,11,23,8,30,526.0,73.0,1.9,12.0,201.0,316.5,255.6
2016,11,23,8,45,571.0,79.0,2.0,12.5,240.0,355.9,289.11
2016,11,23,9,0,616.0,85.0,2.1,13.0,279.0,395.63,322.01
2016,11,23,9,15,647.5,89.0,2.15,13.0,314.5,426.51,347.67
2016,11,23,9,30,679.0,93.0,2.2,13.0,350.0,456.45,372.03
2016,11,23,9,45,375.5,137.0,2.25,13.5,281.5,350.39,286.16
2016,11,23,10,0,72.0,181.0,2.3,14.0,213.0,223.34,180.91
2016,11,23,10,15,421.5,139.5,2.3,14.0,337.5,381.12,311.47
2016,11,23,10,30,771.0,98.0,2.3,14.0,462.0,530.31,429.13
2016,11,23,10,45,564.5,148.0,2.3,14.0,420.0,466.49,376.76
2016,11,23,11,0,358.0,198.0,2.3,14.0,378.0,398.45,321.65
2016,11,23,11,15,582.5,149.0,2.3,14.0,448.5,470.93,379.92
2016,11,23,11,30,807.0,100.0,2.3,14.0,519.0,532.97,427.91
2016,11,23,11,45,811.5,99.5,2.3,14.0,522.5,523.76,419.33
2016,11,23,12,0,816.0,99.0,2.3,14.0,526.0,511.91,408.95
2016,11,23,12,15,813.5,98.5,2.35,14.0,521.0,494.05,393.83
2016,11,23,12,30,811.0,98.0,2.4,14.0,516.0,473.87,376.59
2016,11,23,12,45,806.5,96.5,2.5,14.5,504.0,449.63,355.24
2016,11,23,13,0,802.0,95.0,2.6,15.0,492.0,423.4,331.89
2016,11,23,13,15,791.5,93.5,2.65,14.5,473.0,393.03,305.93
2016,11,23,13,30,781.0,92.0,2.7,14.0,454.0,361.33,278.25
2016,11,23,13,45,768.0,89.5,2.8,14.0,428.5,326.74,247.25
2016,11,23,14,0,755.0,87.0,2.9,14.0,403.0,289.18,213.39
2016,11,23,14,15,733.0,84.0,2.85,14.0,371.0,250.39,178.45
2016,11,23,14,30,711.0,81.0,2.8,14.0,339.0,211.96,144.12
2016,11,23,14,45,681.5,76.5,2.8,14.0,302.5,171.6,109.57
2016,11,23,15,0,652.0,72.0,2.8,14.0,266.0,132.76,78.53
2016,11,23,15,15,604.5,66.5,2.6,13.5,226.0,93.57,52.0
2016,11,23,15,30,557.0,61.0,2.4,13.0,186.0,58.11,34.65
2016,11,23,15,45,487.0,53.0,2.25,13.0,145.5,39.15,29.15
2016,11,23,16,0,417.0,45.0,2.1,13.0,105.0,34.65,24.66
2016,11,23,16,15,297.0,34.0,2.05,12.0,68.5,26.96,16.74
2016,11,23,16,30,177.0,23.0,2.0,11.0,32.0,18.15,0.0
2016,11,23,16,45,88.5,11.5,2.0,10.5,16.0,11.3,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,108.0,15.0,1.35,6.5,23.0,42.79,0.0
2016,11,24,7,30,216.0,30.0,1.4,7.0,46.0,111.01,61.3
2016,11,24,7,45,323.0,41.5,1.5,7.5,84.5,167.04,125.4
2016,11,24,8,0,430.0,53.0,1.6,8.0,123.0,228.47,179.74
2016,11,24,8,15,498.0,61.0,1.55,8.0,164.0,276.75,222.82
2016,11,24,8,30,566.0,69.0,1.5,8.0,205.0,327.45,266.99
2016,11,24,8,45,618.5,73.0,1.5,8.5,245.5,368.87,302.32
2016,11,24,9,0,671.0,77.0,1.5,9.0,286.0,410.84,337.08
2016,11,24,9,15,701.5,80.5,1.45,9.5,322.5,441.65,361.87
2016,11,24,9,30,732.0,84.0,1.4,10.0,359.0,471.38,385.03
2016,11,24,9,45,757.0,86.0,1.4,10.5,390.5,495.2,403.19
2016,11,24,10,0,782.0,88.0,1.4,11.0,422.0,516.02,418.59
2016,11,24,10,15,796.0,90.0,1.3,11.5,447.0,530.27,427.95
2016,11,24,10,30,810.0,92.0,1.2,12.0,472.0,542.06,435.11
2016,11,24,10,45,821.5,92.5,1.1,12.5,490.0,548.33,437.82
2016,11,24,11,0,833.0,93.0,1.0,13.0,508.0,551.9,438.29
2016,11,24,11,15,838.0,94.0,0.85,13.0,518.5,549.7,434.62
2016,11,24,11,30,843.0,95.0,0.7,13.0,529.0,544.73,428.67
2016,11,24,11,45,847.0,94.0,0.6,13.5,532.5,534.42,418.29
2016,11,24,12,0,851.0,93.0,0.5,14.0,536.0,521.39,405.74
2016,11,24,12,15,849.0,93.0,0.4,14.0,531.5,503.76,390.32
2016,11,24,12,30,847.0,93.0,0.3,14.0,527.0,483.69,372.86
2016,11,24,12,45,842.0,92.0,0.25,14.5,515.0,458.98,351.47
2016,11,24,13,0,837.0,91.0,0.2,15.0,503.0,432.21,328.21
2016,11,24,13,15,796.5,86.5,0.2,15.0,466.5,386.62,291.81
2016,11,24,13,30,756.0,82.0,0.2,15.0,430.0,341.56,255.33
2016,11,24,13,45,765.0,75.0,0.25,15.0,410.0,310.61,228.29
2016,11,24,14,0,774.0,68.0,0.3,15.0,390.0,277.42,198.57
2016,11,24,14,15,696.5,76.5,0.35,14.5,349.0,233.65,162.99
2016,11,24,14,30,619.0,85.0,0.4,14.0,308.0,196.21,133.05
2016,11,24,14,45,570.5,86.0,0.45,14.0,275.0,161.86,105.28
2016,11,24,15,0,522.0,87.0,0.5,14.0,242.0,130.96,82.18
2016,11,24,15,15,482.0,79.0,0.55,13.5,205.5,96.04,58.49
2016,11,24,15,30,442.0,71.0,0.6,13.0,169.0,63.32,41.25
2016,11,24,15,45,385.5,59.5,0.7,13.0,132.0,44.35,33.76
2016,11,24,16,0,329.0,48.0,0.8,13.0,95.0,36.51,26.3
2016,11,24,16,15,234.5,34.5,0.9,12.5,62.0,26.69,16.4
2016,11,24,16,30,140.0,21.0,1.0,12.0,29.0,16.48,0.0
2016,11,24,16,45,70.0,10.5,1.15,11.5,14.5,10.32,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.0,2.0,9.0,9.0,8.85,0.0
2016,11,25,7,30,0.0,18.0,2.0,9.0,18.0,17.38,4.68
2016,11,25,7,45,0.0,34.0,2.0,9.5,34.0,34.13,22.46
2016,11,25,8,0,0.0,50.0,2.0,10.0,50.0,50.71,37.36
2016,11,25,8,15,2.0,67.0,2.0,10.0,68.0,68.89,53.39
2016,11,25,8,30,4.0,84.0,2.0,10.0,86.0,86.95,69.2
2016,11,25,8,45,9.5,99.5,2.0,10.5,103.0,104.82,84.51
2016,11,25,9,0,15.0,115.0,2.0,11.0,120.0,122.88,99.73
2016,11,25,9,15,19.5,128.0,2.0,11.0,135.0,137.88,112.37
2016,11,25,9,30,24.0,141.0,2.0,11.0,150.0,153.0,124.97
2016,11,25,9,45,27.0,153.0,2.0,11.5,164.0,170.51,139.16
2016,11,25,10,0,30.0,165.0,2.0,12.0,178.0,183.77,149.67
2016,11,25,10,15,34.0,176.0,2.0,12.0,191.5,196.4,159.86
2016,11,25,10,30,38.0,187.0,2.0,12.0,205.0,208.89,169.89
2016,11,25,10,45,48.0,198.0,2.05,12.5,221.5,224.43,182.13
2016,11,25,11,0,58.0,209.0,2.1,13.0,238.0,239.68,194.03
2016,11,25,11,15,65.0,216.0,2.1,13.0,249.0,248.88,201.27
2016,11,25,11,30,72.0,223.0,2.1,13.0,260.0,257.69,208.19
2016,11,25,11,45,64.0,221.5,2.15,13.5,254.5,249.95,201.35
2016,11,25,12,0,56.0,220.0,2.2,14.0,249.0,242.28,194.69
2016,11,25,12,15,127.5,224.0,2.15,14.0,289.0,279.4,224.59
2016,11,25,12,30,199.0,228.0,2.1,14.0,329.0,311.45,249.62
2016,11,25,12,45,217.0,220.5,2.1,14.0,328.5,305.58,244.28
2016,11,25,13,0,235.0,213.0,2.1,14.0,328.0,298.3,237.76
2016,11,25,13,15,176.0,206.5,2.1,14.0,291.0,261.2,208.0
2016,11,25,13,30,117.0,200.0,2.1,14.0,254.0,227.26,181.06
2016,11,25,13,45,151.5,188.0,2.1,14.0,253.5,221.29,175.17
2016,11,25,14,0,186.0,176.0,2.1,14.0,253.0,212.65,166.54
2016,11,25,14,15,234.0,157.5,2.1,14.0,246.5,196.85,151.14
2016,11,25,14,30,282.0,139.0,2.1,14.0,240.0,178.64,133.26
2016,11,25,14,45,265.5,127.5,2.1,14.0,214.5,152.06,111.14
2016,11,25,15,0,249.0,116.0,2.1,14.0,189.0,126.49,90.7
2016,11,25,15,15,229.5,100.5,2.0,13.5,160.0,98.67,70.02
2016,11,25,15,30,210.0,85.0,1.9,13.0,131.0,72.47,52.81
2016,11,25,15,45,185.0,68.0,1.85,13.0,102.5,54.12,42.32
2016,11,25,16,0,160.0,51.0,1.8,13.0,74.0,41.34,30.42
2016,11,25,16,15,101.0,35.5,1.8,12.5,48.0,29.28,18.39
2016,11,25,16,30,42.0,20.0,1.8,12.0,22.0,17.82,0.0
2016,11,25,16,45,21.0,10.0,1.85,12.0,11.0,9.83,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.95,11.0,3.0,2.95,0.0
2016,11,26,7,30,0.0,6.0,2.9,11.0,6.0,5.78,0.0
2016,11,26,7,45,0.0,12.5,2.85,11.0,12.5,12.05,4.18
2016,11,26,8,0,0.0,19.0,2.8,11.0,19.0,18.33,9.86
2016,11,26,8,15,0.0,26.0,2.75,11.0,26.0,25.09,15.87
2016,11,26,8,30,0.0,33.0,2.7,11.0,33.0,31.85,21.85
2016,11,26,8,45,0.0,40.0,2.65,11.0,40.0,38.62,27.79
2016,11,26,9,0,0.0,47.0,2.6,11.0,47.0,45.39,33.66
2016,11,26,9,15,0.0,53.0,2.7,11.0,53.0,51.2,38.65
2016,11,26,9,30,0.0,59.0,2.8,11.0,59.0,57.01,43.59
2016,11,26,9,45,0.0,89.0,2.95,11.0,89.0,86.55,68.75
2016,11,26,10,0,0.0,119.0,3.1,11.0,119.0,116.58,94.05
2016,11,26,10,15,8.5,145.5,3.3,11.0,149.5,147.56,120.04
2016,11,26,10,30,17.0,172.0,3.5,11.0,180.0,178.49,145.75
2016,11,26,10,45,29.0,186.5,3.7,11.5,200.5,202.27,165.12
2016,11,26,11,0,41.0,201.0,3.9,12.0,221.0,222.31,181.25
2016,11,26,11,15,25.0,190.0,4.0,12.0,202.5,198.79,161.56
2016,11,26,11,30,9.0,179.0,4.1,12.0,184.0,178.85,144.89
2016,11,26,11,45,4.5,126.0,4.2,12.0,128.5,124.35,99.58
2016,11,26,12,0,0.0,73.0,4.3,12.0,73.0,70.59,54.42
2016,11,26,12,15,0.0,41.5,4.3,12.0,41.5,40.1,28.59
2016,11,26,12,30,0.0,10.0,4.3,12.0,10.0,9.65,2.61
2016,11,26,12,45,0.0,8.5,4.3,12.0,8.5,8.2,1.38
2016,11,26,13,0,0.0,7.0,4.3,12.0,7.0,6.76,0.14
2016,11,26,13,15,0.0,54.0,4.15,12.0,54.0,52.18,39.02
2016,11,26,13,30,0.0,101.0,4.0,12.0,101.0,97.31,77.33
2016,11,26,13,45,4.5,124.0,3.9,12.5,126.0,120.01,96.24
2016,11,26,14,0,9.0,147.0,3.8,13.0,151.0,141.54,114.01
2016,11,26,14,15,76.5,148.0,3.7,12.5,176.0,154.94,123.17
2016,11,26,14,30,144.0,149.0,3.6,12.0,201.0,161.79,126.13
2016,11,26,14,45,126.5,136.0,3.55,12.0,178.0,139.69,107.93
2016,11,26,15,0,109.0,123.0,3.5,12.0,155.0,118.87,91.21
2016,11,26,15,15,96.0,105.5,3.5,12.0,130.5,96.31,73.32
2016,11,26,15,30,83.0,88.0,3.5,12.0,106.0,75.01,57.17
2016,11,26,15,45,62.0,70.0,3.5,12.0,81.5,58.33,46.18
2016,11,26,16,0,41.0,52.0,3.5,12.0,57.0,46.09,34.64
2016,11,26,16,15,20.5,34.0,3.6,11.5,36.5,30.92,19.69
2016,11,26,16,30,0.0,16.0,3.7,11.0,16.0,15.45,0.0
2016,11,26,16,45,0.0,8.0,3.8,11.0,8.0,7.86,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,110.5,13.0,3.1,10.0,20.0,40.51,0.0
2016,11,27,7,30,221.0,26.0,3.1,10.0,40.0,102.69,38.96
2016,11,27,7,45,343.5,35.5,3.15,10.5,78.0,164.67,119.64
2016,11,27,8,0,466.0,45.0,3.2,11.0,116.0,228.95,176.99
2016,11,27,8,15,534.5,51.5,3.3,11.0,156.5,275.97,219.59
2016,11,27,8,30,603.0,58.0,3.4,11.0,197.0,325.52,263.52
2016,11,27,8,45,653.0,61.5,3.55,11.5,237.5,365.58,298.56
2016,11,27,9,0,703.0,65.0,3.7,12.0,278.0,406.14,333.09
2016,11,27,9,15,691.5,69.5,3.65,12.0,300.5,418.37,344.45
2016,11,27,9,30,680.0,74.0,3.6,12.0,323.0,428.07,353.19
2016,11,27,9,45,621.5,95.5,3.6,12.5,338.0,429.78,354.03
2016,11,27,10,0,563.0,117.0,3.6,13.0,353.0,427.2,351.01
2016,11,27,10,15,700.5,96.5,3.5,13.0,407.0,481.16,394.51
2016,11,27,10,30,838.0,76.0,3.4,13.0,461.0,533.53,435.74
2016,11,27,10,45,848.0,77.0,3.3,13.5,479.0,539.74,438.84
2016,11,27,11,0,858.0,78.0,3.2,14.0,497.0,543.18,439.8
2016,11,27,11,15,862.0,78.5,3.1,14.0,507.5,540.1,436.34
2016,11,27,11,30,866.0,79.0,3.0,14.0,518.0,534.2,430.52
2016,11,27,11,45,866.0,79.5,2.9,14.0,521.0,523.45,420.76
2016,11,27,12,0,866.0,80.0,2.8,14.0,524.0,510.01,408.7
2016,11,27,12,15,863.0,80.0,2.7,14.0,519.0,492.0,392.84
2016,11,27,12,30,860.0,80.0,2.6,14.0,514.0,471.55,374.77
2016,11,27,12,45,673.0,121.5,2.55,14.5,456.5,409.04,323.73
2016,11,27,13,0,486.0,163.0,2.5,15.0,399.0,352.38,277.94
2016,11,27,13,15,379.5,175.5,2.4,14.5,355.5,308.05,242.78
2016,11,27,13,30,273.0,188.0,2.3,14.0,312.0,268.87,212.02
2016,11,27,13,45,363.5,162.0,2.25,14.0,317.0,262.07,203.41
2016,11,27,14,0,454.0,136.0,2.2,14.0,322.0,246.86,186.69
2016,11,27,14,15,402.0,132.0,2.15,14.0,287.5,211.57,157.3
2016,11,27,14,30,350.0,128.0,2.1,14.0,253.0,179.55,131.22
2016,11,27,14,45,323.5,119.0,2.1,14.0,224.5,153.22,109.57
2016,11,27,15,0,297.0,110.0,2.1,14.0,196.0,126.32,88.53
2016,11,27,15,15,273.5,95.5,2.05,13.5,166.0,97.08,67.26
2016,11,27,15,30,250.0,81.0,2.0,13.0,136.0,69.75,50.18
2016,11,27,15,45,214.0,65.5,1.95,12.5,105.5,52.29,40.76
2016,11,27,16,0,178.0,50.0,1.9,12.0,75.0,40.58,29.84
2016,11,27,16,15,89.0,36.0,1.95,11.5,48.5,29.64,18.56
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,20.44,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,10.81,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,90.5,13.0,3.9,11.0,18.5,35.24,0.0
2016,11,28,7,30,181.0,26.0,4.0,11.0,37.0,91.13,26.89
2016,11,28,7,45,293.5,37.5,4.15,11.0,73.0,149.43,107.57
2016,11,28,8,0,406.0,49.0,4.3,11.0,109.0,210.39,162.69
2016,11,28,8,15,478.5,56.5,4.3,11.0,149.0,258.3,205.86
2016,11,28,8,30,551.0,64.0,4.3,11.0,189.0,308.96,250.69
2016,11,28,8,45,599.5,69.0,4.35,11.5,228.5,348.74,285.56
2016,11,28,9,0,648.0,74.0,4.4,12.0,268.0,389.02,319.94
2016,11,28,9,15,680.0,77.5,4.35,12.0,303.5,419.86,346.36
2016,11,28,9,30,712.0,81.0,4.3,12.0,339.0,449.76,371.37
2016,11,28,9,45,697.0,84.5,4.3,12.5,355.0,454.54,375.05
2016,11,28,10,0,682.0,88.0,4.3,13.0,371.0,456.71,376.32
2016,11,28,10,15,574.5,121.5,4.2,13.0,369.5,439.28,361.28
2016,11,28,10,30,467.0,155.0,4.1,13.0,368.0,415.83,341.22
2016,11,28,10,45,531.0,145.0,4.05,13.5,396.0,438.26,358.61
2016,11,28,11,0,595.0,135.0,4.0,14.0,424.0,461.17,375.84
2016,11,28,11,15,644.5,135.5,3.9,14.0,455.0,482.77,392.08
2016,11,28,11,30,694.0,136.0,3.8,14.0,486.0,501.58,405.79
2016,11,28,11,45,704.5,133.0,3.7,14.0,490.5,494.01,398.65
2016,11,28,12,0,715.0,130.0,3.6,14.0,495.0,483.99,389.5
2016,11,28,12,15,712.0,129.5,3.5,14.0,490.5,467.56,375.07
2016,11,28,12,30,709.0,129.0,3.4,14.0,486.0,449.15,358.82
2016,11,28,12,45,698.0,129.0,3.3,14.5,473.5,425.89,337.88
2016,11,28,13,0,687.0,129.0,3.2,15.0,461.0,401.25,315.6
2016,11,28,13,15,620.5,131.0,3.15,15.0,422.0,356.59,278.57
2016,11,28,13,30,554.0,133.0,3.1,15.0,383.0,313.5,242.76
2016,11,28,13,45,602.0,122.0,3.05,15.0,379.5,298.2,226.75
2016,11,28,14,0,650.0,111.0,3.0,15.0,376.0,277.48,205.47
2016,11,28,14,15,623.5,107.0,2.9,14.5,345.0,241.09,173.67
2016,11,28,14,30,597.0,103.0,2.8,14.0,314.0,205.67,143.01
2016,11,28,14,45,578.5,94.0,2.75,14.0,280.5,168.02,110.88
2016,11,28,15,0,560.0,85.0,2.7,14.0,247.0,131.17,81.39
2016,11,28,15,15,507.5,78.0,2.5,13.5,208.5,95.02,57.45
2016,11,28,15,30,455.0,71.0,2.3,13.0,170.0,61.9,40.88
