Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,45,402.0,59.5,2.15,13.0,132.5,44.56,33.85
2016,11,28,16,0,349.0,48.0,2.0,13.0,95.0,36.7,26.32
2016,11,28,16,15,174.5,38.0,2.05,12.5,61.5,29.77,18.48
2016,11,28,16,30,0.0,28.0,2.1,12.0,28.0,24.94,0.0
2016,11,28,16,45,0.0,14.0,2.2,11.5,14.0,13.76,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,187.5,9.5,2.4,7.5,21.0,55.38,0.0
2016,11,29,7,30,375.0,19.0,2.4,8.0,42.0,134.13,28.82
2016,11,29,7,45,482.5,26.0,2.4,8.5,80.5,193.29,137.72
2016,11,29,8,0,590.0,33.0,2.4,9.0,119.0,253.53,194.77
2016,11,29,8,15,650.5,37.5,2.45,9.5,160.5,298.78,236.53
2016,11,29,8,30,711.0,42.0,2.5,10.0,202.0,345.9,278.55
2016,11,29,8,45,748.5,45.0,2.6,10.5,241.5,382.71,311.3
2016,11,29,9,0,786.0,48.0,2.7,11.0,281.0,416.89,340.9
2016,11,29,9,15,811.0,50.5,2.65,11.0,317.0,446.25,366.08
2016,11,29,9,30,836.0,53.0,2.6,11.0,353.0,474.19,389.34
2016,11,29,9,45,852.5,55.0,2.55,11.5,383.5,495.52,406.0
2016,11,29,10,0,869.0,57.0,2.5,12.0,414.0,514.64,420.38
2016,11,29,10,15,880.5,58.0,2.35,12.0,439.0,527.61,430.0
2016,11,29,10,30,892.0,59.0,2.2,12.0,464.0,537.94,437.22
2016,11,29,10,45,898.0,60.5,2.1,12.5,481.5,543.12,439.52
2016,11,29,11,0,904.0,62.0,2.0,13.0,499.0,545.41,439.37
2016,11,29,11,15,908.0,62.5,1.9,13.0,509.5,542.65,435.99
2016,11,29,11,30,912.0,63.0,1.8,13.0,520.0,536.96,430.17
2016,11,29,11,45,911.0,64.0,1.7,13.5,523.0,526.33,419.59
2016,11,29,12,0,910.0,65.0,1.6,14.0,526.0,512.89,406.69
2016,11,29,12,15,908.0,65.0,1.55,14.0,522.0,495.22,391.31
2016,11,29,12,30,906.0,65.0,1.5,14.0,518.0,474.95,373.59
2016,11,29,12,45,890.0,68.0,1.5,14.5,504.5,449.13,350.81
2016,11,29,13,0,874.0,71.0,1.5,15.0,491.0,421.55,326.31
2016,11,29,13,15,865.0,70.0,1.5,15.0,472.5,391.2,299.75
2016,11,29,13,30,856.0,69.0,1.5,15.0,454.0,357.39,269.91
2016,11,29,13,45,843.0,67.5,1.5,15.0,428.5,321.95,238.24
2016,11,29,14,0,830.0,66.0,1.5,15.0,403.0,285.52,205.31
2016,11,29,14,15,810.5,63.5,1.45,14.5,371.5,245.88,170.07
2016,11,29,14,30,791.0,61.0,1.4,14.0,340.0,206.2,135.03
2016,11,29,14,45,762.0,58.0,1.35,14.0,303.5,164.85,99.91
2016,11,29,15,0,733.0,55.0,1.3,14.0,267.0,124.78,68.51
2016,11,29,15,15,689.5,51.0,1.25,13.5,227.0,84.44,42.28
2016,11,29,15,30,646.0,47.0,1.2,13.0,187.0,47.29,26.2
2016,11,29,15,45,576.5,41.5,1.2,13.0,146.0,32.08,22.84
2016,11,29,16,0,507.0,36.0,1.2,13.0,105.0,26.62,17.58
2016,11,29,16,15,385.5,27.0,1.15,12.5,68.0,20.56,10.99
2016,11,29,16,30,264.0,18.0,1.1,12.0,31.0,14.18,0.0
2016,11,29,16,45,132.0,9.0,1.1,12.0,15.5,8.85,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,1.15,10.0,6.0,5.9,0.0
2016,11,30,7,30,0.0,12.0,1.1,10.0,12.0,11.58,0.0
2016,11,30,7,45,0.0,25.5,1.05,10.0,25.5,24.69,14.01
2016,11,30,8,0,0.0,39.0,1.0,10.0,39.0,38.6,26.92
2016,11,30,8,15,0.0,54.0,1.1,10.5,54.0,53.94,40.44
2016,11,30,8,30,0.0,69.0,1.2,11.0,69.0,69.09,53.64
2016,11,30,8,45,0.0,84.0,1.35,11.5,84.0,84.1,66.53
2016,11,30,9,0,0.0,99.0,1.5,12.0,99.0,99.03,79.14
2016,11,30,9,15,1.5,112.0,1.6,12.0,112.5,112.44,90.45
2016,11,30,9,30,3.0,125.0,1.7,12.0,126.0,125.88,101.68
2016,11,30,9,45,11.5,139.5,1.8,12.0,144.5,144.41,117.12
2016,11,30,10,0,20.0,154.0,1.9,12.0,163.0,163.06,132.55
2016,11,30,10,15,10.0,145.0,1.9,12.0,149.5,147.92,119.66
2016,11,30,10,30,0.0,136.0,1.9,12.0,136.0,133.08,107.07
2016,11,30,10,45,0.0,118.5,1.95,12.5,118.5,115.31,91.99
2016,11,30,11,0,0.0,101.0,2.0,13.0,101.0,97.91,77.24
2016,11,30,11,15,0.0,106.5,2.05,13.0,106.5,103.23,81.65
2016,11,30,11,30,0.0,112.0,2.1,13.0,112.0,108.53,86.02
2016,11,30,11,45,23.5,161.0,2.2,13.0,173.0,169.43,136.58
2016,11,30,12,0,47.0,210.0,2.3,13.0,234.0,227.71,184.02
2016,11,30,12,15,50.5,210.0,2.4,13.0,235.5,227.35,183.52
2016,11,30,12,30,54.0,210.0,2.5,13.0,237.0,226.67,182.94
2016,11,30,12,45,37.0,195.5,2.6,13.0,214.0,203.26,163.91
2016,11,30,13,0,20.0,181.0,2.7,13.0,191.0,181.2,146.04
2016,11,30,13,15,19.0,175.0,2.65,13.0,184.0,173.99,140.21
2016,11,30,13,30,18.0,169.0,2.6,13.0,177.0,166.77,134.35
2016,11,30,13,45,203.5,157.0,2.6,13.0,240.0,207.28,163.58
2016,11,30,14,0,389.0,145.0,2.6,13.0,303.0,235.94,180.55
2016,11,30,14,15,369.5,138.5,2.5,13.0,278.5,208.62,156.64
2016,11,30,14,30,350.0,132.0,2.4,13.0,254.0,184.2,135.56
2016,11,30,14,45,507.0,99.0,2.35,13.0,255.5,160.22,107.84
2016,11,30,15,0,664.0,66.0,2.3,13.0,257.0,124.22,71.45
2016,11,30,15,15,616.5,61.0,2.15,12.5,217.5,85.63,46.15
2016,11,30,15,30,569.0,56.0,2.0,12.0,178.0,50.66,30.41
2016,11,30,15,45,491.0,49.0,1.95,12.0,138.0,36.06,26.45
2016,11,30,16,0,413.0,42.0,1.9,12.0,98.0,32.33,22.6
2016,11,30,16,15,206.5,35.0,1.9,11.5,63.0,27.29,16.4
2016,11,30,16,30,0.0,28.0,1.9,11.0,28.0,24.85,0.0
2016,11,30,16,45,0.0,14.0,1.9,11.0,14.0,13.76,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,160.5,9.5,2.15,7.5,18.0,47.93,0.0
2016,12,1,7,30,321.0,19.0,2.1,8.0,36.0,115.9,0.0
2016,12,1,7,45,439.5,26.5,2.1,8.5,74.0,177.59,123.41
2016,12,1,8,0,558.0,34.0,2.1,9.0,112.0,240.22,183.23
2016,12,1,8,15,623.5,39.5,2.3,9.5,153.5,287.29,226.47
2016,12,1,8,30,689.0,45.0,2.5,10.0,195.0,336.54,270.33
2016,12,1,8,45,731.5,48.0,2.75,10.5,235.5,374.84,304.55
2016,12,1,9,0,774.0,51.0,3.0,11.0,276.0,413.11,337.74
2016,12,1,9,15,801.5,53.5,3.1,11.0,312.5,443.34,364.03
2016,12,1,9,30,829.0,56.0,3.2,11.0,349.0,472.19,388.51
2016,12,1,9,45,840.0,60.0,3.3,11.5,379.5,492.79,405.08
2016,12,1,10,0,851.0,64.0,3.4,12.0,410.0,511.0,419.26
2016,12,1,10,15,864.5,65.5,3.45,12.0,435.0,523.45,429.27
2016,12,1,10,30,878.0,67.0,3.5,12.0,460.0,535.29,438.46
2016,12,1,10,45,887.0,68.0,3.55,12.5,478.5,541.5,442.19
2016,12,1,11,0,896.0,69.0,3.6,13.0,497.0,544.88,443.48
2016,12,1,11,15,900.5,69.5,3.55,13.0,508.0,542.48,440.65
2016,12,1,11,30,905.0,70.0,3.5,13.0,519.0,537.17,435.36
2016,12,1,11,45,907.5,69.5,3.5,13.5,523.0,526.92,425.34
2016,12,1,12,0,910.0,69.0,3.5,14.0,527.0,513.81,412.86
2016,12,1,12,15,908.0,69.0,3.45,14.0,522.5,496.28,397.31
2016,12,1,12,30,906.0,69.0,3.4,14.0,518.0,476.14,379.35
2016,12,1,12,45,899.0,69.0,3.35,14.5,506.0,451.36,356.71
2016,12,1,13,0,892.0,69.0,3.3,15.0,494.0,424.42,331.98
2016,12,1,13,15,882.5,68.0,3.25,15.0,475.0,393.59,304.34
2016,12,1,13,30,873.0,67.0,3.2,15.0,456.0,361.07,274.82
2016,12,1,13,45,857.0,66.0,3.2,15.0,430.0,323.03,240.56
2016,12,1,14,0,841.0,65.0,3.2,15.0,404.0,285.96,206.66
2016,12,1,14,15,820.5,63.0,3.1,14.5,372.0,246.33,170.99
2016,12,1,14,30,800.0,61.0,3.0,14.0,340.0,206.71,135.66
2016,12,1,14,45,770.0,58.0,2.9,14.0,303.5,165.01,100.05
2016,12,1,15,0,740.0,55.0,2.8,14.0,267.0,124.65,68.36
2016,12,1,15,15,696.0,51.0,2.65,13.5,226.5,84.14,42.07
2016,12,1,15,30,652.0,47.0,2.5,13.0,186.0,46.84,26.17
2016,12,1,15,45,580.5,41.5,2.45,12.5,145.0,32.18,22.95
2016,12,1,16,0,509.0,36.0,2.4,12.0,104.0,26.71,17.69
2016,12,1,16,15,385.5,27.0,2.45,11.5,67.0,20.64,10.97
2016,12,1,16,30,262.0,18.0,2.5,11.0,30.0,14.24,0.0
2016,12,1,16,45,131.0,9.0,2.65,10.5,15.0,8.85,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,161.5,9.0,3.15,7.5,17.0,47.28,0.0
2016,12,2,7,30,323.0,18.0,3.2,8.0,34.0,114.25,0.0
2016,12,2,7,45,437.0,26.0,3.25,8.5,71.5,175.09,120.04
2016,12,2,8,0,551.0,34.0,3.3,9.0,109.0,236.28,180.12
2016,12,2,8,15,617.0,39.0,3.4,9.5,150.5,282.66,223.1
2016,12,2,8,30,683.0,44.0,3.5,10.0,192.0,331.23,266.64
2016,12,2,8,45,723.5,47.5,3.65,10.5,231.5,369.0,300.58
2016,12,2,9,0,764.0,51.0,3.8,11.0,271.0,406.69,333.39
2016,12,2,9,15,791.5,53.5,3.9,11.5,307.0,436.7,359.04
2016,12,2,9,30,819.0,56.0,4.0,12.0,343.0,465.36,382.81
2016,12,2,9,45,832.0,59.5,4.1,12.5,373.5,486.28,399.75
2016,12,2,10,0,845.0,63.0,4.2,13.0,404.0,504.91,414.41
2016,12,2,10,15,858.0,64.5,4.1,13.0,429.0,517.11,423.9
2016,12,2,10,30,871.0,66.0,4.0,13.0,454.0,528.7,432.65
2016,12,2,10,45,879.5,67.0,3.95,13.5,472.0,534.71,436.04
2016,12,2,11,0,888.0,68.0,3.9,14.0,490.0,537.91,437.01
2016,12,2,11,15,893.0,68.5,3.85,14.0,501.5,535.89,434.5
2016,12,2,11,30,898.0,69.0,3.8,14.0,513.0,530.98,429.55
2016,12,2,11,45,900.0,68.5,3.75,14.5,516.5,520.64,419.37
2016,12,2,12,0,902.0,68.0,3.7,15.0,520.0,507.49,406.79
2016,12,2,12,15,900.0,68.0,3.7,15.0,516.0,490.21,391.55
2016,12,2,12,30,898.0,68.0,3.7,15.0,512.0,470.33,373.91
2016,12,2,12,45,888.5,68.5,3.7,15.0,499.5,445.28,351.83
2016,12,2,13,0,879.0,69.0,3.7,15.0,487.0,418.21,327.69
2016,12,2,13,15,869.5,68.0,3.65,15.0,468.0,387.84,300.37
2016,12,2,13,30,860.0,67.0,3.6,15.0,449.0,355.82,271.19
2016,12,2,13,45,843.5,66.0,3.6,15.0,423.0,318.17,237.2
2016,12,2,14,0,827.0,65.0,3.6,15.0,397.0,281.54,203.65
2016,12,2,14,15,805.5,63.0,3.45,15.0,365.5,242.3,167.99
2016,12,2,14,30,784.0,61.0,3.3,15.0,334.0,203.17,132.92
2016,12,2,14,45,753.5,58.0,3.15,15.0,297.5,162.14,98.04
2016,12,2,15,0,723.0,55.0,3.0,15.0,261.0,122.52,67.08
2016,12,2,15,15,678.5,51.0,2.8,14.5,221.5,82.81,41.46
2016,12,2,15,30,634.0,47.0,2.6,14.0,182.0,46.36,26.02
2016,12,2,15,45,563.5,41.5,2.45,13.5,141.5,32.22,22.87
2016,12,2,16,0,493.0,36.0,2.3,13.0,101.0,26.74,17.62
2016,12,2,16,15,370.0,27.0,2.3,12.5,65.0,20.66,10.89
2016,12,2,16,30,247.0,18.0,2.3,12.0,29.0,14.26,0.0
2016,12,2,16,45,123.5,9.0,2.35,11.5,14.5,8.85,0.0
2016,12,2,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,123.0,9.0,1.35,9.0,15.0,37.83,0.0
2016,12,3,7,30,246.0,18.0,1.3,9.0,30.0,94.47,0.0
2016,12,3,7,45,365.0,26.5,1.3,9.5,65.0,156.07,104.66
2016,12,3,8,0,484.0,35.0,1.3,10.0,100.0,216.28,163.05
2016,12,3,8,15,552.5,41.0,1.35,10.5,139.5,259.45,202.37
2016,12,3,8,30,621.0,47.0,1.4,11.0,179.0,308.21,244.99
2016,12,3,8,45,670.5,50.0,1.45,11.5,218.5,347.66,279.29
2016,12,3,9,0,720.0,53.0,1.5,12.0,258.0,387.54,312.9
2016,12,3,9,15,749.0,55.5,1.55,12.5,293.5,417.34,337.68
2016,12,3,9,30,778.0,58.0,1.6,13.0,329.0,445.98,360.8
2016,12,3,9,45,692.5,79.5,1.65,13.5,337.0,438.38,354.72
2016,12,3,10,0,607.0,101.0,1.7,14.0,345.0,424.59,343.49
2016,12,3,10,15,723.0,84.0,1.65,14.0,392.0,469.49,378.89
2016,12,3,10,30,839.0,67.0,1.6,14.0,439.0,513.0,412.14
2016,12,3,10,45,848.5,68.0,1.6,14.5,457.0,517.94,414.48
2016,12,3,11,0,858.0,69.0,1.6,15.0,475.0,521.76,416.0
2016,12,3,11,15,863.0,69.5,1.6,15.0,486.0,519.94,413.83
2016,12,3,11,30,868.0,70.0,1.6,15.0,497.0,515.33,409.36
2016,12,3,11,45,869.0,70.5,1.65,15.5,500.5,505.93,400.53
2016,12,3,12,0,870.0,71.0,1.7,16.0,504.0,493.81,389.4
2016,12,3,12,15,868.5,71.0,1.75,16.0,500.5,477.36,375.42
2016,12,3,12,30,867.0,71.0,1.8,16.0,497.0,458.4,359.14
2016,12,3,12,45,862.5,70.0,1.85,16.0,486.0,434.76,338.84
2016,12,3,13,0,858.0,69.0,1.9,16.0,475.0,408.95,316.35
2016,12,3,13,15,849.5,68.0,1.85,16.0,457.0,379.64,290.39
2016,12,3,13,30,841.0,67.0,1.8,16.0,439.0,346.9,261.21
2016,12,3,13,45,823.5,66.5,1.8,16.5,414.0,311.93,229.59
2016,12,3,14,0,806.0,66.0,1.8,17.0,389.0,276.3,197.17
2016,12,3,14,15,785.5,64.0,1.7,16.5,358.5,238.16,163.41
2016,12,3,14,30,765.0,62.0,1.6,16.0,328.0,200.09,130.01
2016,12,3,14,45,729.5,60.0,1.55,16.0,291.5,160.11,96.67
2016,12,3,15,0,694.0,58.0,1.5,16.0,255.0,122.0,67.48
2016,12,3,15,15,649.0,54.0,1.45,15.5,216.0,83.63,42.99
2016,12,3,15,30,604.0,50.0,1.4,15.0,177.0,45.49,25.62
2016,12,3,15,45,523.5,44.0,1.35,14.5,137.0,31.67,22.3
2016,12,3,16,0,443.0,38.0,1.3,14.0,97.0,28.62,19.17
2016,12,3,16,15,322.5,28.0,1.35,13.5,62.5,21.63,11.58
2016,12,3,16,30,202.0,18.0,1.4,13.0,28.0,14.27,0.0
2016,12,3,16,45,101.0,9.0,1.5,12.5,14.0,8.85,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,9.0,13.5,13.27,0.0
2016,12,4,7,30,0.0,27.0,0.9,9.0,27.0,30.99,0.0
2016,12,4,7,45,228.5,32.0,0.95,9.5,62.0,120.04,79.24
2016,12,4,8,0,457.0,37.0,1.0,10.0,97.0,208.28,156.5
2016,12,4,8,15,529.0,43.5,1.05,10.0,136.5,254.84,198.55
2016,12,4,8,30,601.0,50.0,1.1,10.0,176.0,304.37,242.04
2016,12,4,8,45,645.5,54.5,1.15,10.5,215.0,342.4,275.18
2016,12,4,9,0,690.0,59.0,1.2,11.0,254.0,379.16,306.34
2016,12,4,9,15,720.0,62.5,1.2,11.5,289.5,409.96,331.71
2016,12,4,9,30,750.0,66.0,1.2,12.0,325.0,439.67,355.39
2016,12,4,9,45,750.0,73.0,1.25,12.5,352.0,456.95,368.94
2016,12,4,10,0,750.0,80.0,1.3,13.0,379.0,471.79,380.16
2016,12,4,10,15,615.0,112.5,1.3,13.0,367.5,442.97,357.19
2016,12,4,10,30,480.0,145.0,1.3,13.0,356.0,406.24,327.91
2016,12,4,10,45,494.5,148.5,1.3,13.0,374.0,416.43,335.83
2016,12,4,11,0,509.0,152.0,1.3,13.0,392.0,424.98,341.96
2016,12,4,11,15,663.5,119.0,1.35,13.0,439.5,468.51,375.96
2016,12,4,11,30,818.0,86.0,1.4,13.0,487.0,505.92,404.26
2016,12,4,11,45,676.0,121.5,1.45,13.5,455.0,461.25,367.71
2016,12,4,12,0,534.0,157.0,1.5,14.0,423.0,415.29,330.68
2016,12,4,12,15,451.0,174.5,1.65,14.0,397.5,382.75,304.98
2016,12,4,12,30,368.0,192.0,1.8,14.0,372.0,350.35,279.16
2016,12,4,12,45,402.0,180.5,1.95,14.0,373.0,344.1,273.48
2016,12,4,13,0,436.0,169.0,2.1,14.0,374.0,334.09,264.24
2016,12,4,13,15,415.0,165.5,2.2,14.0,355.0,308.56,242.74
2016,12,4,13,30,394.0,162.0,2.3,14.0,336.0,283.25,221.27
2016,12,4,13,45,401.5,150.5,2.4,14.0,319.5,259.66,200.38
2016,12,4,14,0,409.0,139.0,2.5,14.0,303.0,234.82,178.06
2016,12,4,14,15,376.0,136.5,2.45,14.0,278.0,207.47,154.76
2016,12,4,14,30,343.0,134.0,2.4,14.0,253.0,183.79,134.93
2016,12,4,14,45,335.5,120.0,2.35,14.0,226.0,154.33,109.96
2016,12,4,15,0,328.0,106.0,2.3,14.0,199.0,122.47,84.1
2016,12,4,15,15,298.5,92.5,2.25,13.5,167.5,92.28,62.63
2016,12,4,15,30,269.0,79.0,2.2,13.0,136.0,67.67,48.66
2016,12,4,15,45,237.0,64.0,2.15,13.0,106.0,48.32,37.1
2016,12,4,16,0,205.0,49.0,2.1,13.0,76.0,37.61,27.01
2016,12,4,16,15,102.5,35.0,2.15,12.5,48.5,28.84,17.33
2016,12,4,16,30,0.0,21.0,2.2,12.0,21.0,19.51,0.0
2016,12,4,16,45,0.0,10.5,2.3,12.0,10.5,10.32,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.0,8.0,7.0,6.88,0.0
2016,12,5,7,30,0.0,14.0,2.0,8.0,14.0,13.52,0.0
2016,12,5,7,45,17.5,30.0,2.0,8.5,32.0,38.91,22.85
2016,12,5,8,0,35.0,46.0,2.0,9.0,50.0,62.47,45.89
2016,12,5,8,15,47.0,63.0,2.0,9.0,71.5,85.75,66.76
2016,12,5,8,30,59.0,80.0,2.0,9.0,93.0,109.26,87.6
2016,12,5,8,45,65.5,96.5,2.0,9.5,113.5,130.16,105.85
2016,12,5,9,0,72.0,113.0,2.0,10.0,134.0,151.07,123.74
2016,12,5,9,15,80.5,127.0,1.95,10.0,153.0,169.97,139.87
2016,12,5,9,30,89.0,141.0,1.9,10.0,172.0,188.95,155.82
2016,12,5,9,45,128.5,154.5,1.9,10.0,203.5,227.12,187.67
2016,12,5,10,0,168.0,168.0,1.9,10.0,235.0,261.15,215.7
2016,12,5,10,15,247.5,170.5,1.9,10.0,275.5,308.36,254.44
2016,12,5,10,30,327.0,173.0,1.9,10.0,316.0,351.3,289.16
2016,12,5,10,45,402.0,166.0,1.9,10.5,349.5,385.73,316.07
2016,12,5,11,0,477.0,159.0,1.9,11.0,383.0,414.81,338.34
2016,12,5,11,15,354.0,186.0,1.85,11.0,354.5,371.7,302.66
2016,12,5,11,30,231.0,213.0,1.8,11.0,326.0,329.52,267.92
2016,12,5,11,45,202.0,217.0,1.8,11.0,316.5,314.98,255.94
2016,12,5,12,0,173.0,221.0,1.8,11.0,307.0,300.45,243.85
2016,12,5,12,15,148.5,219.5,1.75,11.0,293.0,282.95,229.39
2016,12,5,12,30,124.0,218.0,1.7,11.0,279.0,265.92,215.36
2016,12,5,12,45,121.5,213.0,1.7,11.0,271.5,255.49,206.72
2016,12,5,13,0,119.0,208.0,1.7,11.0,264.0,244.87,197.86
2016,12,5,13,15,113.0,199.5,1.6,11.0,251.0,229.61,185.12
2016,12,5,13,30,107.0,191.0,1.5,11.0,238.0,215.23,173.1
2016,12,5,13,45,100.5,179.5,1.45,11.0,222.0,197.82,158.62
2016,12,5,14,0,94.0,168.0,1.4,11.0,206.0,180.71,144.34
2016,12,5,14,15,86.5,156.5,1.4,11.0,189.0,163.67,130.17
2016,12,5,14,30,79.0,145.0,1.4,11.0,172.0,147.02,116.35
2016,12,5,14,45,76.5,130.0,1.4,11.0,154.0,128.73,100.99
2016,12,5,15,0,74.0,115.0,1.4,11.0,136.0,110.58,85.9
2016,12,5,15,15,65.5,98.0,1.45,10.5,114.5,90.74,70.05
2016,12,5,15,30,57.0,81.0,1.5,10.0,93.0,71.77,55.29
2016,12,5,15,45,47.0,64.0,1.55,10.0,72.5,56.34,44.68
2016,12,5,16,0,37.0,47.0,1.6,10.0,52.0,42.15,31.34
2016,12,5,16,15,18.5,30.5,1.6,9.5,33.0,28.03,16.92
2016,12,5,16,30,0.0,14.0,1.6,9.0,14.0,13.51,0.0
2016,12,5,16,45,0.0,7.0,1.65,9.0,7.0,6.88,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.0,2.3,5.5,10.0,9.83,0.0
2016,12,6,7,30,0.0,20.0,2.3,6.0,20.0,19.66,0.0
2016,12,6,7,45,126.5,31.5,2.35,6.5,47.5,82.3,51.54
2016,12,6,8,0,253.0,43.0,2.4,7.0,75.0,145.1,110.33
2016,12,6,8,15,291.5,56.5,2.45,7.5,106.0,180.43,143.06
2016,12,6,8,30,330.0,70.0,2.5,8.0,137.0,217.33,176.18
2016,12,6,8,45,353.0,82.0,2.6,8.5,167.5,247.25,202.96
2016,12,6,9,0,376.0,94.0,2.7,9.0,198.0,277.24,229.09
2016,12,6,9,15,398.0,103.0,2.75,9.5,226.5,303.27,251.29
2016,12,6,9,30,420.0,112.0,2.8,10.0,255.0,328.89,272.59
2016,12,6,9,45,462.0,116.0,2.9,10.5,286.5,358.22,296.57
2016,12,6,10,0,504.0,120.0,3.0,11.0,318.0,387.18,319.81
2016,12,6,10,15,606.5,104.0,3.0,11.0,357.5,427.52,352.66
2016,12,6,10,30,709.0,88.0,3.0,11.0,397.0,464.82,382.6
2016,12,6,10,45,784.5,81.0,3.05,11.5,436.5,495.8,406.24
2016,12,6,11,0,860.0,74.0,3.1,12.0,476.0,525.07,428.04
2016,12,6,11,15,865.5,75.0,3.1,12.0,487.5,523.93,426.21
2016,12,6,11,30,871.0,76.0,3.1,12.0,499.0,519.97,422.1
2016,12,6,11,45,866.0,78.0,3.15,12.0,501.5,509.03,412.43
2016,12,6,12,0,861.0,80.0,3.2,12.0,504.0,495.49,400.48
2016,12,6,12,15,859.5,80.0,3.25,12.0,500.5,479.06,385.97
2016,12,6,12,30,858.0,80.0,3.3,12.0,497.0,460.14,369.12
2016,12,6,12,45,856.0,78.0,3.35,12.0,486.5,436.64,348.23
2016,12,6,13,0,854.0,76.0,3.4,12.0,476.0,410.9,325.04
2016,12,6,13,15,844.5,75.0,3.45,12.0,458.0,381.25,298.25
2016,12,6,13,30,835.0,74.0,3.5,12.0,440.0,350.03,269.63
2016,12,6,13,45,652.5,101.0,3.6,12.0,377.0,289.86,221.1
2016,12,6,14,0,470.0,128.0,3.7,12.0,314.0,240.86,182.97
2016,12,6,14,15,452.0,121.5,3.65,11.5,289.5,211.3,157.05
2016,12,6,14,30,434.0,115.0,3.6,11.0,265.0,182.28,131.76
2016,12,6,14,45,422.0,104.0,3.6,11.0,236.5,150.93,104.74
2016,12,6,15,0,410.0,93.0,3.6,11.0,208.0,120.02,79.59
2016,12,6,15,15,515.0,71.5,3.45,10.5,194.0,88.35,52.6
2016,12,6,15,30,620.0,50.0,3.3,10.0,180.0,45.87,26.27
2016,12,6,15,45,554.0,43.5,3.15,10.0,140.5,31.3,22.38
2016,12,6,16,0,488.0,37.0,3.0,10.0,101.0,27.74,18.72
2016,12,6,16,15,361.0,28.0,2.9,9.5,65.0,21.68,11.79
2016,12,6,16,30,234.0,19.0,2.8,9.0,29.0,15.3,0.0
2016,12,6,16,45,117.0,9.5,2.7,9.0,14.5,9.34,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,6.0,8.5,8.36,0.0
2016,12,7,7,30,0.0,17.0,1.9,6.0,17.0,16.71,0.0
2016,12,7,7,45,93.5,30.0,1.9,6.0,41.5,69.9,42.03
2016,12,7,8,0,187.0,43.0,1.9,6.0,66.0,123.12,93.5
2016,12,7,8,15,212.5,58.5,1.95,6.0,94.0,148.57,118.01
2016,12,7,8,30,238.0,74.0,2.0,6.0,122.0,180.45,147.08
2016,12,7,8,45,256.0,88.0,2.05,6.5,149.5,208.04,171.78
2016,12,7,9,0,274.0,102.0,2.1,7.0,177.0,235.72,195.95
2016,12,7,9,15,285.5,114.5,2.05,7.0,202.5,258.63,215.88
2016,12,7,9,30,297.0,127.0,2.0,7.0,228.0,281.04,234.95
2016,12,7,9,45,298.0,140.0,2.0,7.5,249.0,298.24,248.89
2016,12,7,10,0,299.0,153.0,2.0,8.0,270.0,314.39,261.63
2016,12,7,10,15,320.0,160.5,2.0,8.0,293.0,333.7,277.32
2016,12,7,10,30,341.0,168.0,2.0,8.0,316.0,352.23,292.14
2016,12,7,10,45,172.5,164.0,2.05,8.5,239.0,256.45,212.28
2016,12,7,11,0,4.0,160.0,2.1,9.0,162.0,158.54,129.35
2016,12,7,11,15,2.5,159.5,2.2,9.0,161.0,156.82,128.05
2016,12,7,11,30,1.0,159.0,2.3,9.0,160.0,155.17,126.6
2016,12,7,11,45,27.0,182.5,2.45,9.5,196.0,192.31,157.44
2016,12,7,12,0,53.0,206.0,2.6,10.0,232.0,226.43,185.26
2016,12,7,12,15,26.5,108.0,2.7,10.0,121.0,117.25,94.39
2016,12,7,12,30,0.0,10.0,2.8,10.0,10.0,9.65,2.68
2016,12,7,12,45,0.0,21.0,2.95,10.0,21.0,20.27,11.88
2016,12,7,13,0,0.0,32.0,3.1,10.0,32.0,30.9,21.06
2016,12,7,13,15,0.0,77.5,3.15,9.5,77.5,74.94,58.99
2016,12,7,13,30,0.0,123.0,3.2,9.0,123.0,117.95,95.83
2016,12,7,13,45,0.0,113.0,3.25,9.0,113.0,108.3,87.69
2016,12,7,14,0,0.0,103.0,3.3,9.0,103.0,98.7,79.62
2016,12,7,14,15,0.0,95.0,3.3,9.0,95.0,90.97,73.12
2016,12,7,14,30,0.0,87.0,3.3,9.0,87.0,83.26,66.58
2016,12,7,14,45,0.0,77.5,3.35,9.0,77.5,74.19,58.81
2016,12,7,15,0,0.0,68.0,3.4,9.0,68.0,65.15,50.98
2016,12,7,15,15,0.0,57.5,3.3,8.5,57.5,55.23,42.4
2016,12,7,15,30,0.0,47.0,3.2,8.0,47.0,45.36,33.73
2016,12,7,15,45,0.0,36.0,3.15,8.0,36.0,34.77,25.7
2016,12,7,16,0,0.0,25.0,3.1,8.0,25.0,24.13,15.7
2016,12,7,16,15,0.0,16.0,3.05,8.0,16.0,15.43,6.84
2016,12,7,16,30,0.0,7.0,3.0,8.0,7.0,6.75,0.0
2016,12,7,16,45,0.0,3.5,2.95,8.0,3.5,3.44,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,3.2,12.0,5.0,4.91,0.0
2016,12,8,7,30,0.0,10.0,3.2,12.0,10.0,9.83,0.0
2016,12,8,7,45,4.5,25.5,3.2,12.5,26.0,27.25,12.6
2016,12,8,8,0,9.0,41.0,3.2,13.0,42.0,45.32,31.25
2016,12,8,8,15,20.5,57.5,3.15,13.0,61.0,69.63,52.46
2016,12,8,8,30,32.0,74.0,3.1,13.0,80.0,91.68,71.68
2016,12,8,8,45,38.5,90.0,3.05,13.0,99.0,111.4,88.84
2016,12,8,9,0,45.0,106.0,3.0,13.0,118.0,131.2,105.85
2016,12,8,9,15,50.5,120.5,2.9,13.0,135.5,148.85,120.84
2016,12,8,9,30,56.0,135.0,2.8,13.0,153.0,166.51,135.63
2016,12,8,9,45,28.0,128.5,2.75,13.5,137.5,144.78,117.07
2016,12,8,10,0,0.0,122.0,2.7,14.0,122.0,120.09,95.97
2016,12,8,10,15,0.0,113.5,2.65,14.0,113.5,110.96,88.26
2016,12,8,10,30,0.0,105.0,2.6,14.0,105.0,102.17,80.82
2016,12,8,10,45,0.0,125.0,2.55,14.0,125.0,121.9,97.17
2016,12,8,11,0,0.0,145.0,2.5,14.0,145.0,141.53,113.29
2016,12,8,11,15,0.0,116.0,2.45,14.0,116.0,112.6,89.2
2016,12,8,11,30,0.0,87.0,2.4,14.0,87.0,84.17,65.48
2016,12,8,11,45,0.0,87.5,2.35,14.0,87.5,84.65,65.88
2016,12,8,12,0,0.0,88.0,2.3,14.0,88.0,85.12,66.27
2016,12,8,12,15,0.0,91.0,2.25,14.0,91.0,88.01,68.69
2016,12,8,12,30,0.0,94.0,2.2,14.0,94.0,90.88,71.1
2016,12,8,12,45,0.0,101.0,2.2,14.0,101.0,97.56,76.72
2016,12,8,13,0,0.0,108.0,2.2,14.0,108.0,104.17,82.27
2016,12,8,13,15,0.0,113.5,2.15,14.0,113.5,109.25,86.57
2016,12,8,13,30,0.0,119.0,2.1,14.0,119.0,114.2,90.78
2016,12,8,13,45,0.0,89.0,2.1,14.0,89.0,85.81,67.14
2016,12,8,14,0,0.0,59.0,2.1,14.0,59.0,57.01,42.97
2016,12,8,14,15,0.0,54.0,2.05,14.0,54.0,52.17,38.94
2016,12,8,14,30,0.0,49.0,2.0,14.0,49.0,47.33,34.87
2016,12,8,14,45,0.0,43.5,1.95,14.0,43.5,42.01,30.36
2016,12,8,15,0,0.0,38.0,1.9,14.0,38.0,36.69,25.8
2016,12,8,15,15,0.0,32.0,1.8,14.0,32.0,30.88,20.79
2016,12,8,15,30,0.0,26.0,1.7,14.0,26.0,25.09,15.73
2016,12,8,15,45,0.0,20.0,1.65,14.0,20.0,19.29,11.42
2016,12,8,16,0,0.0,14.0,1.6,14.0,14.0,13.5,6.06
2016,12,8,16,15,0.0,9.0,1.55,13.5,9.0,8.67,1.25
2016,12,8,16,30,0.0,4.0,1.5,13.0,4.0,3.85,0.0
2016,12,8,16,45,0.0,2.0,1.45,13.0,2.0,1.97,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
