Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,9.5,1.3,12.0,9.5,9.34,0.0
2016,12,9,7,30,0.0,19.0,1.3,12.0,19.0,18.68,0.0
2016,12,9,7,45,221.5,25.5,1.35,12.5,52.0,105.67,58.05
2016,12,9,8,0,443.0,32.0,1.4,13.0,85.0,193.08,140.57
2016,12,9,8,15,517.5,38.5,1.5,13.0,123.5,239.21,182.8
2016,12,9,8,30,592.0,45.0,1.6,13.0,162.0,286.49,224.56
2016,12,9,8,45,640.0,48.5,1.7,13.5,200.0,324.72,258.12
2016,12,9,9,0,688.0,52.0,1.8,14.0,238.0,363.44,291.13
2016,12,9,9,15,344.0,82.0,1.85,14.0,175.0,253.29,205.43
2016,12,9,9,30,0.0,112.0,1.9,14.0,112.0,111.29,88.54
2016,12,9,9,45,185.0,126.0,2.0,14.5,198.0,227.28,185.38
2016,12,9,10,0,370.0,140.0,2.1,15.0,284.0,339.61,275.82
2016,12,9,10,15,189.0,146.5,2.15,15.0,220.0,247.42,200.65
2016,12,9,10,30,8.0,153.0,2.2,15.0,156.0,154.69,123.71
2016,12,9,10,45,27.0,171.5,2.3,15.0,183.5,185.76,149.42
2016,12,9,11,0,46.0,190.0,2.4,15.0,211.0,213.36,171.8
2016,12,9,11,15,89.5,202.0,2.4,15.0,244.5,246.21,198.42
2016,12,9,11,30,133.0,214.0,2.4,15.0,278.0,280.74,226.01
2016,12,9,11,45,95.0,210.0,2.4,15.0,256.0,252.82,203.1
2016,12,9,12,0,57.0,206.0,2.4,15.0,234.0,228.31,183.13
2016,12,9,12,15,82.0,210.0,2.35,15.0,249.5,241.52,193.72
2016,12,9,12,30,107.0,214.0,2.3,15.0,265.0,253.45,203.0
2016,12,9,12,45,96.0,208.0,2.25,15.0,253.0,239.45,191.48
2016,12,9,13,0,85.0,202.0,2.2,15.0,241.0,225.75,180.32
2016,12,9,13,15,109.5,196.0,2.15,15.0,244.5,225.04,179.23
2016,12,9,13,30,134.0,190.0,2.1,15.0,248.0,222.52,176.37
2016,12,9,13,45,187.0,176.0,2.05,15.0,252.5,219.61,172.23
2016,12,9,14,0,240.0,162.0,2.0,15.0,257.0,211.41,163.14
2016,12,9,14,15,234.5,149.5,1.85,15.0,236.0,188.02,143.05
2016,12,9,14,30,229.0,137.0,1.7,15.0,215.0,164.71,123.15
2016,12,9,14,45,222.5,122.5,1.55,15.0,192.0,139.71,102.21
2016,12,9,15,0,216.0,108.0,1.4,15.0,169.0,115.05,82.23
2016,12,9,15,15,200.5,93.0,1.3,14.5,143.0,89.81,63.53
2016,12,9,15,30,185.0,78.0,1.2,14.0,117.0,65.85,47.76
2016,12,9,15,45,162.5,62.0,1.1,14.0,91.0,49.66,38.12
2016,12,9,16,0,140.0,46.0,1.0,14.0,65.0,37.51,26.83
2016,12,9,16,15,70.0,32.0,1.0,13.5,41.5,26.52,15.45
2016,12,9,16,30,0.0,18.0,1.0,13.0,18.0,17.08,0.0
2016,12,9,16,45,0.0,9.0,1.05,13.0,9.0,8.85,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.97,0.0
2016,12,10,7,45,0.0,7.5,3.6,14.0,7.5,7.23,0.0
2016,12,10,8,0,0.0,13.0,3.6,14.0,13.0,12.53,4.52
2016,12,10,8,15,0.0,19.0,3.5,14.0,19.0,18.33,9.71
2016,12,10,8,30,0.0,25.0,3.4,14.0,25.0,24.12,14.82
2016,12,10,8,45,0.0,31.5,3.3,14.0,31.5,30.4,20.31
2016,12,10,9,0,0.0,38.0,3.2,14.0,38.0,36.69,25.77
2016,12,10,9,15,0.0,44.0,3.05,14.0,44.0,42.49,30.76
2016,12,10,9,30,0.0,50.0,2.9,14.0,50.0,48.3,35.7
2016,12,10,9,45,0.0,46.5,2.8,14.0,46.5,44.91,32.79
2016,12,10,10,0,0.0,43.0,2.7,14.0,43.0,41.53,29.87
2016,12,10,10,15,0.0,38.0,2.7,14.0,38.0,36.69,25.71
2016,12,10,10,30,0.0,33.0,2.7,14.0,33.0,31.86,21.57
2016,12,10,10,45,0.0,47.5,2.7,14.5,47.5,45.89,33.38
2016,12,10,11,0,0.0,62.0,2.7,15.0,62.0,59.93,45.08
2016,12,10,11,15,0.0,70.0,2.65,15.0,70.0,67.68,51.54
2016,12,10,11,30,0.0,78.0,2.6,15.0,78.0,75.43,57.99
2016,12,10,11,45,0.0,88.5,2.55,15.0,88.5,85.62,66.46
2016,12,10,12,0,0.0,99.0,2.5,15.0,99.0,95.79,74.9
2016,12,10,12,15,0.0,58.0,2.45,14.5,58.0,56.06,41.79
2016,12,10,12,30,0.0,17.0,2.4,14.0,17.0,16.41,8.33
2016,12,10,12,45,0.0,20.0,2.35,14.0,20.0,19.31,10.82
2016,12,10,13,0,0.0,23.0,2.3,14.0,23.0,22.2,13.3
2016,12,10,13,15,0.0,20.5,2.25,14.0,20.5,19.79,11.25
2016,12,10,13,30,0.0,18.0,2.2,14.0,18.0,17.37,9.21
2016,12,10,13,45,0.0,36.0,2.15,14.0,36.0,34.76,24.07
2016,12,10,14,0,0.0,54.0,2.1,14.0,54.0,52.17,38.91
2016,12,10,14,15,0.0,49.5,2.05,14.0,49.5,47.82,35.25
2016,12,10,14,30,0.0,45.0,2.0,14.0,45.0,43.46,31.58
2016,12,10,14,45,0.0,40.0,2.0,14.0,40.0,38.62,27.47
2016,12,10,15,0,0.0,35.0,2.0,14.0,35.0,33.79,23.32
2016,12,10,15,15,0.0,29.5,1.95,13.5,29.5,28.47,18.77
2016,12,10,15,30,0.0,24.0,1.9,13.0,24.0,23.15,14.16
2016,12,10,15,45,0.0,18.5,1.85,13.0,18.5,17.84,10.2
2016,12,10,16,0,0.0,13.0,1.8,13.0,13.0,12.53,5.27
2016,12,10,16,15,0.0,8.5,1.75,13.0,8.5,8.19,0.89
2016,12,10,16,30,0.0,4.0,1.7,13.0,4.0,3.85,0.0
2016,12,10,16,45,0.0,2.0,1.65,13.0,2.0,1.97,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,7.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,7.0,9.0,8.85,0.0
2016,12,11,7,45,11.5,24.0,1.45,7.0,25.5,29.21,11.69
2016,12,11,8,0,23.0,39.0,1.4,7.0,42.0,50.22,35.49
2016,12,11,8,15,34.0,56.0,1.35,7.0,61.5,72.96,56.14
2016,12,11,8,30,45.0,73.0,1.3,7.0,81.0,95.77,76.48
2016,12,11,8,45,51.0,89.0,1.3,7.5,100.5,115.55,93.91
2016,12,11,9,0,57.0,105.0,1.3,8.0,120.0,135.37,111.04
2016,12,11,9,15,61.0,119.5,1.3,8.0,138.0,152.55,125.85
2016,12,11,9,30,65.0,134.0,1.3,8.0,156.0,169.66,140.36
2016,12,11,9,45,67.5,146.5,1.3,8.5,171.0,183.7,151.81
2016,12,11,10,0,70.0,159.0,1.3,9.0,186.0,197.57,162.94
2016,12,11,10,15,37.5,154.5,1.35,9.5,169.0,175.45,143.88
2016,12,11,10,30,5.0,150.0,1.4,10.0,152.0,150.16,122.19
2016,12,11,10,45,21.0,167.0,1.45,10.5,176.5,174.94,142.64
2016,12,11,11,0,37.0,184.0,1.5,11.0,201.0,202.62,165.07
2016,12,11,11,15,34.5,187.0,1.5,11.0,203.5,203.13,165.2
2016,12,11,11,30,32.0,190.0,1.5,11.0,206.0,203.58,165.4
2016,12,11,11,45,145.0,199.0,1.55,11.5,270.0,268.48,218.3
2016,12,11,12,0,258.0,208.0,1.6,12.0,334.0,329.36,266.18
2016,12,11,12,15,232.5,209.5,1.65,12.0,322.5,311.31,251.04
2016,12,11,12,30,207.0,211.0,1.7,12.0,311.0,295.38,237.97
2016,12,11,12,45,185.0,208.0,1.75,12.0,296.0,277.03,222.96
2016,12,11,13,0,163.0,205.0,1.8,12.0,281.0,259.19,208.36
2016,12,11,13,15,85.0,179.5,1.85,12.0,219.0,201.34,161.97
2016,12,11,13,30,7.0,154.0,1.9,12.0,157.0,149.14,120.28
2016,12,11,13,45,3.5,88.5,2.0,12.0,90.0,86.39,68.03
2016,12,11,14,0,0.0,23.0,2.1,12.0,23.0,22.2,13.49
2016,12,11,14,15,0.0,21.0,1.95,11.5,21.0,20.26,11.9
2016,12,11,14,30,0.0,19.0,1.8,11.0,19.0,18.33,10.28
2016,12,11,14,45,0.0,17.0,1.65,11.0,17.0,16.4,8.61
2016,12,11,15,0,0.0,15.0,1.5,11.0,15.0,14.47,6.92
2016,12,11,15,15,0.0,12.5,1.45,10.5,12.5,12.05,4.82
2016,12,11,15,30,0.0,10.0,1.4,10.0,10.0,9.64,2.7
2016,12,11,15,45,0.0,7.5,1.35,10.0,7.5,7.23,0.84
2016,12,11,16,0,0.0,5.0,1.3,10.0,5.0,4.82,0.0
2016,12,11,16,15,0.0,3.0,1.35,9.5,3.0,2.89,0.0
2016,12,11,16,30,0.0,1.0,1.4,9.0,1.0,0.96,0.0
2016,12,11,16,45,0.0,0.5,1.45,9.0,0.5,0.49,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,7.0,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,15.73,0.0
2016,12,12,7,45,208.5,24.0,1.75,7.5,47.5,97.57,45.28
2016,12,12,8,0,417.0,32.0,1.8,8.0,79.0,182.37,133.55
2016,12,12,8,15,496.0,39.0,1.85,8.0,117.5,229.49,177.92
2016,12,12,8,30,575.0,46.0,1.9,8.0,156.0,280.26,223.34
2016,12,12,8,45,618.5,51.5,1.95,8.5,193.5,317.93,257.19
2016,12,12,9,0,662.0,57.0,2.0,9.0,231.0,354.3,289.02
2016,12,12,9,15,695.0,60.5,1.9,9.0,266.5,385.86,316.31
2016,12,12,9,30,728.0,64.0,1.8,9.0,302.0,416.56,342.07
2016,12,12,9,45,592.5,93.5,1.75,9.5,300.0,394.69,324.45
2016,12,12,10,0,457.0,123.0,1.7,10.0,298.0,362.92,298.44
2016,12,12,10,15,473.0,129.5,1.6,10.0,321.0,380.21,312.3
2016,12,12,10,30,489.0,136.0,1.5,10.0,344.0,396.13,324.46
2016,12,12,10,45,458.5,150.0,1.45,10.5,351.5,394.63,321.92
2016,12,12,11,0,428.0,164.0,1.4,11.0,359.0,391.3,317.91
2016,12,12,11,15,421.0,170.0,1.4,11.0,366.5,390.22,316.54
2016,12,12,11,30,414.0,176.0,1.4,11.0,374.0,387.75,313.96
2016,12,12,11,45,398.5,181.5,1.45,11.0,373.0,379.33,306.77
2016,12,12,12,0,383.0,187.0,1.5,11.0,372.0,367.81,297.11
2016,12,12,12,15,354.5,191.0,1.5,11.0,361.5,350.62,282.77
2016,12,12,12,30,326.0,195.0,1.5,11.0,351.0,333.26,268.29
2016,12,12,12,45,287.0,196.0,1.5,11.0,331.5,308.79,248.19
2016,12,12,13,0,248.0,197.0,1.5,11.0,312.0,285.26,228.89
2016,12,12,13,15,323.0,177.5,1.5,11.0,321.5,285.52,227.35
2016,12,12,13,30,398.0,158.0,1.5,11.0,331.0,280.46,220.56
2016,12,12,13,45,250.0,162.5,1.5,11.0,269.0,225.63,177.69
2016,12,12,14,0,102.0,167.0,1.5,11.0,207.0,180.67,144.07
2016,12,12,14,15,96.0,155.0,1.45,11.0,190.5,164.69,130.73
2016,12,12,14,30,90.0,143.0,1.4,11.0,174.0,147.63,116.42
2016,12,12,14,45,86.0,128.0,1.35,11.0,155.0,128.74,100.58
2016,12,12,15,0,82.0,113.0,1.3,11.0,136.0,110.13,85.14
2016,12,12,15,15,73.0,97.0,1.3,10.5,115.5,90.75,69.72
2016,12,12,15,30,64.0,81.0,1.3,10.0,95.0,72.2,55.44
2016,12,12,15,45,52.0,64.0,1.3,10.0,73.5,56.38,44.72
2016,12,12,16,0,40.0,47.0,1.3,10.0,52.0,42.21,31.43
2016,12,12,16,15,20.0,31.0,1.35,9.5,33.5,28.48,17.49
2016,12,12,16,30,0.0,15.0,1.4,9.0,15.0,14.48,0.0
2016,12,12,16,45,0.0,7.5,1.45,9.0,7.5,7.37,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.45,8.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.5,8.0,6.0,5.9,0.0
2016,12,13,7,45,0.0,20.0,1.6,8.5,20.0,19.59,4.54
2016,12,13,8,0,0.0,34.0,1.7,9.0,34.0,34.46,22.53
2016,12,13,8,15,3.5,50.5,1.65,9.0,51.0,52.89,39.17
2016,12,13,8,30,7.0,67.0,1.6,9.0,68.0,71.11,55.32
2016,12,13,8,45,14.0,82.5,1.6,9.5,85.5,89.55,71.37
2016,12,13,9,0,21.0,98.0,1.6,10.0,103.0,108.21,87.39
2016,12,13,9,15,26.0,112.0,1.55,10.0,119.5,128.39,104.65
2016,12,13,9,30,31.0,126.0,1.5,10.0,136.0,144.92,118.61
2016,12,13,9,45,34.0,138.0,1.5,10.5,150.0,158.27,129.51
2016,12,13,10,0,37.0,150.0,1.5,11.0,164.0,171.58,140.22
2016,12,13,10,15,60.5,165.0,1.5,11.0,190.0,198.23,162.26
2016,12,13,10,30,84.0,180.0,1.5,11.0,216.0,224.89,184.04
2016,12,13,10,45,102.5,190.0,1.5,11.5,235.5,243.5,198.68
2016,12,13,11,0,121.0,200.0,1.5,12.0,255.0,265.17,215.6
2016,12,13,11,15,166.0,204.0,1.45,12.0,282.0,289.72,235.18
2016,12,13,11,30,211.0,208.0,1.4,12.0,309.0,313.25,253.64
2016,12,13,11,45,164.5,211.5,1.35,12.0,291.0,290.33,234.58
2016,12,13,12,0,118.0,215.0,1.3,12.0,273.0,267.91,216.21
2016,12,13,12,15,163.5,212.5,1.25,12.0,292.0,282.63,227.8
2016,12,13,12,30,209.0,210.0,1.2,12.0,311.0,295.31,237.24
2016,12,13,12,45,337.5,184.0,1.2,12.0,342.5,318.44,254.33
2016,12,13,13,0,466.0,158.0,1.2,12.0,374.0,334.33,264.5
2016,12,13,13,15,233.0,121.5,1.2,12.0,229.5,200.64,158.85
2016,12,13,13,30,0.0,85.0,1.2,12.0,85.0,82.1,64.27
2016,12,13,13,45,0.0,90.5,1.2,12.0,90.5,87.22,68.88
2016,12,13,14,0,0.0,96.0,1.2,12.0,96.0,92.19,73.15
2016,12,13,14,15,0.0,88.5,1.2,12.0,88.5,84.97,67.13
2016,12,13,14,30,0.0,81.0,1.2,12.0,81.0,77.76,61.1
2016,12,13,14,45,0.0,72.0,1.25,12.0,72.0,69.19,53.85
2016,12,13,15,0,0.0,63.0,1.3,12.0,63.0,60.64,46.54
2016,12,13,15,15,0.0,53.0,1.25,11.5,53.0,51.21,38.47
2016,12,13,15,30,0.0,43.0,1.2,11.0,43.0,41.53,30.08
2016,12,13,15,45,0.0,33.5,1.2,11.0,33.5,32.35,23.27
2016,12,13,16,0,0.0,24.0,1.2,11.0,24.0,23.16,14.69
2016,12,13,16,15,0.0,15.0,1.3,11.0,15.0,14.47,6.1
2016,12,13,16,30,0.0,6.0,1.4,11.0,6.0,5.78,0.0
2016,12,13,16,45,0.0,3.0,1.5,11.0,3.0,2.95,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,13.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,13.0,10.0,9.83,0.0
2016,12,14,7,45,76.0,23.5,2.65,13.0,32.0,53.45,18.08
2016,12,14,8,0,152.0,37.0,2.8,13.0,54.0,103.12,73.45
2016,12,14,8,15,188.0,52.0,2.8,13.0,81.5,130.19,99.24
2016,12,14,8,30,224.0,67.0,2.8,13.0,109.0,164.54,129.63
2016,12,14,8,45,245.5,81.5,2.85,13.5,137.5,193.75,155.27
2016,12,14,9,0,267.0,96.0,2.9,14.0,166.0,223.24,180.59
2016,12,14,9,15,281.0,109.5,2.95,14.0,192.0,248.31,202.14
2016,12,14,9,30,295.0,123.0,3.0,14.0,218.0,273.0,222.93
2016,12,14,9,45,298.5,135.0,3.05,14.0,239.5,290.45,237.47
2016,12,14,10,0,302.0,147.0,3.1,14.0,261.0,306.97,250.97
2016,12,14,10,15,184.0,162.0,3.1,14.0,233.0,260.74,212.78
2016,12,14,10,30,66.0,177.0,3.1,14.0,205.0,212.62,172.57
2016,12,14,10,45,56.5,182.0,3.1,14.0,207.0,211.8,171.73
2016,12,14,11,0,47.0,187.0,3.1,14.0,209.0,210.84,170.67
2016,12,14,11,15,34.0,184.0,3.1,14.0,200.0,199.89,161.46
2016,12,14,11,30,21.0,181.0,3.1,14.0,191.0,186.94,150.65
2016,12,14,11,45,10.5,158.5,3.1,14.5,163.5,159.02,127.37
2016,12,14,12,0,0.0,136.0,3.1,15.0,136.0,131.71,104.61
2016,12,14,12,15,0.0,122.0,3.05,15.0,122.0,117.98,93.31
2016,12,14,12,30,0.0,108.0,3.0,15.0,108.0,104.37,82.06
2016,12,14,12,45,0.0,119.0,2.95,15.0,119.0,114.81,90.79
2016,12,14,13,0,0.0,130.0,2.9,15.0,130.0,125.11,99.36
2016,12,14,13,15,0.0,137.0,2.9,14.5,137.0,131.43,104.87
2016,12,14,13,30,0.0,144.0,2.9,14.0,144.0,137.56,110.25
2016,12,14,13,45,0.0,134.0,2.9,14.0,134.0,127.78,102.25
2016,12,14,14,0,0.0,124.0,2.9,14.0,124.0,118.05,94.28
2016,12,14,14,15,0.0,114.0,2.9,14.0,114.0,108.35,86.29
2016,12,14,14,30,0.0,104.0,2.9,14.0,104.0,98.67,78.26
2016,12,14,14,45,0.0,93.0,2.9,14.0,93.0,88.12,69.42
2016,12,14,15,0,0.0,82.0,2.9,14.0,82.0,77.6,60.51
2016,12,14,15,15,0.0,69.0,2.9,14.0,69.0,65.37,50.05
2016,12,14,15,30,0.0,56.0,2.9,14.0,56.0,53.23,39.54
2016,12,14,15,45,0.0,43.5,2.9,14.0,43.5,41.66,31.12
2016,12,14,16,0,0.0,31.0,2.9,14.0,31.0,29.94,20.31
2016,12,14,16,15,0.0,20.0,2.85,13.5,20.0,19.3,9.91
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,8.68,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,4.42,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,13.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,13.0,1.0,0.98,0.0
2016,12,15,7,45,0.0,4.0,4.7,13.5,4.0,3.85,0.0
2016,12,15,8,0,0.0,7.0,4.6,14.0,7.0,6.74,0.0
2016,12,15,8,15,0.0,11.5,4.35,14.0,11.5,11.08,3.59
2016,12,15,8,30,0.0,16.0,4.1,14.0,16.0,15.43,7.41
2016,12,15,8,45,0.0,20.0,3.9,14.0,20.0,19.29,10.81
2016,12,15,9,0,0.0,24.0,3.7,14.0,24.0,23.15,14.19
2016,12,15,9,15,0.0,28.0,3.6,14.0,28.0,27.02,17.53
2016,12,15,9,30,0.0,32.0,3.5,14.0,32.0,30.89,20.84
2016,12,15,9,45,0.0,35.5,3.45,14.0,35.5,34.27,23.72
2016,12,15,10,0,0.0,39.0,3.4,14.0,39.0,37.66,26.58
2016,12,15,10,15,0.0,34.0,3.3,14.0,34.0,32.83,22.42
2016,12,15,10,30,0.0,29.0,3.2,14.0,29.0,28.0,18.28
2016,12,15,10,45,0.0,30.5,3.1,14.0,30.5,29.45,19.49
2016,12,15,11,0,0.0,32.0,3.0,14.0,32.0,30.9,20.7
2016,12,15,11,15,0.0,42.0,2.95,14.0,42.0,40.57,28.89
2016,12,15,11,30,0.0,52.0,2.9,14.0,52.0,50.25,37.05
2016,12,15,11,45,0.0,52.5,2.85,14.0,52.5,50.73,37.44
2016,12,15,12,0,0.0,53.0,2.8,14.0,53.0,51.22,37.84
2016,12,15,12,15,0.0,42.0,2.8,14.0,42.0,40.57,28.84
2016,12,15,12,30,0.0,31.0,2.8,14.0,31.0,29.94,19.84
2016,12,15,12,45,0.0,32.5,2.8,14.0,32.5,31.39,21.08
2016,12,15,13,0,0.0,34.0,2.8,14.0,34.0,32.83,22.33
2016,12,15,13,15,0.0,39.5,2.75,14.0,39.5,38.15,26.87
2016,12,15,13,30,0.0,45.0,2.7,14.0,45.0,43.47,31.42
2016,12,15,13,45,0.0,36.5,2.7,14.0,36.5,35.25,24.46
2016,12,15,14,0,0.0,28.0,2.7,14.0,28.0,27.03,17.49
2016,12,15,14,15,0.0,26.0,2.6,14.0,26.0,25.09,15.87
2016,12,15,14,30,0.0,24.0,2.5,14.0,24.0,23.16,14.23
2016,12,15,14,45,0.0,21.5,2.45,14.0,21.5,20.74,12.17
2016,12,15,15,0,0.0,19.0,2.4,14.0,19.0,18.33,10.09
2016,12,15,15,15,0.0,16.0,2.25,14.0,16.0,15.43,7.58
2016,12,15,15,30,0.0,13.0,2.1,14.0,13.0,12.53,5.04
2016,12,15,15,45,0.0,10.0,2.0,14.0,10.0,9.64,2.89
2016,12,15,16,0,0.0,7.0,1.9,14.0,7.0,6.74,0.21
2016,12,15,16,15,0.0,4.5,1.8,13.5,4.5,4.33,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,64.0,5.5,3.85,7.0,6.5,0.0,0.0
2016,12,16,7,30,128.0,11.0,3.9,7.0,13.0,41.96,0.0
2016,12,16,7,45,283.0,21.5,4.0,7.5,45.0,112.6,32.63
2016,12,16,8,0,438.0,32.0,4.1,8.0,77.0,186.22,133.87
2016,12,16,8,15,523.0,38.5,4.2,8.0,117.0,235.13,181.81
2016,12,16,8,30,608.0,45.0,4.3,8.0,157.0,285.42,227.77
2016,12,16,8,45,658.0,50.0,4.45,8.5,196.5,326.39,265.26
2016,12,16,9,0,708.0,55.0,4.6,9.0,236.0,367.94,302.25
2016,12,16,9,15,742.0,58.0,4.6,9.0,273.0,400.42,331.37
2016,12,16,9,30,776.0,61.0,4.6,9.0,310.0,431.99,358.95
2016,12,16,9,45,802.0,63.0,4.7,9.5,342.5,457.43,380.36
2016,12,16,10,0,828.0,65.0,4.8,10.0,375.0,481.1,399.73
2016,12,16,10,15,843.5,66.5,4.8,10.0,401.5,496.97,412.88
2016,12,16,10,30,859.0,68.0,4.8,10.0,428.0,510.41,423.71
2016,12,16,10,45,868.5,69.5,4.8,10.5,448.0,518.21,428.9
2016,12,16,11,0,878.0,71.0,4.8,11.0,468.0,523.26,431.62
2016,12,16,11,15,884.5,72.0,4.75,11.0,480.5,522.48,430.14
2016,12,16,11,30,891.0,73.0,4.7,11.0,493.0,520.03,427.09
2016,12,16,11,45,894.0,73.0,4.7,11.0,498.5,511.96,419.44
2016,12,16,12,0,897.0,73.0,4.7,11.0,504.0,501.08,409.28
2016,12,16,12,15,896.0,73.0,4.7,11.0,502.0,485.56,395.12
2016,12,16,12,30,895.0,73.0,4.7,11.0,500.0,467.43,378.49
2016,12,16,12,45,790.0,87.5,4.75,11.0,459.0,417.03,336.32
2016,12,16,13,0,685.0,102.0,4.8,11.0,418.0,368.15,295.33
2016,12,16,13,15,777.5,86.0,4.8,11.0,432.0,367.64,291.03
2016,12,16,13,30,870.0,70.0,4.8,11.0,446.0,358.83,278.63
2016,12,16,13,45,856.0,68.5,4.85,11.0,422.0,324.02,246.21
2016,12,16,14,0,842.0,67.0,4.9,11.0,398.0,288.19,212.61
2016,12,16,14,15,822.0,65.0,4.85,11.0,367.5,249.68,176.86
2016,12,16,14,30,802.0,63.0,4.8,11.0,337.0,211.06,141.45
2016,12,16,14,45,774.0,59.5,4.8,11.0,302.0,169.95,105.58
2016,12,16,15,0,746.0,56.0,4.8,11.0,267.0,129.9,73.23
2016,12,16,15,15,702.5,52.0,4.65,10.5,227.5,89.69,46.03
2016,12,16,15,30,659.0,48.0,4.5,10.0,188.0,52.5,28.5
2016,12,16,15,45,592.5,42.0,4.4,9.5,147.5,32.59,23.61
2016,12,16,16,0,526.0,36.0,4.3,9.0,107.0,29.07,20.03
2016,12,16,16,15,263.0,35.0,4.2,8.5,70.5,27.21,16.84
2016,12,16,16,30,0.0,34.0,4.1,8.0,34.0,29.25,0.0
2016,12,16,16,45,0.0,17.0,4.05,8.0,17.0,16.71,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,247.5,14.5,1.85,4.0,40.0,92.72,21.27
2016,12,17,8,0,495.0,29.0,1.8,5.0,80.0,196.49,141.01
2016,12,17,8,15,576.5,35.5,1.85,5.5,121.0,246.55,190.47
2016,12,17,8,30,658.0,42.0,1.9,6.0,162.0,300.01,238.67
2016,12,17,8,45,707.5,46.0,1.95,6.5,202.5,340.91,275.83
2016,12,17,9,0,757.0,50.0,2.0,7.0,243.0,382.28,312.24
2016,12,17,9,15,789.0,53.0,2.0,7.0,280.5,414.89,341.06
2016,12,17,9,30,821.0,56.0,2.0,7.0,318.0,446.43,368.14
2016,12,17,9,45,842.0,58.5,2.0,7.5,351.0,470.8,388.06
2016,12,17,10,0,863.0,61.0,2.0,8.0,384.0,493.17,405.73
2016,12,17,10,15,877.5,62.5,2.0,8.0,410.5,507.19,417.1
2016,12,17,10,30,892.0,64.0,2.0,8.0,437.0,520.61,427.62
2016,12,17,10,45,900.0,65.5,2.0,8.5,457.0,528.08,432.36
2016,12,17,11,0,908.0,67.0,2.0,9.0,477.0,532.72,434.64
2016,12,17,11,15,914.0,67.5,2.0,9.0,489.5,532.39,433.62
2016,12,17,11,30,920.0,68.0,2.0,9.0,502.0,529.13,430.11
2016,12,17,11,45,920.5,69.0,2.0,9.5,507.0,520.74,421.6
2016,12,17,12,0,921.0,70.0,2.0,10.0,512.0,509.49,410.64
2016,12,17,12,15,919.5,70.0,2.0,10.0,510.0,493.5,396.47
2016,12,17,12,30,918.0,70.0,2.0,10.0,508.0,474.83,379.84
2016,12,17,12,45,908.5,71.0,2.0,10.0,497.0,451.22,358.95
2016,12,17,13,0,899.0,72.0,2.0,10.0,486.0,425.47,335.9
2016,12,17,13,15,890.0,71.0,1.95,10.0,468.5,396.0,309.28
2016,12,17,13,30,881.0,70.0,1.9,10.0,451.0,363.16,279.43
2016,12,17,13,45,866.5,68.5,1.85,10.0,426.5,327.91,247.21
2016,12,17,14,0,852.0,67.0,1.8,10.0,402.0,291.64,213.75
2016,12,17,14,15,832.0,65.0,1.75,10.0,371.5,252.81,178.21
2016,12,17,14,30,812.0,63.0,1.7,10.0,341.0,213.84,142.9
2016,12,17,14,45,781.0,60.5,1.65,10.0,305.0,172.82,107.49
2016,12,17,15,0,750.0,58.0,1.6,10.0,269.0,133.09,75.68
2016,12,17,15,15,706.0,53.5,1.6,9.5,229.5,92.2,47.92
2016,12,17,15,30,662.0,49.0,1.6,9.0,190.0,54.37,29.69
2016,12,17,15,45,591.5,43.5,1.6,8.5,149.0,34.02,25.04
2016,12,17,16,0,521.0,38.0,1.6,8.0,108.0,28.35,19.55
2016,12,17,16,15,260.5,36.0,1.65,7.5,71.0,28.02,17.73
2016,12,17,16,30,0.0,34.0,1.7,7.0,34.0,29.35,0.0
2016,12,17,16,45,0.0,17.0,1.75,7.0,17.0,16.71,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,18,7,45,251.0,14.0,2.85,3.5,39.0,92.55,15.88
2016,12,18,8,0,502.0,28.0,2.9,4.0,78.0,197.09,141.35
2016,12,18,8,15,585.0,34.0,2.95,4.0,119.5,247.2,192.24
2016,12,18,8,30,668.0,40.0,3.0,4.0,161.0,300.82,241.73
2016,12,18,8,45,718.5,44.0,3.1,4.5,202.0,342.31,280.13
2016,12,18,9,0,769.0,48.0,3.2,5.0,243.0,384.35,317.86
2016,12,18,9,15,801.5,51.0,3.15,5.5,281.0,417.46,347.04
2016,12,18,9,30,834.0,54.0,3.1,6.0,319.0,449.52,374.34
2016,12,18,9,45,852.5,57.0,3.1,6.5,352.0,473.54,394.38
2016,12,18,10,0,871.0,60.0,3.1,7.0,385.0,493.53,410.54
2016,12,18,10,15,886.0,61.5,3.0,7.0,412.0,509.87,423.75
2016,12,18,10,30,901.0,63.0,2.9,7.0,439.0,523.7,434.52
2016,12,18,10,45,911.5,64.5,2.85,7.5,460.0,532.56,440.32
2016,12,18,11,0,922.0,66.0,2.8,8.0,481.0,538.57,443.57
2016,12,18,11,15,928.0,66.5,2.75,8.0,494.0,538.3,442.44
2016,12,18,11,30,934.0,67.0,2.7,8.0,507.0,535.06,438.74
2016,12,18,11,45,936.5,67.0,2.7,8.5,512.5,526.58,430.06
2016,12,18,12,0,939.0,67.0,2.7,9.0,518.0,515.18,418.83
2016,12,18,12,15,937.5,67.0,2.7,9.0,515.5,499.03,404.34
2016,12,18,12,30,936.0,67.0,2.7,9.0,513.0,480.15,387.31
2016,12,18,12,45,931.5,66.5,2.7,9.5,503.0,456.88,365.72
2016,12,18,13,0,927.0,66.0,2.7,10.0,493.0,431.21,341.79
2016,12,18,13,15,919.0,65.0,2.7,10.0,476.0,401.5,314.78
2016,12,18,13,30,911.0,64.0,2.7,10.0,459.0,369.87,285.63
2016,12,18,13,45,898.0,62.5,2.7,10.0,434.5,334.49,252.98
2016,12,18,14,0,885.0,61.0,2.7,10.0,410.0,297.87,218.87
2016,12,18,14,15,866.5,59.5,2.6,10.0,379.5,258.93,182.77
2016,12,18,14,30,848.0,58.0,2.5,10.0,349.0,217.16,144.7
2016,12,18,14,45,820.5,55.5,2.45,10.0,313.0,175.27,108.1
2016,12,18,15,0,793.0,53.0,2.4,10.0,277.0,134.29,74.86
2016,12,18,15,15,752.0,49.0,2.3,9.0,237.0,92.18,46.08
2016,12,18,15,30,711.0,45.0,2.2,8.0,197.0,52.75,26.99
2016,12,18,15,45,646.5,40.0,2.1,7.5,155.5,30.56,22.03
2016,12,18,16,0,582.0,35.0,2.0,7.0,114.0,27.93,19.27
2016,12,18,16,15,464.5,27.0,2.0,6.5,75.5,22.18,13.01
2016,12,18,16,30,347.0,19.0,2.0,6.0,37.0,16.21,0.0
2016,12,18,16,45,173.5,9.5,2.0,6.0,18.5,9.34,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,14.5,1.95,3.5,36.5,85.69,9.08
2016,12,19,8,0,442.0,29.0,1.9,4.0,73.0,178.89,127.39
2016,12,19,8,15,526.0,36.0,1.9,4.5,112.5,228.59,176.92
2016,12,19,8,30,610.0,43.0,1.9,5.0,152.0,281.98,225.06
2016,12,19,8,45,661.5,47.0,1.9,5.5,191.5,322.48,261.88
2016,12,19,9,0,713.0,51.0,1.9,6.0,231.0,363.64,298.16
2016,12,19,9,15,746.0,54.5,1.85,6.0,267.5,396.4,327.08
2016,12,19,9,30,779.0,58.0,1.8,6.0,304.0,428.27,354.37
2016,12,19,9,45,791.0,62.5,1.8,6.5,334.5,450.06,372.31
