Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,0,803.0,67.0,1.8,7.0,365.0,469.73,387.94
2016,12,19,10,15,819.5,69.0,1.8,7.5,391.5,486.62,400.89
2016,12,19,10,30,836.0,71.0,1.8,8.0,418.0,501.18,411.57
2016,12,19,10,45,845.5,72.5,1.85,9.0,438.0,509.14,416.21
2016,12,19,11,0,855.0,74.0,1.9,10.0,458.0,514.43,418.5
2016,12,19,11,15,801.5,81.5,1.85,10.0,449.5,491.64,399.79
2016,12,19,11,30,748.0,89.0,1.8,10.0,441.0,466.63,379.33
2016,12,19,11,45,809.0,82.5,1.8,10.5,467.5,481.3,389.24
2016,12,19,12,0,870.0,76.0,1.8,11.0,494.0,492.19,395.45
2016,12,19,12,15,792.0,87.5,1.8,11.0,467.0,453.39,363.71
2016,12,19,12,30,714.0,99.0,1.8,11.0,440.0,413.86,331.47
2016,12,19,12,45,646.0,115.0,1.8,11.0,419.0,384.21,306.66
2016,12,19,13,0,578.0,131.0,1.8,11.0,398.0,355.49,282.48
2016,12,19,13,15,504.0,141.5,1.75,11.0,368.5,319.8,252.82
2016,12,19,13,30,430.0,152.0,1.7,11.0,339.0,287.75,226.26
2016,12,19,13,45,620.0,111.0,1.65,11.0,364.0,292.8,224.03
2016,12,19,14,0,810.0,70.0,1.6,11.0,389.0,284.87,208.86
2016,12,19,14,15,789.0,67.5,1.5,11.0,359.5,246.92,174.28
2016,12,19,14,30,768.0,65.0,1.4,11.0,330.0,208.99,140.14
2016,12,19,14,45,737.5,62.0,1.3,11.0,295.0,169.36,106.06
2016,12,19,15,0,707.0,59.0,1.2,11.0,260.0,131.06,75.34
2016,12,19,15,15,662.5,55.0,1.2,10.5,222.0,92.42,49.02
2016,12,19,15,30,618.0,51.0,1.2,10.0,184.0,53.88,28.92
2016,12,19,15,45,546.5,45.0,1.3,9.5,144.0,32.22,23.35
2016,12,19,16,0,475.0,39.0,1.4,9.0,104.0,29.12,20.19
2016,12,19,16,15,358.5,29.5,1.4,9.0,69.0,22.6,13.28
2016,12,19,16,30,242.0,20.0,1.4,9.0,34.0,15.76,0.0
2016,12,19,16,45,121.0,10.0,1.4,9.0,17.0,9.83,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,14.5,2.2,5.5,32.5,75.59,2.29
2016,12,20,8,0,371.0,29.0,2.2,6.0,65.0,160.55,113.12
2016,12,20,8,15,457.0,36.5,2.15,6.5,102.5,208.34,160.32
2016,12,20,8,30,543.0,44.0,2.1,7.0,140.0,260.54,206.9
2016,12,20,8,45,598.0,48.5,2.05,8.0,178.0,300.64,242.52
2016,12,20,9,0,653.0,53.0,2.0,9.0,216.0,340.27,276.67
2016,12,20,9,15,687.5,56.5,1.95,9.5,251.5,372.48,304.33
2016,12,20,9,30,722.0,60.0,1.9,10.0,287.0,404.0,330.51
2016,12,20,9,45,753.0,60.5,1.85,10.5,319.5,429.55,351.17
2016,12,20,10,0,784.0,61.0,1.8,11.0,352.0,453.64,370.04
2016,12,20,10,15,700.0,83.0,1.75,11.0,356.5,443.31,361.66
2016,12,20,10,30,616.0,105.0,1.7,11.0,361.0,427.75,348.98
2016,12,20,10,45,726.5,86.0,1.65,11.5,401.5,463.96,376.9
2016,12,20,11,0,837.0,67.0,1.6,12.0,442.0,497.94,402.05
2016,12,20,11,15,843.5,67.5,1.5,12.0,455.0,497.17,400.12
2016,12,20,11,30,850.0,68.0,1.4,12.0,468.0,494.88,397.01
2016,12,20,11,45,852.0,69.0,1.35,12.5,473.5,488.16,389.79
2016,12,20,12,0,854.0,70.0,1.3,13.0,479.0,478.75,380.31
2016,12,20,12,15,853.5,70.0,1.25,13.0,477.5,464.53,367.62
2016,12,20,12,30,853.0,70.0,1.2,13.0,476.0,447.78,352.7
2016,12,20,12,45,653.0,115.5,1.2,13.5,423.0,388.16,305.0
2016,12,20,13,0,453.0,161.0,1.2,14.0,370.0,334.13,262.32
2016,12,20,13,15,632.0,116.5,1.2,14.0,397.0,344.62,267.01
2016,12,20,13,30,811.0,72.0,1.2,14.0,424.0,343.87,260.62
2016,12,20,13,45,798.0,70.5,1.25,14.0,401.5,311.46,231.6
2016,12,20,14,0,785.0,69.0,1.3,14.0,379.0,278.08,201.49
2016,12,20,14,15,766.0,66.5,1.25,13.5,350.5,241.55,169.0
2016,12,20,14,30,747.0,64.0,1.2,13.0,322.0,204.92,136.57
2016,12,20,14,45,720.5,61.0,1.15,13.0,289.0,166.78,103.84
2016,12,20,15,0,694.0,58.0,1.1,13.0,256.0,129.64,74.06
2016,12,20,15,15,651.5,54.0,1.05,12.5,218.5,91.67,48.16
2016,12,20,15,30,609.0,50.0,1.0,12.0,181.0,53.73,28.2
2016,12,20,15,45,547.0,43.5,1.0,11.5,143.0,30.83,21.93
2016,12,20,16,0,485.0,37.0,1.0,11.0,105.0,27.2,18.35
2016,12,20,16,15,372.0,28.5,1.05,10.5,69.5,21.58,12.42
2016,12,20,16,30,259.0,20.0,1.1,10.0,34.0,15.69,0.0
2016,12,20,16,45,129.5,10.0,1.15,10.0,17.0,9.83,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,193.5,14.0,2.25,8.5,32.5,76.72,0.0
2016,12,21,8,0,387.0,28.0,2.3,9.0,65.0,163.98,113.5
2016,12,21,8,15,473.0,35.0,2.35,9.0,102.5,211.6,161.07
2016,12,21,8,30,559.0,42.0,2.4,9.0,140.0,263.64,207.77
2016,12,21,8,45,614.0,46.5,2.5,9.5,179.0,302.28,242.74
2016,12,21,9,0,669.0,51.0,2.6,10.0,218.0,344.34,279.58
2016,12,21,9,15,704.5,54.0,2.65,10.5,254.0,376.8,307.74
2016,12,21,9,30,740.0,57.0,2.7,11.0,290.0,408.59,334.51
2016,12,21,9,45,767.5,59.0,2.8,11.5,322.5,434.48,355.92
2016,12,21,10,0,795.0,61.0,2.9,12.0,355.0,458.79,375.48
2016,12,21,10,15,812.0,62.5,2.75,12.0,381.5,475.51,388.7
2016,12,21,10,30,829.0,64.0,2.6,12.0,408.0,489.94,399.71
2016,12,21,10,45,842.0,65.0,2.5,12.5,428.5,497.91,404.72
2016,12,21,11,0,855.0,66.0,2.4,13.0,449.0,504.91,408.65
2016,12,21,11,15,862.5,66.5,2.35,13.0,462.5,505.88,408.56
2016,12,21,11,30,870.0,67.0,2.3,13.0,476.0,504.08,406.1
2016,12,21,11,45,874.5,67.0,2.3,13.5,482.5,497.46,399.11
2016,12,21,12,0,879.0,67.0,2.3,14.0,489.0,488.05,389.75
2016,12,21,12,15,879.5,67.0,2.3,14.0,487.5,474.02,377.26
2016,12,21,12,30,880.0,67.0,2.3,14.0,486.0,457.36,362.38
2016,12,21,12,45,872.0,68.0,2.3,14.5,477.0,435.55,342.51
2016,12,21,13,0,864.0,69.0,2.3,15.0,468.0,411.61,320.62
2016,12,21,13,15,856.5,68.0,2.25,15.0,452.0,383.96,295.88
2016,12,21,13,30,849.0,67.0,2.2,15.0,436.0,352.9,267.96
2016,12,21,13,45,836.5,65.5,2.2,15.0,413.0,319.54,237.84
2016,12,21,14,0,824.0,64.0,2.2,15.0,390.0,285.06,206.41
2016,12,21,14,15,805.5,62.0,2.1,14.5,361.0,247.78,172.94
2016,12,21,14,30,787.0,60.0,2.0,14.0,332.0,210.26,139.45
2016,12,21,14,45,759.0,57.5,1.95,14.0,298.0,170.76,105.43
2016,12,21,15,0,731.0,55.0,1.9,14.0,264.0,132.29,74.48
2016,12,21,15,15,690.0,51.0,1.75,13.5,226.0,92.79,47.26
2016,12,21,15,30,649.0,47.0,1.6,13.0,188.0,56.04,28.69
2016,12,21,15,45,584.0,41.5,1.5,12.5,148.5,31.75,22.64
2016,12,21,16,0,519.0,36.0,1.4,12.0,109.0,28.66,19.55
2016,12,21,16,15,407.0,28.0,1.4,11.5,73.0,21.04,11.97
2016,12,21,16,30,295.0,20.0,1.4,11.0,37.0,15.62,0.0
2016,12,21,16,45,147.5,10.0,1.45,10.5,18.5,9.83,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,207.0,14.5,1.4,7.5,34.0,80.67,0.0
2016,12,22,8,0,414.0,29.0,1.3,8.0,68.0,172.93,119.22
2016,12,22,8,15,502.0,36.0,1.2,8.5,107.0,222.1,168.37
2016,12,22,8,30,590.0,43.0,1.1,9.0,146.0,273.13,213.44
2016,12,22,8,45,642.0,47.5,1.05,9.5,185.5,313.9,249.51
2016,12,22,9,0,694.0,52.0,1.0,10.0,225.0,355.46,285.01
2016,12,22,9,15,729.5,55.5,0.9,10.5,262.0,389.07,312.91
2016,12,22,9,30,765.0,59.0,0.8,11.0,299.0,421.95,339.1
2016,12,22,9,45,788.5,61.5,0.75,11.5,331.5,446.98,358.54
2016,12,22,10,0,812.0,64.0,0.7,12.0,364.0,470.24,375.93
2016,12,22,10,15,828.5,66.0,0.8,12.0,391.0,487.49,389.96
2016,12,22,10,30,845.0,68.0,0.9,12.0,418.0,502.38,401.9
2016,12,22,10,45,856.5,69.0,1.0,12.5,438.5,511.15,408.18
2016,12,22,11,0,868.0,70.0,1.1,13.0,459.0,517.22,412.18
2016,12,22,11,15,875.0,71.0,1.15,13.0,472.5,517.25,411.83
2016,12,22,11,30,882.0,72.0,1.2,13.0,486.0,515.69,410.05
2016,12,22,11,45,885.0,72.0,1.25,13.5,492.0,508.27,402.87
2016,12,22,12,0,888.0,72.0,1.3,14.0,498.0,498.06,393.35
2016,12,22,12,15,887.5,72.0,1.3,14.0,496.5,483.46,380.69
2016,12,22,12,30,887.0,72.0,1.3,14.0,495.0,466.25,365.7
2016,12,22,12,45,884.0,71.0,1.3,14.0,486.5,444.43,346.81
2016,12,22,13,0,881.0,70.0,1.3,14.0,478.0,420.28,325.65
2016,12,22,13,15,872.5,69.5,1.2,14.0,461.0,392.34,300.75
2016,12,22,13,30,864.0,69.0,1.1,14.0,444.0,361.03,272.76
2016,12,22,13,45,851.0,67.5,1.05,14.0,421.0,327.06,242.42
2016,12,22,14,0,838.0,66.0,1.0,14.0,398.0,291.98,210.76
2016,12,22,14,15,818.0,64.0,0.95,14.0,368.0,253.85,176.65
2016,12,22,14,30,798.0,62.0,0.9,14.0,338.0,215.56,142.62
2016,12,22,14,45,767.0,59.5,0.85,14.0,303.0,175.12,108.23
2016,12,22,15,0,736.0,57.0,0.8,14.0,268.0,135.96,76.98
2016,12,22,15,15,693.0,53.0,0.85,13.0,229.5,96.05,49.65
2016,12,22,15,30,650.0,49.0,0.9,12.0,191.0,59.08,30.79
2016,12,22,15,45,584.5,43.0,1.0,11.5,151.0,33.11,23.98
2016,12,22,16,0,519.0,37.0,1.1,11.0,111.0,27.05,18.25
2016,12,22,16,15,407.0,28.5,1.15,10.5,74.5,21.42,12.44
2016,12,22,16,30,295.0,20.0,1.2,10.0,38.0,15.53,0.69
2016,12,22,16,45,147.5,10.0,1.25,10.0,19.0,9.83,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,4.05,8.5,7.0,6.75,0.0
2016,12,23,8,0,0.0,14.0,4.0,9.0,14.0,13.5,4.88
2016,12,23,8,15,0.0,22.5,3.8,9.0,22.5,21.71,12.65
2016,12,23,8,30,0.0,31.0,3.6,9.0,31.0,29.93,20.04
2016,12,23,8,45,0.0,40.0,3.45,9.0,40.0,38.63,27.8
2016,12,23,9,0,0.0,49.0,3.3,9.0,49.0,47.34,35.51
2016,12,23,9,15,0.0,57.5,3.15,9.0,57.5,55.57,42.72
2016,12,23,9,30,0.0,66.0,3.0,9.0,66.0,63.92,49.97
2016,12,23,9,45,0.0,74.0,2.9,9.5,74.0,71.79,56.62
2016,12,23,10,0,0.0,82.0,2.8,10.0,82.0,79.65,63.18
2016,12,23,10,15,0.0,60.0,2.85,10.0,60.0,57.98,44.52
2016,12,23,10,30,0.0,38.0,2.9,10.0,38.0,36.7,26.14
2016,12,23,10,45,38.5,115.0,2.95,10.5,132.5,133.64,109.03
2016,12,23,11,0,77.0,192.0,3.0,11.0,227.0,231.56,190.16
2016,12,23,11,15,38.5,105.0,3.35,11.0,122.5,122.71,99.17
2016,12,23,11,30,0.0,18.0,3.7,11.0,18.0,17.38,9.3
2016,12,23,11,45,45.5,114.5,4.05,11.0,136.5,134.36,109.14
2016,12,23,12,0,91.0,211.0,4.4,11.0,255.0,250.01,205.1
2016,12,23,12,15,45.5,142.0,4.55,11.0,164.0,159.26,129.51
2016,12,23,12,30,0.0,73.0,4.7,11.0,73.0,70.58,54.76
2016,12,23,12,45,170.5,128.5,4.9,11.0,207.5,197.3,161.02
2016,12,23,13,0,341.0,184.0,5.1,11.0,342.0,312.44,253.88
2016,12,23,13,15,170.5,151.0,5.1,11.0,230.0,207.62,168.06
2016,12,23,13,30,0.0,118.0,5.1,11.0,118.0,113.35,91.21
2016,12,23,13,45,43.5,143.5,5.1,11.0,160.5,149.25,120.76
2016,12,23,14,0,87.0,169.0,5.1,11.0,203.0,181.25,146.27
2016,12,23,14,15,81.5,157.5,4.95,10.5,188.0,165.02,132.67
2016,12,23,14,30,76.0,146.0,4.8,10.0,173.0,149.05,119.31
2016,12,23,14,45,71.0,131.5,4.7,10.0,154.5,130.98,103.98
2016,12,23,15,0,66.0,117.0,4.6,10.0,136.0,113.27,89.06
2016,12,23,15,15,303.0,89.5,4.35,9.5,158.5,96.1,65.52
2016,12,23,15,30,540.0,62.0,4.1,9.0,181.0,65.38,38.51
2016,12,23,15,45,472.5,54.5,3.95,9.0,143.0,40.49,30.84
2016,12,23,16,0,405.0,47.0,3.8,9.0,105.0,36.37,26.65
2016,12,23,16,15,290.5,36.0,3.7,9.0,70.0,28.59,18.65
2016,12,23,16,30,176.0,25.0,3.6,9.0,35.0,19.67,3.41
2016,12,23,16,45,88.0,12.5,3.5,9.0,17.5,12.29,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,213.0,13.5,2.7,5.5,33.0,80.4,0.0
2016,12,24,8,0,426.0,27.0,2.7,6.0,66.0,170.2,116.77
2016,12,24,8,15,514.5,33.5,2.75,6.5,105.0,220.1,168.31
2016,12,24,8,30,603.0,40.0,2.8,7.0,144.0,274.1,217.11
2016,12,24,8,45,659.0,44.0,2.85,7.5,184.0,316.18,255.44
2016,12,24,9,0,715.0,48.0,2.9,8.0,224.0,359.28,293.58
2016,12,24,9,15,749.0,51.0,2.9,8.0,261.0,392.22,323.06
2016,12,24,9,30,783.0,54.0,2.9,8.0,298.0,424.36,351.03
2016,12,24,9,45,807.0,56.0,2.95,8.5,331.0,449.51,372.07
2016,12,24,10,0,831.0,58.0,3.0,9.0,364.0,472.9,391.04
2016,12,24,10,15,847.0,59.5,3.0,9.0,391.0,487.93,403.48
2016,12,24,10,30,863.0,61.0,3.0,9.0,418.0,502.57,415.2
2016,12,24,10,45,873.0,62.5,3.05,9.5,438.5,511.64,421.53
2016,12,24,11,0,883.0,64.0,3.1,10.0,459.0,517.99,425.42
2016,12,24,11,15,889.5,64.5,3.1,10.0,472.5,518.69,425.28
2016,12,24,11,30,896.0,65.0,3.1,10.0,486.0,516.53,422.67
2016,12,24,11,45,899.5,65.0,3.1,10.0,492.5,509.49,415.98
2016,12,24,12,0,903.0,65.0,3.1,10.0,499.0,499.61,406.79
2016,12,24,12,15,902.5,65.0,3.1,10.0,498.0,485.04,393.6
2016,12,24,12,30,902.0,65.0,3.1,10.0,497.0,467.8,377.94
2016,12,24,12,45,892.0,67.0,3.1,10.5,487.0,445.92,357.57
2016,12,24,13,0,882.0,69.0,3.1,11.0,477.0,421.91,335.15
2016,12,24,13,15,874.5,68.0,3.05,11.0,461.5,393.98,309.69
2016,12,24,13,30,867.0,67.0,3.0,11.0,446.0,364.18,282.19
2016,12,24,13,45,855.5,65.5,3.0,11.0,423.0,329.12,250.06
2016,12,24,14,0,844.0,64.0,3.0,11.0,400.0,294.4,217.73
2016,12,24,14,15,826.0,62.0,2.9,10.5,371.0,256.59,183.1
2016,12,24,14,30,808.0,60.0,2.8,10.0,342.0,218.45,148.31
2016,12,24,14,45,783.0,57.0,2.75,10.0,308.0,178.13,112.61
2016,12,24,15,0,758.0,54.0,2.7,10.0,274.0,138.54,79.67
2016,12,24,15,15,717.5,50.5,2.6,9.5,235.5,98.24,50.84
2016,12,24,15,30,677.0,47.0,2.5,9.0,197.0,60.59,30.61
2016,12,24,15,45,615.5,42.0,2.4,8.5,157.0,31.97,23.27
2016,12,24,16,0,554.0,37.0,2.3,8.0,117.0,29.38,20.6
2016,12,24,16,15,442.5,29.0,2.3,7.5,79.5,23.69,14.7
2016,12,24,16,30,331.0,21.0,2.3,7.0,42.0,16.32,2.73
2016,12,24,16,45,165.5,10.5,2.35,7.0,21.0,10.32,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,208.5,13.5,2.2,4.5,32.5,78.95,0.0
2016,12,25,8,0,417.0,27.0,2.3,5.0,65.0,167.21,114.44
2016,12,25,8,15,506.0,33.5,2.35,5.0,104.0,217.01,166.56
2016,12,25,8,30,595.0,40.0,2.4,5.0,143.0,270.97,215.84
2016,12,25,8,45,647.0,45.0,2.45,5.5,182.5,312.4,253.85
2016,12,25,9,0,699.0,50.0,2.5,6.0,222.0,354.72,291.53
2016,12,25,9,15,734.0,53.5,2.5,6.5,259.0,388.4,321.11
2016,12,25,9,30,769.0,57.0,2.5,7.0,296.0,421.34,349.12
2016,12,25,9,45,784.0,61.0,2.55,7.5,327.5,444.32,368.39
2016,12,25,10,0,799.0,65.0,2.6,8.0,359.0,465.31,385.43
2016,12,25,10,15,580.0,110.0,2.6,8.0,332.0,412.95,342.91
2016,12,25,10,30,361.0,155.0,2.6,8.0,305.0,346.07,287.82
2016,12,25,10,45,380.5,160.0,2.65,8.5,325.0,365.12,302.96
2016,12,25,11,0,400.0,165.0,2.7,9.0,345.0,378.48,312.93
2016,12,25,11,15,296.0,186.0,2.75,9.0,321.5,341.0,281.58
2016,12,25,11,30,192.0,207.0,2.8,9.0,298.0,303.91,250.53
2016,12,25,11,45,240.0,204.5,2.85,9.5,319.5,324.13,266.55
2016,12,25,12,0,288.0,202.0,2.9,10.0,341.0,339.7,278.3
2016,12,25,12,15,365.0,187.0,2.9,10.0,362.5,354.36,289.58
2016,12,25,12,30,442.0,172.0,2.9,10.0,384.0,367.19,298.86
2016,12,25,12,45,647.0,123.0,2.9,10.0,427.0,396.76,320.46
2016,12,25,13,0,852.0,74.0,2.9,10.0,470.0,415.06,331.25
2016,12,25,13,15,598.0,122.5,2.9,10.0,395.5,341.92,272.28
2016,12,25,13,30,344.0,171.0,2.9,10.0,321.0,279.68,223.5
2016,12,25,13,45,301.5,167.0,2.95,10.0,294.0,249.88,198.62
2016,12,25,14,0,259.0,163.0,3.0,10.0,267.0,222.1,175.43
2016,12,25,14,15,250.0,153.0,2.95,10.0,247.5,199.56,155.72
2016,12,25,14,30,241.0,143.0,2.9,10.0,228.0,177.22,136.23
2016,12,25,14,45,234.5,129.0,2.85,10.0,204.5,152.21,114.63
2016,12,25,15,0,228.0,115.0,2.8,10.0,181.0,127.47,93.77
2016,12,25,15,15,214.0,100.0,2.75,9.5,155.5,101.64,73.5
2016,12,25,15,30,200.0,85.0,2.7,9.0,130.0,76.89,55.78
2016,12,25,15,45,180.5,69.0,2.65,8.5,103.5,54.86,43.85
2016,12,25,16,0,161.0,53.0,2.6,8.0,77.0,42.88,32.62
2016,12,25,16,15,116.0,38.0,2.7,7.5,52.0,31.27,21.28
2016,12,25,16,30,71.0,23.0,2.8,7.0,27.0,19.32,5.11
2016,12,25,16,45,35.5,11.5,2.95,7.0,13.5,11.3,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,208.0,13.5,2.8,3.5,32.0,78.61,0.0
2016,12,26,8,0,416.0,27.0,2.9,4.0,64.0,166.68,114.01
2016,12,26,8,15,505.5,34.0,2.95,4.0,103.5,217.14,167.36
2016,12,26,8,30,595.0,41.0,3.0,4.0,143.0,271.83,217.64
2016,12,26,8,45,647.0,46.0,3.05,4.5,182.5,313.36,256.04
2016,12,26,9,0,699.0,51.0,3.1,5.0,222.0,355.76,294.12
2016,12,26,9,15,734.5,54.5,3.1,5.5,259.5,389.74,324.23
2016,12,26,9,30,770.0,58.0,3.1,6.0,297.0,423.0,352.78
2016,12,26,9,45,791.5,61.0,3.1,6.5,329.5,448.04,373.83
2016,12,26,10,0,813.0,64.0,3.1,7.0,362.0,471.27,392.74
2016,12,26,10,15,829.5,65.5,3.05,7.5,389.5,488.35,406.05
2016,12,26,10,30,846.0,67.0,3.0,8.0,417.0,503.09,417.05
2016,12,26,10,45,858.0,68.0,3.0,8.5,438.0,512.5,423.56
2016,12,26,11,0,870.0,69.0,3.0,9.0,459.0,517.96,426.7
2016,12,26,11,15,876.5,70.0,2.95,9.0,472.5,519.36,427.0
2016,12,26,11,30,883.0,71.0,2.9,9.0,486.0,517.93,424.84
2016,12,26,11,45,886.5,71.0,2.85,9.5,492.5,511.13,417.47
2016,12,26,12,0,890.0,71.0,2.8,10.0,499.0,501.52,407.68
2016,12,26,12,15,889.5,71.0,2.7,10.0,498.0,487.25,394.58
2016,12,26,12,30,889.0,71.0,2.6,10.0,497.0,470.34,379.08
2016,12,26,12,45,884.5,70.5,2.55,10.0,488.0,448.65,359.59
2016,12,26,13,0,880.0,70.0,2.5,10.0,479.0,424.67,337.83
2016,12,26,13,15,872.0,69.0,2.45,10.0,463.0,396.71,312.45
2016,12,26,13,30,864.0,68.0,2.4,10.0,447.0,366.91,285.06
2016,12,26,13,45,850.5,67.0,2.35,10.5,424.0,331.89,252.59
2016,12,26,14,0,837.0,66.0,2.3,11.0,401.0,297.31,220.13
2016,12,26,14,15,818.5,64.0,2.15,10.5,372.0,259.65,185.8
2016,12,26,14,30,800.0,62.0,2.0,10.0,343.0,221.7,151.3
2016,12,26,14,45,773.0,59.0,1.95,10.0,309.0,181.33,115.7
2016,12,26,15,0,746.0,56.0,1.9,10.0,275.0,141.85,82.82
2016,12,26,15,15,706.0,52.5,1.85,9.5,236.5,102.01,53.93
2016,12,26,15,30,666.0,49.0,1.8,9.0,198.0,64.77,33.18
2016,12,26,15,45,605.5,43.5,1.75,8.5,158.5,33.19,24.4
2016,12,26,16,0,545.0,38.0,1.7,8.0,119.0,30.14,21.35
2016,12,26,16,15,440.0,30.0,1.8,7.5,81.5,22.44,13.78
2016,12,26,16,30,335.0,22.0,1.9,7.0,44.0,17.09,4.57
2016,12,26,16,45,167.5,11.0,2.0,6.5,22.0,10.81,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,14.0,1.7,4.5,30.0,71.05,0.0
2016,12,27,8,0,356.0,28.0,1.7,5.0,60.0,153.42,104.2
2016,12,27,8,15,447.0,36.0,1.65,5.5,98.0,202.75,155.17
2016,12,27,8,30,538.0,44.0,1.6,6.0,136.0,256.97,203.6
2016,12,27,8,45,597.0,49.0,1.55,6.5,175.0,299.28,241.52
2016,12,27,9,0,656.0,54.0,1.5,7.0,214.0,341.19,278.1
2016,12,27,9,15,693.0,57.5,1.35,7.5,251.0,375.0,306.86
2016,12,27,9,30,730.0,61.0,1.2,8.0,288.0,408.24,334.01
2016,12,27,9,45,759.5,63.0,1.1,8.5,321.0,435.4,355.54
2016,12,27,10,0,789.0,65.0,1.0,9.0,354.0,461.08,375.1
2016,12,27,10,15,806.5,66.5,1.1,9.5,381.5,478.49,388.75
2016,12,27,10,30,824.0,68.0,1.2,10.0,409.0,493.66,400.32
2016,12,27,10,45,834.0,70.0,1.3,10.5,429.5,503.14,407.17
2016,12,27,11,0,844.0,72.0,1.4,11.0,450.0,509.98,411.73
2016,12,27,11,15,851.0,72.5,1.4,11.0,463.5,510.99,411.85
2016,12,27,11,30,858.0,73.0,1.4,11.0,477.0,509.24,409.67
2016,12,27,11,45,788.0,86.5,1.4,11.5,461.5,480.23,385.5
2016,12,27,12,0,718.0,100.0,1.4,12.0,446.0,449.56,360.11
2016,12,27,12,15,633.0,124.0,1.3,12.0,428.5,421.75,336.95
2016,12,27,12,30,548.0,148.0,1.2,12.0,411.0,392.72,312.88
2016,12,27,12,45,508.5,154.0,1.1,12.0,394.5,368.39,292.48
2016,12,27,13,0,469.0,160.0,1.0,12.0,378.0,344.19,272.1
2016,12,27,13,15,445.5,158.5,1.0,12.0,360.5,319.51,251.46
2016,12,27,13,30,422.0,157.0,1.0,12.0,343.0,294.94,230.72
2016,12,27,13,45,422.5,148.0,1.0,12.5,326.0,271.44,209.8
2016,12,27,14,0,423.0,139.0,1.0,13.0,309.0,247.02,187.88
2016,12,27,14,15,403.5,133.5,1.0,12.5,286.5,219.95,164.87
2016,12,27,14,30,384.0,128.0,1.0,12.0,264.0,193.52,142.42
2016,12,27,14,45,369.0,117.0,1.05,12.0,237.0,163.81,117.19
2016,12,27,15,0,354.0,106.0,1.1,12.0,210.0,134.79,93.31
2016,12,27,15,15,329.0,94.0,1.15,11.5,180.5,104.88,70.75
2016,12,27,15,30,304.0,82.0,1.2,11.0,151.0,76.79,52.09
2016,12,27,15,45,270.5,67.5,1.25,10.5,120.0,50.32,39.51
2016,12,27,16,0,237.0,53.0,1.3,10.0,89.0,40.12,30.02
2016,12,27,16,15,175.0,39.0,1.35,9.5,60.5,29.98,20.2
2016,12,27,16,30,113.0,25.0,1.4,9.0,32.0,19.46,6.61
2016,12,27,16,45,56.5,12.5,1.5,9.0,16.0,12.29,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,12.5,2.35,5.5,31.5,77.44,0.0
2016,12,28,8,0,427.0,25.0,2.4,6.0,63.0,168.03,112.89
2016,12,28,8,15,514.5,32.0,2.4,6.5,102.0,217.92,165.92
2016,12,28,8,30,602.0,39.0,2.4,7.0,141.0,272.14,214.96
2016,12,28,8,45,657.5,43.0,2.4,7.5,181.0,314.17,253.21
2016,12,28,9,0,713.0,47.0,2.4,8.0,221.0,357.27,291.25
2016,12,28,9,15,747.0,49.5,2.4,8.5,258.0,389.89,319.83
2016,12,28,9,30,781.0,52.0,2.4,9.0,295.0,421.76,346.84
2016,12,28,9,45,807.0,53.5,2.45,9.5,328.0,447.61,368.33
2016,12,28,10,0,833.0,55.0,2.5,10.0,361.0,469.8,386.28
2016,12,28,10,15,848.5,56.5,2.4,10.5,388.0,486.98,399.31
2016,12,28,10,30,864.0,58.0,2.3,11.0,415.0,501.82,410.0
2016,12,28,10,45,875.0,59.0,2.25,11.5,436.0,511.28,416.26
2016,12,28,11,0,886.0,60.0,2.2,12.0,457.0,518.05,420.13
2016,12,28,11,15,892.5,60.5,2.1,12.0,470.5,519.17,419.98
2016,12,28,11,30,899.0,61.0,2.0,12.0,484.0,517.44,417.4
2016,12,28,11,45,902.0,61.0,1.9,12.5,491.0,510.55,409.86
2016,12,28,12,0,905.0,61.0,1.8,13.0,498.0,500.8,399.93
2016,12,28,12,15,904.5,61.0,1.75,13.0,497.0,486.59,387.24
2016,12,28,12,30,904.0,61.0,1.7,13.0,496.0,469.68,372.16
2016,12,28,12,45,897.5,62.0,1.7,13.5,487.5,448.58,353.01
2016,12,28,13,0,891.0,63.0,1.7,14.0,479.0,425.19,331.71
2016,12,28,13,15,884.0,62.0,1.65,14.0,463.5,397.51,307.11
2016,12,28,13,30,877.0,61.0,1.6,14.0,448.0,367.9,280.46
2016,12,28,13,45,865.5,60.0,1.6,14.0,426.0,335.07,250.9
2016,12,28,14,0,854.0,59.0,1.6,14.0,404.0,300.91,219.78
2016,12,28,14,15,837.0,57.5,1.5,13.5,375.5,263.78,186.34
2016,12,28,14,30,820.0,56.0,1.4,13.0,347.0,223.66,150.45
2016,12,28,14,45,795.0,53.5,1.3,13.0,313.0,183.3,115.06
2016,12,28,15,0,770.0,51.0,1.2,13.0,279.0,143.61,82.06
2016,12,28,15,15,733.0,48.0,1.15,12.5,241.0,103.33,52.71
2016,12,28,15,30,696.0,45.0,1.1,12.0,203.0,65.3,31.1
2016,12,28,15,45,638.0,40.0,1.1,11.5,163.5,29.7,21.01
2016,12,28,16,0,580.0,35.0,1.1,11.0,124.0,26.96,18.31
2016,12,28,16,15,480.5,28.0,1.1,10.5,86.0,22.22,13.53
2016,12,28,16,30,381.0,21.0,1.1,10.0,48.0,17.33,5.79
2016,12,28,16,45,190.5,10.5,1.15,9.5,24.0,10.32,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,181.5,14.5,3.3,6.0,30.5,72.33,0.0
2016,12,29,8,0,363.0,29.0,3.4,6.0,61.0,156.43,105.32
2016,12,29,8,15,457.5,37.0,3.45,6.5,99.5,207.27,158.57
2016,12,29,8,30,552.0,45.0,3.5,7.0,138.0,263.18,208.91
2016,12,29,8,45,609.5,50.0,3.55,7.5,178.0,305.43,247.45
2016,12,29,9,0,667.0,55.0,3.6,8.0,218.0,347.08,284.55
2016,12,29,9,15,705.0,59.0,3.6,8.0,256.0,382.29,316.02
2016,12,29,9,30,743.0,63.0,3.6,8.0,294.0,416.95,346.2
2016,12,29,9,45,756.0,68.5,3.65,8.5,325.0,440.5,366.03
2016,12,29,10,0,769.0,74.0,3.7,9.0,356.0,462.05,383.62
2016,12,29,10,15,787.5,76.0,3.6,9.5,384.0,480.47,397.95
2016,12,29,10,30,806.0,78.0,3.5,10.0,412.0,496.7,410.05
2016,12,29,10,45,823.0,78.5,3.45,10.5,434.0,508.2,418.14
2016,12,29,11,0,840.0,79.0,3.4,11.0,456.0,517.14,423.91
2016,12,29,11,15,847.5,80.0,3.25,11.5,470.5,519.07,423.67
2016,12,29,11,30,855.0,81.0,3.1,12.0,485.0,518.23,421.04
2016,12,29,11,45,861.5,80.5,3.0,12.5,492.5,512.54,414.55
2016,12,29,12,0,868.0,80.0,2.9,13.0,500.0,504.03,405.66
2016,12,29,12,15,867.5,80.0,2.8,13.0,499.0,489.94,392.91
2016,12,29,12,30,867.0,80.0,2.7,13.0,498.0,473.26,377.86
2016,12,29,12,45,873.5,76.5,2.6,13.0,491.5,453.58,360.11
2016,12,29,13,0,880.0,73.0,2.5,13.0,485.0,432.15,340.5
2016,12,29,13,15,872.0,72.5,2.4,13.0,469.5,403.58,314.91
2016,12,29,13,30,864.0,72.0,2.3,13.0,454.0,374.1,288.1
2016,12,29,13,45,852.5,70.0,2.25,13.5,431.5,340.37,257.07
2016,12,29,14,0,841.0,68.0,2.2,14.0,409.0,305.39,224.67
2016,12,29,14,15,822.5,66.0,2.1,13.5,380.0,267.6,190.69
2016,12,29,14,30,804.0,64.0,2.0,13.0,351.0,229.48,156.42
2016,12,29,14,45,778.0,61.0,1.9,13.0,317.0,189.04,120.91
2016,12,29,15,0,752.0,58.0,1.8,13.0,283.0,149.4,87.81
2016,12,29,15,15,712.0,54.5,1.7,12.5,244.5,109.09,58.22
2016,12,29,15,30,672.0,51.0,1.6,12.0,206.0,71.38,36.29
2016,12,29,15,45,609.5,45.5,1.5,11.5,165.5,34.75,25.52
2016,12,29,16,0,547.0,40.0,1.4,11.0,125.0,29.01,20.14
2016,12,29,16,15,443.0,32.0,1.45,10.5,86.5,23.95,15.07
2016,12,29,16,30,339.0,24.0,1.5,10.0,48.0,18.68,7.21
2016,12,29,16,45,169.5,12.0,1.6,9.5,24.0,11.8,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,15.0,0.7,7.5,28.5,66.18,0.0
2016,12,30,8,0,313.0,30.0,0.6,8.0,57.0,142.4,94.47
2016,12,30,8,15,406.5,38.5,0.55,8.0,94.5,191.99,144.83
2016,12,30,8,30,500.0,47.0,0.5,8.0,132.0,246.65,192.62
2016,12,30,8,45,554.5,53.5,0.45,8.5,170.5,288.1,228.72
2016,12,30,9,0,609.0,60.0,0.4,9.0,209.0,330.91,264.78
2016,12,30,9,15,647.5,64.5,0.55,9.0,245.5,365.34,294.75
2016,12,30,9,30,686.0,69.0,0.7,9.0,282.0,399.48,323.85
2016,12,30,9,45,725.5,69.5,0.85,9.5,316.5,427.64,347.12
2016,12,30,10,0,765.0,70.0,1.0,10.0,351.0,456.43,370.31
2016,12,30,10,15,783.0,72.0,1.15,10.5,378.5,474.66,384.79
2016,12,30,10,30,801.0,74.0,1.3,11.0,406.0,490.72,397.26
2016,12,30,10,45,810.5,76.0,1.45,11.5,426.5,500.08,404.23
2016,12,30,11,0,820.0,78.0,1.6,12.0,447.0,506.88,408.97
2016,12,30,11,15,827.5,79.0,1.6,12.0,461.0,508.95,409.93
2016,12,30,11,30,835.0,80.0,1.6,12.0,475.0,508.32,408.63
2016,12,30,11,45,838.5,80.5,1.65,12.5,482.0,502.43,402.59
2016,12,30,12,0,842.0,81.0,1.7,13.0,489.0,493.85,394.27
2016,12,30,12,15,842.0,81.0,1.7,13.0,488.5,480.44,382.53
2016,12,30,12,30,842.0,81.0,1.7,13.0,488.0,464.49,368.53
2016,12,30,12,45,839.5,80.0,1.75,13.0,480.5,444.0,350.84
2016,12,30,13,0,837.0,79.0,1.8,13.0,473.0,421.25,330.93
2016,12,30,13,15,829.5,78.0,1.85,13.0,457.5,394.42,307.35
2016,12,30,13,30,822.0,77.0,1.9,13.0,442.0,365.84,281.81
2016,12,30,13,45,809.5,75.5,2.0,13.0,420.0,333.56,252.94
2016,12,30,14,0,797.0,74.0,2.1,13.0,398.0,300.19,222.65
2016,12,30,14,15,778.5,71.5,2.15,12.5,370.0,263.45,189.74
2016,12,30,14,30,760.0,69.0,2.2,12.0,342.0,226.49,156.54
2016,12,30,14,45,730.5,66.5,2.3,12.0,308.5,187.59,122.44
2016,12,30,15,0,701.0,64.0,2.4,12.0,275.0,149.87,90.9
2016,12,30,15,15,660.5,60.0,2.35,11.5,237.5,108.4,59.79
2016,12,30,15,30,620.0,56.0,2.3,11.0,200.0,72.1,37.96
2016,12,30,15,45,543.5,51.0,2.25,10.5,159.5,37.75,28.33
2016,12,30,16,0,467.0,46.0,2.2,10.0,119.0,34.35,24.98
2016,12,30,16,15,362.0,36.5,2.2,9.5,82.5,28.05,18.74
2016,12,30,16,30,257.0,27.0,2.2,9.0,46.0,21.5,9.75
2016,12,30,16,45,128.5,13.5,2.25,9.0,23.0,13.27,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
